Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.9632614939,1.25138275054,0.0,0.0,2.55330491699,7.80157382632,33.0572990011,31.1447337958,1.91256520537
 01/01  02:00:00,16.3709771984,1.24782307094,0.0,0.0,2.55330491699,7.21284921042,31.8495737983,30.7507911956,1.09878260268
 01/01  03:00:00,16.186711625,1.35791980554,0.0,0.0,2.55330491699,6.91848690247,34.465998955,33.9775533043,0.488445650671
 01/01  04:00:00,16.1337201264,1.45210946086,0.0,0.0,2.55330491699,6.7713057485,37.313920814,36.8254751634,0.488445650671
 01/01  05:00:00,18.2370782108,1.4789740975,0.0,0.0,3.82705111198,7.57405300124,38.7754412219,37.6766586192,1.09878260268
 01/01  06:00:00,22.7763686001,1.47965202484,0.0,0.0,6.02426329834,9.91545327661,43.6846342798,37.9066017117,5.77803256811
 01/01  07:00:00,28.028521951,1.4135542957,0.0,0.0,6.51253267309,14.7454349813,55.6993656658,36.2904745027,19.4088911631
 01/01  08:00:00,27.1431488338,1.37391123891,0.0,0.0,6.01364874671,17.9699221805,56.0226898516,35.3931247846,20.6295650671
 01/01  09:00:00,23.1753886097,1.39045243663,0.0,0.0,3.66783283761,18.1171033345,55.7972020928,35.9814196284,19.8157824644
 01/01  10:00:00,20.1498552088,1.18855087625,0.0,0.0,3.10526160149,15.8560427302,47.7381787717,30.3637441153,17.3744346563
 01/01  11:00:00,17.0965078277,1.05183019827,0.0,0.0,3.10526160149,12.9394160272,42.3419349834,26.5950655325,15.746869451
 01/01  12:00:00,17.1910065722,0.999147788959,0.0,0.0,3.10526160149,13.0865971812,37.9654379493,25.2702532584,12.6951846909
 01/01  13:00:00,16.975574296,0.920377542196,0.010519124581,0.0,3.10526160149,12.9394160272,34.2041760327,23.1365565471,11.0676194856
 01/01  14:00:00,16.5089327191,0.872835099111,0.0329634527899,0.0,3.10526160149,12.4978725653,31.5685785346,21.7216329531,9.84694558153
 01/01  15:00:00,16.329073968,0.873120954835,0.0,0.0,3.10526160149,12.3506914113,30.7681432447,22.1418715672,8.6262716775
 01/01  16:00:00,17.6887187246,0.867756258066,0.0,0.0,4.02872759285,12.7922348732,31.769348269,21.9224026875,9.84694558153
 01/01  17:00:00,28.7453858327,0.902736645438,0.0,0.0,6.50191812146,17.7693977319,34.5099377121,23.0354269253,11.4745107869
 01/01  18:00:00,37.7416196215,0.882663292035,0.0,0.0,8.38069375907,23.1212625696,37.7070167855,22.5704842865,15.136532499
 01/01  19:00:00,39.9410627635,0.821206937814,0.0,0.0,10.6415932552,23.1212625696,38.5367527388,20.7554267811,17.7813259577
 01/01  20:00:00,39.0026150929,0.852037245452,0.0,0.0,12.3080778603,20.4854999863,38.4554422106,21.4878988556,16.967543355
 01/01  21:00:00,38.6036371707,0.893180216481,0.0,0.0,12.456681583,19.8967753704,38.0062924247,22.4628686244,15.5434238003
 01/01  22:00:00,33.1938471171,0.94689118495,0.0,0.0,9.18739968257,17.702556249,36.4882191814,23.7930344905,12.6951846909
 01/01  23:00:00,26.3506657476,1.03902237709,0.0,0.0,5.91811778209,14.0365255879,37.1676872366,26.100067751,11.0676194856
 01/01  24:00:00,20.6049101367,1.18977583755,0.0,0.0,3.54045821811,10.5176760807,36.1222673568,29.9373434874,6.18492386945
 01/02  01:00:00,17.0685422361,1.35666349272,0.0,0.0,2.55330491699,7.80157382632,36.248326245,34.3342907794,1.91403546563
 01/02  02:00:00,16.5848169913,1.46166286386,0.0,0.0,2.55330491699,7.21284921042,38.3942735227,37.2944897122,1.09978381051
 01/02  03:00:00,16.3783685356,1.54957671616,0.0,0.0,2.55330491699,6.91848690247,40.3730351118,39.8843184332,0.488716678599
 01/02  04:00:00,16.2850780257,1.60346736023,0.0,0.0,2.55330491699,6.7713057485,41.8775110571,41.3887871083,0.488723948842
 01/02  05:00:00,18.3909459751,1.63284186184,0.0,0.0,3.82705111198,7.57405300124,43.3682723884,42.2683125702,1.09995981817
 01/02  06:00:00,22.8822837723,1.58556719708,0.0,0.0,6.02426329834,9.91545327661,46.6765153408,40.8890675779,5.78744776284
 01/02  07:00:00,28.0818167933,1.46684913793,0.0,0.0,6.51253267309,14.7454349813,56.9686886256,37.523615911,19.4450727145
 01/02  08:00:00,27.381610195,1.4188432377,0.0,0.0,6.01364874671,18.163451543,56.9057017919,36.2374122796,20.6682895123
 01/02  09:00:00,25.0083758071,1.77702606533,0.0,0.0,4.35151303671,18.8798367041,59.4078492434,39.5548908252,19.8529584182
 01/02  10:00:00,22.1653184303,1.75760052908,0.0,0.0,3.78894180059,16.6187760998,55.6510637071,38.2441000905,17.4069636166
 01/02  11:00:00,19.1419582927,1.65086709462,0.0,0.0,3.78894180059,13.7021493968,50.6285428826,34.8522424676,15.776300415
 01/02  12:00:00,19.2513475658,1.61307521383,0.0,0.0,3.78894180059,13.8493305508,46.4878754791,33.769068567,12.7188069121
 01/02  13:00:00,18.9303640169,1.6025328831,0.0,0.0,3.69398621738,13.6338449159,44.7640710091,33.6759272986,11.0881437105
 01/02  14:00:00,18.5967642057,1.54721646976,0.0,0.0,3.78894180059,13.2606059349,41.9745916444,32.1094453351,9.86514630931
 01/02  15:00:00,18.4359891605,1.53362257857,0.0,0.0,3.78894180059,13.1134247809,40.386473258,31.7443243499,8.64214890812
 01/02  16:00:00,19.7906127661,1.52323673082,0.0,0.0,4.71240779196,13.5549682428,41.5511823444,31.6860360351,9.86514630931
 01/02  17:00:00,30.8414002672,1.55233751131,0.0,0.0,7.18559832057,18.5321311015,44.047186202,32.5513766911,11.4958095109
 01/02  18:00:00,38.2297323707,1.17724667889,0.0,0.0,8.38069375907,23.3147919321,45.2710591622,30.1062574477,15.1648017145
 01/02  19:00:00,40.2470008366,1.12714501097,0.0,0.0,10.6415932552,23.1212625696,46.6770601146,28.8624306975,17.814629417
 01/02  20:00:00,39.3402718664,1.189694019,0.0,0.0,12.3080778603,20.4854999863,47.6421305794,30.6428327631,16.9992978162
 01/02  21:00:00,38.966195811,1.25573885678,0.0,0.0,12.456681583,19.8967753704,47.9754693243,32.4030018094,15.5724675149
 01/02  22:00:00,33.5897666277,1.3428106955,0.0,0.0,9.18739968257,17.702556249,47.4556768039,34.7368698918,12.7188069121
 01/02  23:00:00,26.8360920546,1.5244486841,0.0,0.0,5.91811778209,14.0365255879,50.9422245863,39.8540808758,11.0881437105
 01/02  24:00:00,21.1316356552,1.71650135612,0.0,0.0,3.54045821811,10.5176760807,51.4567467418,45.260592636,6.19615410574
 01/03  01:00:00,17.6333267593,1.92144801592,0.0,0.0,2.55330491699,7.80157382632,53.121669707,51.2045651186,1.91710458848
 01/03  02:00:00,17.1477775816,2.02462345418,0.0,0.0,2.55330491699,7.21284921042,55.1874235888,54.0861100542,1.10131353464
 01/03  03:00:00,16.9091063218,2.08031450235,0.0,0.0,2.55330491699,6.91848690247,55.9754784387,55.4863797096,0.489098729098
 01/03  04:00:00,16.8594736991,2.1778630336,0.0,0.0,2.55330491699,6.7713057485,58.9713435621,58.4822376968,0.489105865277
 01/03  05:00:00,18.9750337421,2.21692962888,0.0,0.0,3.82705111198,7.57405300124,60.6819820724,59.5804957739,1.10148629854
 01/03  06:00:00,23.4306211715,2.1339045963,0.0,0.0,6.02426329834,9.91545327661,62.7273694518,56.9296456024,5.79772384938
 01/03  07:00:00,28.6129321349,1.99796447958,0.0,0.0,6.51253267309,14.7454349813,72.4652996268,52.9845173496,19.4807822772
 01/03  08:00:00,27.8819619041,1.91919494674,0.0,0.0,6.01364874671,18.163451543,71.3679324963,50.6616589551,20.7062735412
 01/03  09:00:00,25.4193176647,2.18796792294,0.0,0.0,4.35151303671,18.8798367041,71.258845513,51.3694224389,19.8894230741
 01/03  10:00:00,22.5095400564,2.10182215512,0.0,0.0,3.78894180059,16.6187760998,65.2436296632,47.8047594727,17.4388701905
 01/03  11:00:00,19.5352561561,2.04416495799,0.0,0.0,3.78894180059,13.7021493968,61.6263666041,45.8211983365,15.8051682676
 01/03  12:00:00,19.624148761,1.98587640905,0.0,0.0,3.78894180059,13.8493305508,56.7137247833,43.9717476212,12.7419771622
 01/03  13:00:00,19.2372099235,1.90937878967,0.0,0.0,3.69398621738,13.6338449159,52.9919074672,41.883632228,11.1082752392
 01/03  14:00:00,18.9003665438,1.85081880788,0.0,0.0,3.78894180059,13.2606059349,49.6959059491,39.812907152,9.88299879707
 01/03  15:00:00,18.7164051027,1.81403852083,0.0,0.0,3.78894180059,13.1134247809,47.3471358457,38.6894134908,8.65772235489
 01/03  16:00:00,20.0529644434,1.78558840818,0.0,0.0,4.71240779196,13.5549682428,47.8475636227,37.9645648256,9.88299879707
 01/03  17:00:00,31.0413732737,1.75231051778,0.0,0.0,7.18559832057,18.5321311015,48.9021899182,37.3854891983,11.51670072
 01/03  18:00:00,38.3523259952,1.29984030332,0.0,0.0,8.38069375907,23.3147919321,48.0639388607,32.8714088141,15.1925300465
 01/03  19:00:00,40.2638994079,1.14404358226,0.0,0.0,10.6415932552,23.1212625696,46.4283761132,28.5810804419,17.8472956712
 01/03  20:00:00,39.2824662893,1.13188844187,0.0,0.0,12.3080778603,20.4854999863,45.2315201078,28.2010753981,17.0304447098
 01/03  21:00:00,38.8490380125,1.13858105826,0.0,0.0,12.456681583,19.8967753704,43.9461135322,28.345158005,15.6009555272
 01/03  22:00:00,33.4051600403,1.15820410814,0.0,0.0,9.18739968257,17.702556249,41.526391509,28.7844143469,12.7419771622
 01/03  23:00:00,26.5489250159,1.23728164542,0.0,0.0,5.91811778209,14.0365255879,41.8019672233,30.693691984,11.1082752392
 01/03  24:00:00,20.7682406184,1.35310631927,0.0,0.0,3.54045821811,10.5176760807,39.8415909124,33.6344214418,6.20716947053
 01/04  01:00:00,17.1903090571,1.47843031373,0.0,0.0,2.55330491699,7.80157382632,38.8650876665,36.9449736113,1.92011405517
 01/04  02:00:00,16.6545189171,1.53136478962,0.0,0.0,2.55330491699,7.21284921042,39.461342733,38.3585293951,1.10281333788
 01/04  03:00:00,16.3863376278,1.55754580836,0.0,0.0,2.55330491699,6.91848690247,39.5545419131,39.0650686207,0.489473292367
 01/04  04:00:00,16.2636063876,1.58199572213,0.0,0.0,2.55330491699,6.7713057485,40.3208995172,39.8314192251,0.489480292061
 01/04  05:00:00,18.3220406181,1.56393650488,0.0,0.0,3.82705111198,7.57405300124,40.4393190746,39.3363362754,1.10298279926
 01/04  06:00:00,22.6716221653,1.37490559011,0.0,0.0,6.02426329834,9.91545327661,39.6001474432,33.7923503252,5.80779711805
 01/04  07:00:00,27.8231230666,1.2081554113,0.0,0.0,6.51253267309,14.7454349813,48.8393730597,29.3235882337,19.515784826
 01/04  08:00:00,27.1357159028,1.17294894548,0.0,0.0,6.01364874671,18.163451543,49.321501043,28.5779956577,20.7435053853
 01/04  09:00:00,24.7432937062,1.5119439645,0.0,0.0,4.35151303671,18.8798367041,50.5834438947,30.6582782621,19.9251656325
 01/04  10:00:00,21.871987645,1.46426974377,0.0,0.0,3.78894180059,16.6187760998,46.3147288962,28.8445839671,17.4701449291
 01/04  11:00:00,18.8179243439,1.32683314574,0.0,0.0,3.78894180059,13.7021493968,40.8878150942,25.0543506345,15.8334644597
 01/04  12:00:00,18.8654732441,1.22720089219,0.0,0.0,3.78894180059,13.8493305508,35.2395965849,22.4749080054,12.7646885795
 01/04  13:00:00,18.4918641632,1.16403302933,0.0,0.0,3.69398621738,13.6338449159,32.0374545487,20.9094464387,11.12800811
 01/04  14:00:00,18.2301781713,1.18063043535,0.0,0.0,3.78894180059,13.2606059349,31.4270485546,21.5265507966,9.90049775796
 01/04  15:00:00,18.1047134003,1.2023468184,0.0,0.0,3.78894180059,13.1134247809,30.9229776073,22.2499902015,8.67298740588
 01/04  16:00:00,19.4425301671,1.17515413187,0.0,0.0,4.71240779196,13.5549682428,31.4811157331,21.5806179751,9.90049775796
 01/04  17:00:00,29.4941351881,1.09790576549,0.0,0.0,7.18559832057,18.5321311015,31.1403680564,19.603189829,11.5371782274
 01/04  18:00:00,37.7181206165,0.66563492467,0.0,0.0,8.38069375907,23.3147919321,31.0504348888,15.8307256052,15.2197092836
 01/04  19:00:00,39.7027414574,0.582885631704,0.0,0.0,10.6415932552,23.1212625696,31.6873972168,13.8080821703,17.8793150465
 01/04  20:00:00,38.7383204751,0.587742627657,0.0,0.0,12.3080778603,20.4854999863,31.0058946359,13.9449198241,17.0609748118
 01/04  21:00:00,38.3230474378,0.61259048358,0.0,0.0,12.456681583,19.8967753704,30.202749411,14.57387001,15.628879401
 01/04  22:00:00,32.9205842286,0.673628296405,0.0,0.0,9.18739968257,17.702556249,28.8853818753,16.1206932958,12.7646885795
 01/04  23:00:00,26.1183898826,0.806746512099,0.0,0.0,5.91811778209,14.0365255879,30.646605398,19.5185972879,11.12800811
 01/04  24:00:00,20.3846348072,0.969500508072,0.0,0.0,3.54045821811,10.5176760807,29.959386771,23.7414200693,6.21796670172
 01/05  01:00:00,16.8469736495,1.13509490614,0.0,0.0,2.55330491699,7.80157382632,30.0691743534,28.1461113794,1.92306297397
 01/05  02:00:00,16.3390192801,1.21586515265,0.0,0.0,2.55330491699,7.21284921042,31.3826662267,30.2783834508,1.10428277598
 01/05  03:00:00,16.1386731064,1.30988128693,0.0,0.0,2.55330491699,6.91848690247,33.3980212618,32.9081810044,0.489840257471
 01/05  04:00:00,16.0673376074,1.38572694188,0.0,0.0,2.55330491699,6.7713057485,35.511920512,35.0220733937,0.489847118298
 01/05  05:00:00,18.159819438,1.40171532471,0.0,0.0,3.82705111198,7.57405300124,36.5174408555,35.4129919784,1.10444887713
 01/05  06:00:00,22.6369108375,1.3401942623,0.0,0.0,6.02426329834,9.91545327661,39.5333815844,33.7157169984,5.81766458604
 01/05  07:00:00,27.826830897,1.21186324164,0.0,0.0,6.51253267309,14.7454349813,49.7766815966,30.2266116008,19.5500699957
 01/05  08:00:00,27.1319682778,1.1692013205,0.0,0.0,6.01364874671,18.163451543,49.8955754361,29.1156014175,20.7799740187
 01/05  09:00:00,24.9064937603,1.67514401859,0.0,0.0,4.35151303671,18.8798367041,56.1239959935,36.1638204847,19.9601755087
 01/05  10:00:00,22.2297000556,1.82198215431,0.0,0.0,3.78894180059,16.6187760998,57.9030963719,40.4023178011,17.5007785708
 01/05  11:00:00,19.2899655804,1.7988743823,0.0,0.0,3.78894180059,13.7021493968,55.522744337,39.6615637253,15.8611806117
 01/05  12:00:00,19.4097296078,1.77145725586,0.0,0.0,3.78894180059,13.8493305508,51.5623739565,38.7754395182,12.7869344383
 01/05  13:00:00,19.0815656213,1.75373448745,0.0,0.0,3.69398621738,13.6338449159,49.4811350859,38.3337986067,11.1473364792
 01/05  14:00:00,18.8168217107,1.76727397483,0.0,0.0,3.78894180059,13.2606059349,48.7229251813,38.8052871715,9.91763800984
 01/05  15:00:00,18.6010929662,1.6987263843,0.0,0.0,3.78894180059,13.1134247809,45.7126593583,37.0247198178,8.6879395405
 01/05  16:00:00,19.9124569221,1.64508088682,0.0,0.0,4.71240779196,13.5549682428,45.600908555,35.6832705451,9.91763800984
 01/05  17:00:00,30.1272525793,1.73102315672,0.0,0.0,7.18559832057,18.5321311015,49.9116221521,38.3543861832,11.557235969
 01/05  18:00:00,38.5489737456,1.49648805372,0.0,0.0,8.38069375907,23.3147919321,55.5291190763,40.2827876993,15.246331377
 01/05  19:00:00,40.6394630911,1.51960726541,0.0,0.0,10.6415932552,23.1212625696,59.2313961477,41.3207180872,17.9106780606
 01/05  20:00:00,39.8054576265,1.65487977906,0.0,0.0,12.3080778603,20.4854999863,62.5522968305,45.4614177495,17.090879081
 01/05  21:00:00,39.4946189904,1.78416203617,0.0,0.0,12.456681583,19.8967753704,65.0131182323,49.3568873655,15.6562308668
 01/05  22:00:00,34.1833477377,1.93639180548,0.0,0.0,9.18739968257,17.702556249,66.6088240027,53.8218895644,12.7869344383
 01/05  23:00:00,27.5152976299,2.20365425938,0.0,0.0,5.91811778209,14.0365255879,73.0547001612,61.907363682,11.1473364792
 01/05  24:00:00,21.8923533394,2.47721904031,0.0,0.0,3.54045821811,10.5176760807,76.5714675009,70.3429248991,6.22854260182
 01/06  01:00:00,18.4411499991,2.72927125571,0.0,0.0,2.55330491699,7.80157382632,80.146756701,78.22080623,1.92595047107
 01/06  02:00:00,18.0027992467,2.87964511928,0.0,0.0,2.55330491699,7.21284921042,84.1227265303,83.0170051166,1.10572141369
 01/06  03:00:00,17.7628458731,2.93405405362,0.0,0.0,2.55330491699,6.91848690247,84.8055574645,84.3153579487,0.490199515721
 01/06  04:00:00,17.6505253244,2.96891465891,0.0,0.0,2.55330491699,6.7713057485,85.49337794,85.0031717046,0.490206235349
 01/06  05:00:00,19.7596383831,3.00153426987,0.0,0.0,3.82705111198,7.57405300124,87.0329048896,85.9270207916,1.10588409798
 01/06  06:00:00,24.2830624935,2.9863459183,0.0,0.0,6.02426329834,9.91545327661,91.4267040912,85.5993807597,5.82732333153
 01/06  07:00:00,29.5588404429,2.94387278757,0.0,0.0,6.51253267309,14.7454349813,104.505888483,84.9222608498,19.5836276334
 01/06  08:00:00,28.7019953919,2.73922843462,0.0,0.0,6.01364874671,18.163451543,98.5081783977,77.6925097562,20.8156686415
 01/06  09:00:00,25.9017135467,2.67036380496,0.0,0.0,4.35151303671,18.8798367041,87.4518865095,67.4574441746,19.9944423348
 01/06  10:00:00,22.7928687379,2.38515083665,0.0,0.0,3.78894180059,16.6187760998,75.1794489662,57.6486869226,17.5307620436
 01/06  11:00:00,19.6386075402,2.1475163421,0.0,0.0,3.78894180059,13.7021493968,66.056388411,50.1680798954,15.8883085156
 01/06  12:00:00,19.5860477553,1.94777540336,0.0,0.0,3.78894180059,13.8493305508,57.3595403605,44.5508322098,12.8087081507
 01/06  13:00:00,19.136486231,1.80865509717,0.0,0.0,3.69398621738,13.6338449159,52.2203784544,41.0541238317,11.1662546227
 01/06  14:00:00,18.7447831411,1.69523540523,0.0,0.0,3.78894180059,13.2606059349,48.1259491164,38.1915346396,9.93441447678
 01/06  15:00:00,18.5087950905,1.60642850859,0.0,0.0,3.78894180059,13.1134247809,44.6138506996,35.9112763688,8.7025743308
 01/06  16:00:00,19.8251298064,1.55775377112,0.0,0.0,4.71240779196,13.5549682428,44.5251948385,34.5907803618,9.93441447678
 01/06  17:00:00,30.0720740361,1.67584461354,0.0,0.0,7.18559832057,18.5321311015,49.7269463822,38.1500783775,11.5768680047
 01/06  18:00:00,38.5190001478,1.46651445596,0.0,0.0,8.38069375907,23.3147919321,55.7808547917,40.508466349,15.2723884427
 01/06  19:00:00,40.6507350189,1.53087919328,0.0,0.0,10.6415932552,23.1212625696,60.6621611311,42.7207857055,17.9413754256
 01/06  20:00:00,39.8408928859,1.69031503845,0.0,0.0,12.3080778603,20.4854999863,64.6462343117,47.5260856501,17.1201486616
 01/06  21:00:00,39.5630580531,1.85260109887,0.0,0.0,12.456681583,19.8967753704,68.035264976,52.3522631514,15.6830018246
 01/06  22:00:00,34.2979655152,2.05100958304,0.0,0.0,9.18739968257,17.702556249,71.1911185839,58.3824104332,12.8087081507
 01/06  23:00:00,27.6311771328,2.31953376234,0.0,0.0,5.91811778209,14.0365255879,77.7607206633,66.5944660406,11.1662546227
 01/06  24:00:00,22.0703270567,2.65519275762,0.0,0.0,3.54045821811,10.5176760807,83.5722642898,77.3333702509,6.23889403886
 01/07  01:00:00,18.7098324273,2.99795368394,0.0,0.0,2.55330491699,7.80157382632,90.4911042896,88.5623285988,1.92877569079
 01/07  02:00:00,18.2783577373,3.15520360981,0.0,0.0,2.55330491699,7.21284921042,94.5063814267,93.3992526019,1.10712882485
 01/07  03:00:00,18.0522220671,3.22343024761,0.0,0.0,2.55330491699,6.91848690247,95.5545732565,95.0640222958,0.490550960713
 01/07  04:00:00,18.0360852534,3.3544745879,0.0,0.0,2.55330491699,6.7713057485,99.8191230938,99.3285655569,0.490557536852
 01/07  05:00:00,20.1891870066,3.43108289338,0.0,0.0,3.82705111198,7.57405300124,103.032932882,101.925644846,1.10728803677
 01/07  06:00:00,24.6864502222,3.38973364701,0.0,0.0,6.02426329834,9.91545327661,106.328044875,100.491274381,5.83677049452
 01/07  07:00:00,29.8368410044,3.22187334909,0.0,0.0,6.51253267309,14.7454349813,114.029216749,94.4127689474,19.6164478016
 01/07  08:00:00,28.8079516502,3.03871405533,0.0,0.0,6.01364874671,17.9699221805,109.180330532,88.3297518493,20.8505786831
 01/07  09:00:00,24.5109554894,2.72601931634,0.0,0.0,3.66783283761,18.1171033345,98.3140977803,78.2861418172,20.0279559631
 01/07  10:00:00,21.3903297596,2.42902542709,0.0,0.0,3.10526160149,15.8560427302,85.8798808797,68.3197944114,17.5600864683
 01/07  11:00:00,18.2193959891,2.17471835963,0.0,0.0,3.10526160149,12.9394160272,76.2274424152,60.3126022772,15.914840138
 01/07  12:00:00,18.0802313854,1.88837260209,0.0,0.0,3.10526160149,13.0865971812,64.4889094167,51.6589061481,12.8300032686
 01/07  13:00:00,17.7189695319,1.67429190268,0.0,0.0,3.10526160149,12.9394160272,56.7104385028,45.5256815645,11.1847569383
 01/07  14:00:00,17.1192104986,1.51607633142,0.0,0.0,3.10526160149,12.4978725653,51.0199835561,41.0691613655,9.95082219058
 01/07  15:00:00,16.8241812576,1.36822824446,0.0,0.0,3.10526160149,12.3506914113,45.6102491717,36.8933617289,8.71688744285
 01/07  16:00:00,18.1322047223,1.31124225575,0.0,0.0,4.02872759285,12.7922348732,45.3559362932,35.4051141026,9.95082219058
 01/07  17:00:00,28.4053958152,1.45557996128,0.0,0.0,6.50191812146,17.7693977319,51.6457165509,40.04964803,11.5960685209
 01/07  18:00:00,38.4004469949,1.54149066551,0.0,0.0,8.38069375907,23.1212625696,58.2817526049,42.9838798408,15.2978727641
 01/07  19:00:00,40.7207904468,1.60093462119,0.0,0.0,10.6415932552,23.1212625696,62.9381773624,44.9667793115,17.9713980508
 01/07  20:00:00,39.8968275836,1.74624973623,0.0,0.0,12.3080778603,20.4854999863,66.4204646066,49.2716897209,17.1487748857
 01/07  21:00:00,39.6093737445,1.8989167903,0.0,0.0,12.456681583,19.8967753704,69.5301179405,53.8209335938,15.7091843467
 01/07  22:00:00,34.3340972926,2.08714136042,0.0,0.0,9.18739968257,17.702556249,72.3978907292,59.5678874606,12.8300032686
 01/07  23:00:00,27.6322416374,2.32059826692,0.0,0.0,5.91811778209,14.0365255879,77.7758385489,66.5910816106,11.1847569383
 01/07  24:00:00,21.9876111969,2.57247689773,0.0,0.0,3.54045821811,10.5176760807,80.5150049499,74.2659870025,6.24901794738
 01/08  01:00:00,18.5251396704,2.81326092706,0.0,0.0,2.55330491699,7.80157382632,83.6935510125,81.7620132167,1.93153779586
 01/08  02:00:00,18.0730630158,2.94990888835,0.0,0.0,2.55330491699,7.21284921042,86.9994846943,85.8909801018,1.10850459256
 01/08  03:00:00,17.8819952578,3.05320343837,0.0,0.0,2.55330491699,6.91848690247,89.2894791932,88.7985847049,0.490894488355
 01/08  04:00:00,17.8153518718,3.1337412063,0.0,0.0,2.55330491699,6.7713057485,91.7586143261,91.2677134073,0.490900918763
 01/08  05:00:00,19.9312758944,3.17317178113,0.0,0.0,3.82705111198,7.57405300124,93.6720083014,92.5633480236,1.10866027772
 01/08  06:00:00,24.4277076743,3.13099109911,0.0,0.0,6.02426329834,9.91545327661,97.0055240259,91.1595207482,5.84600327772
 01/08  07:00:00,29.6272837673,3.01231611197,0.0,0.0,6.51253267309,14.7454349813,107.000597369,87.3520765874,19.6485207813
 01/08  08:00:00,28.6717051595,2.90246756463,0.0,0.0,6.01364874671,17.9699221805,104.721861849,83.8371680438,20.8846938054
 01/08  09:00:00,24.4330609468,2.64812477377,0.0,0.0,3.66783283761,18.1171033345,95.3470173994,75.2863109307,20.0607064686
 01/08  10:00:00,21.3237073021,2.36240296951,0.0,0.0,3.10526160149,15.8560427302,83.1223320023,65.5335888416,17.5887431606
 01/08  11:00:00,18.1252833388,2.08060570936,0.0,0.0,3.10526160149,12.9394160272,72.4756357857,56.5348681642,15.9407676215
 01/08  12:00:00,17.9944740876,1.80261530439,0.0,0.0,3.10526160149,13.0865971812,60.9983465435,48.1475330578,12.8508134857
 01/08  13:00:00,17.6211151202,1.57643749102,0.0,0.0,3.10526160149,12.9394160272,52.8553332099,41.6524952633,11.2028379466
 01/08  14:00:00,17.0372806848,1.43414651757,0.0,0.0,3.10526160149,12.4978725653,47.7062129379,37.7393566456,9.96685629226
 01/08  15:00:00,16.7832539328,1.32730091966,0.0,0.0,3.10526160149,12.3506914113,43.5684779503,34.8376033123,8.73087463793
 01/08  16:00:00,18.1126486104,1.29168614386,0.0,0.0,4.02872759285,12.7922348732,43.8524603156,33.8856040233,9.96685629226
 01/08  17:00:00,28.3230742775,1.37325842361,0.0,0.0,6.50191812146,17.7693977319,48.0025501004,36.387718269,11.6148318314
 01/08  18:00:00,38.2409480858,1.38199175638,0.0,0.0,8.38069375907,23.1212625696,52.276690086,36.9539132916,15.3227767944
 01/08  19:00:00,40.5130396312,1.39318380558,0.0,0.0,10.6415932552,23.1212625696,55.5356024176,37.5348653722,18.0007370454
 01/08  20:00:00,39.689842234,1.53926438658,0.0,0.0,12.3080778603,20.4854999863,59.1570151211,41.9802658452,17.1767492759
 01/08  21:00:00,39.3269643614,1.61650740722,0.0,0.0,12.456681583,19.8967753704,59.7297275021,43.994956823,15.7347706791
 01/08  22:00:00,33.9926104496,1.74565451736,0.0,0.0,9.18739968257,17.702556249,60.4832000236,47.6323865379,12.8508134857
 01/08  23:00:00,27.3095356744,1.99789230391,0.0,0.0,5.91811778209,14.0365255879,66.381221684,55.1783837374,11.2028379466
 01/08  24:00:00,21.6485503462,2.23341604706,0.0,0.0,3.54045821811,10.5176760807,68.5235534534,62.2646421242,6.25891132927
 01/09  01:00:00,18.2098360669,2.49795732348,0.0,0.0,2.55330491699,7.80157382632,72.5268056277,70.59256966,1.93423596765
 01/09  02:00:00,17.8053752294,2.68222110192,0.0,0.0,2.55330491699,7.21284921042,77.6054310018,76.4955826925,1.10984830929
 01/09  03:00:00,17.623181249,2.79438942954,0.0,0.0,2.55330491699,6.91848690247,80.4231791,79.9319491031,0.491229996898
 01/09  04:00:00,17.6328688805,2.95125821496,0.0,0.0,2.55330491699,6.7713057485,85.7330079382,85.2417716588,0.491236279381
 01/09  05:00:00,19.8030946498,3.04499053655,0.0,0.0,3.82705111198,7.57405300124,89.5777968949,88.4677964805,1.11000041447
 01/09  06:00:00,24.3350394921,3.03832291685,0.0,0.0,6.02426329834,9.91545327661,94.1573691681,88.3023502208,5.85501894732
 01/09  07:00:00,29.584722859,2.96975520365,0.0,0.0,6.51253267309,14.7454349813,105.797049373,86.117212298,19.6798370749
 01/09  08:00:00,28.7642251583,2.80145820097,0.0,0.0,6.01364874671,18.163451543,100.783598285,79.8655943802,20.9180039053
 01/09  09:00:00,25.9098633933,2.67851365156,0.0,0.0,4.35151303671,18.8798367041,88.7566999768,68.6640158239,20.0926841528
 01/09  10:00:00,22.7982451846,2.39052728339,0.0,0.0,3.78894180059,16.6187760998,75.89594688,58.2792232457,17.6167236343
 01/09  11:00:00,19.5915223621,2.10043116397,0.0,0.0,3.78894180059,13.7021493968,64.842643767,48.8765604789,15.9660832882
 01/09  12:00:00,19.457680376,1.819408024,0.0,0.0,3.78894180059,13.8493305508,53.2060582235,40.3349255843,12.8711326392
 01/09  13:00:00,18.962373541,1.63454240715,0.0,0.0,3.69398621738,13.6338449159,46.4142019981,35.193709705,11.2204922931
 01/09  14:00:00,18.5443113669,1.49476363103,0.0,0.0,3.78894180059,13.2606059349,41.5153775917,31.5328655582,9.98251203348
 01/09  15:00:00,18.2693523773,1.36698579539,0.0,0.0,3.78894180059,13.1134247809,36.8745770709,28.130045297,8.74453177388
 01/09  16:00:00,19.5499828066,1.28260677133,0.0,0.0,4.71240779196,13.5549682428,35.7720210588,25.7895090253,9.98251203348
 01/09  17:00:00,29.7423388577,1.34610943512,0.0,0.0,7.18559832057,18.5321311015,39.4163774577,27.7832250781,11.6331523796
 01/09  18:00:00,38.1575157013,1.10503000941,0.0,0.0,8.38069375907,23.3147919321,44.6772868662,29.3301937078,15.3470931584
 01/09  19:00:00,40.2211313073,1.10127548167,0.0,0.0,10.6415932552,23.1212625696,47.3303915888,29.301007868,18.0293837208
 01/09  20:00:00,39.4013767011,1.25079885364,0.0,0.0,12.3080778603,20.4854999863,50.89915776,33.6950942122,17.2040635478
 01/09  21:00:00,39.1283768859,1.41791993173,0.0,0.0,12.456681583,19.8967753704,54.3160225565,38.5562693116,15.7597532449
 01/09  22:00:00,33.8248671045,1.57791117234,0.0,0.0,9.18739968257,17.702556249,56.0027472834,43.1316146442,12.8711326392
 01/09  23:00:00,27.1824687977,1.8708254272,0.0,0.0,5.91811778209,14.0365255879,63.1794205095,51.9589282165,11.2204922931
 01/09  24:00:00,21.5555725731,2.14043827393,0.0,0.0,3.54045821811,10.5176760807,66.3215960284,60.0530247737,6.2685712547
 01/10  01:00:00,18.082706942,2.37082819862,0.0,0.0,2.55330491699,7.80157382632,68.8460989471,66.9092295407,1.93686940643
 01/10  02:00:00,17.6597467192,2.53659259175,0.0,0.0,2.55330491699,7.21284921042,73.0740581096,71.9628985326,1.11115957698
 01/10  03:00:00,17.4944523799,2.66566056048,0.0,0.0,2.55330491699,6.91848690247,76.386395193,75.894837806,0.491557386969
 01/10  04:00:00,17.4555387618,2.77392809635,0.0,0.0,2.55330491699,6.7713057485,79.8135991043,79.3220355849,0.491563519382
 01/10  05:00:00,19.652884535,2.89478042177,0.0,0.0,3.82705111198,7.57405300124,84.587852208,83.4765441579,1.11130805012
 01/10  06:00:00,24.1717018109,2.87498523565,0.0,0.0,6.02426329834,9.91545327661,88.6644888831,82.8006740492,5.86381483387
 01/10  07:00:00,29.3999407413,2.784973086,0.0,0.0,6.51253267309,14.7454349813,99.6444249782,79.9340375696,19.7103874086
 01/10  08:00:00,28.6353660988,2.67259914151,0.0,0.0,6.01364874671,18.163451543,97.0549639371,76.1044648187,20.9504991184
 01/10  09:00:00,25.8525805117,2.62123076995,0.0,0.0,4.35151303671,18.8798367041,86.63034525,66.5064657042,20.1238795458
 01/10  10:00:00,22.7089939424,2.30127604111,0.0,0.0,3.78894180059,16.6187760998,72.5538787599,54.9098591568,17.6440196031
 01/10  11:00:00,19.5043866887,2.01329549052,0.0,0.0,3.78894180059,13.7021493968,61.7634061011,45.7726264602,15.9907796409
 01/10  12:00:00,19.4160519851,1.77777963317,0.0,0.0,3.78894180059,13.8493305508,51.9708249603,39.0798702485,12.8909547118
 01/10  13:00:00,18.8835336551,1.55570252126,0.0,0.0,3.69398621738,13.6338449159,44.0206285826,32.7829138331,11.2377147496
 01/10  14:00:00,18.4080825013,1.35853476537,0.0,0.0,3.78894180059,13.2606059349,37.3731006467,27.3753158688,9.99778477792
 01/10  15:00:00,18.115971898,1.2136053161,0.0,0.0,3.78894180059,13.1134247809,32.344692035,23.5868372287,8.75785480627
 01/10  16:00:00,19.3866172077,1.11924117248,0.0,0.0,4.71240779196,13.5549682428,31.0809432431,21.0831584651,9.99778477792
 01/10  17:00:00,29.5829932144,1.18676379182,0.0,0.0,7.18559832057,18.5321311015,34.812212786,23.1611880459,11.6510247401
 01/10  18:00:00,37.9868858165,0.9344001246,0.0,0.0,8.38069375907,23.3147919321,39.6558444046,24.2850297495,15.3708146551
 01/10  19:00:00,40.0798519074,0.959996081718,0.0,0.0,10.6415932552,23.1212625696,43.2419428306,25.1846132369,18.0573295936
 01/10  20:00:00,39.2151042475,1.06452640004,0.0,0.0,12.3080778603,20.4854999863,45.3615917059,28.1308820934,17.2307096125
 01/10  21:00:00,38.8977516319,1.18729467772,0.0,0.0,12.456681583,19.8967753704,47.3935804561,31.6094558104,15.7841246456
 01/10  22:00:00,33.6632404377,1.41628450551,0.0,0.0,9.18739968257,17.702556249,51.2981586482,38.4072039365,12.8909547118
 01/10  23:00:00,27.0096108842,1.69796751366,0.0,0.0,5.91811778209,14.0365255879,57.9217088589,46.6839941093,11.2377147496
 01/10  24:00:00,21.3432577423,1.92812344316,0.0,0.0,3.54045821811,10.5176760807,59.5049379403,53.2269430773,6.27799486297
 01/11  01:00:00,17.8859579746,2.1740792312,0.0,0.0,2.55330491699,7.80157382632,62.513840744,60.5744034124,1.9394373316
 01/11  02:00:00,17.499718126,2.37656399854,0.0,0.0,2.55330491699,7.21284921042,68.0349960271,66.9225580199,1.11243800719
 01/11  03:00:00,17.3126663344,2.48387451497,0.0,0.0,2.55330491699,6.91848690247,70.492734235,70.0008576734,0.491876561599
 01/11  04:00:00,17.25105357,2.56944290447,0.0,0.0,2.55330491699,6.7713057485,72.9731148173,72.4812322754,0.491882541844
 01/11  05:00:00,19.4184162452,2.66031213191,0.0,0.0,3.82705111198,7.57405300124,76.5797882005,75.4672054031,1.11258279743
 01/11  06:00:00,23.9467919209,2.65007534567,0.0,0.0,6.02426329834,9.91545327661,81.0515254436,75.1791371106,5.87238833302
 01/11  07:00:00,29.1582693196,2.54330166426,0.0,0.0,6.51253267309,14.7454349813,91.5543534471,71.8141907114,19.7401627357
 01/11  08:00:00,28.4455097608,2.48274280349,0.0,0.0,6.01364874671,18.163451543,90.5345905135,69.5524206918,20.9821698216
 01/11  09:00:00,25.9331169181,2.70176717639,0.0,0.0,4.35151303671,18.8798367041,88.6341686454,68.4798852362,20.1542834092
 01/11  10:00:00,22.7758296529,2.36811175161,0.0,0.0,3.78894180059,16.6187760998,74.3876246675,56.7170016839,17.6706229836
 01/11  11:00:00,19.5153046554,2.02421345727,0.0,0.0,3.78894180059,13.7021493968,61.6777410114,45.6628916453,16.0148493661
 01/11  12:00:00,19.3672128166,1.72894046464,0.0,0.0,3.78894180059,13.8493305508,49.9156177381,37.0053439048,12.9102738333
 01/11  13:00:00,18.9067491681,1.5789180343,0.0,0.0,3.69398621738,13.6338449159,43.8376290246,32.5831288087,11.2545002158
 01/11  14:00:00,18.4448967984,1.39534906247,0.0,0.0,3.78894180059,13.2606059349,37.5790339766,27.5663639739,10.0126700027
 01/11  15:00:00,18.1812857205,1.27891913866,0.0,0.0,3.78894180059,13.1134247809,33.4649667934,24.6941270038,8.77083978961
 01/11  16:00:00,19.4829206419,1.21554460665,0.0,0.0,4.71240779196,13.5549682428,33.1184908541,23.1058208514,10.0126700027
 01/11  17:00:00,29.6315374986,1.23530807597,0.0,0.0,7.18559832057,18.5321311015,35.4742635071,23.8058198869,11.6684436202
 01/11  18:00:00,38.0169599949,0.964474303082,0.0,0.0,8.38069375907,23.3147919321,39.9581607988,24.5642265392,15.3939342595
 01/11  19:00:00,40.0992355999,0.979379774207,0.0,0.0,10.6415932552,23.1212625696,43.2827002995,25.1981339115,18.084566388
 01/11  20:00:00,39.1924586578,1.04188081039,0.0,0.0,12.3080778603,20.4854999863,44.1199336684,26.8632540892,17.2566795792
 01/11  21:00:00,38.814205859,1.10374890478,0.0,0.0,12.456681583,19.8967753704,44.2903088386,28.4824311746,15.8078776639
 01/11  22:00:00,33.4585769622,1.21162102998,0.0,0.0,9.18739968257,17.702556249,44.3039766828,31.3937028494,12.9102738333
 01/11  23:00:00,26.7432613223,1.43161795179,0.0,0.0,5.91811778209,14.0365255879,48.8908218852,37.6363216694,11.2545002158
 01/11  24:00:00,21.0381102344,1.62297593524,0.0,0.0,3.54045821811,10.5176760807,49.2703502955,42.9831709322,6.28717936338
 01/12  01:00:00,17.4937852523,1.78190650894,0.0,0.0,2.55330491699,7.80157382632,49.2303717032,47.2884327213,1.94193898193
 01/12  02:00:00,17.0206912895,1.89753716209,0.0,0.0,2.55330491699,7.21284921042,51.692917452,50.5792342308,1.1136832212
 01/12  03:00:00,16.825523248,1.99673142849,0.0,0.0,2.55330491699,6.91848690247,54.0077728345,53.5155854083,0.492187426249
 01/12  04:00:00,16.7614325136,2.07982184809,0.0,0.0,2.55330491699,6.7713057485,56.5272067153,56.035013463,0.49219325228
 01/12  05:00:00,18.8609236592,2.10281954595,0.0,0.0,3.82705111198,7.57405300124,57.7126142286,56.5987899498,1.11382427888
 01/12  06:00:00,23.4370644055,2.14034783026,0.0,0.0,6.02426329834,9.91545327661,63.9725357611,58.0917988548,5.88073690629
 01/12  07:00:00,28.6515698836,2.03660222823,0.0,0.0,6.51253267309,14.7454349813,74.7338058066,54.9646515676,19.769154239
 01/12  08:00:00,27.8355055692,1.87273861191,0.0,0.0,6.01364874671,18.163451543,70.9676756707,49.9546690348,21.013006636
 01/12  09:00:00,25.1443179665,1.91296822471,0.0,0.0,4.35151303671,18.8798367041,63.3383662673,43.154479528,20.1838867393
 01/12  10:00:00,22.0614832524,1.65376535119,0.0,0.0,3.78894180059,16.6187760998,52.6615898145,34.965063917,17.6965258974
 01/12  11:00:00,18.9659338682,1.47484267005,0.0,0.0,3.78894180059,13.7021493968,45.910097143,29.8718118073,16.0382853358
 01/12  12:00:00,18.9478788892,1.30960653726,0.0,0.0,3.78894180059,13.8493305508,38.4822118655,25.5531275828,12.9290842827
 01/12  13:00:00,18.5464746232,1.21864348937,0.0,0.0,3.69398621738,13.6338449159,34.5476495072,23.2768057862,11.270843721
 01/12  14:00:00,18.2003857506,1.15083801468,0.0,0.0,3.78894180059,13.2606059349,31.5942269011,21.5670636013,10.0271632998
 01/12  15:00:00,17.9501478566,1.04778127475,0.0,0.0,3.78894180059,13.1134247809,27.7227564608,18.9392735823,8.78348287851
 01/12  16:00:00,19.2536049484,0.986228913166,0.0,0.0,4.71240779196,13.5549682428,27.3751670153,17.3480037155,10.0271632998
 01/12  17:00:00,29.4616664405,1.06543701791,0.0,0.0,7.18559832057,18.5321311015,31.3674651279,19.6820612665,11.6854038614
 01/12  18:00:00,37.8793645183,0.826878826446,0.0,0.0,8.38069375907,23.3147919321,36.4939321631,21.0774870379,15.4164451252
 01/12  19:00:00,39.947832504,0.827976678317,0.0,0.0,10.6415932552,23.1212625696,39.2653806496,21.1542946117,18.1110860379
 01/12  20:00:00,39.0666097971,0.916031949643,0.0,0.0,12.3080778603,20.4854999863,40.8548387277,23.5728729707,17.281965757
 01/12  21:00:00,38.755901522,1.04544456781,0.0,0.0,12.456681583,19.8967753704,43.0538406341,27.2228353685,15.8310052656
 01/12  22:00:00,33.3986550157,1.1516990835,0.0,0.0,9.18739968257,17.702556249,42.9026497932,29.9735655106,12.9290842827
 01/12  23:00:00,26.6133208115,1.30167744098,0.0,0.0,5.91811778209,14.0365255879,45.1933636735,33.9225199525,11.270843721
 01/12  24:00:00,20.9197066406,1.50457234148,0.0,0.0,3.54045821811,10.5176760807,45.8929355648,39.5968135288,6.29612203602
 01/13  01:00:00,17.3816199453,1.66974120195,0.0,0.0,2.55330491699,7.80157382632,46.0313366325,44.0869630167,1.94437361576
 01/13  02:00:00,16.8709022863,1.74774815881,0.0,0.0,2.55330491699,7.21284921042,47.17314833,46.0582534799,1.11489485009
 01/13  03:00:00,16.6405271872,1.81173536769,0.0,0.0,2.55330491699,6.91848690247,48.2537552409,47.7612653521,0.492489888843
 01/13  04:00:00,16.5343812642,1.85277059866,0.0,0.0,2.55330491699,6.7713057485,49.3496492278,48.8571536691,0.492495558665
 01/13  05:00:00,18.6233430545,1.86523894126,0.0,0.0,3.82705111198,7.57405300124,50.2817245514,49.1666924246,1.11503212683
 01/13  06:00:00,23.1157674687,1.81905089348,0.0,0.0,6.02426329834,9.91545327661,53.7087569295,47.8198988476,5.88885808186
 01/13  07:00:00,28.3283850101,1.71341735475,0.0,0.0,6.51253267309,14.7454349813,64.6200493915,44.8226960581,19.7973533334
 01/13  08:00:00,26.6865910704,1.61665744643,0.0,0.0,6.01364874671,18.163451543,63.0230127451,41.9800123158,21.0430004294
 01/13  09:00:00,25.0964594264,1.86510968466,0.0,0.0,4.35151303671,18.8798367041,61.7358653553,41.5231845859,20.2126807694
 01/13  10:00:00,22.0196784377,1.61196053644,0.0,0.0,3.78894180059,16.6187760998,51.7698362169,34.0481155432,17.7217206737
 01/13  11:00:00,18.8790022492,1.38791105103,0.0,0.0,3.78894180059,13.7021493968,43.7551131949,27.6940325854,16.0610806096
 01/13  12:00:00,18.8545969348,1.21632458282,0.0,0.0,3.78894180059,13.8493305508,35.9601584635,23.0127779743,12.9473804893
 01/13  13:00:00,18.4157383244,1.08790719056,0.0,0.0,3.69398621738,13.6338449159,30.9927720106,19.7060315855,11.2867404251
 01/13  14:00:00,18.0166483625,0.967100626626,0.0,0.0,3.78894180059,13.2606059349,26.7795892569,16.7383288799,10.041260377
 01/13  15:00:00,17.7890945554,0.886727973538,0.0,0.0,3.78894180059,13.1134247809,23.5870468492,14.7912665203,8.79578032885
 01/13  16:00:00,19.1265473408,0.859171305557,0.0,0.0,4.71240779196,13.5549682428,24.1964941986,14.1552338216,10.041260377
 01/13  17:00:00,29.3367085397,0.94047911713,0.0,0.0,7.18559832057,18.5321311015,28.1190754518,16.4171750107,11.7019004411
 01/13  18:00:00,37.7487884996,0.696302807748,0.0,0.0,8.38069375907,23.3147919321,32.9804151301,17.5420745446,15.4383405855
 01/13  19:00:00,39.8077927492,0.687936923573,0.0,0.0,10.6415932552,23.1212625696,35.4195442316,17.2826635418,18.1368806898
 01/13  20:00:00,38.9115512144,0.76097336695,0.0,0.0,12.3080778603,20.4854999863,36.4943547284,19.1877940707,17.3065606577
 01/13  21:00:00,38.5899669463,0.879509992082,0.0,0.0,12.456681583,19.8967753704,38.3368358325,22.483335231,15.8535006016
 01/13  22:00:00,33.2704577633,1.02350183115,0.0,0.0,9.18739968257,17.702556249,39.4566608228,26.5092803336,12.9473804893
 01/13  23:00:00,26.5580332981,1.2463899276,0.0,0.0,5.91811778209,14.0365255879,44.0751263462,32.7883859211,11.2867404251
 01/13  24:00:00,20.9187764972,1.50364219804,0.0,0.0,3.54045821811,10.5176760807,46.3279864903,40.0231662577,6.3048202326
 01/14  01:00:00,17.4277314882,1.7158527448,0.0,0.0,2.55330491699,7.80157382632,47.8883717506,45.9416312393,1.94674051128
 01/14  02:00:00,17.0192125009,1.8960583734,0.0,0.0,2.55330491699,7.21284921042,52.4047972027,51.2887246678,1.11607253492
 01/14  03:00:00,16.8661002595,2.03730844004,0.0,0.0,2.55330491699,6.91848690247,55.975882332,55.4830984722,0.492783859792
 01/14  04:00:00,16.778928112,2.09731744648,0.0,0.0,2.55330491699,6.7713057485,57.4183452677,56.9255558962,0.492789371462
 01/14  05:00:00,18.9239732411,2.16586912783,0.0,0.0,3.82705111198,7.57405300124,60.0848074958,58.9686015122,1.11620598358
 01/14  06:00:00,23.4881732711,2.19145669591,0.0,0.0,6.02426329834,9.91545327661,66.0097042248,60.1129547696,5.89674945525
 01/14  07:00:00,28.7828454034,2.16787774811,0.0,0.0,6.51253267309,14.7454349813,79.6660451204,59.841293452,19.8247516684
 01/14  08:00:00,26.9465704687,2.07016620715,0.0,0.0,6.01364874671,17.9699221805,78.0230889992,56.9509466798,21.0721423195
 01/14  09:00:00,23.6386272584,1.85369108535,0.0,0.0,3.66783283761,18.1171033345,69.9641045315,49.7234475591,20.2406569724
 01/14  10:00:00,20.6057820935,1.64447776098,0.0,0.0,3.10526160149,15.8560427302,60.4160339902,42.6698341389,17.7461998513
 01/14  11:00:00,17.4793651445,1.43468751503,0.0,0.0,3.10526160149,12.9394160272,52.4941030349,36.4108745981,16.0832284369
 01/14  12:00:00,17.3519778188,1.16011903559,0.0,0.0,3.10526160149,13.0865971812,41.813636332,28.8484792971,12.9651570349
 01/14  13:00:00,17.0056125184,0.960934889151,0.0,0.0,3.10526160149,12.9394160272,34.8279523028,23.5257666823,11.3021856205
 01/14  14:00:00,16.380098789,0.776964621781,0.0,0.0,3.10526160149,12.4978725653,28.8386700718,18.7837130121,10.0549570597
 01/14  15:00:00,16.0925841583,0.636631145108,0.0,0.0,3.10526160149,12.3506914113,24.0712194954,15.2634909966,8.80772849885
 01/14  16:00:00,17.3708718558,0.549909389219,0.0,0.0,4.02872759285,12.7922348732,23.203305712,13.1483486523,10.0549570597
 01/14  17:00:00,26.6628412675,0.605858746939,0.0,0.0,6.50191812146,17.7693977319,26.4896853366,14.7717568626,11.7179284741
 01/14  18:00:00,37.5075876228,0.648631293422,0.0,0.0,8.38069375907,23.1212625696,31.5270901645,16.0674760081,15.4596141565
 01/14  19:00:00,39.7573356999,0.637479874206,0.0,0.0,10.6415932552,23.1212625696,33.9936268787,15.8316841738,18.1619427049
 01/14  20:00:00,38.8624898591,0.711912011719,0.0,0.0,12.3080778603,20.4854999863,35.1393267803,17.8088697826,17.3304569977
 01/14  21:00:00,38.5490139789,0.838557024677,0.0,0.0,12.456681583,19.8967753704,37.153074348,21.277717338,15.8753570101
 01/14  22:00:00,33.2430816511,0.996125718863,0.0,0.0,9.18739968257,17.702556249,38.6976959846,25.7325389498,12.9651570349
 01/14  23:00:00,26.5306457721,1.2190024016,0.0,0.0,5.91811778209,14.0365255879,43.3589631437,32.0567775232,11.3021856205
 01/14  24:00:00,20.9184835855,1.50334928638,0.0,0.0,3.54045821811,10.5176760807,46.4685013135,40.1552299362,6.31327137723
 01/15  01:00:00,17.4784668956,1.76658815225,0.0,0.0,2.55330491699,7.80157382632,49.6607165136,47.711677547,1.94903896666
 01/15  02:00:00,17.0728256587,1.94967153126,0.0,0.0,2.55330491699,7.21284921042,54.2160972546,53.0988813278,1.11721592678
 01/15  03:00:00,16.9495577348,2.12076591537,0.0,0.0,2.55330491699,6.91848690247,58.8462378789,58.3531686269,0.49306925202
 01/15  04:00:00,16.9342538952,2.25264322967,0.0,0.0,2.55330491699,6.7713057485,62.9191324812,62.4260578775,0.493074603648
 01/15  05:00:00,19.1102788214,2.35217470816,0.0,0.0,3.82705111198,7.57405300124,66.6201875889,65.5028420874,1.1173455015
 01/15  06:00:00,23.6590033223,2.36228674708,0.0,0.0,6.02426329834,9.91545327661,71.6783470126,65.7739383225,5.90440869009
 01/15  07:00:00,28.9130865702,2.2981189149,0.0,0.0,6.51253267309,14.7454349813,83.7269604445,63.8756193137,19.8513411308
 01/15  08:00:00,27.0483709416,2.17196668001,0.0,0.0,6.01364874671,17.9699221805,81.3042744909,60.2038508147,21.1004236762
 01/15  09:00:00,23.6669082317,1.88197205862,0.0,0.0,3.66783283761,18.1171033345,71.237448011,50.9696409477,20.2678070633
 01/15  10:00:00,20.5182377766,1.556933444,0.0,0.0,3.10526160149,15.8560427302,58.4472558064,40.6772996256,17.7699561808
 01/15  11:00:00,17.343818102,1.2991404726,0.0,0.0,3.10526160149,12.9394160272,48.8518842727,32.7471620139,16.1047222589
 01/15  12:00:00,17.3123900719,1.12053128867,0.0,0.0,3.10526160149,13.0865971812,40.4029809448,27.4205722896,12.9824086551
 01/15  13:00:00,16.98026018,0.935582550756,0.0,0.0,3.10526160149,12.9394160272,33.7770371055,22.4598623723,11.3171747331
 01/15  14:00:00,16.3497095537,0.746575386522,0.0,0.0,3.10526160149,12.4978725653,27.7825267752,17.7142774835,10.0682492917
 01/15  15:00:00,16.1211407728,0.66518775965,0.0,0.0,3.10526160149,12.3506914113,24.4820937811,15.6627699309,8.81932385017
 01/15  16:00:00,17.4441848945,0.623222427953,0.0,0.0,4.02872759285,12.7922348732,24.7991528737,14.730903582,10.0682492917
 01/15  17:00:00,26.7215653114,0.664582790798,0.0,0.0,6.50191812146,17.7693977319,27.8018016727,16.0683184591,11.7334832136
 01/15  18:00:00,37.5243891533,0.665432823864,0.0,0.0,8.38069375907,23.1212625696,31.7402194465,16.2599599084,15.4802595381
 01/15  19:00:00,39.7319580414,0.612102215731,0.0,0.0,10.6415932552,23.1212625696,33.0793927121,14.8931280507,18.1862646613
 01/15  20:00:00,38.8166377385,0.666059891046,0.0,0.0,12.3080778603,20.4854999863,33.6737363155,16.3200886152,17.3536477003
 01/15  21:00:00,38.4639334032,0.753476449026,0.0,0.0,12.456681583,19.8967753704,34.547889262,18.6513212434,15.8965680186
 01/15  22:00:00,33.094288253,0.847332320849,0.0,0.0,9.18739968257,17.702556249,34.1301794505,21.1477707954,12.9824086551
 01/15  23:00:00,26.2779483023,0.966304931796,0.0,0.0,5.91811778209,14.0365255879,35.5462310918,24.2290563586,11.3171747331
 01/15  24:00:00,20.4905771426,1.07544284348,0.0,0.0,3.54045821811,10.5176760807,33.1149421914,26.7934692242,6.32147296719
 01/16  01:00:00,16.9539345911,1.24205584772,0.0,0.0,2.55330491699,7.80157382632,33.0791930132,31.1279247129,1.95126830034
 01/16  02:00:00,16.4794892829,1.35633515544,0.0,0.0,2.55330491699,7.21284921042,35.4343072972,34.3159826102,1.11832468692
 01/16  03:00:00,16.2366532876,1.40786146816,0.0,0.0,2.55330491699,6.91848690247,36.1055561713,35.6122101903,0.493345980993
 01/16  04:00:00,16.1559419539,1.47433128845,0.0,0.0,2.55330491699,6.7713057485,37.8613151581,37.3679639874,0.493351170742
 01/16  05:00:00,18.2803828911,1.52227877787,0.0,0.0,3.82705111198,7.57405300124,39.8964025602,38.7779522171,1.11845034312
 01/16  06:00:00,22.7558157425,1.45909916727,0.0,0.0,6.02426329834,9.91545327661,42.922208638,37.0103751192,5.91183351874
 01/16  07:00:00,27.8916227066,1.27665505131,0.0,0.0,6.51253267309,14.7454349813,51.6515234416,31.7744095948,19.8771138468
 01/16  08:00:00,26.0938342168,1.21742995526,0.0,0.0,6.01364874671,17.9699221805,51.3423044548,30.2144683305,21.1278361243
 01/16  09:00:00,23.0291227347,1.24418656163,0.0,0.0,3.66783283761,18.1171033345,51.0223437658,30.7282207639,20.294123002
 01/16  10:00:00,20.0996866801,1.13838234752,0.0,0.0,3.10526160149,15.8560427302,45.4918925536,27.6989099265,17.7929826272
 01/16  11:00:00,17.0350523175,0.990374688035,0.0,0.0,3.10526160149,12.9394160272,39.9480162567,23.8224605464,16.1255557103
 01/16  12:00:00,17.0212660121,0.829407228796,0.0,0.0,3.10526160149,13.0865971812,32.6009770306,19.6018467894,12.9991302411
 01/16  13:00:00,16.65464109,0.609963460817,0.0,0.0,3.10526160149,12.9394160272,25.3711305048,14.0394271805,11.3317033243
 01/16  14:00:00,16.1263977334,0.523263566213,0.0,0.0,3.10526160149,12.4978725653,21.9363371842,11.8552040476,10.0811331366
 01/16  15:00:00,15.9634014033,0.507448390078,0.0,0.0,3.10526160149,12.3506914113,20.4338991491,11.6033362002,8.83056294897
 01/16  16:00:00,17.3954029395,0.574440473005,0.0,0.0,4.02872759285,12.7922348732,23.4842620309,13.4031288943,10.0811331366
 01/16  17:00:00,26.6289726571,0.57199013649,0.0,0.0,6.50191812146,17.7693977319,25.2327167101,13.4841566566,11.7485600535
 01/16  18:00:00,37.3090789669,0.450122637525,0.0,0.0,8.38069375907,23.1212625696,25.9550186915,10.454748075,15.5002706165
 01/16  19:00:00,39.4871750886,0.36731926289,0.0,0.0,10.6415932552,23.1212625696,26.6266925581,8.41685320173,18.2098393564
 01/16  20:00:00,38.542401811,0.391823963577,0.0,0.0,12.3080778603,20.4854999863,26.3831644248,9.00703852684,17.3761258979
 01/16  21:00:00,38.154532218,0.444075263835,0.0,0.0,12.456681583,19.8967753704,26.2224167556,10.30528941,15.9171273457
 01/16  22:00:00,32.7372160623,0.490260130067,0.0,0.0,9.18739968257,17.702556249,24.4176206161,11.4184903749,12.9991302411
 01/16  23:00:00,25.8943399045,0.582696533961,0.0,0.0,5.91811778209,14.0365255879,25.0006861371,13.6689828128,11.3317033243
 01/16  24:00:00,20.1157519399,0.700617640756,0.0,0.0,3.54045821811,10.5176760807,22.8997660804,16.5703435067,6.32942257366
 01/17  01:00:00,16.516992168,0.805113424596,0.0,0.0,2.55330491699,7.80157382632,21.0258362276,19.0724083765,1.95342785116
 01/17  02:00:00,15.9998498881,0.876695760668,0.0,0.0,2.55330491699,7.21284921042,21.9349447962,20.8155463094,1.11939848682
 01/17  03:00:00,15.7499425093,0.921150689848,0.0,0.0,2.55330491699,6.91848690247,22.3669347765,21.8733208118,0.493613964741
 01/17  04:00:00,15.6664904183,0.984879752767,0.0,0.0,2.55330491699,6.7713057485,24.0254357506,23.5318167598,0.493618990829
