Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,17.7405034792,0.982399365963,0.0,0.0,3.82705111198,7.57405300124,24.5209765391,23.4014563579,1.11952018127
 01/17  06:00:00,22.195949318,0.899232742774,0.0,0.0,6.02426329834,9.91545327661,27.1309227032,21.2119009602,5.91902174304
 01/17  07:00:00,27.4274215164,0.812453861103,0.0,0.0,6.51253267309,14.7454349813,39.0343420703,19.1322798856,19.9020621847
 01/17  08:00:00,25.8320825014,0.76214887742,0.0,0.0,6.01364874671,18.163451543,39.1088033811,17.9544318353,21.1543715458
 01/17  09:00:00,24.2701084092,1.03875866745,0.0,0.0,4.35151303671,18.8798367041,38.3401730399,18.0205760447,20.3195969951
 01/17  10:00:00,21.3263602817,0.91864238042,0.0,0.0,3.78894180059,16.6187760998,32.4277505193,14.6124781481,17.8152723712
 01/17  11:00:00,18.2286443838,0.737553185679,0.0,0.0,3.78894180059,13.7021493968,26.3577041695,10.2119815479,16.1457226215
 01/17  12:00:00,18.2834167298,0.645144377823,0.0,0.0,3.78894180059,13.8493305508,21.0120378766,7.99672103562,13.015316841
 01/17  13:00:00,17.9611112396,0.633280105738,0.0,0.0,3.69398621738,13.6338449159,19.1262592657,7.78049217439,11.3457670913
 01/17  14:00:00,17.7095703393,0.660022603356,0.0,0.0,3.78894180059,13.2606059349,18.5704408473,8.47683606823,10.0936047791
 01/17  15:00:00,17.5816212884,0.679254706548,0.0,0.0,3.78894180059,13.1134247809,17.824329456,8.98288698913,8.84144246688
 01/17  16:00:00,18.9655909828,0.698214947563,0.0,0.0,4.71240779196,13.5549682428,19.5955165567,9.50191177756,10.0936047791
 01/17  17:00:00,28.220241523,0.716845433759,0.0,0.0,7.18559832057,18.5321311015,21.8285827387,10.0654282099,11.7631545287
 01/17  18:00:00,37.4340870856,0.381601393697,0.0,0.0,8.38069375907,23.3147919321,24.3666136146,8.84697214916,15.5196414654
 01/17  19:00:00,39.4310152617,0.31115943607,0.0,0.0,10.6415932552,23.1212625696,25.3557148033,7.12305499467,18.2326598086
 01/17  20:00:00,38.5316643624,0.381086514966,0.0,0.0,12.3080778603,20.4854999863,26.2656962482,8.86781131448,17.3978849338
 01/17  21:00:00,38.1819760497,0.471519095458,0.0,0.0,12.456681583,19.8967753704,27.0842963696,11.1472674667,15.9370289028
 01/17  22:00:00,32.8340933519,0.587137419667,0.0,0.0,9.18739968257,17.702556249,27.1599948817,14.1446780407,13.015316841
 01/17  23:00:00,26.0542388648,0.74259549434,0.0,0.0,5.91811778209,14.0365255879,29.5243119609,18.1785448696,11.3457670913
 01/17  24:00:00,20.302884448,0.887750148839,0.0,0.0,3.54045821811,10.5176760807,28.1720162519,21.8348984095,6.33711784243
 01/18  01:00:00,16.7470187078,1.03513996442,0.0,0.0,2.55330491699,7.80157382632,27.5259351447,25.570418166,1.95551697863
 01/18  02:00:00,16.2552861785,1.13213205109,0.0,0.0,2.55330491699,7.21284921042,29.1899922115,28.0695552031,1.12043700833
 01/18  03:00:00,16.031983181,1.2031913615,0.0,0.0,2.55330491699,6.91848690247,30.4240341397,29.9301610158,0.493873123884
 01/18  04:00:00,15.9532616533,1.27165098784,0.0,0.0,2.55330491699,6.7713057485,32.2966613473,31.8027833628,0.493877984583
 01/18  05:00:00,18.0636061707,1.30550205743,0.0,0.0,3.82705111198,7.57405300124,33.8562308935,32.7356761944,1.12055469912
 01/18  06:00:00,22.5540188269,1.25730225171,0.0,0.0,6.02426329834,9.91545327661,37.3495691844,31.4235979495,5.9259712349
 01/18  07:00:00,27.7756271664,1.16065951108,0.0,0.0,6.51253267309,14.7454349813,48.7690231473,28.8428443906,19.9261787567
 01/18  08:00:00,26.2331363429,1.1632027189,0.0,0.0,6.01364874671,18.163451543,50.382311778,29.2022896954,21.1800220826
 01/18  09:00:00,24.6733108208,1.44196107903,0.0,0.0,4.35151303671,18.8798367041,49.5416067832,29.1973852842,20.344221499
 01/18  10:00:00,21.7447611786,1.33704327735,0.0,0.0,3.78894180059,16.6187760998,43.7725407923,25.9357219803,17.836818812
 01/18  11:00:00,18.669742989,1.17865179089,0.0,0.0,3.78894180059,13.7021493968,37.8341955903,21.6689785699,16.1652170204
 01/18  12:00:00,18.6445369479,1.00626459593,0.0,0.0,3.78894180059,13.8493305508,30.193591448,17.1626277869,13.0309636611
 01/18  13:00:00,18.272632441,0.944801307128,0.0,0.0,3.69398621738,13.6338449159,27.0669552837,15.7075934142,11.3593618695
 01/18  14:00:00,17.9452693033,0.895721567341,0.0,0.0,3.78894180059,13.2606059349,24.6525649926,14.5469044669,10.1056605258
 01/18  15:00:00,17.8613364819,0.95896989999,0.0,0.0,3.78894180059,13.1134247809,25.0718139189,16.2198547368,8.85195918205
 01/18  16:00:00,19.2445508161,0.977174780878,0.0,0.0,4.71240779196,13.5549682428,26.9090358337,16.8033753079,10.1056605258
 01/18  17:00:00,28.4738749221,0.970478832802,0.0,0.0,7.18559832057,18.5321311015,28.4334724861,16.6562101688,11.7772623174
 01/18  18:00:00,37.6947153159,0.64222962403,0.0,0.0,8.38069375907,23.3147919321,31.1209175106,15.5825511621,15.5383663485
 01/18  19:00:00,39.7675413628,0.647685537116,0.0,0.0,10.6415932552,23.1212625696,34.116625293,15.8619060331,18.2547192599
 01/18  20:00:00,38.8507404545,0.700162607036,0.0,0.0,12.3080778603,20.4854999863,34.6455091257,17.2265907616,17.4189183641
 01/18  21:00:00,38.4479756812,0.737518727036,0.0,0.0,12.456681583,19.8967753704,34.0945741814,18.138307385,15.9562667964
 01/18  22:00:00,33.0443733966,0.797417464429,0.0,0.0,9.18739968257,17.702556249,32.6899327038,19.6589690428,13.0309636611
 01/18  23:00:00,26.2464456786,0.934802308094,0.0,0.0,5.91811778209,14.0365255879,34.5079933177,23.1486314482,11.3593618695
 01/18  24:00:00,20.5224561406,1.10732184144,0.0,0.0,3.54045821811,10.5176760807,33.9728331952,27.6282767005,6.34455649462
 01/19  01:00:00,17.0348996705,1.32302092709,0.0,0.0,2.55330491699,7.80157382632,35.5416223591,33.584087296,1.95753506307
 01/19  02:00:00,16.6005363134,1.47738218592,0.0,0.0,2.55330491699,7.21284921042,39.1355181681,38.0140782244,1.12143994374
 01/19  03:00:00,16.382066779,1.5532749595,0.0,0.0,2.55330491699,6.91848690247,40.6666530689,40.1725296873,0.494123381655
 01/19  04:00:00,16.285442173,1.60383150753,0.0,0.0,2.55330491699,6.7713057485,42.1159622192,41.6218341439,0.494128075294
 01/19  05:00:00,18.479338416,1.72123430274,0.0,0.0,3.82705111198,7.57405300124,46.4786303196,45.3570767293,1.1215535903
 01/19  06:00:00,23.1068979053,1.81018133006,0.0,0.0,6.02426329834,9.91545327661,54.3830159146,48.4503359777,5.93267993694
 01/19  07:00:00,28.3676290871,1.7526614318,0.0,0.0,6.51253267309,14.7454349813,66.7814885644,46.832032143,19.9494564214
 01/19  08:00:00,26.7000755297,1.63014190575,0.0,0.0,6.01364874671,18.163451543,64.0550503589,42.8502702205,21.2047801384
 01/19  09:00:00,25.1276634051,1.89631366331,0.0,0.0,4.35151303671,18.8798367041,62.8531556987,42.4851664776,20.3679892211
 01/19  10:00:00,22.2973285576,1.88961065634,0.0,0.0,3.78894180059,16.6187760998,59.336503032,41.4788874631,17.8576155689
 01/19  11:00:00,19.2385956353,1.74750443715,0.0,0.0,3.78894180059,13.7021493968,53.4625331226,37.2784999888,16.1840331337
 01/19  12:00:00,19.2209449218,1.58267256982,0.0,0.0,3.78894180059,13.8493305508,45.8149423827,32.7688763149,13.0460660679
 01/19  13:00:00,18.8310530175,1.50322188365,0.0,0.0,3.69398621738,13.6338449159,41.8042280312,30.4317443984,11.3724836327
 01/19  14:00:00,18.5340787464,1.48453101053,0.0,0.0,3.78894180059,13.2606059349,40.037794152,29.9204973456,10.1172968064
 01/19  15:00:00,18.4040576873,1.50169110545,0.0,0.0,3.78894180059,13.1134247809,39.5568257968,30.6947158168,8.86210998004
 01/19  16:00:00,19.7684529822,1.50107694695,0.0,0.0,4.71240779196,13.5549682428,40.8456994547,30.7284026483,10.1172968064
 01/19  17:00:00,28.9387402643,1.43534417504,0.0,0.0,7.18559832057,18.5321311015,40.7594793124,28.9686000709,11.7908792415
 01/19  18:00:00,38.0949688993,1.04248320749,0.0,0.0,8.38069375907,23.3147919321,41.6739524883,26.1175127677,15.5564397206
 01/19  19:00:00,40.0968430912,0.97698726549,0.0,0.0,10.6415932552,23.1212625696,42.7656972385,24.4896860608,18.2760111776
 01/19  20:00:00,39.1875754886,1.0369976412,0.0,0.0,12.3080778603,20.4854999863,43.6084831166,26.1692631565,17.4392199601
 01/19  21:00:00,38.8590582875,1.14860133326,0.0,0.0,12.456681583,19.8967753704,45.3373202424,29.3624849131,15.9748353293
 01/19  22:00:00,33.5674726062,1.320516674,0.0,0.0,9.18739968257,17.702556249,47.4711040831,34.4250380152,13.0460660679
 01/19  23:00:00,26.8544508255,1.54280745497,0.0,0.0,5.91811778209,14.0365255879,52.1878421067,40.8153584739,11.3724836327
 01/19  24:00:00,21.1726486768,1.75751437763,0.0,0.0,3.54045821811,10.5176760807,53.2935667211,46.9418303937,6.35173632735
 01/20  01:00:00,17.662164798,1.95028605459,0.0,0.0,2.55330491699,7.80157382632,54.3874286075,52.4279471017,1.9594815058
 01/20  02:00:00,17.1874809514,2.06432682398,0.0,0.0,2.55330491699,7.21284921042,56.7492712262,55.6268642303,1.12240699586
 01/20  03:00:00,17.0033203264,2.17452850692,0.0,0.0,2.55330491699,6.91848690247,59.3890539158,58.8946892519,0.494364663921
 01/20  04:00:00,16.9090072603,2.22739659479,0.0,0.0,2.55330491699,6.7713057485,60.8365664518,60.3421972629,0.494369188885
 01/20  05:00:00,18.9963791019,2.23827498862,0.0,0.0,3.82705111198,7.57405300124,61.6513939027,60.5288773436,1.12251655903
 01/20  06:00:00,23.4819310177,2.18521444244,0.0,0.0,6.02426329834,9.91545327661,64.8943878424,58.9552419792,5.93914586314
 01/20  07:00:00,28.6544260409,2.03945838555,0.0,0.0,6.51253267309,14.7454349813,74.672539785,54.7006514989,19.9718882861
 01/20  08:00:00,27.0134510441,1.94351742005,0.0,0.0,6.01364874671,18.163451543,73.0844785535,51.8558401721,21.2286383814
 01/20  09:00:00,25.4544253185,2.22307557672,0.0,0.0,4.35151303671,18.8798367041,72.9856582244,52.5947651014,20.390893123
 01/20  10:00:00,22.5303749874,2.12265708619,0.0,0.0,3.78894180059,16.6187760998,66.4022837365,48.5246272535,17.877656483
 01/20  11:00:00,19.4069096013,1.91581840312,0.0,0.0,3.78894180059,13.7021493968,58.2037488019,42.0015834126,16.2021653894
 01/20  12:00:00,19.3187311802,1.6804588282,0.0,0.0,3.78894180059,13.8493305508,48.2228528847,35.1622332958,13.0606195888
 01/20  13:00:00,18.7754716402,1.44764050636,0.0,0.0,3.69398621738,13.6338449159,40.3501024497,28.9649739545,11.3851284952
 01/20  14:00:00,18.5933736523,1.54382591634,0.0,0.0,3.78894180059,13.2606059349,41.9043851521,31.7758749771,10.128510175
 01/20  15:00:00,18.5095935159,1.60722693405,0.0,0.0,3.78894180059,13.1134247809,42.5953948171,33.7235029623,8.8718918548
 01/20  16:00:00,19.8415309755,1.57415494025,0.0,0.0,4.71240779196,13.5549682428,43.009706662,32.881196487,10.128510175
 01/20  17:00:00,29.0018974548,1.49850136553,0.0,0.0,7.18559832057,18.5321311015,42.6276292123,30.8236279437,11.8040012686
 01/20  18:00:00,38.1154026085,1.06291691665,0.0,0.0,8.38069375907,23.3147919321,42.2203861759,26.6465299466,15.5738562293
 01/20  19:00:00,40.1008435278,0.980987702137,0.0,0.0,10.6415932552,23.1212625696,42.8064025748,24.5098733183,18.2965292564
 01/20  20:00:00,39.1702414813,1.0196636339,0.0,0.0,12.3080778603,20.4854999863,43.0610773486,25.602293639,17.4587837096
 01/20  21:00:00,38.7771796254,1.06672267116,0.0,0.0,12.456681583,19.8967753704,42.8818666814,26.8891376787,15.9927290027
 01/20  22:00:00,33.3860511263,1.13909519406,0.0,0.0,9.18739968257,17.702556249,41.9146648154,28.8540452265,13.0606195888
 01/20  23:00:00,26.5944321367,1.28278876617,0.0,0.0,5.91811778209,14.0365255879,44.1441457702,32.7590172749,11.3851284952
 01/20  24:00:00,20.8769529068,1.46181860771,0.0,0.0,3.54045821811,10.5176760807,44.0849893269,37.7263341125,6.35865521437
 01/21  01:00:00,17.3508214942,1.63894275085,0.0,0.0,2.55330491699,7.80157382632,44.6392013438,42.6778456144,1.96135572933
 01/21  02:00:00,16.8232498319,1.70009570449,0.0,0.0,2.55330491699,7.21284921042,45.3351346078,44.2117967296,1.12333787814
 01/21  03:00:00,16.5768648399,1.74807302047,0.0,0.0,2.55330491699,6.91848690247,45.8908795985,45.3962826993,0.49459689921
 01/21  04:00:00,16.5218554742,1.84024480865,0.0,0.0,2.55330491699,6.7713057485,48.6533240917,48.1587228378,0.494601253941
 01/21  05:00:00,18.6694773684,1.91137325518,0.0,0.0,3.82705111198,7.57405300124,51.5566214716,50.4331781515,1.12344332011
 01/21  06:00:00,23.1634668062,1.86675023101,0.0,0.0,6.02426329834,9.91545327661,55.1736085781,49.2282414787,5.94536709936
 01/21  07:00:00,28.3692720636,1.75430440829,0.0,0.0,6.51253267309,14.7454349813,66.1023026759,46.1088349678,19.9934677081
 01/21  08:00:00,26.5978787687,1.72147450715,0.0,0.0,6.01364874671,17.9699221805,66.5410778133,45.2894880671,21.2515897462
 01/21  09:00:00,23.568364892,1.78342871894,0.0,0.0,3.66783283761,18.1171033345,67.3473773418,46.9344509199,20.4129264219
 01/21  10:00:00,20.6220644995,1.66076016695,0.0,0.0,3.10526160149,15.8560427302,60.9895464107,43.0926107912,17.8969356195
 01/21  11:00:00,17.6118769013,1.5671992719,0.0,0.0,3.10526160149,12.9394160272,56.5576516338,40.3380432162,16.2196084176
 01/21  12:00:00,17.7628077,1.57094891676,0.0,0.0,3.10526160149,13.0865971812,53.6859744892,40.6113545751,13.0746199142
 01/21  13:00:00,17.5845128147,1.53983518553,0.0,0.0,3.10526160149,12.9394160272,51.3108069057,39.9135141934,11.3972927123
 01/21  14:00:00,17.0787067686,1.47557260141,0.0,0.0,3.10526160149,12.4978725653,48.169515244,38.0302179331,10.1392973109
 01/21  15:00:00,16.8981241921,1.44217117887,0.0,0.0,3.10526160149,12.3506914113,46.0263891184,37.1450872089,8.88130190951
 01/21  16:00:00,18.2401777188,1.41921525226,0.0,0.0,4.02872759285,12.7922348732,46.7548563426,36.6155590317,10.1392973109
 01/21  17:00:00,27.4155648005,1.35858227987,0.0,0.0,6.50191812146,17.7693977319,46.8099690347,34.9933445219,11.8166245128
 01/21  18:00:00,38.1238930294,1.26493669995,0.0,0.0,8.38069375907,23.1212625696,48.0814882673,32.4908775504,15.5906107169
 01/21  19:00:00,40.3061568051,1.18630097943,0.0,0.0,10.6415932552,23.1212625696,48.747425288,30.431157868,18.31626742
 01/21  20:00:00,39.4034206606,1.2528428132,0.0,0.0,12.3080778603,20.4854999863,49.8332957876,32.3556919685,17.477603819
 01/21  21:00:00,39.0489212533,1.33846429907,0.0,0.0,12.456681583,19.8967753704,50.8231702552,34.8132277378,16.0099425174
 01/21  22:00:00,33.7637183375,1.51676240526,0.0,0.0,9.18739968257,17.702556249,53.2745105419,40.1998906277,13.0746199142
 01/21  23:00:00,27.0007966685,1.68915329797,0.0,0.0,5.91811778209,14.0365255879,56.3873463333,44.990053621,11.3972927123
 01/21  24:00:00,21.2799470975,1.86481279838,0.0,0.0,3.54045821811,10.5176760807,56.2497772738,49.8844661671,6.36531110673
 01/22  01:00:00,17.738419843,2.02654109966,0.0,0.0,2.55330491699,7.80157382632,56.3363696291,54.3732124515,1.96315717755
 01/22  02:00:00,17.2113896203,2.08823549282,0.0,0.0,2.55330491699,7.21284921042,56.9709355182,55.8467032035,1.12423231474
 01/22  03:00:00,17.0258491866,2.19705736709,0.0,0.0,2.55330491699,6.91848690247,59.6895546352,59.1947346164,0.494820018726
 01/22  04:00:00,17.0657222896,2.38411162414,0.0,0.0,2.55330491699,6.7713057485,66.1327306264,65.6379064246,0.494824201724
 01/22  05:00:00,19.1667031225,2.40859900926,0.0,0.0,3.82705111198,7.57405300124,67.5206300959,66.3962964968,1.12433359911
 01/22  06:00:00,23.6407669543,2.34405037905,0.0,0.0,6.02426329834,9.91545327661,70.3507891095,64.3994473055,5.95134180398
 01/22  07:00:00,28.8955725811,2.28060492581,0.0,0.0,6.51253267309,14.7454349813,82.8455324855,62.8313441878,20.0141882977
 01/22  08:00:00,27.0162130054,2.13980874386,0.0,0.0,6.01364874671,17.9699221805,79.6733954922,58.3997680562,21.273627436
 01/22  09:00:00,23.7330820206,1.94814584753,0.0,0.0,3.66783283761,18.1171033345,72.6544791136,52.2203965209,20.4340825927
 01/22  10:00:00,20.6659501496,1.704645817,0.0,0.0,3.10526160149,15.8560427302,62.6059875224,44.6905402534,17.915447269
 01/22  11:00:00,17.5932101495,1.54853252005,0.0,0.0,3.10526160149,12.9394160272,56.3779404323,40.1415833794,16.2363570529
 01/22  12:00:00,17.6474278219,1.45556903862,0.0,0.0,3.10526160149,13.0865971812,50.771133305,37.6830704073,13.0880628977
 01/22  13:00:00,17.3554548012,1.31077717204,0.0,0.0,3.10526160149,12.9394160272,45.055304783,33.6463321013,11.4089726816
 01/22  14:00:00,16.934722946,1.33158877874,0.0,0.0,3.10526160149,12.4978725653,44.332244483,34.1825894634,10.1496550196
 01/22  15:00:00,16.7308268607,1.27487384749,0.0,0.0,3.10526160149,12.3506914113,41.7566241622,32.8662868047,8.89033735748
 01/22  16:00:00,18.1530871457,1.33212467913,0.0,0.0,4.02872759285,12.7922348732,44.7489632132,34.5993081937,10.1496550196
 01/22  17:00:00,27.4321571095,1.37517458892,0.0,0.0,6.50191812146,17.7693977319,47.8255767172,35.9968314816,11.8287452356
 01/22  18:00:00,38.1350496268,1.27609329737,0.0,0.0,8.38069375907,23.1212625696,48.8253694488,33.218671227,15.6066982219
 01/22  19:00:00,40.2927507245,1.17289489888,0.0,0.0,10.6415932552,23.1212625696,48.5676434795,30.2324236565,18.335219823
 01/22  20:00:00,39.362855334,1.21227748662,0.0,0.0,12.3080778603,20.4854999863,48.7559016659,31.260226951,17.495674715
 01/22  21:00:00,38.9763398185,1.26588286425,0.0,0.0,12.456681583,19.8967753704,48.7008108109,32.674340035,16.0264707759
 01/22  22:00:00,33.5671531083,1.32019717609,0.0,0.0,9.18739968257,17.702556249,47.1164096449,34.0283467472,13.0880628977
 01/22  23:00:00,26.8005938541,1.4889504836,0.0,0.0,5.91811778209,14.0365255879,50.1161008871,38.7071282055,11.4089726816
 01/22  24:00:00,21.1062131071,1.69107880794,0.0,0.0,3.54045821811,10.5176760807,50.8382090751,44.4665070417,6.37170203334
 01/23  01:00:00,17.5803713322,1.8684925888,0.0,0.0,2.55330491699,7.80157382632,51.4172181399,49.4523328241,1.96488531584
 01/23  02:00:00,17.0617953129,1.93864118546,0.0,0.0,2.55330491699,7.21284921042,52.3600487365,51.234958696,1.12509004058
 01/23  03:00:00,16.787645539,1.9588537195,0.0,0.0,2.55330491699,6.91848690247,52.0318203753,51.5367864189,0.495033956373
 01/23  04:00:00,16.6300710323,1.94846036678,0.0,0.0,2.55330491699,6.7713057485,51.4873982152,50.992360249,0.495037966197
 01/23  05:00:00,18.6632120901,1.90510797681,0.0,0.0,3.82705111198,7.57405300124,50.6832384347,49.5580513023,1.12518713238
 01/23  06:00:00,23.0654470833,1.76873050808,0.0,0.0,6.02426329834,9.91545327661,51.426582299,45.4695140906,5.95706820837
 01/23  07:00:00,28.1549266348,1.53995897944,0.0,0.0,6.51253267309,14.7454349813,58.8938057501,38.859761831,20.0340439191
 01/23  08:00:00,26.4631995763,1.39326595231,0.0,0.0,6.01364874671,18.163451543,55.9442106805,34.649465756,21.2947449246
 01/23  09:00:00,24.951018964,1.71966922228,0.0,0.0,4.35151303671,18.8798367041,57.6516374519,37.1972820815,20.4543553704
 01/23  10:00:00,22.0399569225,1.63223902123,0.0,0.0,3.78894180059,16.6187760998,51.9638105839,34.0306246345,17.9331859494
 01/23  11:00:00,18.8921145122,1.40102331408,0.0,0.0,3.78894180059,13.7021493968,43.553492965,27.3010866298,16.2524063352
 01/23  12:00:00,18.8371524593,1.19888010738,0.0,0.0,3.78894180059,13.8493305508,34.7971032658,21.6961587073,13.1009445585
 01/23  13:00:00,18.5294343522,1.20160321832,0.0,0.0,3.69398621738,13.6338449159,33.2403466451,21.8201817008,11.4201649443
 01/23  14:00:00,18.2545967031,1.20504896717,0.0,0.0,3.78894180059,13.2606059349,32.257064912,22.0974846784,10.1595802336
 01/23  15:00:00,18.0863113894,1.18394480752,0.0,0.0,3.78894180059,13.1134247809,30.4991682193,21.6001726964,8.89899552294
 01/23  16:00:00,19.4426895994,1.17531356418,0.0,0.0,4.71240779196,13.5549682428,31.7123355535,21.5527553199,10.1595802336
 01/23  17:00:00,27.7598657746,1.14930301868,0.0,0.0,7.18559832057,18.5321311015,32.8985562644,21.0581964166,11.8403598479
 01/23  18:00:00,37.8381810695,0.785695377649,0.0,0.0,8.38069375907,23.3147919321,34.7282271111,19.1061131312,15.6221139799
 01/23  19:00:00,39.86780448,0.747948654345,0.0,0.0,10.6415932552,23.1212625696,36.6321971532,18.2788163002,18.353380853
 01/23  20:00:00,38.9779639158,0.827386068419,0.0,0.0,12.3080778603,20.4854999863,37.9907890926,20.4777980467,17.5129910459
 01/23  21:00:00,38.5934753519,0.883018397655,0.0,0.0,12.456681583,19.8967753704,37.9524934436,21.9101845601,16.0423088834
 01/23  22:00:00,33.1623622901,0.915406357914,0.0,0.0,9.18739968257,17.702556249,35.7103339825,22.609389424,13.1009445585
 01/23  23:00:00,26.353275828,1.0416324575,0.0,0.0,5.91811778209,14.0365255879,37.2435515221,25.8233865778,11.4201649443
 01/23  24:00:00,20.7098069479,1.29467264882,0.0,0.0,3.54045821811,10.5176760807,39.2327826287,32.8549565271,6.37782610159
 01/24  01:00:00,17.2409282341,1.52904949073,0.0,0.0,2.55330491699,7.80157382632,41.4588234114,39.4922837801,1.96653963129
 01/24  02:00:00,16.6986563684,1.57550224093,0.0,0.0,2.55330491699,7.21284921042,41.6114493411,40.4855385396,1.12591080149
 01/24  03:00:00,16.3405038331,1.51171201361,0.0,0.0,2.55330491699,6.91848690247,38.517822762,38.0225841132,0.495238648774
 01/24  04:00:00,16.2204196934,1.53880902791,0.0,0.0,2.55330491699,6.7713057485,39.1132743314,38.6180318473,0.495242484042
 01/24  05:00:00,18.3814445748,1.62334046154,0.0,0.0,3.82705111198,7.57405300124,42.4435211961,41.3175175289,1.12600366718
 01/24  06:00:00,22.8546066503,1.55789007509,0.0,0.0,6.02426329834,9.91545327661,45.5301765658,39.5676319484,5.96254461747
 01/24  07:00:00,27.8957856305,1.28081797518,0.0,0.0,6.51253267309,14.7454349813,51.5796330669,31.526604374,20.0530286929
 01/24  08:00:00,26.2388330054,1.16889938142,0.0,0.0,6.01364874671,18.163451543,49.7770604822,28.4621245241,21.3149359581
 01/24  09:00:00,24.8284769166,1.59712717484,0.0,0.0,4.35151303671,18.8798367041,53.7193622725,33.2456235212,20.4737387513
 01/24  10:00:00,21.9432748263,1.53555692508,0.0,0.0,3.78894180059,16.6187760998,49.0026312859,31.0524848782,17.9501464077
 01/24  11:00:00,18.8914341486,1.4003429505,0.0,0.0,3.78894180059,13.7021493968,43.5501606175,27.2824091057,16.2677515117
 01/24  12:00:00,18.9457857805,1.30751342855,0.0,0.0,3.78894180059,13.8493305508,37.9018048746,24.7885437928,13.1132610818
 01/24  13:00:00,18.5486634288,1.22083229494,0.0,0.0,3.69398621738,13.6338449159,33.9537615213,22.5228953354,11.4308661858
 01/24  14:00:00,18.1840987722,1.1345510363,0.0,0.0,3.78894180059,13.2606059349,30.5678202786,20.3987502647,10.1690700138
 01/24  15:00:00,18.0270234724,1.12465689054,0.0,0.0,3.78894180059,13.1134247809,29.1189074596,20.2116336178,8.90727384186
 01/24  16:00:00,19.3481258096,1.0807497744,0.0,0.0,4.71240779196,13.5549682428,29.3180965744,19.1490265606,10.1690700138
 01/24  17:00:00,27.634294103,1.02373134703,0.0,0.0,7.18559832057,18.5321311015,29.658111116,17.8066462062,11.8514649098
 01/24  18:00:00,37.7113116627,0.65882597084,0.0,0.0,8.38069375907,23.3147919321,31.5043688731,15.8675154473,15.6368534258
 01/24  19:00:00,39.705389129,0.585533303326,0.0,0.0,10.6415932552,23.1212625696,32.4355491115,14.0648039797,18.3707451317
 01/24  20:00:00,38.7981920467,0.647614199273,0.0,0.0,12.3080778603,20.4854999863,33.2560512406,15.7265035569,17.5295476837
 01/24  21:00:00,38.425487446,0.715030491803,0.0,0.0,12.456681583,19.8967753704,33.5403380591,17.4828859093,16.0574521498
 01/24  22:00:00,33.0067776706,0.759821738409,0.0,0.0,9.18739968257,17.702556249,31.6609105553,18.5476494735,13.1132610818
 01/24  23:00:00,26.1618367552,0.850193384681,0.0,0.0,5.91811778209,14.0365255879,32.1312799406,20.7004137547,11.4308661858
 01/24  24:00:00,20.4406676312,1.02553333203,0.0,0.0,3.54045821811,10.5176760807,31.6639165464,25.2802350485,6.3836814979
 01/25  01:00:00,16.911911007,1.20003226363,0.0,0.0,2.55330491699,7.80157382632,31.8917863858,29.923666753,1.96811963282
 01/25  02:00:00,16.3874821429,1.26432801549,0.0,0.0,2.55330491699,7.21284921042,32.6385757435,31.5118813892,1.12669435421
 01/25  03:00:00,16.1445582394,1.31576641988,0.0,0.0,2.55330491699,6.91848690247,33.3169620355,32.8215280003,0.495434035291
 01/25  04:00:00,16.0453509772,1.36374031167,0.0,0.0,2.55330491699,6.7713057485,34.561968362,34.0665306673,0.495437694679
 01/25  05:00:00,18.1241675483,1.366063435,0.0,0.0,3.82705111198,7.57405300124,35.2447523991,34.1179694374,1.12678296168
 01/25  06:00:00,22.6533886733,1.35667209806,0.0,0.0,6.02426329834,9.91545327661,40.0787021958,34.1109327855,5.96776941027
 01/25  07:00:00,27.8828700852,1.26790242984,0.0,0.0,6.51253267309,14.7454349813,51.903757014,31.8326200165,20.0711369975
 01/25  08:00:00,26.3017678961,1.23183427205,0.0,0.0,6.01364874671,18.163451543,52.3582457057,31.0240511485,21.3341945573
 01/25  09:00:00,24.6817167195,1.4503669777,0.0,0.0,4.35151303671,18.8798367041,49.841215077,29.3489880817,20.4922269953
 01/25  10:00:00,21.6594285221,1.25171062084,0.0,0.0,3.78894180059,16.6187760998,41.2983215441,23.331997923,17.9663236211
 01/25  11:00:00,18.5356810412,1.04458984305,0.0,0.0,3.78894180059,13.7021493968,34.1674526275,17.8850645893,16.2823880382
 01/25  12:00:00,18.539643883,0.901371531022,0.0,0.0,3.78894180059,13.8493305508,27.4627501286,14.3377413084,13.1250088201
 01/25  13:00:00,18.0624596249,0.734628491075,0.0,0.0,3.69398621738,13.6338449159,21.8249685381,10.383895301,11.4410732372
 01/25  14:00:00,17.6886255857,0.639077849782,0.0,0.0,3.78894180059,13.2606059349,18.3001155658,8.12199401592,10.1781215499
 01/25  15:00:00,17.4683282614,0.565961679485,0.0,0.0,3.78894180059,13.1134247809,15.3762346813,6.46106481862,8.9151698627
 01/25  16:00:00,18.8540799872,0.586703951935,0.0,0.0,4.71240779196,13.5549682428,17.1521958082,6.97407425828,10.1781215499
 01/25  17:00:00,27.2203800208,0.609817264864,0.0,0.0,7.18559832057,18.5321311015,19.4839963809,7.62193924805,11.8620571329
 01/25  18:00:00,37.3737287095,0.321243017659,0.0,0.0,8.38069375907,23.3147919321,23.2283348737,7.57742267916,15.6509121946
 01/25  19:00:00,39.4685418463,0.348686020658,0.0,0.0,10.6415932552,23.1212625696,26.7071250325,8.3198175156,18.3873075169
 01/25  20:00:00,38.5353768594,0.384799011931,0.0,0.0,12.3080778603,20.4854999863,26.7236194348,9.17827970942,17.5453397254
 01/25  21:00:00,38.145215848,0.434758893785,0.0,0.0,12.456681583,19.8967753704,26.4487928832,10.3768967929,16.0718960903
 01/25  22:00:00,32.7193965684,0.472440636249,0.0,0.0,9.18739968257,17.702556249,24.3212129201,11.1962041,13.1250088201
 01/25  23:00:00,25.8678332937,0.556189923148,0.0,0.0,5.91811778209,14.0365255879,24.5737538979,13.1326806607,11.4410732372
 01/25  24:00:00,20.0461360407,0.631001741526,0.0,0.0,3.54045821811,10.5176760807,21.1946168,14.8053503117,6.38926648825
 01/26  01:00:00,16.4602277188,0.748348975425,0.0,0.0,2.55330491699,7.80157382632,19.5768409923,17.607216141,1.96962485134
 01/26  02:00:00,15.9247881546,0.801634027157,0.0,0.0,2.55330491699,7.21284921042,19.9706351192,18.8431946527,1.12744046651
 01/26  03:00:00,15.6637960577,0.835004238264,0.0,0.0,2.55330491699,6.91848690247,20.1111104567,19.6154903987,0.495620058039
 01/26  04:00:00,15.5778997902,0.896289124678,0.0,0.0,2.55330491699,6.7713057485,21.7016903426,21.2060668023,0.495623540285
 01/26  05:00:00,17.6205135045,0.862409391213,0.0,0.0,3.82705111198,7.57405300124,21.3519531957,20.2244284105,1.12752478513
 01/26  06:00:00,22.0984862655,0.801769690332,0.0,0.0,6.02426329834,9.91545327661,24.7049184399,18.7321773996,5.97274104029
 01/26  07:00:00,27.3003272585,0.68535960321,0.0,0.0,6.51253267309,14.7454349813,35.9687086777,15.8803452066,20.088363471
 01/26  08:00:00,25.6142786935,0.544345069459,0.0,0.0,6.01364874671,18.163451543,33.6864264159,12.3339113971,21.3525150188
 01/26  09:00:00,24.0912710928,0.859921351088,0.0,0.0,4.35151303671,18.8798367041,33.6172499063,13.1074352792,20.5098146271
 01/26  10:00:00,21.2254679704,0.817750069106,0.0,0.0,3.78894180059,16.6187760998,30.1530116185,12.1712988196,17.981712799
 01/26  11:00:00,18.1827311366,0.691639938446,0.0,0.0,3.78894180059,13.7021493968,25.5699783076,9.27366672754,16.29631158
 01/26  12:00:00,18.3385500399,0.700277687963,0.0,0.0,3.78894180059,13.8493305508,22.6216502005,9.48546590603,13.1361842945
 01/26  13:00:00,18.0609745628,0.733143429012,0.0,0.0,3.69398621738,13.6338449159,21.9159821229,10.4651990473,11.4507830755
 01/26  14:00:00,17.7574305934,0.707882857447,0.0,0.0,3.78894180059,13.2606059349,20.1742941473,9.98756198594,10.1867321613
 01/26  15:00:00,17.5714636089,0.669097027012,0.0,0.0,3.78894180059,13.1134247809,17.8563903541,8.93370910698,8.92268124712
 01/26  16:00:00,18.9375631309,0.670187095648,0.0,0.0,4.71240779196,13.5549682428,19.1658835094,8.97915134803,10.1867321613
 01/26  17:00:00,27.3957611255,0.78519836952,0.0,0.0,7.18559832057,18.5321311015,23.8841433634,12.0120099831,11.8721333803
 01/26  18:00:00,37.6153839019,0.562898210027,0.0,0.0,8.38069375907,23.3147919321,29.4428834574,13.7785973345,15.6642861229
 01/26  19:00:00,39.6373247082,0.517468882583,0.0,0.0,10.6415932552,23.1212625696,30.9703476317,12.567284528,18.4030631037
 01/26  20:00:00,38.7063944148,0.555816567421,0.0,0.0,12.3080778603,20.4854999863,31.055859646,13.4954971517,17.5603624942
 01/26  21:00:00,38.3817318611,0.671274906901,0.0,0.0,12.456681583,19.8967753704,32.644826831,16.5591904034,16.0856364277
 01/26  22:00:00,32.991132593,0.744176660764,0.0,0.0,9.18739968257,17.702556249,31.5477798707,18.4115955762,13.1361842945
 01/26  23:00:00,26.1819649657,0.87032159519,0.0,0.0,5.91811778209,14.0365255879,33.0586830245,21.6078999489,11.4507830755
 01/26  24:00:00,20.5269737847,1.11183948556,0.0,0.0,3.54045821811,10.5176760807,34.5491420323,28.1545626136,6.39457941869
 01/27  01:00:00,16.988804887,1.27692614362,0.0,0.0,2.55330491699,7.80157382632,34.4148190703,32.4437642304,1.97105483986
 01/27  02:00:00,16.5511780931,1.42802396564,0.0,0.0,2.55330491699,7.21284921042,37.7621688282,36.6340199109,1.12814891724
 01/27  03:00:00,16.4015035127,1.57271169321,0.0,0.0,2.55330491699,6.91848690247,41.3306727342,40.8348760723,0.495796661907
 01/27  04:00:00,16.3413791635,1.65976849797,0.0,0.0,2.55330491699,6.7713057485,43.7684999139,43.2726999481,0.49579996581
 01/27  05:00:00,18.4521021574,1.69399804413,0.0,0.0,3.82705111198,7.57405300124,45.2261302462,44.0979013283,1.12822891785
 01/27  06:00:00,23.0037738676,1.70705729236,0.0,0.0,6.02426329834,9.91545327661,50.6145917515,44.6371337155,5.97745803603
 01/27  07:00:00,28.2249699301,1.61000227477,0.0,0.0,6.51253267309,14.7454349813,61.9930432873,41.8883402748,20.1047030125
 01/27  08:00:00,26.5849858853,1.51505226134,0.0,0.0,6.01364874671,18.163451543,60.5302655663,39.160373649,21.3698919173
 01/27  09:00:00,24.9507648204,1.71941507869,0.0,0.0,4.35151303671,18.8798367041,57.7638740356,37.2373775972,20.5264964384
 01/27  10:00:00,21.8913823605,1.48366445925,0.0,0.0,3.78894180059,16.6187760998,48.1649082073,30.1685988235,17.9963093839
 01/27  11:00:00,18.807937485,1.31684628691,0.0,0.0,3.78894180059,13.7021493968,41.7127416879,25.4032236739,16.309518014
 01/27  12:00:00,18.7843745648,1.14610221288,0.0,0.0,3.78894180059,13.8493305508,34.1653061025,21.0185219071,13.1467841954
 01/27  13:00:00,18.3345748044,1.00674367054,0.0,0.0,3.69398621738,13.6338449159,28.9363841396,17.4763913141,11.4599928255
 01/27  14:00:00,17.9628691986,0.913321462706,0.0,0.0,3.78894180059,13.2606059349,25.3237960242,15.1288967261,10.1948992981
 01/27  15:00:00,17.7214992577,0.819132675809,0.0,0.0,3.78894180059,13.1134247809,21.7469553708,12.8171496001,8.9298057707
 01/27  16:00:00,19.0848953735,0.817519338281,0.0,0.0,4.71240779196,13.5549682428,22.945982111,12.7510828129,10.1948992981
 01/27  17:00:00,27.4423460141,0.831783258199,0.0,0.0,7.18559832057,18.5321311015,25.0720828538,13.1903921858,11.881690668
 01/27  18:00:00,37.5871637568,0.534678064909,0.0,0.0,8.38069375907,23.3147919321,28.6345244834,12.9575532331,15.6769712503
 01/27  19:00:00,39.6241371534,0.504281327742,0.0,0.0,10.6415932552,23.1212625696,30.611037095,12.1930298686,18.4180072263
 01/27  20:00:00,38.7013636753,0.550785827898,0.0,0.0,12.3080778603,20.4854999863,30.9332534275,13.3586418861,17.5746115414
 01/27  21:00:00,38.3327712889,0.622314334696,0.0,0.0,12.456681583,19.8967753704,31.2863167732,15.1876476805,16.0986690927
 01/27  22:00:00,32.9664703895,0.719514457349,0.0,0.0,9.18739968257,17.702556249,30.8331384655,17.68635427,13.1467841954
 01/27  23:00:00,26.1871906759,0.875547305377,0.0,0.0,5.91811778209,14.0365255879,33.2370892219,21.7770963963,11.4599928255
 01/27  24:00:00,20.4445685946,1.02943429547,0.0,0.0,3.54045821811,10.5176760807,32.1849863449,25.785367629,6.39961871586
 01/28  01:00:00,16.9080032183,1.19612447488,0.0,0.0,2.55330491699,7.80157382632,32.1053099608,30.1329007871,1.97240917368
 01/28  02:00:00,16.4125348751,1.28938074769,0.0,0.0,2.55330491699,7.21284921042,33.6714306939,32.5426111975,1.12881949641
 01/28  03:00:00,16.1825640922,1.35377227276,0.0,0.0,2.55330491699,6.91848690247,34.6962788007,34.2003150061,0.495963794574
 01/28  04:00:00,16.0810028439,1.39939217839,0.0,0.0,2.55330491699,6.7713057485,35.8660559047,35.3700889857,0.495966918993
 01/28  05:00:00,18.1920859318,1.43398181855,0.0,0.0,3.82705111198,7.57405300124,37.4800259812,36.3511308299,1.12889515133
 01/28  06:00:00,22.7157306202,1.41901404497,0.0,0.0,6.02426329834,9.91545327661,42.0618422679,36.0799232665,5.98191900143
 01/28  07:00:00,27.9394740164,1.32450636107,0.0,0.0,6.51253267309,14.7454349813,53.6713564788,33.5512056948,20.1201507839
 01/28  08:00:00,26.1608849197,1.28448065817,0.0,0.0,6.01364874671,17.9699221805,53.8843313915,32.4980112847,21.3863201068
 01/28  09:00:00,23.1515054012,1.36656922811,0.0,0.0,3.66783283761,18.1171033345,55.2487140284,34.7064465394,20.542267489
 01/28  10:00:00,20.2764241352,1.31511980262,0.0,0.0,3.10526160149,15.8560427302,51.146844245,33.1367351918,18.0101090532
 01/28  11:00:00,17.2626753524,1.21799772301,0.0,0.0,3.10526160149,12.9394160272,46.8125777648,30.4905743357,16.3220034291
 01/28  12:00:00,17.3816331212,1.18977433792,0.0,0.0,3.10526160149,13.0865971812,43.0717583299,29.9149529461,13.1568053838
 01/28  13:00:00,17.2145992718,1.16992164262,0.0,0.0,3.10526160149,12.9394160272,41.0237936834,29.5550939236,11.4686997597
 01/28  14:00:00,16.7431749555,1.1400407883,0.0,0.0,3.10526160149,12.4978725653,39.0755531202,28.8729325785,10.2026205417
 01/28  15:00:00,16.591350642,1.1353976288,0.0,0.0,3.10526160149,12.3506914113,37.7697809011,28.8332395775,8.93654132357
 01/28  16:00:00,17.9511594875,1.13019702101,0.0,0.0,4.02872759285,12.7922348732,38.9340754052,28.7314548635,10.2026205417
 01/28  17:00:00,26.2161405271,1.05199133984,0.0,0.0,6.50191812146,17.7693977319,38.4341326311,26.5434064654,11.8907261658
 01/28  18:00:00,37.7601074454,0.901151115991,0.0,0.0,8.38069375907,23.1212625696,38.1038969817,22.4149331617,15.68896382
 01/28  19:00:00,39.9276865428,0.807830717161,0.0,0.0,10.6415932552,23.1212625696,38.3603772959,19.9282418368,18.4321354592
 01/28  20:00:00,38.992734699,0.842156851594,0.0,0.0,12.3080778603,20.4854999863,38.3776459248,20.7895632777,17.5880826471
 01/28  21:00:00,38.6385921656,0.928135211422,0.0,0.0,12.456681583,19.8967753704,39.2063762459,23.0953860198,16.110990226
 01/28  22:00:00,33.2549603791,1.00800444691,0.0,0.0,9.18739968257,17.702556249,38.3899905557,25.2331851718,13.1568053838
 01/28  23:00:00,26.5128492611,1.20120589064,0.0,0.0,5.91811778209,14.0365255879,42.0376983192,30.5689985595,11.4686997597
 01/28  24:00:00,20.8266334469,1.41149914782,0.0,0.0,3.54045821811,10.5176760807,42.847838332,36.4434554446,6.4043828874
 01/29  01:00:00,17.3325337254,1.62065498206,0.0,0.0,2.55330491699,7.80157382632,44.4058765511,42.4321891006,1.97368745046
 01/29  02:00:00,16.8752777889,1.75212366144,0.0,0.0,2.55330491699,7.21284921042,47.3344201958,46.2049681905,1.12945200523
 01/29  03:00:00,16.6587388172,1.82994699772,0.0,0.0,2.55330491699,6.91848690247,48.7698638341,48.2737424276,0.496121406522
 01/29  04:00:00,16.5894615939,1.90785092841,0.0,0.0,2.55330491699,6.7713057485,50.8502645399,50.3541401896,0.496124350378
 01/29  05:00:00,18.750349283,1.99224516977,0.0,0.0,3.82705111198,7.57405300124,54.0953083894,52.9657851011,1.12952328828
 01/29  06:00:00,23.2948028356,1.9980862604,0.0,0.0,6.02426329834,9.91545327661,59.3721050756,53.3859824593,5.98612261625
 01/29  07:00:00,28.5138676393,1.89889998394,0.0,0.0,6.51253267309,14.7454349813,70.6679279145,50.5332257035,20.1347022111
 01/29  08:00:00,26.5796807249,1.70327646335,0.0,0.0,6.01364874671,17.9699221805,66.3030518666,44.9012571445,21.4017947221
 01/29  09:00:00,23.2888932904,1.50395711733,0.0,0.0,3.66783283761,18.1171033345,59.6422637869,39.0851406784,20.5571231086
 01/29  10:00:00,20.2564472566,1.29514292404,0.0,0.0,3.10526160149,15.8560427302,51.0534446811,33.0303369608,18.0231077202
 01/29  11:00:00,17.152940433,1.10826280354,0.0,0.0,3.10526160149,12.9394160272,44.2616636278,27.9278994999,16.3337641278
 01/29  12:00:00,17.1454850102,0.953626226925,0.0,0.0,3.10526160149,13.0865971812,37.0415229916,23.8752780996,13.1662448921
 01/29  13:00:00,16.8778628387,0.833185209522,0.0,0.0,3.10526160149,12.9394160272,32.2504839637,20.7735826641,11.4769012997
 01/29  14:00:00,16.343104841,0.739970673801,0.0,0.0,3.10526160149,12.4978725653,28.6119440913,18.4020504859,10.2098936054
 01/29  15:00:00,16.115414416,0.659461402793,0.0,0.0,3.10526160149,12.3506914113,25.2753698666,16.3324839556,8.94288591107
 01/29  16:00:00,17.450212644,0.629250177459,0.0,0.0,4.02872759285,12.7922348732,25.7991176564,15.589224051,10.2098936054
 01/29  17:00:00,25.7992736404,0.635124453165,0.0,0.0,6.50191812146,17.7693977319,27.7332070482,15.8339698504,11.8992371978
 01/29  18:00:00,37.4773670801,0.618410750658,0.0,0.0,8.38069375907,23.1212625696,31.0931779803,15.3929176997,15.7002602807
 01/29  19:00:00,39.7140488966,0.594193070905,0.0,0.0,10.6415932552,23.1212625696,33.2228637173,14.7774200989,18.4454436183
 01/29  20:00:00,38.8161028805,0.665525033096,0.0,0.0,12.3080778603,20.4854999863,34.2245874611,16.623815639,17.6007718221
 01/29  21:00:00,38.4845308689,0.774073914709,0.0,0.0,12.456681583,19.8967753704,35.6266240453,19.5040278665,16.1225961788
 01/29  22:00:00,33.1235343348,0.876578402638,0.0,0.0,9.18739968257,17.702556249,35.3835220675,22.2172771754,13.1662448921
 01/29  23:00:00,26.4032552506,1.09161188013,0.0,0.0,5.91811778209,14.0365255879,39.6283447875,28.1514434878,11.4769012997
 01/29  24:00:00,20.751257164,1.33612286491,0.0,0.0,3.54045821811,10.5176760807,41.2808977532,34.8720272307,6.40887052246
 01/30  01:00:00,17.2400425878,1.52816384439,0.0,0.0,2.55330491699,7.80157382632,42.029353046,40.0544637556,1.97488929037
 01/30  02:00:00,16.7677940532,1.6446399258,0.0,0.0,2.55330491699,7.21284921042,44.2635641319,43.1335178757,1.13004625619
 01/30  03:00:00,16.6319185011,1.80312668161,0.0,0.0,2.55330491699,6.91848690247,48.2768465078,47.7805770568,0.496269451054
 01/30  04:00:00,16.6014633844,1.91985271892,0.0,0.0,2.55330491699,6.7713057485,51.7143049828,51.2180327695,0.496272213329
 01/30  05:00:00,18.6598503707,1.90174625743,0.0,0.0,3.82705111198,7.57405300124,51.4753041811,50.3451910384,1.13011314269
 01/30  06:00:00,23.2202159992,1.92349942399,0.0,0.0,6.02426329834,9.91545327661,57.2035765568,51.2135089203,5.99006763648
 01/30  07:00:00,28.5122834074,1.89731575211,0.0,0.0,6.51253267309,14.7454349813,70.8833471517,50.7349941663,20.1483529854
 01/30  08:00:00,25.889221724,1.71212143329,0.0,0.0,6.01364874671,18.163451543,66.6211694072,45.2048582265,21.4163111807
 01/30  09:00:00,25.0500704361,1.8187206943,0.0,0.0,4.35151303671,18.8798367041,61.2482107576,40.6771518599,20.5710588976
 01/30  10:00:00,22.029354101,1.62163619972,0.0,0.0,3.78894180059,16.6187760998,52.3118393723,34.2765378367,18.0353015356
 01/30  11:00:00,18.896932905,1.40584170688,0.0,0.0,3.78894180059,13.7021493968,44.4763995564,28.1316029289,16.3447966275
 01/30  12:00:00,18.850213037,1.21194068504,0.0,0.0,3.78894180059,13.8493305508,36.0976479196,22.9225479949,13.1750999247
 01/30  13:00:00,18.3882120568,1.06038092299,0.0,0.0,3.69398621738,13.6338449159,30.5408481648,19.0562531482,11.4845950165
 01/30  14:00:00,17.969994287,0.920446551045,0.0,0.0,3.78894180059,13.2606059349,25.8018419214,15.585125586,10.2167163354
 01/30  15:00:00,17.7354552936,0.833088711744,0.0,0.0,3.78894180059,13.1134247809,22.3464299611,13.3975923068,8.9488376543
 01/30  16:00:00,19.0642756008,0.796899565549,0.0,0.0,4.71240779196,13.5549682428,22.6191684447,12.4024521093,10.2167163354
 01/30  17:00:00,27.3450911408,0.734528384854,0.0,0.0,7.18559832057,18.5321311015,22.77110912,10.8638878765,11.9072212436
 01/30  18:00:00,37.5252497971,0.472764105231,0.0,0.0,8.38069375907,23.3147919321,27.2103212837,11.4994639968,15.7108572869
 01/30  19:00:00,39.6265960177,0.506740192081,0.0,0.0,10.6415932552,23.1212625696,30.9267618631,12.4688341004,18.4579277627
 01/30  20:00:00,38.762805486,0.612227638621,0.0,0.0,12.3080778603,20.4854999863,32.8629997627,15.2503244541,17.6126753086
 01/30  21:00:00,38.4067342093,0.696277255099,0.0,0.0,12.456681583,19.8967753704,33.5432637537,17.4097802397,16.133483514
 01/30  22:00:00,33.0241117704,0.777155838234,0.0,0.0,9.18739968257,17.702556249,32.6040765134,19.4289765887,13.1750999247
 01/30  23:00:00,26.2117488685,0.900105497944,0.0,0.0,5.91811778209,14.0365255879,34.0032831498,22.5186881332,11.4845950165
 01/30  24:00:00,20.4873335994,1.07219930028,0.0,0.0,3.54045821811,10.5176760807,33.5545373355,27.1414570434,6.41308029207
 01/31  01:00:00,16.9935321372,1.28165339381,0.0,0.0,2.55330491699,7.80157382632,34.8848808241,32.9088664879,1.9760143362
 01/31  02:00:00,16.5296781754,1.40652404798,0.0,0.0,2.55330491699,7.21284921042,37.3869442075,36.2563421344,1.1306020731
 01/31  03:00:00,16.2900673868,1.4612755673,0.0,0.0,2.55330491699,6.91848690247,37.9422961386,37.4458882543,0.496407884304
 01/31  04:00:00,16.1853105002,1.50369983475,0.0,0.0,2.55330491699,6.7713057485,38.8516945474,38.3552840834,0.496410464045
 01/31  05:00:00,18.2772451535,1.51914104025,0.0,0.0,3.82705111198,7.57405300124,39.7370602041,38.6063956642,1.1306645399
 01/31  06:00:00,22.7622811859,1.46556461066,0.0,0.0,6.02426329834,9.91545327661,43.0471933712,37.0534404765,5.99375289469
 01/31  07:00:00,27.965780641,1.35081298569,0.0,0.0,6.51253267309,14.7454349813,54.1024336292,33.9413345642,20.161099065
 01/31  08:00:00,25.4398408377,1.26274054703,0.0,0.0,6.01364874671,18.163451543,53.0736904779,31.6438252943,21.4298651836
 01/31  09:00:00,24.6591422712,1.42779252949,0.0,0.0,4.35151303671,18.8798367041,49.1343377955,28.5502670663,20.5840707293
 01/31  10:00:00,21.5897272063,1.18200930502,0.0,0.0,3.78894180059,16.6187760998,39.6209812122,21.5742943239,18.0466868883
 01/31  11:00:00,18.5205797266,1.02948852845,0.0,0.0,3.78894180059,13.7021493968,34.0325987573,17.6775010965,16.3550976609
 01/31  12:00:00,18.5587083978,0.91674326306,0.00369278279549,0.0,3.78894180059,13.8493305508,28.1497784428,14.9664105834,13.1833678594
 01/31  13:00:00,18.2571489288,0.855915460863,0.0734023340964,0.0,3.69398621738,13.6338449159,24.2699539118,12.7781752799,11.4917786319
 01/31  14:00:00,17.9786850178,0.807545381907,0.121591899953,0.0,3.78894180059,13.2606059349,21.3648551267,11.1417684154,10.2230867113
 01/31  15:00:00,17.7859778936,0.749375884637,0.13423542705,0.0,3.78894180059,13.1134247809,18.5819629218,9.6275681311,8.95439479073
 01/31  16:00:00,19.075486797,0.705024420312,0.10308634143,0.0,4.71240779196,13.5549682428,19.1471093462,8.92402263485,10.2230867113
 01/31  17:00:00,26.4677586841,0.694020405875,0.0560088556094,0.0,7.18559832057,18.5321311015,21.1253758051,9.21069986632,11.9146759388
 01/31  18:00:00,37.5256343124,0.436968021242,0.0361805993443,0.0,8.38069375907,23.3147919321,25.8241922719,10.1034405713,15.7207517006
 01/31  19:00:00,39.6272277006,0.477631697244,0.0297401776674,0.0,10.6415932552,23.1212625696,29.7381436891,11.2685594939,18.4695841952
 01/31  20:00:00,38.7204964049,0.565551037179,0.00436752029121,0.0,12.3080778603,20.4854999863,31.5382117487,13.9144221672,17.6237895815
 01/31  21:00:00,38.3332147084,0.622757754233,0.0,0.0,12.456681583,19.8967753704,31.5116305211,15.3679815136,16.1436490074
 01/31  22:00:00,32.9696682929,0.722712360722,0.0,0.0,9.18739968257,17.702556249,31.1130082628,17.9296404034,13.1833678594
 01/31  23:00:00,26.2370433468,0.925399976306,0.0,0.0,5.91811778209,14.0365255879,34.8798741192,23.3880954873,11.4917786319
 01/31  24:00:00,20.5893587128,1.17422441372,0.0,0.0,3.54045821811,10.5176760807,36.8700302341,30.4530192845,6.41701094954
 02/01  01:00:00,17.133241146,1.42136240258,0.0,0.0,2.55330491699,7.80157382632,39.6150198403,37.6379575868,1.97706225347
 02/01  02:00:00,16.762032076,1.63887794852,0.0,0.0,2.55330491699,7.21284921042,45.1506756363,44.0195563452,1.13111929116
 02/01  03:00:00,16.6679140775,1.83912225799,0.0,0.0,2.55330491699,6.91848690247,50.5427679494,50.0462312842,0.496536665253
 02/01  04:00:00,16.7118840757,2.03027341024,0.0,0.0,2.55330491699,6.7713057485,56.4735503756,55.977011314,0.49653906157
 02/01  05:00:00,18.9066349981,2.14853088487,0.0,0.0,3.82705111198,7.57405300124,60.8104159684,59.6792386517,1.13117731663
 02/01  06:00:00,23.4861277187,2.18941114351,0.0,0.0,6.02426329834,9.91545327661,66.9440821776,60.9469048772,5.99717730042
 02/01  07:00:00,28.7700502234,2.15508256804,0.0,0.0,6.51253267309,14.7454349813,80.0005787113,59.8276420354,20.1729366759
 02/01  08:00:00,26.1171227941,1.94002250341,0.0,0.0,6.01364874671,18.163451543,74.6135752604,53.1711225434,21.442452717
 02/01  09:00:00,25.1903812824,1.95903154068,0.0,0.0,4.35151303671,18.8798367041,65.5484814548,44.9523267047,20.5961547502
 02/01  10:00:00,22.0999122586,1.69219435735,0.0,0.0,3.78894180059,16.6187760998,54.197227721,36.1399673144,18.0572604066
 02/01  11:00:00,18.9415646702,1.45047347205,0.0,0.0,3.78894180059,13.7021493968,45.4423254232,29.0776612459,16.3646641774
 02/01  12:00:00,18.8822618968,1.23805249634,0.0059370485493,0.0,3.78894180059,13.8493305508,36.4992661194,23.3082198718,13.1910462476
 02/01  13:00:00,18.4555280434,1.05921729616,0.0684796133722,0.0,3.69398621738,13.6338449159,29.3689650199,17.8705150014,11.4984500184
 02/01  14:00:00,18.0390445158,0.917776233216,0.0717205466288,0.0,3.78894180059,13.2606059349,24.4795940872,14.2505912407,10.2290028465
 02/01  15:00:00,17.7761736626,0.789301816185,0.0845052645678,0.0,3.78894180059,13.1134247809,19.9326468852,10.9730912106,8.95955567464
 02/01  16:00:00,19.0467702162,0.698687614013,0.0807065669628,0.0,4.71240779196,13.5549682428,19.0607127556,8.83170990908,10.2290028465
 02/01  17:00:00,26.4434731703,0.667624499998,0.0581192477457,0.0,7.18559832057,18.5321311015,20.3026895022,8.38109042642,11.9215990757
 02/01  18:00:00,37.5520923461,0.468814535305,0.0307921188958,0.0,8.38069375907,23.3147919321,26.7194813359,10.9895407445,15.7299405914
 02/01  19:00:00,39.6911290278,0.557253189842,0.0140200122529,0.0,10.6415932552,23.1212625696,32.1510316277,13.6706221638,18.4804094639
 02/01  20:00:00,38.8276098722,0.677032024761,0.0,0.0,12.3080778603,20.4854999863,34.7792448028,17.1451334535,17.6341113493
 02/01  21:00:00,38.4759043311,0.765447376875,0.0,0.0,12.456681583,19.8967753704,35.5890437793,19.4359541306,16.1530896487
 02/01  22:00:00,33.1101078735,0.86315194135,0.0,0.0,9.18739968257,17.702556249,35.1288399891,21.9377937415,13.1910462476
 02/01  23:00:00,26.3802643453,1.06862097484,0.0,0.0,5.91811778209,14.0365255879,39.1074776507,27.6090276323,11.4984500184
 02/01  24:00:00,20.7304899356,1.31535563646,0.0,0.0,3.54045821811,10.5176760807,41.1345086841,34.7138473532,6.42066133084
 02/02  01:00:00,17.2482860571,1.5364073137,0.0,0.0,2.55330491699,7.80157382632,42.8847900704,40.9067573399,1.97803273052
 02/02  02:00:00,16.8774746822,1.75432055476,0.0,0.0,2.55330491699,7.21284921042,48.5117189846,47.3801212276,1.13159775699
 02/02  03:00:00,16.803858719,1.97506689952,0.0,0.0,2.55330491699,6.91848690247,54.7363117559,54.2396560001,0.496655755742
 02/02  04:00:00,16.7789160487,2.0973053832,0.0,0.0,2.55330491699,6.7713057485,58.3210846646,57.8244266968,0.496657967805
 02/02  05:00:00,18.9450902044,2.18698609113,0.0,0.0,3.82705111198,7.57405300124,61.5761173575,60.4444660365,1.13165132103
 02/02  06:00:00,23.4712593261,2.17454275084,0.0,0.0,6.02426329834,9.91545327661,65.874078651,59.8737388106,6.00033984045
