Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  07:00:00,28.596479864,1.98151220868,0.0,0.0,6.51253267309,14.7454349813,73.5509136336,53.3670513204,20.1838623132
 02/02  08:00:00,26.0154373484,1.83833705772,0.0,0.0,6.01364874671,18.163451543,70.1772521941,48.7231821409,21.4540700531
 02/02  09:00:00,25.3574445022,2.12609476041,0.0,0.0,4.35151303671,18.8798367041,69.6938564882,49.0865491065,20.6073073817
 02/02  10:00:00,22.3472192503,1.93950134903,0.0,0.0,3.78894180059,16.6187760998,60.8688433409,42.8018243817,18.0670189592
 02/02  11:00:00,19.1438590299,1.65276783181,0.0,0.0,3.78894180059,13.7021493968,50.9031446548,34.5296513107,16.373493344
 02/02  12:00:00,19.1245138005,1.48624144857,0.0,0.0,3.78894180059,13.8493305508,42.7435943431,29.5454615275,13.1981328156
 02/02  13:00:00,18.6532648403,1.32543370644,0.0,0.0,3.69398621738,13.6338449159,36.551008829,25.0464016286,11.5046072004
 02/02  14:00:00,18.2173655628,1.16781782691,0.0,0.0,3.78894180059,13.2606059349,31.1707101359,20.9362471468,10.2344629891
 02/02  15:00:00,17.9888932464,1.08652666447,0.0,0.0,3.78894180059,13.1134247809,27.8846553865,18.9203366088,8.9643187777
 02/02  16:00:00,19.2984595535,1.03108351823,0.0,0.0,4.71240779196,13.5549682428,27.8447833748,17.6103203857,10.2344629891
 02/02  17:00:00,26.7308140259,1.01308460332,0.0,0.0,7.18559832057,18.5321311015,29.3498420209,17.4218534167,11.9279886042
 02/02  18:00:00,37.7594109588,0.70692526692,0.0,0.0,8.38069375907,23.3147919321,32.8304551896,17.0920339512,15.7384212383
 02/02  19:00:00,39.7913988991,0.671543073429,0.0,0.0,10.6415932552,23.1212625696,34.8093933683,16.3189930053,18.490400363
 02/02  20:00:00,38.9362063558,0.785628508329,0.0,0.0,12.3080778603,20.4854999863,37.1997377196,19.5561001642,17.6436375554
 02/02  21:00:00,38.6695085762,0.959051621958,0.0,0.0,12.456681583,19.8967753704,40.6167852304,24.4549825883,16.1618026421
 02/02  22:00:00,33.4253887103,1.17843277813,0.0,0.0,9.18739968257,17.702556249,43.9957920603,30.7976592447,13.1981328156
 02/02  23:00:00,26.7459197506,1.4342763801,0.0,0.0,5.91811778209,14.0365255879,49.669368105,38.1647609046,11.5046072004
 02/02  24:00:00,21.0170424801,1.60190818095,0.0,0.0,3.54045821811,10.5176760807,49.0388149234,42.6147845684,6.42403035496
 02/03  01:00:00,17.5772742664,1.865395523,0.0,0.0,2.55330491699,7.80157382632,52.3673868656,50.388461387,1.97892547861
 02/03  02:00:00,17.2463518946,2.12319776719,0.0,0.0,2.55330491699,7.21284921042,59.6629908106,58.5309534819,1.13203732868
 02/03  03:00:00,17.0575422619,2.22875044242,0.0,0.0,2.55330491699,6.91848690247,61.9735824627,61.4768173422,0.496765120479
 02/03  04:00:00,16.9701842235,2.28857355797,0.0,0.0,2.55330491699,6.7713057485,63.5182121055,63.021444958,0.496767147525
 02/03  05:00:00,19.1000745918,2.34197047858,0.0,0.0,3.82705111198,7.57405300124,65.7079024039,64.5758159911,1.13208641277
 02/03  06:00:00,23.730611497,2.43389492176,0.0,0.0,6.02426329834,9.91545327661,73.9800752286,67.9768356494,6.00323957911
 02/03  07:00:00,29.0463399341,2.43137227879,0.0,0.0,6.51253267309,14.7454349813,88.507384866,68.313512124,20.193872742
 02/03  08:00:00,26.4021525099,2.2250522192,0.0,0.0,6.01364874671,18.163451543,83.2777754991,61.8130617474,21.4647137517
 02/03  09:00:00,25.4134913963,2.1821416545,0.0,0.0,4.35151303671,18.8798367041,72.2970491713,51.67952385,20.6175253212
 02/03  10:00:00,22.1994669894,1.79174908811,0.0,0.0,3.78894180059,16.6187760998,56.7175036997,38.6415440434,18.0759596562
 02/03  11:00:00,18.9887158374,1.49762463922,0.0,0.0,3.78894180059,13.7021493968,46.5173250251,30.135742479,16.3815825461
 02/03  12:00:00,18.8814946886,1.24322233666,0.0,0.0,3.78894180059,13.8493305508,36.5021474084,23.2975219438,13.2046254646
 02/03  13:00:00,18.3497258125,1.02189467862,0.0,0.0,3.69398621738,13.6338449159,29.1662931389,17.6560447844,11.5102483545
 02/03  14:00:00,17.9072283153,0.85318749948,0.00449307989587,0.0,3.78894180059,13.2606059349,23.7241847881,13.4847192661,10.2394655219
 02/03  15:00:00,17.6685409458,0.737907255643,0.0282671082402,0.0,3.78894180059,13.1134247809,19.4487572681,10.4800745787,8.96868268935
 02/03  16:00:00,18.9489065306,0.656952798998,0.0245776963296,0.0,4.71240779196,13.5549682428,18.8380265795,8.59856105759,10.2394655219
 02/03  17:00:00,26.3372785366,0.609033806704,0.0105153073094,0.0,7.18559832057,18.5321311015,19.5749065485,7.64106391646,11.9338426321
 02/03  18:00:00,37.4649210581,0.412435366204,0.0,0.0,8.38069375907,23.3147919321,25.8273417828,10.081150653,15.7461911298
 02/03  19:00:00,39.6574538896,0.537598063931,0.0,0.0,10.6415932552,23.1212625696,32.0230779976,13.5235240638,18.4995539338
 02/03  20:00:00,38.8467804307,0.696202583296,0.0,0.0,12.3080778603,20.4854999863,35.5323683808,17.8800030021,17.6523653787
 02/03  21:00:00,38.5402110949,0.829754140669,0.0,0.0,12.456681583,19.8967753704,37.7030680845,21.5332826771,16.1697854074
 02/03  22:00:00,33.214824477,0.967868544774,0.0,0.0,9.18739968257,17.702556249,38.5268469515,25.3222214869,13.2046254646
 02/03  23:00:00,26.4842417447,1.17259837421,0.0,0.0,5.91811778209,14.0365255879,42.5496292644,31.0393809099,11.5102483545
 02/03  24:00:00,20.8762613078,1.46112700864,0.0,0.0,3.54045821811,10.5176760807,45.7754267683,39.3483097441,6.42711702418
 02/04  01:00:00,17.4569845602,1.7451058168,0.0,0.0,2.55330491699,7.80157382632,49.5969839091,47.6172436772,1.97974023199
 02/04  02:00:00,17.0878564607,1.96470233327,0.0,0.0,2.55330491699,7.21284921042,55.3675389227,54.2351010468,1.13243787586
 02/04  03:00:00,16.9580372269,2.12924540747,0.0,0.0,2.55330491699,6.91848690247,59.637642585,59.1407778579,0.496864727053
 02/04  04:00:00,16.971677592,2.29006692646,0.0,0.0,2.55330491699,6.7713057485,64.6697906225,64.1729240541,0.496866568381
 02/04  05:00:00,19.1520664321,2.39396231881,0.0,0.0,3.82705111198,7.57405300124,68.571750891,67.439268428,1.13248246299
 02/04  06:00:00,23.7055377366,2.40882116138,0.0,0.0,6.02426329834,9.91545327661,73.8653376688,67.8594620102,6.00587565859
 02/04  07:00:00,28.9940762764,2.37910862107,0.0,0.0,6.51253267309,14.7454349813,87.2751595605,67.0721945619,20.2029649986
 02/04  08:00:00,26.1325944444,2.1490235162,0.0,0.0,6.01364874671,17.9699221805,81.3140740373,59.8396933766,21.4743806607
 02/04  09:00:00,23.5486529156,1.76371674255,0.0,0.0,3.66783283761,18.1171033345,67.7428987111,47.1160931684,20.6268055427
 02/04  10:00:00,20.3667464823,1.40544214973,0.0,0.0,3.10526160149,15.8560427302,53.9373604027,35.8532805527,18.08407985
 02/04  11:00:00,17.2107363493,1.16605871983,0.0,0.0,3.10526160149,12.9394160272,45.3832903171,28.9943609289,16.3889293881
 02/04  12:00:00,17.1344637847,0.942080073388,0.000524928021836,0.0,3.10526160149,13.0865971812,36.2767869964,23.0662647243,13.210522272
 02/04  13:00:00,16.8661406852,0.752519162873,0.0689438931062,0.0,3.10526160149,12.9394160272,28.8641625866,17.3487907764,11.5153718101
 02/04  14:00:00,16.3330028713,0.597695393569,0.132173310471,0.0,3.10526160149,12.4978725653,23.0146932385,12.7706842748,10.2440089637
 02/04  15:00:00,16.0824751619,0.4791873033,0.147334845392,0.0,3.10526160149,12.3506914113,18.7117915081,9.73914539078,8.97264611727
 02/04  16:00:00,17.3119049502,0.388918474265,0.102024009394,0.0,4.02872759285,12.7922348732,18.3384850346,8.09447607092,10.2440089637
 02/04  17:00:00,24.6657434722,0.328678302781,0.0657493154643,0.0,6.50191812146,17.7693977319,18.9990188997,7.05985947414,11.9391594256
 02/04  18:00:00,37.2499038979,0.339773360152,0.0511742083503,0.0,8.38069375907,23.1212625696,23.3332584333,7.58001046835,15.7532479649
 02/04  19:00:00,39.5595809725,0.406232591309,0.0334925554952,0.0,10.6415932552,23.1212625696,28.0655513581,9.55768389262,18.5078674655
 02/04  20:00:00,38.683737225,0.53037395403,0.00278542350336,0.0,12.3080778603,20.4854999863,30.9206142328,13.2603219983,17.6602922345
 02/04  21:00:00,38.4111398765,0.700682922256,0.0,0.0,12.456681583,19.8967753704,34.1090590633,17.932023483,16.1770355804
 02/04  22:00:00,33.1184095209,0.871453588666,0.0,0.0,9.18739968257,17.702556249,35.8430828278,22.6325605558,13.210522272
 02/04  23:00:00,26.4010253551,1.08938198463,0.0,0.0,5.91811778209,14.0365255879,40.2808880331,28.765516223,11.5153718101
 02/04  24:00:00,20.7332808365,1.31814653733,0.0,0.0,3.54045821811,10.5176760807,41.6923810661,35.2624606417,6.42992042441
 02/05  01:00:00,17.3049966706,1.5931179272,0.0,0.0,2.55330491699,7.80157382632,45.2854953057,43.3050185577,1.98047674803
 02/05  02:00:00,16.8698353119,1.74668118449,0.0,0.0,2.55330491699,7.21284921042,48.5987392501,47.4659399704,1.13279927969
 02/05  03:00:00,16.6203155691,1.79152374966,0.0,0.0,2.55330491699,6.91848690247,48.6401238265,48.1431692805,0.496954545943
 02/05  04:00:00,16.4643364024,1.78272573691,0.0,0.0,2.55330491699,6.7713057485,47.5872691987,47.0903129978,0.496956200918
 02/05  05:00:00,18.5492554295,1.79115131619,0.0,0.0,3.82705111198,7.57405300124,48.1228948506,46.9900554962,1.13283935443
 02/05  06:00:00,23.0591641313,1.76244755609,0.0,0.0,6.02426329834,9.91545327661,52.2060155097,46.1977682105,6.00824729914
 02/05  07:00:00,28.2613465545,1.6463788992,0.0,0.0,6.51253267309,14.7454349813,63.0218226784,42.8106862874,20.211136391
 02/05  08:00:00,25.5219656769,1.53839474864,0.0,0.0,6.01364874671,17.9699221805,61.1837436162,39.7006756989,21.4830679173
 02/05  09:00:00,23.2834920358,1.49855586272,0.0,0.0,3.66783283761,18.1171033345,58.8263324568,38.1911871588,20.6351452979
 02/05  10:00:00,20.3774141313,1.4161097987,0.0,0.0,3.10526160149,15.8560427302,53.689007361,35.5976302252,18.0913771358
 02/05  11:00:00,17.3643805791,1.31970294967,0.0,0.0,3.10526160149,12.9394160272,49.2499409691,32.8544092747,16.3955316943
 02/05  12:00:00,17.4045139666,1.21265518332,0.0,0.0,3.10526160149,13.0865971812,43.0711126582,29.8552911667,13.2158214915
 02/05  13:00:00,17.1025525328,1.05787490355,0.0,0.0,3.10526160149,12.9394160272,37.1514313181,25.6314552681,11.51997605
 02/05  14:00:00,16.5548864024,0.951752235199,0.0,0.0,3.10526160149,12.4978725653,33.1236450605,22.8755530917,10.2480919689
 02/05  15:00:00,16.3525618097,0.896608796463,0.0,0.0,3.10526160149,12.3506914113,30.4906698944,21.5144620067,8.97620788773
 02/05  16:00:00,17.6609434976,0.839981031032,0.0,0.0,4.02872759285,12.7922348732,30.4333080697,20.1852161008,10.2480919689
 02/05  17:00:00,25.0670253202,0.795709466306,0.0,0.0,6.50191812146,17.7693977319,31.17209263,19.2281552196,11.9439374104
 02/05  18:00:00,37.6021407105,0.743184381078,0.0,0.0,8.38069375907,23.1212625696,33.8742620147,18.1146723609,15.7595896538
 02/05  19:00:00,39.8736760698,0.753820244146,0.0,0.0,10.6415932552,23.1212625696,37.1753951623,18.6600566661,18.5153384962
 02/05  20:00:00,39.0868981988,0.936320351335,0.0,0.0,12.3080778603,20.4854999863,41.5876378572,23.9202220818,17.6674157755
 02/05  21:00:00,38.7824369583,1.0719800041,0.0,0.0,12.456681583,19.8967753704,43.9458846035,27.7623335894,16.1835510141
 02/05  22:00:00,33.4289516927,1.18199576048,0.0,0.0,9.18739968257,17.702556249,43.9365861947,30.7207647032,13.2158214915
 02/05  23:00:00,26.6168564825,1.30521311203,0.0,0.0,5.91811778209,14.0365255879,45.2708958568,33.7509198068,11.51997605
 02/05  24:00:00,20.8963767011,1.48124240195,0.0,0.0,3.54045821811,10.5176760807,44.8786699277,38.4462302022,6.43243972546
 02/06  01:00:00,17.3549167675,1.6430380241,0.0,0.0,2.55330491699,7.80157382632,44.7253569678,42.7442221606,1.98113480721
 02/06  02:00:00,16.8075161522,1.68436202474,0.0,0.0,2.55330491699,7.21284921042,44.6454952249,43.5123737919,1.13312143292
 02/06  03:00:00,16.5596914775,1.73089965802,0.0,0.0,2.55330491699,6.91848690247,45.1268428622,44.6298083117,0.497034550527
 02/06  04:00:00,16.515781398,1.83417073247,0.0,0.0,2.55330491699,6.7713057485,48.2881196946,47.791083676,0.497036018577
 02/06  05:00:00,18.7046154029,1.94651128967,0.0,0.0,3.82705111198,7.57405300124,52.6828830953,51.5497261139,1.13315698141
 02/06  06:00:00,23.3731384651,2.07642188988,0.0,0.0,6.02426329834,9.91545327661,62.4302246547,56.4198708553,6.01035379936
 02/06  07:00:00,28.631909599,2.01694194368,0.0,0.0,6.51253267309,14.7454349813,75.0839737481,54.8655892482,20.2183845
 02/06  08:00:00,26.0822132535,1.90511296285,0.0,0.0,6.01364874671,18.163451543,72.6548874526,51.1641145037,21.4907729489
 02/06  09:00:00,25.2352725387,2.00392279695,0.0,0.0,4.35151303671,18.8798367041,67.3407989728,46.6982568557,20.6425421172
 02/06  10:00:00,22.1356709632,1.72795306198,0.0,0.0,3.78894180059,16.6187760998,55.4207584081,37.3229090555,18.0978493526
 02/06  11:00:00,18.8913969986,1.40030580047,0.0,0.0,3.78894180059,13.7021493968,44.0457795035,27.6443919939,16.4013875095
 02/06  12:00:00,18.8147963556,1.17652400364,0.0,0.0,3.78894180059,13.8493305508,34.8563311563,21.6358096026,13.2205215537
 02/06  13:00:00,18.3149592432,0.987128109396,0.0,0.0,3.69398621738,13.6338449159,28.3678021368,16.8437424262,11.5240597106
 02/06  14:00:00,17.8714072728,0.821859536845,0.0,0.0,3.78894180059,13.2606059349,23.0256282654,12.7739149372,10.2517133283
 02/06  15:00:00,17.6028180821,0.700451500246,0.0,0.0,3.78894180059,13.1134247809,18.8699951853,9.89062823939,8.97936694593
 02/06  16:00:00,18.8920968752,0.624720839931,0.0,0.0,4.71240779196,13.5549682428,18.3433363729,8.09162304464,10.2517133283
 02/06  17:00:00,26.3292471053,0.611517682679,0.0,0.0,7.18559832057,18.5321311015,19.7866296408,7.83845446939,11.9481751714
 02/06  18:00:00,37.4733564014,0.420870709552,0.0,0.0,8.38069375907,23.3147919321,26.0692736519,10.3040593335,15.7652143184
 02/06  19:00:00,39.6119928298,0.492137004145,0.0,0.0,10.6415932552,23.1212625696,30.780142136,12.2581773226,18.5219648134
 02/06  20:00:00,38.8380712333,0.687493385854,0.0,0.0,12.3080778603,20.4854999863,35.3447936245,17.6710597326,17.6737338919
 02/06  21:00:00,38.5860287526,0.875571798383,0.0,0.0,12.456681583,19.8967753704,39.1993042191,23.00997444,16.1893297791
 02/06  22:00:00,33.2346980702,0.987742138043,0.0,0.0,9.18739968257,17.702556249,39.2314417121,26.0109201584,13.2205215537
 02/06  23:00:00,26.5960559028,1.28441253226,0.0,0.0,5.91811778209,14.0365255879,46.1918578363,34.6677981257,11.5240597106
 02/06  24:00:00,21.0386883053,1.62355400617,0.0,0.0,3.54045821811,10.5176760807,51.0842305483,44.6495563671,6.43467418127
 02/07  01:00:00,17.6227684611,1.91088971773,0.0,0.0,2.55330491699,7.80157382632,55.140482793,53.1587685797,1.98171421328
 02/07  02:00:00,17.1944842924,2.07133016499,0.0,0.0,2.55330491699,7.21284921042,58.8180846321,57.6846803921,1.13340423994
 02/07  03:00:00,17.0279980576,2.19920623812,0.0,0.0,2.55330491699,6.91848690247,61.7844997781,61.287395061,0.497104717087
 02/07  04:00:00,16.9963469193,2.31473625384,0.0,0.0,2.55330491699,6.7713057485,65.1264386794,64.6293326817,0.497105997707
 02/07  05:00:00,19.1527729258,2.39466881255,0.0,0.0,3.82705111198,7.57405300124,68.1194076125,66.9859723626,1.13343524989
 02/07  06:00:00,23.6941572716,2.39744069636,0.0,0.0,6.02426329834,9.91545327661,73.0353207784,67.023126242,6.01219453635
 02/07  07:00:00,28.9760321436,2.36106448827,0.0,0.0,6.51253267309,14.7454349813,86.3404213531,66.1157141733,20.2247071798
 02/07  08:00:00,26.2662959731,2.08919568247,0.0,0.0,6.01364874671,18.163451543,79.0399169102,57.5424234366,21.4974934737
 02/07  09:00:00,25.2118237973,1.98047405555,0.0,0.0,4.35151303671,18.8798367041,65.9283815348,45.2793877249,20.6489938099
 02/07  10:00:00,22.053001399,1.64528349773,0.0,0.0,3.78894180059,16.6187760998,52.5741210832,34.4706264995,18.1034945838
 02/07  11:00:00,18.8906430393,1.3995518412,0.0,0.0,3.78894180059,13.7021493968,43.9125171102,27.5060220106,16.4064950996
 02/07  12:00:00,18.7934534053,1.15518105336,0.0,0.0,3.78894180059,13.8493305508,34.2466884648,21.0220673981,13.2246210668
 02/07  13:00:00,18.2982830834,0.964632937924,0.00581901166657,0.0,3.69398621738,13.6338449159,27.7594630457,16.2318414631,11.5276215826
 02/07  14:00:00,17.9424731405,0.816465794401,0.0764596101544,0.0,3.78894180059,13.2606059349,22.0558417752,11.8009698057,10.2548719695
 02/07  15:00:00,17.7193666279,0.706448015671,0.110552030304,0.0,3.78894180059,13.1134247809,17.748342291,8.76621993463,8.98212235636
 02/07  16:00:00,18.9830547205,0.618915899893,0.0967627853835,0.0,4.71240779196,13.5549682428,17.0965733357,6.8417013662,10.2548719695
 02/07  17:00:00,26.3464943056,0.551098792691,0.077666090279,0.0,7.18559832057,18.5321311015,17.3973124068,5.44544095318,11.9518714537
 02/07  18:00:00,37.3834604853,0.292416799813,0.0385579935819,0.0,8.38069375907,23.3147919321,22.3786109029,6.60849060991,15.770120293
 02/07  19:00:00,39.5297987315,0.397190165015,0.012752740848,0.0,10.6415932552,23.1212625696,28.2627668068,9.73502235198,18.5277444548
 02/07  20:00:00,38.7210384015,0.57046055411,0.0,0.0,12.3080778603,20.4854999863,32.2564524271,14.5772077143,17.6792447127
 02/07  21:00:00,38.4574587837,0.747001829539,0.0,0.0,12.456681583,19.8967753704,35.6081273261,19.413757162,16.1943701641
 02/07  22:00:00,33.0930607234,0.846104791153,0.0,0.0,9.18739968257,17.702556249,35.1442411401,21.9196200733,13.2246210668
 02/07  23:00:00,26.3951248468,1.08348147631,0.0,0.0,5.91811778209,14.0365255879,40.170074558,28.6424529754,11.5276215826
 02/07  24:00:00,20.8109830227,1.39584872355,0.0,0.0,3.54045821811,10.5176760807,44.3128525502,37.8762294201,6.43662313011
 02/08  01:00:00,17.3923439287,1.68046518528,0.0,0.0,2.55330491699,7.80157382632,48.1110486501,46.1288338568,1.98221479325
 02/08  02:00:00,16.9742333581,1.85107923067,0.0,0.0,2.55330491699,7.21284921042,52.042555464,50.9089078472,1.13364761679
 02/08  03:00:00,16.7833749377,1.95458311818,0.0,0.0,2.55330491699,6.91848690247,54.0501207805,53.5529557557,0.497165024821
 02/08  04:00:00,16.7171631176,2.03555245213,0.0,0.0,2.55330491699,6.7713057485,56.1136826386,55.616516521,0.497166117568
 02/08  05:00:00,18.8428111156,2.08470700234,0.0,0.0,3.82705111198,7.57405300124,58.029377848,56.8957037706,1.13367407747
 02/08  06:00:00,23.3879373687,2.09122079346,0.0,0.0,6.02426329834,9.91545327661,63.118745374,57.1049764081,6.01376896593
 02/08  07:00:00,27.7394963186,2.01736199661,0.0,0.0,6.51253267309,14.7454349813,75.1589683671,54.9288658083,20.2301025588
 02/08  08:00:00,26.0457740505,1.86867375984,0.0,0.0,6.01364874671,18.163451543,71.5239001142,50.0206726127,21.5032275015
 02/08  09:00:00,25.2072361546,1.97588641279,0.0,0.0,4.35151303671,18.8798367041,65.2293295032,44.5748310377,20.6544984655
 02/08  10:00:00,22.1263587444,1.71864084315,0.0,0.0,3.78894180059,16.6187760998,54.002482118,35.8941709605,18.1083111574
 02/08  11:00:00,18.8642040088,1.37311281065,0.0,0.0,3.78894180059,13.7021493968,42.5678585639,26.157005612,16.4108529519
 02/08  12:00:00,18.7596923922,1.12142004023,0.0,0.0,3.78894180059,13.8493305508,32.7583791396,19.5302603229,13.2281188167
 02/08  13:00:00,18.2400655748,0.912234440988,0.0,0.0,3.69398621738,13.6338449159,25.9008544101,14.3701937989,11.5306606112
 02/08  14:00:00,17.8383450843,0.788797348396,0.0,0.0,3.78894180059,13.2606059349,21.7025884064,11.4450214493,10.2575669571
 02/08  15:00:00,17.5942887589,0.691922176998,0.0,0.0,3.78894180059,13.1134247809,18.2301643121,9.24569100906,8.98447330302
 02/08  16:00:00,18.920114346,0.652738310769,0.0,0.0,4.71240779196,13.5549682428,18.626217322,8.36865036484,10.2575669571
 02/08  17:00:00,26.3460934865,0.628364063928,0.0,0.0,7.18559832057,18.5321311015,19.8547058835,7.89968072087,11.9550251626
 02/08  18:00:00,36.4849684287,0.325316070165,0.0,0.0,8.38069375907,23.3147919321,23.3069752373,7.53266911245,15.7743061249
 02/08  19:00:00,39.4423058396,0.322450013938,0.0,0.0,10.6415932552,23.1212625696,26.0548054905,7.52212978176,18.5326757088
 02/08  20:00:00,38.509051887,0.358474039543,0.0,0.0,12.3080778603,20.4854999863,26.0866423424,8.40269573638,17.683946606
 02/08  21:00:00,38.1023062187,0.391849264518,0.0,0.0,12.456681583,19.8967753704,25.3743187011,9.17564802485,16.1986706763
 02/08  22:00:00,32.6969118521,0.449955919902,0.0,0.0,9.18739968257,17.702556249,23.7901134275,10.5619946108,13.2281188167
 02/08  23:00:00,25.8753009089,0.563657538434,0.0,0.0,5.91811778209,14.0365255879,24.8586375466,13.3279769354,11.5306606112
 02/08  24:00:00,20.1160919413,0.700957642126,0.0,0.0,3.54045821811,10.5176760807,23.2103881743,16.7721021795,6.43828599482
 02/09  01:00:00,16.5210920364,0.809213293036,0.0,0.0,2.55330491699,7.80157382632,21.4267116604,19.4440752629,1.98263639747
 02/09  02:00:00,15.9993145749,0.876160447442,0.0,0.0,2.55330491699,7.21284921042,22.239557024,21.1057055329,1.13385149116
 02/09  03:00:00,15.8452691333,1.01647731383,0.0,0.0,2.55330491699,6.91848690247,25.4822397994,24.9850243435,0.497215455845
 02/09  04:00:00,15.8690095167,1.18739885118,0.0,0.0,2.55330491699,6.7713057485,30.3388944183,29.841678058,0.497216360343
 02/09  05:00:00,18.0223076963,1.26420358307,0.0,0.0,3.82705111198,7.57405300124,33.1278491522,31.9939757587,1.13387339346
 02/09  06:00:00,22.5527620428,1.25604546759,0.0,0.0,6.02426329834,9.91545327661,37.7830793524,31.7680027296,6.0150766228
 02/09  07:00:00,26.9006910662,1.1785567442,0.0,0.0,6.51253267309,14.7454349813,49.8810916516,29.6465226116,20.2345690399
 02/09  08:00:00,25.2570727645,1.07997247385,0.0,0.0,6.01364874671,18.163451543,48.4680243942,26.96005106,21.5079733342
 02/09  09:00:00,24.453706077,1.22235633529,0.0,0.0,4.35151303671,18.8798367041,43.5451641215,22.8861096676,20.6590544539
 02/09  10:00:00,21.39371779,0.98599988877,0.0,0.0,3.78894180059,16.6187760998,34.5093594158,16.3970617686,18.1122976472
 02/09  11:00:00,18.3066918237,0.815600625543,0.0,0.0,3.78894180059,13.7021493968,28.6147968168,12.2003370408,16.414459776
 02/09  12:00:00,18.390218521,0.686608479388,0.0653376896668,0.0,3.78894180059,13.8493305508,21.7260103429,8.49499657528,13.2310137676
 02/09  13:00:00,18.0791171987,0.629195754867,0.122090310023,0.0,3.69398621738,13.6338449159,18.182596333,6.64942043654,11.5331758965
 02/09  14:00:00,17.863374465,0.587370182021,0.226456547106,0.0,3.78894180059,13.2606059349,15.1965192649,4.93672177178,10.2597974931
 02/09  15:00:00,17.6811207006,0.539441493928,0.239312624815,0.0,3.78894180059,13.1134247809,12.8488224219,3.86240333221,8.98641908971
 02/09  16:00:00,18.9489778882,0.49227258728,0.189329265694,0.0,4.71240779196,13.5549682428,13.4715443472,3.21174685407,10.2597974931
 02/09  17:00:00,26.3143376001,0.459925428015,0.13668274944,0.0,7.18559832057,18.5321311015,14.7749514003,2.81731603606,11.9576353642
 02/09  18:00:00,36.4396703553,0.174069479189,0.105948517628,0.0,8.38069375907,23.3147919321,18.6304981959,2.85272762156,15.7777705744
 02/09  19:00:00,39.4086288441,0.190417435022,0.0983555834545,0.0,10.6415932552,23.1212625696,21.8153755101,3.2786183951,18.536757115
 02/09  20:00:00,38.4415372946,0.206217370307,0.0847420768696,0.0,12.3080778603,20.4854999863,21.4780519547,3.79021377527,17.6878381794
 02/09  21:00:00,38.0267654082,0.256170368225,0.0601380857557,0.0,12.456681583,19.8967753704,21.4309891491,5.22875910691,16.2022300422
 02/09  22:00:00,32.6130121983,0.335252144705,0.030804121378,0.0,9.18739968257,17.702556249,20.6984491991,7.46743543152,13.2310137676
 02/09  23:00:00,25.8333705611,0.521727190594,0.0,0.0,5.91811778209,14.0365255879,24.1062570642,12.5730811677,11.5331758965
 02/09  24:00:00,20.1900712434,0.774936944281,0.0,0.0,3.54045821811,10.5176760807,25.7493297126,19.3096674296,6.43966228297
 02/10  01:00:00,16.6577039838,0.945825240405,0.0,0.0,2.55330491699,7.80157382632,25.8113809919,23.8284020922,1.98297889966
 02/10  02:00:00,16.1241883476,1.00103422013,0.0,0.0,2.55330491699,7.21284921042,26.1352185523,25.0012027498,1.13401580247
 02/10  03:00:00,15.9735344087,1.14474258919,0.0,0.0,2.55330491699,6.91848690247,29.5177580462,29.020502051,0.497255995201
 02/10  04:00:00,15.9674363697,1.28582570416,0.0,0.0,2.55330491699,6.7713057485,33.5342500965,33.0369933853,0.497256711139
 02/10  05:00:00,18.1742661591,1.41616204579,0.0,0.0,3.82705111198,7.57405300124,37.8898084388,36.7557752999,1.13403313883
 02/10  06:00:00,22.7597776071,1.46306103191,0.0,0.0,6.02426329834,9.91545327661,44.1232005263,38.1070834057,6.01611712065
 02/10  07:00:00,27.1112693213,1.3891349993,0.0,0.0,6.51253267309,14.7454349813,56.1660611502,35.9279558491,20.2381053011
 02/10  08:00:00,25.4165434007,1.23944311005,0.0,0.0,6.01364874671,18.163451543,53.3007637353,31.7890341688,21.5117295665
 02/10  09:00:00,24.6770754838,1.44572574201,0.0,0.0,4.35151303671,18.8798367041,50.2802972398,29.6176368141,20.6626604258
 02/10  10:00:00,21.7077466782,1.30002877697,0.0,0.0,3.78894180059,16.6187760998,43.3651088907,25.2496560181,18.1154528726
 02/10  11:00:00,18.6481342001,1.15704300197,0.0,0.0,3.78894180059,13.7021493968,37.7385895331,21.3212750293,16.4173145038
 02/10  12:00:00,18.7023509298,1.04203623748,0.022042340368,0.0,3.78894180059,13.8493305508,31.2932967827,18.0599917205,13.2333050622
 02/10  13:00:00,18.3637034232,0.945303897971,0.0905683914325,0.0,3.69398621738,13.6338449159,26.317678336,14.7825116425,11.5351666934
 02/10  14:00:00,18.0655324995,0.839025355039,0.176959408529,0.0,3.78894180059,13.2606059349,21.4826449355,11.2210820187,10.2615629168
 02/10  15:00:00,17.8455377134,0.738385460154,0.20478567136,0.0,3.78894180059,13.1134247809,17.6356299261,8.64767078595,8.9879591402
 02/10  16:00:00,19.1028047483,0.660953554355,0.174475158716,0.0,4.71240779196,13.5549682428,17.3783559233,7.11679300648,10.2615629168
 02/10  17:00:00,26.4676739548,0.63330243386,0.116642098305,0.0,7.18559832057,18.5321311015,18.9313918333,6.97169054766,11.9597012856
 02/10  18:00:00,36.645087746,0.406699120065,0.0787362673765,0.0,8.38069375907,23.3147919321,24.6271528682,8.84664025273,15.7805126155
 02/10  19:00:00,39.6383563582,0.453593647699,0.0649068848592,0.0,10.6415932552,23.1212625696,28.7749516341,10.2349641693,18.5399874648
 02/10  20:00:00,38.692881441,0.493583701994,0.04871989163,0.0,12.3080778603,20.4854999863,29.127545306,11.4366270256,17.6909182804
 02/10  21:00:00,38.3298545704,0.59868732392,0.0207102922256,0.0,12.456681583,19.8967753704,30.7841766302,14.5791294225,16.2050472077
 02/10  22:00:00,32.9268471448,0.678483665208,0.00140754734934,0.0,9.18739968257,17.702556249,30.089506222,16.8562011597,13.2333050622
 02/10  23:00:00,26.0681171289,0.756473758357,0.0,0.0,5.91811778209,14.0365255879,30.178849708,18.6436830146,11.5351666934
 02/10  24:00:00,20.3112385265,0.896104227392,0.0,0.0,3.54045821811,10.5176760807,28.6293536695,22.1886020825,6.44075158697
 02/11  01:00:00,16.7486603398,1.03678159639,0.0,0.0,2.55330491699,7.80157382632,27.8476197394,25.8643775424,1.98324219698
 02/11  02:00:00,16.2473135019,1.12415937442,0.0,0.0,2.55330491699,7.21284921042,29.2736651022,28.1395246003,1.13414050183
 02/11  03:00:00,16.031925724,1.20313390452,0.0,0.0,2.55330491699,6.91848690247,30.7739993658,30.2767127349,0.497286630858
 02/11  04:00:00,15.9332411904,1.25163052491,0.0,0.0,2.55330491699,6.7713057485,32.1075764644,31.6102893064,0.497287157991
 02/11  05:00:00,17.9810880359,1.22298392259,0.0,0.0,3.82705111198,7.57405300124,31.6992508571,30.5650975908,1.1341532663
 02/11  06:00:00,22.4523996255,1.15568305025,0.0,0.0,6.02426329834,9.91545327661,34.5794425417,28.5625523894,6.01689015231
 02/11  07:00:00,26.7867826388,1.06464831681,0.0,0.0,6.51253267309,14.7454349813,46.3807467045,26.1400364086,20.2407102958
 02/11  08:00:00,24.9992965191,1.01572559082,0.0,0.0,6.01364874671,17.9699221805,46.3685972467,24.8541021609,21.5144950859
 02/11  09:00:00,22.8546031477,1.06966697464,0.0,0.0,3.66783283761,18.1171033345,46.9456357933,26.28032048,20.6653153133
 02/11  10:00:00,19.9884881991,1.02718386659,0.0,0.0,3.10526160149,15.8560427302,43.233405923,25.1156300238,18.1177758992
 02/11  11:00:00,16.9508612317,0.906183602305,0.0,0.0,3.10526160149,12.9394160272,38.2847126008,21.8652963111,16.4194162897
 02/11  12:00:00,16.9080520882,0.71619330491,0.0,0.0,3.10526160149,13.0865971812,30.2398071375,17.0048151155,13.234992022
 02/11  13:00:00,16.6303388803,0.58566125106,0.0,0.0,3.10526160149,12.9394160272,25.1379178988,13.6012854862,11.5366324126
 02/11  14:00:00,16.0420108858,0.438876718573,0.0,0.0,3.10526160149,12.4978725653,20.2829416387,10.0200789332,10.2628627055
 02/11  15:00:00,15.8302586413,0.35955739721,0.0147482308772,0.0,3.10526160149,12.3506914113,17.0268360035,8.03774300513,8.98909299841
 02/11  16:00:00,17.1718175346,0.350855068048,0.0,0.0,4.02872759285,12.7922348732,18.2758727327,8.01301002716,10.2628627055
 02/11  17:00:00,24.5716349608,0.298048789653,0.00227031728074,0.0,6.50191812146,17.7693977319,18.7509211345,6.78969881954,11.9612223149
 02/11  18:00:00,36.2745671464,0.266303808811,0.0421403414551,0.0,8.38069375907,23.1212625696,21.4256170337,5.64308559751,15.7825314362
 02/11  19:00:00,39.4572894029,0.281449012777,0.0559845644217,0.0,10.6415932552,23.1212625696,24.4180791379,5.87571333634,18.5423658015
 02/11  20:00:00,38.511329922,0.323755028039,0.0369970465351,0.0,12.3080778603,20.4854999863,24.7880554186,7.09486942174,17.6931859968
 02/11  21:00:00,38.0877030427,0.350440424868,0.0268056636711,0.0,12.456681583,19.8967753704,24.0573519504,7.85023061186,16.2071213386
 02/11  22:00:00,32.6786929253,0.428178868218,0.00355812485234,0.0,9.18739968257,17.702556249,23.2801469968,10.0451549748,13.234992022
 02/11  23:00:00,25.9262829463,0.614639575743,0.0,0.0,5.91811778209,14.0365255879,26.4108131994,14.8741807868,11.5366324126
 02/11  24:00:00,20.1680450258,0.752910726635,0.0,0.0,3.54045821811,10.5176760807,24.8280308556,18.3864772713,6.44155358424
 02/12  01:00:00,16.6490964073,0.937217663952,0.0,0.0,2.55330491699,7.80157382632,25.2737146477,23.2902884377,1.98342621004
 02/12  02:00:00,16.2277677818,1.10461365438,0.0,0.0,2.55330491699,7.21284921042,29.0799672778,27.9457417257,1.13422555211
 02/12  03:00:00,16.0870445431,1.25825272363,0.0,0.0,2.55330491699,6.91848690247,32.7590485669,32.2617412131,0.497307353721
 02/12  04:00:00,16.0127139395,1.33110327401,0.0,0.0,2.55330491699,6.7713057485,34.5826328586,34.0853251667,0.497307691868
 02/12  05:00:00,18.1717916924,1.41368757917,0.0,0.0,3.82705111198,7.57405300124,37.5007040365,36.3664702962,1.13423374032
 02/12  06:00:00,22.705497839,1.40878126375,0.0,0.0,6.02426329834,9.91545327661,42.1332880383,36.1158925485,6.01739548979
 02/12  07:00:00,26.9730895233,1.2509552013,0.0,0.0,6.51253267309,14.7454349813,51.6490577597,31.4066745064,20.2423832533
 02/12  08:00:00,25.1270205133,1.14344958511,0.0,0.0,6.01364874671,17.9699221805,49.9407420132,28.4244729398,21.5162690734
 02/12  09:00:00,22.8909622808,1.1060261077,0.0,0.0,3.66783283761,18.1171033345,47.9880170609,27.3209987306,20.6670183303
 02/12  10:00:00,19.8178002008,0.856495868223,0.0,0.0,3.10526160149,15.8560427302,38.4522110741,20.3329450351,18.119266039
 02/12  11:00:00,16.6648561054,0.620178475937,0.0,0.0,3.10526160149,12.9394160272,30.5941898003,14.1734252888,16.4207645115
 02/12  12:00:00,16.7292855808,0.457118177219,0.0803086203228,0.0,3.10526160149,13.0865971812,22.760676744,9.5246025966,13.2360741474
 02/12  13:00:00,16.6423823767,0.355109698346,0.242595049155,0.0,3.10526160149,12.9394160272,17.2495318398,5.71195921997,11.5375726199
 02/12  14:00:00,16.2215716636,0.296087508412,0.322349987941,0.0,3.10526160149,12.4978725653,13.9849063272,3.72120985301,10.2636964742
 02/12  15:00:00,16.0838595909,0.250021809405,0.377884768288,0.0,3.10526160149,12.3506914113,11.2542235384,2.26440320987,8.98982032857
 02/12  16:00:00,17.3911186732,0.202019361831,0.368136844811,0.0,4.02872759285,12.7922348732,11.5574826973,1.2937862231,10.2636964742
 02/12  17:00:00,24.7613240849,0.164343002116,0.325665228835,0.0,6.50191812146,17.7693977319,12.7291180552,0.766920053463,11.9621980017
 02/12  18:00:00,36.3484001389,0.14777160928,0.234505533485,0.0,8.38069375907,23.1212625696,16.8390371168,1.05521067814,15.7838264387
 02/12  19:00:00,39.4603308978,0.174882319117,0.165592752987,0.0,10.6415932552,23.1212625696,20.7621341058,2.21824268485,18.5438914209
 02/12  20:00:00,38.4704094157,0.210181283164,0.109650285142,0.0,12.3080778603,20.4854999863,21.3619816036,3.66734094644,17.6946406571
 02/12  21:00:00,38.0449500498,0.258005311834,0.0764877838024,0.0,12.456681583,19.8967753704,21.4470615406,5.23860972004,16.2084518206
 02/12  22:00:00,32.6375623729,0.34675103189,0.0438554088338,0.0,9.18739968257,17.702556249,21.0533078949,7.81723374754,13.2360741474
 02/12  23:00:00,25.7839842953,0.470733726049,0.00160719878201,0.0,5.91811778209,14.0365255879,22.967839432,11.4302668122,11.5375726199
 02/12  24:00:00,20.0548420398,0.639707740688,0.0,0.0,3.54045821811,10.5176760807,22.1617850677,15.7197170304,6.44206803728
 02/13  01:00:00,16.5616953097,0.849816566299,0.0,0.0,2.55330491699,7.80157382632,23.260229399,21.2766985161,1.9835308829
 02/13  02:00:00,16.0749084028,0.951754275388,0.0,0.0,2.55330491699,7.21284921042,24.9727559716,23.8384850437,1.13427092788
 02/13  03:00:00,15.7938204352,0.965028615729,0.0,0.0,2.55330491699,6.91848690247,24.3148451773,23.8175270197,0.497318157627
 02/13  04:00:00,15.6626981239,0.981087458403,0.0,0.0,2.55330491699,6.7713057485,24.4649482314,23.9676299247,0.497318306675
 02/13  05:00:00,17.7898730389,1.03176892562,0.0,0.0,3.82705111198,7.57405300124,26.4331207569,25.2988462198,1.13427453706
 02/13  06:00:00,22.313100571,1.01638399578,0.0,0.0,6.02426329834,9.91545327661,30.8958076778,24.8781746933,6.0176329844
 02/13  07:00:00,26.6488647165,0.926730394482,0.0,0.0,6.51253267309,14.7454349813,42.7453217976,22.5021981187,20.2431236789
 02/13  08:00:00,25.0238767283,0.846776437654,0.0,0.0,6.01364874671,18.163451543,41.8989767606,20.3819257568,21.5170510038
 02/13  09:00:00,24.3835839062,1.15223416443,0.0,0.0,4.35151303671,18.8798367041,41.7347350381,21.0669660657,20.6677689724
 02/13  10:00:00,21.4722333681,1.06451546688,0.0,0.0,3.78894180059,16.6187760998,36.5645140151,18.4445911643,18.1199228508
 02/13  11:00:00,18.4185724846,0.927481286435,0.0,0.0,3.78894180059,13.7021493968,31.2689999056,14.8476411358,16.4213587698
 02/13  12:00:00,18.4292017111,0.790929359164,0.0,0.0,3.78894180059,13.8493305508,24.6473253386,11.4107742207,13.2365511179
 02/13  13:00:00,17.9977256473,0.669894513481,0.0,0.0,3.69398621738,13.6338449159,20.040993471,8.50300643413,11.5379870368
 02/13  14:00:00,17.6971820353,0.647634299344,0.0,0.0,3.78894180059,13.2606059349,18.289328245,8.0252642689,10.2640639761
 02/13  15:00:00,17.6067963985,0.704429816652,0.0,0.0,3.78894180059,13.1134247809,18.5152167602,9.5250758449,8.99014091529
 02/13  16:00:00,18.9777170694,0.710341034135,0.0,0.0,4.71240779196,13.5549682428,20.039370151,9.77530617496,10.2640639761
 02/13  17:00:00,26.3708976442,0.653168221549,0.0,0.0,7.18559832057,18.5321311015,20.3744649522,8.41183689512,11.9626280571
 02/13  18:00:00,36.4542468147,0.294594456148,0.0,0.0,8.38069375907,23.3147919321,22.4301655489,6.64576830953,15.7843972394
 02/13  19:00:00,39.3774934009,0.243143547104,0.0144940281096,0.0,10.6415932552,23.1212625696,23.8595482699,5.3149843988,18.5445638711
 02/13  20:00:00,38.4250951045,0.25514448122,0.0193727758351,0.0,12.3080778603,20.4854999863,23.2397474647,5.54446563411,17.6952818306
 02/13  21:00:00,37.9991836648,0.274236990161,0.0144897204661,0.0,12.456681583,19.8967753704,22.2442787426,6.03524048295,16.2090382597
 02/13  22:00:00,32.5365037594,0.277929124473,0.0116187027176,0.0,9.18739968257,17.702556249,19.3550724096,6.11852129168,13.2365511179
 02/13  23:00:00,25.6542480856,0.342604715129,0.0,0.0,5.91811778209,14.0365255879,19.258599102,7.72061206518,11.5379870368
 02/13  24:00:00,19.8546710136,0.439536714519,0.0,0.0,3.54045821811,10.5176760807,16.4723468581,10.0300520644,6.44229479374
 02/14  01:00:00,16.2244502709,0.512571527517,0.0,0.0,2.55330491699,7.80157382632,13.7262120347,11.7426558515,1.98355618315
 02/14  02:00:00,15.6839350862,0.560780958775,0.0,0.0,2.55330491699,7.21284921042,14.0218960091,12.8876193936,1.13427661549
 02/14  03:00:00,15.4129899045,0.584198084995,0.0,0.0,2.55330491699,6.91848690247,13.9238744381,13.4265553988,0.497319039354
 02/14  04:00:00,15.2582773531,0.576666687595,0.0,0.0,2.55330491699,6.7713057485,13.6730628669,13.1757438676,0.497318999254
 02/14  05:00:00,17.3386480933,0.580543980033,0.0,0.0,3.82705111198,7.57405300124,14.4036637336,13.2693880891,1.13427564447
 02/14  06:00:00,21.857070957,0.560354381747,0.0,0.0,6.02426329834,9.91545327661,18.8532667143,12.8356641476,6.01760256678
 02/14  07:00:00,26.185358708,0.463224385984,0.0,0.0,6.51253267309,14.7454349813,30.7286171399,10.4856857859,20.2429313541
 02/14  08:00:00,24.580266231,0.403165940336,0.0,0.0,6.01364874671,18.163451543,30.5701272296,9.05328658417,21.5168406454
 02/14  09:00:00,23.9378926428,0.706542901065,0.0,0.0,4.35151303671,18.8798367041,30.2282701902,9.56070317292,20.6675670173
 02/14  10:00:00,21.0606302031,0.652912301801,0.0,0.0,3.78894180059,16.6187760998,26.3682874559,8.24854131584,18.1197461401
 02/14  11:00:00,18.0781400405,0.556304247396,0.0307445949507,0.0,3.78894180059,13.7021493968,22.194293925,5.77309503638,16.4211988887
 02/14  12:00:00,18.3514896223,0.516660763525,0.196556506855,0.0,3.78894180059,13.8493305508,16.6559574036,3.41953461142,13.2364227922
 02/14  13:00:00,18.1220803186,0.498661842703,0.295587342083,0.0,3.69398621738,13.6338449159,13.7240230605,2.18614751972,11.5378755408
 02/14  14:00:00,17.9552960766,0.488550188063,0.417198152655,0.0,3.78894180059,13.2606059349,11.5957590867,1.33179398445,10.2639651022
 02/14  15:00:00,17.8293071926,0.475379369518,0.451561241193,0.0,3.78894180059,13.1134247809,9.83557573902,0.845521075399,8.99005466362
 02/14  16:00:00,19.115488555,0.454468647813,0.393643871924,0.0,4.71240779196,13.5549682428,11.0153800998,0.751414997567,10.2639651022
 02/14  17:00:00,26.4086234526,0.415481837455,0.275412192514,0.0,7.18559832057,18.5321311015,12.6443456912,0.681833337561,11.9625123536
 02/14  18:00:00,36.4906491078,0.145128393594,0.185868355725,0.0,8.38069375907,23.3147919321,17.1576493363,1.37340566698,15.7842436694
 02/14  19:00:00,39.4394120459,0.166394695709,0.153161524518,0.0,10.6415932552,23.1212625696,20.6505555545,2.10617260156,18.544382953
 02/14  20:00:00,38.4658078061,0.200682222902,0.114547735801,0.0,12.3080778603,20.4854999863,21.0470176602,3.35190833301,17.6951093272
 02/14  21:00:00,38.0620023606,0.278081491657,0.0734639147602,0.0,12.456681583,19.8967753704,21.9319821565,5.72310167424,16.2088804822
 02/14  22:00:00,32.6459504389,0.348945734752,0.0500487719486,0.0,9.18739968257,17.702556249,20.9726184725,7.73619568025,13.2364227922
 02/14  23:00:00,25.7475370636,0.420980785057,0.0149129080177,0.0,5.91811778209,14.0365255879,21.4269543814,9.88907884059,11.5378755408
 02/14  24:00:00,19.9244772908,0.509342991647,0.0,0.0,3.54045821811,10.5176760807,18.580046068,12.1378122816,6.44223378646
 02/15  01:00:00,16.3779705713,0.666091827892,0.0,0.0,2.55330491699,7.80157382632,18.0893867261,16.1058846243,1.98350210185
 02/15  02:00:00,15.8945004555,0.771346328039,0.0,0.0,2.55330491699,7.21284921042,19.893048037,18.7588054239,1.13424261305
 02/15  03:00:00,15.6800058012,0.851213981725,0.0,0.0,2.55330491699,6.91848690247,21.3047271659,20.8074171673,0.497309998616
 02/15  04:00:00,15.6012253984,0.919614732853,0.0,0.0,2.55330491699,6.7713057485,23.0846104299,22.5873006605,0.497309769384
 02/15  05:00:00,17.690280735,0.932176621771,0.0,0.0,3.82705111198,7.57405300124,23.9342855439,22.8000484816,1.13423706223
 02/15  06:00:00,22.2113887115,0.914672136258,0.0,0.0,6.02426329834,9.91545327661,28.3441249407,22.3268206939,6.01730424688
 02/15  07:00:00,26.5674785358,0.845344213783,0.0,0.0,6.51253267309,14.7454349813,40.7302794893,20.4884731529,20.2418063364
 02/15  08:00:00,24.9850831721,0.807982881476,0.0,0.0,6.01364874671,18.163451543,41.0118582784,19.4962202178,21.5156380606
 02/15  09:00:00,24.366161357,1.13481161525,0.0,0.0,4.35151303671,18.8798367041,41.2500321128,20.583619588,20.6664125248
 02/15  10:00:00,21.429121587,1.02140368578,0.0,0.0,3.78894180059,16.6187760998,35.4887152162,17.3699792571,18.1187359591
 02/15  11:00:00,18.3163887199,0.822357115445,0.00294040629628,0.0,3.78894180059,13.7021493968,28.7044454043,12.2841604889,16.4202849154
 02/15  12:00:00,18.4915614246,0.663886370215,0.189402702475,0.0,3.78894180059,13.8493305508,19.9643317469,6.72864253848,13.2356892084
 02/15  13:00:00,18.252311058,0.578248425787,0.346231498343,0.0,3.69398621738,13.6338449159,15.0113555912,3.47411742652,11.5372381647
 02/15  14:00:00,18.0716930194,0.542520420527,0.479624862951,0.0,3.78894180059,13.2606059349,12.3503726853,2.08697280343,10.2633998819
 02/15  15:00:00,17.6757970918,0.446636324054,0.326794185881,0.0,3.78894180059,13.1134247809,10.1798814183,1.19031981923,8.98956159911
 02/15  16:00:00,18.946372787,0.411294001669,0.267702750089,0.0,4.71240779196,13.5549682428,11.1098541603,0.84645427837,10.2633998819
 02/15  17:00:00,26.4153487585,0.406671586086,0.290947749824,0.0,7.18559832057,18.5321311015,12.44580705,0.483956124339,11.9618509256
 02/15  18:00:00,36.5060780212,0.127810624264,0.218615038398,0.0,8.38069375907,23.3147919321,16.5344963304,0.751130556391,15.783365774
 02/15  19:00:00,39.4422094943,0.147799872256,0.17455379633,0.0,10.6415932552,23.1212625696,20.0441347675,1.50078604745,18.5433487201
 02/15  20:00:00,38.4712352457,0.191963079806,0.128694318476,0.0,12.3080778603,20.4854999863,20.6726060518,2.97848285362,17.6941231982
 02/15  21:00:00,38.036186228,0.184859810134,0.14086946362,0.0,12.456681583,19.8967753704,18.9250275444,2.71704900947,16.207978535
 02/15  22:00:00,32.5803929677,0.205769000788,0.127668034733,0.0,9.18739968257,17.702556249,16.5661266852,3.33043747678,13.2356892084
 02/15  23:00:00,25.6618540241,0.267340108068,0.0828705455678,0.0,5.91811778209,14.0365255879,16.7291213344,5.19188316965,11.5372381647
 02/15  24:00:00,19.7837780087,0.328011199858,0.0406325096985,0.0,3.54045821811,10.5176760807,13.4764210587,7.03453602519,6.44188503351
 02/16  01:00:00,16.148921321,0.436458852587,0.00058372498127,0.0,2.55330491699,7.80157382632,12.0259402958,10.0425716422,1.9833686536
 02/16  02:00:00,15.6207319041,0.497577776684,0.0,0.0,2.55330491699,7.21284921042,12.607423477,11.4732545467,1.13416893038
 02/16  03:00:00,15.3539871957,0.525195376208,0.0,0.0,2.55330491699,6.91848690247,12.557484407,12.0601933689,0.497291038065
 02/16  04:00:00,15.2991607547,0.617550089177,0.0,0.0,2.55330491699,6.7713057485,14.9296057863,14.4323151666,0.497290619786
 02/16  05:00:00,17.441577786,0.6834736727,0.0,0.0,3.82705111198,7.57405300124,17.2918480669,16.1576892651,1.13415880179
 02/16  06:00:00,21.923530733,0.62681415777,0.0,0.0,6.02426329834,9.91545327661,20.6346287738,14.6178906598,6.01673811401
 02/16  07:00:00,25.3510837447,0.521782755996,0.0,0.0,6.51253267309,14.7454349813,32.1599256018,11.9201766421,20.2397489598
 02/16  08:00:00,24.6308798177,0.445018347802,0.00876117924703,0.0,6.01364874671,18.163451543,31.4408089344,9.92736532894,21.5134436055
 02/16  09:00:00,23.9369175594,0.695379486234,0.0101883313672,0.0,4.35151303671,18.8798367041,29.7141758064,9.04986996966,20.6643058368
 02/16  10:00:00,21.0774576694,0.628593282649,0.0411464855071,0.0,3.78894180059,16.6187760998,25.2857734701,7.16888086295,18.1168926071
 02/16  11:00:00,18.1446574307,0.527856921369,0.125709311221,0.0,3.78894180059,13.7021493968,20.6102560273,4.19163890652,16.4186171207
 02/16  12:00:00,18.2856901727,0.444657133314,0.202760687475,0.0,3.78894180059,13.8493305508,15.0787105594,1.84435997562,13.2343505838
 02/16  13:00:00,18.2030635817,0.452080216034,0.423152231833,0.0,3.69398621738,13.6338449159,12.0953024314,0.559227334005,11.5360750974
 02/16  14:00:00,17.9456132841,0.426710343745,0.469355204382,0.0,3.78894180059,13.2606059349,10.3136689854,0.0513005028158,10.2623684826
 02/16  15:00:00,17.899799667,0.447941340072,0.549491745083,0.0,3.78894180059,13.1134247809,8.98866186777,0.0,8.98866186777
 02/16  16:00:00,19.2382723286,0.443226156565,0.527670136816,0.0,4.71240779196,13.5549682428,10.2623684826,0.0,10.2623684826
 02/16  17:00:00,26.6530853322,0.43763131676,0.497724592806,0.0,7.18559832057,18.5321311015,11.960643969,0.0,11.960643969
 02/16  18:00:00,35.8512561286,0.164144159662,0.420292943693,0.0,8.38069375907,23.3147919321,15.7817638133,0.0,15.7817638133
 02/16  19:00:00,39.719578883,0.17403673201,0.425686325341,0.0,10.6415932552,23.1212625696,18.5414614787,0.0,18.5414614787
 02/16  20:00:00,38.7337907356,0.168569779542,0.414643108592,0.0,12.3080778603,20.4854999863,17.6923237355,0.0,17.6923237355
 02/16  21:00:00,38.2287776673,0.151274490374,0.367046222713,0.0,12.456681583,19.8967753704,16.2379552234,0.0316225384533,16.2063326849
 02/16  22:00:00,32.6687468237,0.131260065989,0.290530825464,0.0,9.18739968257,17.702556249,13.4757436234,0.241393039601,13.2343505838
 02/16  23:00:00,25.6221673172,0.117135172538,0.193388774172,0.0,5.91811778209,14.0365255879,12.347688513,0.811613415653,11.5360750974
 02/16  24:00:00,19.6990178219,0.160441418916,0.123442103855,0.0,3.54045821811,10.5176760807,8.87209955354,2.43085091536,6.44124863818
 02/17  01:00:00,15.9998844214,0.237047452717,0.0509582252482,0.0,2.55330491699,7.80157382632,6.86236158137,4.87920570488,1.98315587649
 02/17  02:00:00,15.4395888773,0.302585335915,0.0138494139451,0.0,2.55330491699,7.21284921042,7.91245099175,6.77839540264,1.1340555891
 02/17  03:00:00,15.1908247806,0.362032961139,0.0,0.0,2.55330491699,6.91848690247,8.81760685981,8.32034469651,0.497262163293
 02/17  04:00:00,15.1319317257,0.45032106017,0.0,0.0,2.55330491699,6.7713057485,10.9836426637,10.4863811076,0.497261556115
 02/17  05:00:00,17.2996836193,0.541579506062,0.0,0.0,3.82705111198,7.57405300124,13.9420490271,12.8080081408,1.13404088634
 02/17  06:00:00,21.8366979836,0.539981408403,0.0,0.0,6.02426329834,9.91545327661,18.7355483479,12.7196440111,6.01590433678
 02/17  07:00:00,25.3375321376,0.508231148915,0.0,0.0,6.51253267309,14.7454349813,32.1308018162,11.894041982,20.2367598342
 02/17  08:00:00,24.7017342794,0.523457143589,0.00117684515185,0.0,6.01364874671,18.163451543,33.8417639353,12.3315060054,21.5102579299
 02/17  09:00:00,24.0699896845,0.796338242436,0.0423017002766,0.0,4.35151303671,18.8798367041,32.2484474838,11.5871999067,20.6612475772
 02/17  10:00:00,21.3212493335,0.709413606954,0.204117825342,0.0,3.78894180059,16.6187760998,25.8237134506,7.70949682065,18.11421663
 02/17  11:00:00,18.6693271675,0.68362766101,0.494608308365,0.0,3.78894180059,13.7021493968,21.0031900292,4.58699403068,16.4161959985
 02/17  12:00:00,19.1570932347,0.719754620274,0.799066262481,0.0,3.78894180059,13.8493305508,16.3002882979,3.0678809833,13.2324073146
 02/17  13:00:00,18.3830195601,0.557016732663,0.498171693577,0.0,3.69398621738,13.6338449159,13.4208425988,1.88645591561,11.5343866832
 02/17  14:00:00,17.9919599979,0.49398416485,0.448428097159,0.0,3.78894180059,13.2606059349,11.4589514557,1.19808024607,10.2608712096
 02/17  15:00:00,17.7935043252,0.471120924445,0.420016818824,0.0,3.78894180059,13.1134247809,9.98439499601,0.997039259957,8.98735573605
 02/17  16:00:00,19.0991457562,0.449898392951,0.381871327973,0.0,4.71240779196,13.5549682428,11.1055178947,0.844646685064,10.2608712096
 02/17  17:00:00,26.525494697,0.443087010125,0.364678264222,0.0,7.18559832057,18.5321311015,12.6645424092,0.705650568109,11.958891841
 02/17  18:00:00,35.7384389357,0.165466813248,0.30615309726,0.0,8.38069375907,23.3147919321,16.5192743656,0.73983610389,15.7794382618
 02/17  19:00:00,39.5745890017,0.177831019039,0.276902157022,0.0,10.6415932552,23.1212625696,19.7085057235,1.16978393564,18.5387217878
 02/17  20:00:00,38.5377561015,0.207932742969,0.179245511155,0.0,12.3080778603,20.4854999863,20.4863137576,2.7966022855,17.6897114721
 02/17  21:00:00,38.1255872169,0.270916912171,0.144213350514,0.0,12.456681583,19.8967753704,20.8446576057,4.64071418604,16.2039434196
