Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  22:00:00,32.7099016571,0.358371433647,0.104574291297,0.0,9.18739968257,17.702556249,20.431150132,7.19874281743,13.2324073146
 02/17  23:00:00,25.8070623017,0.436271260274,0.0591476709473,0.0,5.91811778209,14.0365255879,21.169569657,9.63518297378,11.5343866832
 02/17  24:00:00,19.9585193953,0.533178337836,0.010206758376,0.0,3.54045821811,10.5176760807,19.0648854979,12.6245607089,6.44032478892
 02/18  01:00:00,16.4294104656,0.717531722164,0.0,0.0,2.55330491699,7.80157382632,19.5815764922,17.5987126601,1.9828638321
 02/18  02:00:00,15.9943425868,0.871188459363,0.0,0.0,2.55330491699,7.21284921042,22.8943431,21.7604404775,1.13390262255
 02/18  03:00:00,15.771503267,0.94271144748,0.0,0.0,2.55330491699,6.91848690247,24.042351971,23.5451285882,0.497223382827
 02/18  04:00:00,15.6061236873,0.924513021835,0.0,0.0,2.55330491699,6.7713057485,23.1389705963,22.6417480093,0.497222586963
 02/18  05:00:00,17.7748920782,1.01678796497,0.0,0.0,3.82705111198,7.57405300124,26.3204241314,25.1865407806,1.13388335082
 02/18  06:00:00,22.4173520921,1.12063551687,0.0,0.0,6.02426329834,9.91545327661,34.3216691642,28.3068660012,6.01480316306
 02/18  07:00:00,25.8766629131,1.0473619244,0.0,0.0,6.51253267309,14.7454349813,46.4208146561,26.1879748106,20.2328398456
 02/18  08:00:00,24.8744005365,0.890829608239,0.0,0.0,6.01364874671,17.9699221805,43.1135214857,21.6074395084,21.5060819773
 02/18  09:00:00,22.5626772121,0.77774103903,0.0,0.0,3.66783283761,18.1171033345,38.8185510271,18.1613123755,20.6572386516
 02/18  10:00:00,19.5463757963,0.583277813719,0.00179365002046,0.0,3.10526160149,15.8560427302,31.079995998,12.9692871779,18.1107088201
 02/18  11:00:00,16.541606986,0.415333323317,0.0815960332908,0.0,3.10526160149,12.9394160272,24.6543535948,8.24133132901,16.4130222658
 02/18  12:00:00,16.6918410529,0.296722639067,0.203259630575,0.0,3.10526160149,13.0865971812,17.8991017213,4.6692417448,13.2298599765
 02/18  13:00:00,16.5755430915,0.199662943475,0.331202518807,0.0,3.10526160149,12.9394160272,13.2612967497,1.72912332748,11.5321734222
 02/18  14:00:00,16.2016784219,0.174262781747,0.424281472948,0.0,3.10526160149,12.4978725653,10.8354405072,0.576532000751,10.2589085065
 02/18  15:00:00,16.2313838717,0.200922907912,0.574507950641,0.0,3.10526160149,12.3506914113,9.02354746188,0.0379038711237,8.98564359076
 02/18  16:00:00,17.8443231108,0.263228715953,0.760131928336,0.0,4.02872759285,12.7922348732,10.2589085065,0.0,10.2589085065
 02/18  17:00:00,25.2784815095,0.262337997372,0.744827658213,0.0,6.50191812146,17.7693977319,11.9565950608,0.0,11.9565950608
 02/18  18:00:00,35.936699146,0.238896327643,0.624513155574,0.0,8.38069375907,23.1212625696,15.7763898079,0.0,15.7763898079
 02/18  19:00:00,39.85286033,0.216204995704,0.516799508585,0.0,10.6415932552,23.1212625696,18.5479125495,0.0127820908192,18.5351304587
 02/18  20:00:00,38.8379379362,0.204139154075,0.48322093472,0.0,12.3080778603,20.4854999863,17.7286365939,0.0423494124095,17.6862871815
 02/18  21:00:00,38.291848942,0.178213212786,0.403178774961,0.0,12.456681583,19.8967753704,16.373410505,0.172599058468,16.2008114465
 02/18  22:00:00,32.6472689719,0.148536851423,0.25177618827,0.0,9.18739968257,17.702556249,14.0768573575,0.846997380982,13.2298599765
 02/18  23:00:00,25.6269120464,0.173295673016,0.141973002878,0.0,5.91811778209,14.0365255879,14.0073830421,2.47520961987,11.5321734222
 02/18  24:00:00,19.7356706673,0.229154803267,0.091381564909,0.0,3.54045821811,10.5176760807,10.6933849868,4.25427122749,6.43911375932
 02/19  01:00:00,16.0478755214,0.289837125012,0.0461596530311,0.0,2.55330491699,7.80157382632,8.08122971939,6.0987371139,1.9824926055
 02/19  02:00:00,15.4666983875,0.312671322988,0.0308729371065,0.0,2.55330491699,7.21284921042,7.85208565475,6.71837557893,1.13371007581
 02/19  03:00:00,15.186384717,0.342584991489,0.0150079059906,0.0,2.55330491699,6.91848690247,8.03229524624,7.53512053811,0.497174708127
 02/19  04:00:00,15.0585537287,0.374589680043,0.00235338311978,0.0,2.55330491699,6.7713057485,8.88963522248,8.39246149862,0.497173723857
 02/19  05:00:00,17.1673714398,0.409267326543,0.0,0.0,3.82705111198,7.57405300124,10.3940812238,9.26039498191,1.1336862419
 02/19  06:00:00,21.7258755363,0.429158961116,0.0,0.0,6.02426329834,9.91545327661,15.7960631516,9.78262823169,6.01343491991
 02/19  07:00:00,25.2581301933,0.394594337585,0.0342348670007,0.0,6.51253267309,14.7454349813,28.8209743503,8.59298419487,20.2279901555
 02/19  08:00:00,24.3986966,0.327714208643,0.0874114631301,0.0,6.01364874671,17.9699221805,27.9604812108,6.45956422642,21.5009169844
 02/19  09:00:00,22.2024620038,0.292339547277,0.125186283432,0.0,3.66783283761,18.1171033345,25.9415901465,5.28930989919,20.6522802473
 02/19  10:00:00,19.6930463034,0.267747388208,0.46399458259,0.0,3.10526160149,15.8560427302,20.156244067,2.04987385073,18.1063702163
 02/19  11:00:00,17.3199398016,0.341551849856,0.93371032229,0.0,3.10526160149,12.9394160272,16.8111103342,0.402013471839,16.4090968624
 02/19  12:00:00,17.940343647,0.436706562919,1.31177830078,0.0,3.10526160149,13.0865971812,13.2267093238,0.0,13.2267093238
 02/19  13:00:00,17.8737612226,0.448713960975,1.38036963243,0.0,3.10526160149,12.9394160272,11.5294359698,0.0,11.5294359698
 02/19  14:00:00,18.1068405519,0.603993088508,1.89971329621,0.0,3.10526160149,12.4978725653,10.2564809544,0.0,10.2564809544
 02/19  15:00:00,17.4521218098,0.491730847264,1.50443794939,0.0,3.10526160149,12.3506914113,8.98352593892,0.0,8.98352593892
 02/19  16:00:00,18.3490577632,0.392143477114,1.13595181959,0.0,4.02872759285,12.7922348732,10.2564809544,0.0,10.2564809544
 02/19  17:00:00,25.1004885047,0.241136289657,0.588036361119,0.0,6.50191812146,17.7693977319,12.030443262,0.0766889537293,11.9537543083
 02/19  18:00:00,35.5451357961,0.179257653921,0.292588479405,0.0,8.38069375907,23.1212625696,16.6079842991,0.835364944446,15.7726193547
 02/19  19:00:00,39.5594160769,0.196896001274,0.242664249911,0.0,10.6415932552,23.1212625696,20.2132282024,1.68253964763,18.5306885548
 02/19  20:00:00,38.546681473,0.212567687682,0.183535937899,0.0,12.3080778603,20.4854999863,20.4489536913,2.76690181345,17.6820518778
 02/19  21:00:00,38.120347787,0.26440760652,0.145483226318,0.0,12.456681583,19.8967753704,20.6878895468,4.49095185367,16.1969376931
 02/19  22:00:00,32.6878645922,0.332589741071,0.10831891894,0.0,9.18739968257,17.702556249,19.8393977957,6.61268847194,13.2267093238
 02/19  23:00:00,25.8050488311,0.427382584215,0.0660228763761,0.0,5.91811778209,14.0365255879,21.0300213551,9.50058538527,11.5294359698
 02/19  24:00:00,19.9661447785,0.536328487486,0.0146819919338,0.0,3.54045821811,10.5176760807,19.3136594755,12.8760435675,6.43761590801
 02/20  01:00:00,16.4091404267,0.697261683286,0.0,0.0,2.55330491699,7.80157382632,19.2459633618,17.2639210566,1.9820423052
 02/20  02:00:00,15.9484438424,0.825289714995,0.0,0.0,2.55330491699,7.21284921042,21.7996908425,20.6662128369,1.13347800568
 02/20  03:00:00,15.7437996855,0.91500786606,0.0,0.0,2.55330491699,6.91848690247,23.5013326685,23.0042165149,0.497116153582
 02/20  04:00:00,15.6504773854,0.968866719937,0.0,0.0,2.55330491699,6.7713057485,24.7758576343,24.2787426531,0.497114981252
 02/20  05:00:00,17.7788701487,1.02076603548,0.0,0.0,3.82705111198,7.57405300124,26.700269936,25.5668203181,1.13344961796
 02/20  06:00:00,22.3614405649,1.06472398971,0.0,0.0,6.02426329834,9.91545327661,32.8095767987,26.7977767853,6.01180001346
 02/20  07:00:00,25.8966091131,1.06730812446,0.0,0.0,6.51253267309,14.7454349813,47.2223359464,27.0001237456,20.2222122008
 02/20  08:00:00,24.9508511825,0.967280254251,0.0,0.0,6.01364874671,17.9699221805,45.7737728625,24.2790083818,21.4947644807
 02/20  09:00:00,22.6713583064,0.886422133326,0.0,0.0,3.66783283761,18.1171033345,42.5321651604,21.8857913277,20.6463738327
 02/20  10:00:00,19.8266631845,0.822856422658,0.0425024292573,0.0,3.10526160149,15.8560427302,37.6865541962,19.5853520927,18.1012021035
 02/20  11:00:00,16.9348804908,0.758198288763,0.132004572644,0.0,3.10526160149,12.9394160272,33.1550672239,16.7506462731,16.4044209508
 02/20  12:00:00,17.0877624612,0.68149851613,0.214405161828,0.0,3.10526160149,13.0865971812,27.0072203355,13.7842640461,13.2229562894
 02/20  13:00:00,16.99085354,0.608502284906,0.337673625882,0.0,3.10526160149,12.9394160272,22.0319171427,10.505742006,11.5261751367
 02/20  14:00:00,16.6324309709,0.571508573052,0.457788230649,0.0,3.10526160149,12.4978725653,18.4045556178,8.15096634563,10.2535892722
 02/20  15:00:00,16.4611967238,0.528571786382,0.476671924209,0.0,3.10526160149,12.3506914113,15.8344098337,6.85340642602,8.98100340765
 02/20  16:00:00,17.7462657008,0.466503235935,0.458799998277,0.0,4.02872759285,12.7922348732,15.8446834405,5.59109416833,10.2535892722
 02/20  17:00:00,25.0416372648,0.391514229968,0.378807180925,0.0,6.50191812146,17.7693977319,16.6754134321,4.72504300724,11.9503704249
 02/20  18:00:00,35.6780290093,0.343845816646,0.26089352991,0.0,8.38069375907,23.1212625696,20.6915236561,4.92339563761,15.7681280185
 02/20  19:00:00,39.6540843658,0.342013413314,0.192215126814,0.0,10.6415932552,23.1212625696,24.2239909813,5.69859358968,18.5253973917
 02/20  20:00:00,38.7010946286,0.413026092044,0.137490689136,0.0,12.3080778603,20.4854999863,25.9131371441,8.23613032877,17.6770068153
 02/20  21:00:00,38.3255506319,0.508467293165,0.10662638453,0.0,12.456681583,19.8967753704,27.2717032797,11.079379973,16.1923233067
 02/20  22:00:00,32.9154808092,0.590567337075,0.0779575399287,0.0,9.18739968257,17.702556249,26.7471527675,13.524196478,13.2229562894
 02/20  23:00:00,26.0640293208,0.724851145871,0.0275348043852,0.0,5.91811778209,14.0365255879,29.2448246361,17.7186494993,11.5261751367
 02/20  24:00:00,20.3294036509,0.914269351728,0.0,0.0,3.54045821811,10.5176760807,29.7074820416,23.271650363,6.43583167858
 02/21  01:00:00,16.8658239514,1.153945208,0.0,0.0,2.55330491699,7.80157382632,31.9818687101,30.0003556469,1.98151306315
 02/21  02:00:00,16.4296617517,1.30650762425,0.0,0.0,2.55330491699,7.21284921042,35.373028049,34.2398215683,1.13320648067
 02/21  03:00:00,16.2156764471,1.38688462765,0.0,0.0,2.55330491699,6.91848690247,36.7588072093,36.2617594728,0.49704773651
 02/21  04:00:00,16.1221342775,1.44052361201,0.0,0.0,2.55330491699,6.7713057485,37.9727377053,37.4756913288,0.49704637653
 02/21  05:00:00,18.258261439,1.50015732574,0.0,0.0,3.82705111198,7.57405300124,40.1858268567,39.0526533076,1.1331735491
 02/21  06:00:00,22.8381468001,1.54143022487,0.0,0.0,6.02426329834,9.91545327661,46.3873333859,40.3774344571,6.00989892882
 02/21  07:00:00,26.3634979647,1.53419697598,0.0,0.0,6.51253267309,14.7454349813,60.646051083,40.4305433897,20.2155076933
 02/21  08:00:00,25.5621299713,1.38502968067,0.0,0.0,6.01364874671,18.163451543,57.4726935877,35.9850672994,21.4876262883
 02/21  09:00:00,24.7796821255,1.54833238371,0.0,0.0,4.35151303671,18.8798367041,53.210139072,32.5706179153,20.6395211568
 02/21  10:00:00,21.7748889205,1.36717101923,0.0,0.0,3.78894180059,16.6187760998,44.8905717097,26.7953656977,18.0952060121
 02/21  11:00:00,18.6762733522,1.15986300934,0.0253191446813,0.0,3.78894180059,13.7021493968,37.1823210254,20.7833251097,16.3989959157
 02/21  12:00:00,18.7261913766,1.03037587135,0.05754315326,0.0,3.78894180059,13.8493305508,30.236897811,17.018295826,13.218601985
 02/21  13:00:00,18.3297403632,0.89056169747,0.111347531879,0.0,3.69398621738,13.6338449159,24.463790795,12.9413989064,11.5223918886
 02/21  14:00:00,18.0457481947,0.773958300111,0.222242158716,0.0,3.78894180059,13.2606059349,19.2175814396,8.96734712337,10.2502343163
 02/21  15:00:00,17.8166228573,0.6726144822,0.241641793199,0.0,3.78894180059,13.1134247809,15.4036258666,6.42554912261,8.97807674399
 02/21  16:00:00,19.1420986792,0.607794456916,0.266928186998,0.0,4.71240779196,13.5549682428,14.9337337447,4.68349942839,10.2502343163
 02/21  17:00:00,26.4825229917,0.546120910717,0.218672658343,0.0,7.18559832057,18.5321311015,15.7020194748,3.7555750621,11.9464444127
 02/21  18:00:00,35.7130398974,0.252451064166,0.193769808042,0.0,8.38069375907,23.3147919321,19.4705770602,3.70765993064,15.7629171295
 02/21  19:00:00,39.5746055681,0.298149189636,0.156600552776,0.0,10.6415932552,23.1212625696,23.6638874642,5.14462892799,18.5192585362
 02/21  20:00:00,38.6604389441,0.4027697264,0.10709137028,0.0,12.3080778603,20.4854999863,26.0243979111,8.35324442313,17.671153488
 02/21  21:00:00,38.2827928734,0.503170407704,0.0691655115101,0.0,12.456681583,19.8967753704,27.6131628457,11.426193192,16.1869696536
 02/21  22:00:00,32.8683160163,0.577931427057,0.0434286570382,0.0,9.18739968257,17.702556249,26.8456399493,13.6270379644,13.218601985
 02/21  23:00:00,26.0046343115,0.689016002899,0.00397493813019,0.0,5.91811778209,14.0365255879,28.4823958997,16.9600040111,11.5223918886
 02/21  24:00:00,20.3057878359,0.890653536792,0.0,0.0,3.54045821811,10.5176760807,28.792482598,22.3587209986,6.43376159941
 02/22  01:00:00,16.7531898825,1.0413111391,0.0,0.0,2.55330491699,7.80157382632,28.2002265417,26.2193215071,1.98090503468
 02/22  02:00:00,16.2910507401,1.16789661261,0.0,0.0,2.55330491699,7.21284921042,30.730660479,29.5977648981,1.13289558096
 02/22  03:00:00,16.0903178616,1.26152604218,0.0,0.0,2.55330491699,6.91848690247,32.5816614269,32.0846919497,0.496969477148
 02/22  04:00:00,15.9913244675,1.30971380199,0.0,0.0,2.55330491699,6.7713057485,33.7308831227,33.2339151927,0.496967929993
 02/22  05:00:00,18.1304254544,1.37232134114,0.0,0.0,3.82705111198,7.57405300124,36.1554450786,35.0225869615,1.1328581171
 02/22  06:00:00,22.651562971,1.35484639581,0.0,0.0,6.02426329834,9.91545327661,40.5514467065,34.5437144766,6.00773222993
 02/22  07:00:00,26.1841905601,1.35488957141,0.0,0.0,6.51253267309,14.7454349813,55.1737406931,34.9658620739,20.2078786192
 02/22  08:00:00,25.3492507465,1.17215045584,0.0,0.0,6.01364874671,18.163451543,51.2642698979,29.784765377,21.4795045209
 02/22  09:00:00,24.4746888248,1.24333908305,0.0,0.0,4.35151303671,18.8798367041,44.1707422446,23.5390179956,20.631724249
 02/22  10:00:00,21.5103098761,1.07307396587,0.0295180089672,0.0,3.78894180059,16.6187760998,36.5188099756,18.4304262578,18.0883837178
 02/22  11:00:00,18.6010356703,0.939431485796,0.170512986415,0.0,3.78894180059,13.7021493968,29.8180803601,13.4252569964,16.3928233637
 02/22  12:00:00,18.7856736708,0.82067067138,0.326730647412,0.0,3.78894180059,13.8493305508,22.1886029434,8.97495524356,13.2136476998
 02/22  13:00:00,18.6493731717,0.77620723499,0.545334802906,0.0,3.69398621738,13.6338449159,17.4600315608,5.94194421504,11.5180873457
 02/22  14:00:00,18.6550586542,0.773813396869,0.831697521365,0.0,3.78894180059,13.2606059349,14.1287381296,3.88232104937,10.2464170802
 02/22  15:00:00,18.597407879,0.745700750713,0.949340546438,0.0,3.78894180059,13.1134247809,11.3879168903,2.41317007565,8.97474681463
 02/22  16:00:00,19.8214869193,0.671419832132,0.882691051926,0.0,4.71240779196,13.5549682428,11.5950357275,1.34861864731,10.2464170802
 02/22  17:00:00,27.1103486252,0.607219494403,0.785399708199,0.0,7.18559832057,18.5321311015,12.5627780928,0.620800658518,11.9419774343
 02/22  18:00:00,36.1017001731,0.264436859239,0.570444288692,0.0,8.38069375907,23.3147919321,16.142730567,0.385742336062,15.7569882309
 02/22  19:00:00,39.7521129912,0.23784999461,0.394407170886,0.0,10.6415932552,23.1212625696,19.6981173089,1.18584350262,18.5122738063
 02/22  20:00:00,38.5974814763,0.232021389136,0.214882239707,0.0,12.3080778603,20.4854999863,20.5683271836,2.90383355432,17.6644936293
 02/22  21:00:00,38.1218415844,0.266220372387,0.145164257779,0.0,12.456681583,19.8967753704,20.7982928626,4.61741454314,16.1808783195
 02/22  22:00:00,32.6847153234,0.342397147683,0.0953622434728,0.0,9.18739968257,17.702556249,20.3872517929,7.17360409311,13.2136476998
 02/22  23:00:00,25.8125569829,0.45282974736,0.0480838650282,0.0,5.91811778209,14.0365255879,22.0562171331,10.5381297874,11.5180873457
 02/22  24:00:00,20.0689515743,0.651340582992,0.00247669214453,0.0,3.54045821811,10.5176760807,22.756232082,16.3248257985,6.43140628352
 02/23  01:00:00,16.6054484048,0.893569661427,0.0,0.0,2.55330491699,7.80157382632,24.8745541477,22.8943357493,1.98021839845
 02/23  02:00:00,16.1577792625,1.03462513501,0.0,0.0,2.55330491699,7.21284921042,27.8023975181,26.6698521197,1.13254539842
 02/23  03:00:00,15.9529075293,1.12411570983,0.0,0.0,2.55330491699,6.91848690247,29.4306910178,28.9338096192,0.496881398646
 02/23  04:00:00,15.9256283798,1.24401771427,0.0,0.0,2.55330491699,6.7713057485,32.732532751,32.2356530861,0.496879664857
 02/23  05:00:00,18.094705892,1.3366017787,0.0,0.0,3.82705111198,7.57405300124,35.9496608486,34.8171574332,1.13250341536
 02/23  06:00:00,22.6579975857,1.36128101048,0.0,0.0,6.02426329834,9.91545327661,41.4730451632,35.4677446039,6.00530055934
 02/23  07:00:00,26.1380940317,1.30879304307,0.0,0.0,6.51253267309,14.7454349813,54.0902285134,33.8909012749,20.1993272385
 02/23  08:00:00,25.3686325627,1.19153227202,0.0,0.0,6.01364874671,18.163451543,51.7982974257,30.3278958417,21.470401584
 02/23  09:00:00,24.5959576557,1.36460791395,0.0,0.0,4.35151303671,18.8798367041,47.5398410984,26.91685568,20.6229854184
 02/23  10:00:00,21.5726332605,1.16491535921,0.0,0.0,3.78894180059,16.6187760998,39.0965185732,21.0157813322,18.080737241
 02/23  11:00:00,18.4276523624,0.925853135164,0.0107080290669,0.0,3.78894180059,13.7021493968,31.036070273,14.6501651502,16.3859051228
 02/23  12:00:00,18.4770674435,0.763956881773,0.0748382097641,0.0,3.78894180059,13.8493305508,23.2422085389,10.0341136377,13.2080949012
 02/23  13:00:00,18.1302199028,0.632108450557,0.170280318425,0.0,3.69398621738,13.6338449159,17.6509641575,6.13770137455,11.513262783
 02/23  14:00:00,17.9237779617,0.541358411653,0.332871814126,0.0,3.78894180059,13.2606059349,13.1832771982,2.94113850386,10.2421386944
 02/23  15:00:00,17.7887861035,0.477159636103,0.409259885557,0.0,3.78894180059,13.1134247809,10.2020606463,1.23104604058,8.97101460571
 02/23  16:00:00,19.1149458394,0.435644382166,0.411925421964,0.0,4.71240779196,13.5549682428,10.6194011015,0.377262407114,10.2421386944
 02/23  17:00:00,26.5812978974,0.433413898643,0.430154576123,0.0,7.18559832057,18.5321311015,12.0180144314,0.0810436188661,11.9369708125
 02/23  18:00:00,35.6918941751,0.138521406866,0.286553743041,0.0,8.38069375907,23.3147919321,16.1497331942,0.399390115707,15.7503430785
 02/23  19:00:00,39.4613081208,0.139663671969,0.201788623144,0.0,10.6415932552,23.1212625696,19.5340538375,1.02960856697,18.5044452705
 02/23  20:00:00,38.473232468,0.146740420872,0.175914199751,0.0,12.3080778603,20.4854999863,19.1083484438,1.45131923241,17.6570292114
 02/23  21:00:00,38.044091892,0.211213478013,0.12242145976,0.0,12.456681583,19.8967753704,19.6718288032,3.4977776952,16.174051108
 02/23  22:00:00,32.6449915436,0.329906752077,0.0681288592843,0.0,9.18739968257,17.702556249,20.2094129001,7.00131799888,13.2080949012
 02/23  23:00:00,25.7918504037,0.466618041673,0.0135889914716,0.0,5.91811778209,14.0365255879,22.6877870664,11.1745242834,11.513262783
 02/23  24:00:00,20.100666863,0.685532563866,0.0,0.0,3.54045821811,10.5176760807,23.5818785088,17.1531120804,6.42876642843
 02/24  01:00:00,16.6359952212,0.924116477787,0.0,0.0,2.55330491699,7.80157382632,25.6536174378,23.6741640814,1.97945335643
 02/24  02:00:00,16.2040118457,1.08085771828,0.0,0.0,2.55330491699,7.21284921042,29.057448566,27.9252925295,1.13215603654
 02/24  03:00:00,16.0220992053,1.19330738581,0.0,0.0,2.55330491699,6.91848690247,31.3946674908,30.8978839638,0.496783527066
 02/24  04:00:00,15.9907811897,1.30917052418,0.0,0.0,2.55330491699,6.7713057485,34.6214174232,34.124635816,0.496781607247
 02/24  05:00:00,18.1813657521,1.42326163888,0.0,0.0,3.82705111198,7.57405300124,38.6033501126,37.4712405636,1.13210954897
 02/24  06:00:00,22.7528477276,1.45613115238,0.0,0.0,6.02426329834,9.91545327661,44.3976988315,38.3950941933,6.00260463812
 02/24  07:00:00,25.3382639723,1.40179631695,0.0,0.0,6.51253267309,14.7454349813,56.9659603587,36.7761042745,20.1898560842
 02/24  08:00:00,25.3176080402,1.14050774955,0.0,0.0,6.01364874671,18.163451543,50.3500143695,28.8896941965,21.4603201731
 02/24  09:00:00,24.4231399614,1.19179021969,0.0,0.0,4.35151303671,18.8798367041,42.5517024628,21.93839521,20.6133072528
 02/24  10:00:00,21.3709988935,0.958594060016,0.00468693218654,0.0,3.78894180059,16.6187760998,33.5354138998,15.4631450537,18.0722688461
 02/24  11:00:00,18.3568650758,0.855191884468,0.0105819932103,0.0,3.78894180059,13.7021493968,29.2067360441,12.8284928024,16.3782432417
 02/24  12:00:00,18.5708063544,0.932534002439,0.0,0.0,3.78894180059,13.8493305508,28.3301602961,15.1282150627,13.2019452334
 02/24  13:00:00,18.3082148821,0.980383748227,0.0,0.0,3.69398621738,13.6338449159,28.20285951,16.6949398809,11.5079196291
 02/24  14:00:00,18.0111569754,0.961609239441,0.0,0.0,3.78894180059,13.2606059349,26.5477543927,16.3103539669,10.2374004258
 02/24  15:00:00,17.8590468842,0.956680302279,0.0,0.0,3.78894180059,13.1134247809,25.1851222014,16.2182409789,8.96688122248
 02/24  16:00:00,19.1819942555,0.914618220265,0.0,0.0,4.71240779196,13.5549682428,25.4393589161,15.2019584903,10.2374004258
 02/24  17:00:00,26.5813101705,0.863580747873,0.0,0.0,7.18559832057,18.5321311015,25.7638948783,13.8324688482,11.9314260302
 02/24  18:00:00,34.8789111115,0.504925419645,0.0,0.0,8.38069375907,23.3147919321,27.6709106189,11.9279269788,15.74298364
 02/24  19:00:00,39.6094487698,0.489592944128,0.0,0.0,10.6415932552,23.1212625696,30.1049825255,11.6092072784,18.4957752471
 02/24  20:00:00,38.6880901333,0.537512285858,0.0,0.0,12.3080778603,20.4854999863,30.5004939107,12.8517314657,17.648762445
 02/24  21:00:00,38.3123734487,0.601916494457,0.0,0.0,12.456681583,19.8967753704,30.6745364067,14.5080463655,16.1664900411
 02/24  22:00:00,32.9399285472,0.692972615049,0.0,0.0,9.18739968257,17.702556249,30.0794524604,16.877507227,13.2019452334
 02/24  23:00:00,26.1445968884,0.832953517919,0.0,0.0,5.91811778209,14.0365255879,32.0529050167,20.5449853876,11.5079196291
 02/24  24:00:00,20.3854168316,0.97028253251,0.0,0.0,3.54045821811,10.5176760807,30.5392967671,24.1134539512,6.4258428159
 02/25  01:00:00,16.8192813142,1.10740257084,0.0,0.0,2.55330491699,7.80157382632,29.7145026473,27.7358925135,1.97861013379
 02/25  02:00:00,16.3022084414,1.17905431396,0.0,0.0,2.55330491699,7.21284921042,30.7517870746,29.6200594642,1.13172761039
 02/25  03:00:00,16.0462537099,1.21746189044,0.0,0.0,2.55330491699,6.91848690247,31.0061237818,30.5094478904,0.496675891367
 02/25  04:00:00,15.9342355137,1.25262484824,0.0,0.0,2.55330491699,6.7713057485,31.8367508966,31.3400771104,0.496673786188
 02/25  05:00:00,18.0683117144,1.31020760118,0.0,0.0,3.82705111198,7.57405300124,34.1267597292,32.9950830947,1.13167663456
 02/25  06:00:00,22.5798447613,1.28312818607,0.0,0.0,6.02426329834,9.91545327661,38.2828437587,32.2831984932,5.99964526555
 02/25  07:00:00,25.0901714447,1.1537037894,0.0,0.0,6.51253267309,14.7454349813,48.9128820297,28.7334140678,20.1794679619
 02/25  08:00:00,25.0583691725,1.07479824425,0.0,0.0,6.01364874671,17.9699221805,48.0291867009,26.5799234271,21.4492632738
 02/25  09:00:00,22.8595711332,1.07463496017,0.0,0.0,3.66783283761,18.1171033345,46.9875247027,26.3848320843,20.6026926183
 02/25  10:00:00,19.9757410503,1.01443671779,0.0,0.0,3.10526160149,15.8560427302,42.8030774709,24.74009643,18.0629810409
 02/25  11:00:00,17.0075325001,0.962854870613,0.0,0.0,3.10526160149,12.9394160272,39.790177974,23.4203379846,16.3698399894
 02/25  12:00:00,17.0950320093,0.903173226038,0.0,0.0,3.10526160149,13.0865971812,35.1934029662,21.9982024484,13.1952005178
 02/25  13:00:00,16.9130584688,0.868380839622,0.0,0.0,3.10526160149,12.9394160272,32.793955875,21.2918964087,11.5020594663
 02/25  14:00:00,16.4124103906,0.809276223416,0.0,0.0,3.10526160149,12.4978725653,30.0341684319,19.8019647542,10.2322036776
 02/25  15:00:00,16.2009961791,0.745043165869,0.0,0.0,3.10526160149,12.3506914113,27.071242435,18.108894546,8.962347889
 02/25  16:00:00,17.5065151727,0.68555270612,0.0,0.0,4.02872759285,12.7922348732,26.8120216465,16.5798179689,10.2322036776
 02/25  17:00:00,24.8830142911,0.611698437172,0.0,0.0,6.50191812146,17.7693977319,26.6376171792,14.7122724501,11.9253447291
 02/25  18:00:00,34.7375817379,0.55712540847,0.0,0.0,8.38069375907,23.1212625696,29.1708224463,13.4359103512,15.734912095
 02/25  19:00:00,39.7530368329,0.633181007189,0.0,0.0,10.6415932552,23.1212625696,34.1597637261,15.6734974224,18.4862663038
 02/25  20:00:00,38.907012214,0.756434366607,0.0,0.0,12.3080778603,20.4854999863,36.763565326,19.123869548,17.639695778
 02/25  21:00:00,38.5509666881,0.840509733887,0.0,0.0,12.456681583,19.8967753704,37.4929447874,21.3347474295,16.1581973579
 02/25  22:00:00,33.178143188,0.931187255826,0.0,0.0,9.18739968257,17.702556249,36.8149323286,23.6197318108,13.1952005178
 02/25  23:00:00,26.4163291062,1.1046857357,0.0,0.0,5.91811778209,14.0365255879,39.7120157919,28.2099563256,11.5020594663
 02/25  24:00:00,20.6515728743,1.23643857513,0.0,0.0,3.54045821811,10.5176760807,37.9261007726,31.5034644609,6.42263631173
 02/26  01:00:00,17.1148752523,1.40299650888,0.0,0.0,2.55330491699,7.80157382632,37.9348441366,35.9571551577,1.9776889789
 02/26  02:00:00,16.6282099278,1.50505580032,0.0,0.0,2.55330491699,7.21284921042,39.8454762376,38.714215991,1.13126024665
 02/26  03:00:00,16.4104311532,1.58163933369,0.0,0.0,2.55330491699,6.91848690247,41.3150952637,40.8185367403,0.496558523401
 02/26  04:00:00,16.3350557287,1.6534450632,0.0,0.0,2.55330491699,6.7713057485,43.3247781017,42.8282218681,0.496556233596
 02/26  05:00:00,18.4527343939,1.69463028064,0.0,0.0,3.82705111198,7.57405300124,45.1733830472,44.0421782468,1.13120480036
 02/26  06:00:00,22.9661626658,1.66944609062,0.0,0.0,6.02426329834,9.91545327661,49.3728024797,43.3763791608,5.99642331892
 02/26  07:00:00,25.4873912579,1.55092360253,0.0,0.0,6.51253267309,14.7454349813,60.2052226846,40.0370567361,20.1681659485
 02/26  08:00:00,25.3713970816,1.38782615334,0.0,0.0,6.01364874671,17.9699221805,56.7301732807,35.2929391202,21.4372341605
 02/26  09:00:00,23.0761604157,1.2912242426,0.0,0.0,3.66783283761,18.1171033345,52.7479439463,32.1567992878,20.5911446584
 02/26  10:00:00,20.1463462142,1.18504188164,0.0,0.0,3.10526160149,15.8560427302,47.0612899047,29.0084133288,18.0528765759
 02/26  11:00:00,16.970755729,0.926078099594,0.0,0.0,3.10526160149,12.9394160272,38.6641178106,22.3034199562,16.3606978544
 02/26  12:00:00,16.9559191971,0.764060413852,0.0,0.0,3.10526160149,13.0865971812,31.3579513954,18.1700886438,13.1878627516
 02/26  13:00:00,16.6531782241,0.608500594869,0.0,0.0,3.10526160149,12.9394160272,25.732247001,14.236562971,11.49568403
 02/26  14:00:00,16.0870035992,0.483869432007,0.0,0.0,3.10526160149,12.4978725653,21.4219142652,11.1953642763,10.2265499889
 02/26  15:00:00,15.9253413659,0.469388352733,0.0,0.0,3.10526160149,12.3506914113,19.9032931832,10.9458772355,8.95741594777
 02/26  16:00:00,17.2573349549,0.436372488366,0.0,0.0,4.02872759285,12.7922348732,20.4386444248,10.2120944359,10.2265499889
 02/26  17:00:00,24.6868162207,0.41550036675,0.0,0.0,6.50191812146,17.7693977319,21.7154200022,9.79669129179,11.9187287104
 02/26  18:00:00,34.6078268975,0.427370568096,0.0,0.0,8.38069375907,23.1212625696,25.9402036121,10.2140727783,15.7261308338
 02/26  19:00:00,39.6660362538,0.546180428169,0.0,0.0,10.6415932552,23.1212625696,31.9887829898,13.5128617335,18.4759212563
 02/26  20:00:00,38.8950574593,0.74447961186,0.0,0.0,12.3080778603,20.4854999863,36.7435135012,19.1136816057,17.6298318955
 02/26  21:00:00,38.5425165299,0.832059575731,0.0,0.0,12.456681583,19.8967753704,37.5895125118,21.4403369976,16.1491755142
 02/26  22:00:00,33.1743939057,0.927437973452,0.0,0.0,9.18739968257,17.702556249,37.0329724354,23.8451096838,13.1878627516
 02/26  23:00:00,26.4942118026,1.18256843213,0.0,0.0,5.91811778209,14.0365255879,42.3718586214,30.8761745913,11.49568403
 02/26  24:00:00,20.9115985519,1.49646425274,0.0,0.0,3.54045821811,10.5176760807,46.4080708873,39.9889230218,6.4191478655
 02/27  01:00:00,17.4449169708,1.73303822742,0.0,0.0,2.55330491699,7.80157382632,48.711539773,46.7348496098,1.97669016319
 02/27  02:00:00,17.0073942514,1.88424012396,0.0,0.0,2.55330491699,7.21284921042,52.0673004856,50.9365464021,1.13075408351
 02/27  03:00:00,16.8557333133,2.02694149387,0.0,0.0,2.55330491699,6.91848690247,55.5940089175,55.0975774596,0.496431457902
 02/27  04:00:00,16.7528563924,2.07124572687,0.0,0.0,2.55330491699,6.7713057485,56.4246043332,55.9281753489,0.496428984267
 02/27  05:00:00,18.781635557,2.02353144374,0.0,0.0,3.82705111198,7.57405300124,54.893848053,53.7631538669,1.13069418612
 02/27  06:00:00,23.269907792,1.97319121673,0.0,0.0,6.02426329834,9.91545327661,58.117698695,52.1247589417,5.99293975328
 02/27  07:00:00,25.7657098793,1.82924222397,0.0,0.0,6.51253267309,14.7454349813,68.1724248659,48.0164714741,20.1559533918
 02/27  08:00:00,25.7405464271,1.56344613644,0.0,0.0,6.01364874671,18.163451543,61.6850433944,40.2608069989,21.4242363955
 02/27  09:00:00,24.8681981884,1.63684844663,0.0,0.0,4.35151303671,18.8798367041,55.2552636106,34.6765968178,20.5786667929
 02/27  10:00:00,21.7888338383,1.38111593706,0.0,0.0,3.78894180059,16.6187760998,44.6172463344,26.5752878909,18.0419584436
 02/27  11:00:00,18.560577498,1.06948629982,0.0,0.0,3.78894180059,13.7021493968,34.7103436703,18.3595241261,16.3508195442
 02/27  12:00:00,18.5411127295,0.902840377554,0.0,0.0,3.78894180059,13.8493305508,27.4767931676,14.2968590598,13.1799341078
 02/27  13:00:00,18.1005047428,0.772673608955,0.0,0.0,3.69398621738,13.6338449159,22.6590873591,11.1702921507,11.4887952084
 02/27  14:00:00,17.6910013799,0.641453643975,0.0,0.0,3.78894180059,13.2606059349,18.3467588032,8.12631776929,10.2204410339
 02/27  15:00:00,17.4708721995,0.568505617624,0.0,0.0,3.78894180059,13.1134247809,15.4135411175,6.46145425814,8.95208685936
 02/27  16:00:00,18.7581594379,0.490783402618,0.0,0.0,4.71240779196,13.5549682428,14.8979589889,4.67751795502,10.2204410339
 02/27  17:00:00,26.1922727783,0.474543355657,0.0,0.0,7.18559832057,18.5321311015,16.2574184103,4.34583847705,11.9115799333
 02/27  18:00:00,34.5563875908,0.182401898952,0.0,0.0,8.38069375907,23.3147919321,19.8835790095,4.16693655257,15.7166424569
 02/27  19:00:00,39.3552908441,0.235435018454,0.0,0.0,10.6415932552,23.1212625696,23.949072352,5.48432918358,18.4647431684
 02/27  20:00:00,38.47986045,0.329282602611,0.0,0.0,12.3080778603,20.4854999863,25.4413973793,7.82222366054,17.6191737187
 02/27  21:00:00,38.1339884373,0.423531483139,0.0,0.0,12.456681583,19.8967753704,26.3373910093,10.1979638275,16.1394271817
 02/27  22:00:00,32.8090609048,0.562104972596,0.0,0.0,9.18739968257,17.702556249,26.94595183,13.7660177222,13.1799341078
 02/27  23:00:00,25.990087331,0.678443960447,0.0,0.0,5.91811778209,14.0365255879,28.1136386207,16.6248434123,11.4887952084
 02/27  24:00:00,20.25288985,0.837755550914,0.0,0.0,3.54045821811,10.5176760807,27.0931327324,20.6777542221,6.41537851028
 02/28  01:00:00,16.9126954221,1.20081667867,0.0,0.0,2.55330491699,7.80157382632,32.9258064574,30.9501924763,1.97561398112
 02/28  02:00:00,16.6317415444,1.50858741694,0.0,0.0,2.55330491699,7.21284921042,41.3144835349,40.1842742642,1.13020927066
 02/28  03:00:00,16.5112142779,1.68242245844,0.0,0.0,2.55330491699,6.91848690247,45.7913813346,45.2950866021,0.496294732475
 02/28  04:00:00,16.4635782465,1.781967581,0.0,0.0,2.55330491699,6.7713057485,48.4440410826,47.9477490067,0.496292075872
 02/28  05:00:00,18.5554707797,1.7973666664,0.0,0.0,3.82705111198,7.57405300124,49.0556390692,47.9254941262,1.13014494305
 02/28  06:00:00,23.0612533829,1.76453680771,0.0,0.0,6.02426329834,9.91545327661,52.6855430416,46.6963474404,5.98919560115
 02/28  07:00:00,25.625635681,1.68916802571,0.0,0.0,6.51253267309,14.7454349813,64.701276437,44.5584425281,20.1428339089
 02/28  08:00:00,25.5816769755,1.40457668485,0.0,0.0,6.01364874671,18.163451543,57.3439820875,35.9337082594,21.410273828
 02/28  09:00:00,24.6322024828,1.40085274099,0.0,0.0,4.35151303671,18.8798367041,48.1521526989,27.586889982,20.5652627169
 02/28  10:00:00,21.5526975856,1.14497968432,0.0,0.0,3.78894180059,16.6187760998,38.2924578735,20.2622279964,18.0302298771
 02/28  11:00:00,18.4078461026,0.916754904447,0.0,0.0,3.78894180059,13.7021493968,30.7412564785,14.4010484945,16.340207984
 02/28  12:00:00,18.3725704211,0.734298069185,0.0,0.0,3.78894180059,13.8493305508,23.2800184782,10.1086015436,13.1714169345
 02/28  13:00:00,17.9199095611,0.592078427226,0.0,0.0,3.69398621738,13.6338449159,18.3586802063,6.87728516478,11.4813950415
 02/28  14:00:00,17.5537656987,0.485135831861,0.0190821309464,0.0,3.78894180059,13.2606059349,14.5077400323,4.29386141059,10.2138786217
 02/28  15:00:00,17.411963124,0.442581274228,0.0670152678521,0.0,3.78894180059,13.1134247809,11.8837024214,2.93734021955,8.9463622019
 02/28  16:00:00,18.7207124993,0.404993488725,0.0483429753092,0.0,4.71240779196,13.5549682428,12.5018283007,2.28794967899,10.2138786217
 02/28  17:00:00,26.1270064649,0.379213841107,0.0300632012041,0.0,7.18559832057,18.5321311015,13.7711170978,1.86721658303,11.9039005147
 02/28  18:00:00,34.5186538406,0.105435202593,0.0392329461371,0.0,8.38069375907,23.3147919321,17.704690708,1.99824093387,15.7064497741
 02/28  19:00:00,39.2882613777,0.140242451836,0.0281631001968,0.0,10.6415932552,23.1212625696,21.395286591,2.94255124063,18.4527353503
 02/28  20:00:00,38.3296873678,0.167429267238,0.0116802531335,0.0,12.3080778603,20.4854999863,21.3757649038,3.76804049997,17.6077244038
 02/28  21:00:00,37.9023762908,0.182529676478,0.00938966014482,0.0,12.456681583,19.8967753704,20.2337598437,4.1048045963,16.1289552474
 02/28  22:00:00,32.4928428071,0.244714337341,0.00117253759634,0.0,9.18739968257,17.702556249,18.8192466071,5.64782967257,13.1714169345
 02/28  23:00:00,25.6946255541,0.38298218361,0.0,0.0,5.91811778209,14.0365255879,20.4749749796,8.9935799381,11.4813950415
 02/28  24:00:00,19.9589634415,0.543829142336,0.0,0.0,3.54045821811,10.5176760807,19.3655976022,12.9542682399,6.41132936232
 03/01  01:00:00,16.4158769715,0.703998228147,0.0,0.0,2.55330491699,7.80157382632,18.9725501653,16.9980894152,1.97446075008
 03/01  02:00:00,15.9350984124,0.811944284939,0.0,0.0,2.55330491699,7.21284921042,20.8785765653,19.748950596,1.12962596924
 03/01  03:00:00,15.7292707494,0.900478929956,0.0,0.0,2.55330491699,6.91848690247,22.5239622652,22.0278138776,0.496148387588
 03/01  04:00:00,15.6622726897,0.980662024226,0.0,0.0,2.55330491699,6.7713057485,24.6160023981,24.1198568491,0.49614554894
 03/01  05:00:00,17.8060726195,1.04796850619,0.0,0.0,3.82705111198,7.57405300124,27.0791110656,25.9495538317,1.12955723383
 03/01  06:00:00,22.3733051078,1.07658853258,0.0,0.0,6.02426329834,9.91545327661,32.8235372763,26.8383453041,5.98519197221
 03/01  07:00:00,24.9763265602,1.03985890489,0.0,0.0,6.51253267309,14.7454349813,46.1400596683,26.0112482823,20.1288113859
 03/01  08:00:00,25.0703402212,0.893239930575,0.0,0.0,6.01364874671,18.163451543,43.3144566691,21.9191060761,21.395350593
 03/01  09:00:00,24.297901522,1.06655178026,0.0,0.0,4.35151303671,18.8798367041,39.2618282968,18.7108918968,20.5509364
 03/01  10:00:00,21.3175197801,0.909801878806,0.0,0.0,3.78894180059,16.6187760998,32.4358928546,14.4181985049,18.0176943498
 03/01  11:00:00,18.239055439,0.74796424084,0.0,0.0,3.78894180059,13.7021493968,26.7756069758,10.4467406593,16.3288663164
 03/01  12:00:00,18.2568652323,0.618592880347,0.0,0.0,3.78894180059,13.8493305508,20.6022584406,7.43994468664,13.162313754
 03/01  13:00:00,17.8453233242,0.510919973163,0.00657221716959,0.0,3.69398621738,13.6338449159,16.4097897711,4.93630405042,11.4734857207
 03/01  14:00:00,17.5221059572,0.449601463834,0.0229567574164,0.0,3.78894180059,13.2606059349,13.6427979257,3.43593323001,10.2068646957
 03/01  15:00:00,17.3253103846,0.413014615943,0.0099291867828,0.0,3.78894180059,13.1134247809,11.6991456106,2.75890193988,8.94024367071
 03/01  16:00:00,18.6613309716,0.393389669446,0.000565266919463,0.0,4.71240779196,13.5549682428,12.6223344818,2.41546978613,10.2068646957
 03/01  17:00:00,26.1146716727,0.373875161821,0.023067088273,0.0,7.18559832057,18.5321311015,13.6724273988,1.77673466975,11.895692729
 03/01  18:00:00,34.5330327502,0.088387469403,0.0706595889201,0.0,8.38069375907,23.3147919321,16.9856652665,1.29010946251,15.695555804
 03/01  19:00:00,39.3121694529,0.0975566537128,0.0947569735282,0.0,10.6415932552,23.1212625696,19.6847237972,1.24482243911,18.4399013581
 03/01  20:00:00,38.3551752873,0.125498938602,0.0790985012734,0.0,12.3080778603,20.4854999863,19.6176033219,2.02211598044,17.5954873414
 03/01  21:00:00,37.937051307,0.165490445872,0.0611039069117,0.0,12.456681583,19.8967753704,19.2313087787,3.11354596644,16.1177628123
 03/01  22:00:00,32.5003176566,0.217315903611,0.0360458207854,0.0,9.18739968257,17.702556249,17.73479503,4.57248127603,13.162313754
 03/01  23:00:00,25.6132969098,0.301653539279,0.0,0.0,5.91811778209,14.0365255879,18.4112445946,6.93775887394,11.4734857207
 03/01  24:00:00,19.8291771359,0.414042836757,0.0,0.0,3.54045821811,10.5176760807,16.0542844289,9.64728280815,6.40700162075
 03/02  01:00:00,16.2543783107,0.542499567319,0.0,0.0,2.55330491699,7.80157382632,14.7954935173,12.822262707,1.97323081029
 03/02  02:00:00,15.7552219598,0.63206783235,0.0,0.0,2.55330491699,7.21284921042,16.1794767251,15.0504723733,1.12900435177
 03/02  03:00:00,15.5227198789,0.693928059398,0.0,0.0,2.55330491699,6.91848690247,17.0669222857,16.5709298191,0.495992466556
 03/02  04:00:00,15.4282355693,0.746624903782,0.0,0.0,2.55330491699,6.7713057485,18.3684563246,17.8724668777,0.49598944685
 03/02  05:00:00,17.5290665997,0.770962486399,0.0,0.0,3.82705111198,7.57405300124,19.5888015275,18.459870295,1.12893123251
 03/02  06:00:00,22.0387840947,0.742067519441,0.0,0.0,6.02426329834,9.91545327661,23.6857218171,17.7047917642,5.98093005294
 03/02  07:00:00,23.703800347,0.660166024985,0.0,0.0,6.51253267309,14.7454349813,35.7400632583,15.6261732823,20.113889976
 03/02  08:00:00,24.7636416002,0.586541309506,0.0,0.0,6.01364874671,18.163451543,35.1020415224,13.7225704127,21.3794711096
 03/02  09:00:00,24.1136267699,0.8822770281,0.0,0.0,4.35151303671,18.8798367041,34.5018549243,13.9661628396,20.5356920847
 03/02  10:00:00,21.229039647,0.821321745704,0.0,0.0,3.78894180059,16.6187760998,30.3651429636,12.3607873897,18.0043555739
 03/02  11:00:00,18.2199676338,0.728876435691,0.0,0.0,3.78894180059,13.7021493968,26.4233344244,10.1065365242,16.3167979002
 03/02  12:00:00,18.2813991504,0.643126798479,0.0,0.0,3.78894180059,13.8493305508,21.2549337679,8.10230650594,13.152627262
 03/02  13:00:00,17.8871911695,0.543494750333,0.0158652853427,0.0,3.69398621738,13.6338449159,17.1356421035,5.67057251522,11.4650695883
 03/02  14:00:00,17.5652427897,0.491106793654,0.0245882601669,0.0,3.78894180059,13.2606059349,14.6024081656,4.40300683254,10.199401333
 03/02  15:00:00,17.3986456614,0.446496994086,0.0497820854172,0.0,3.78894180059,13.1134247809,12.1165731466,3.1828400689,8.93373307774
 03/02  16:00:00,18.7368907754,0.39924798387,0.0702667563028,0.0,4.71240779196,13.5549682428,12.1842006919,1.98479935885,10.199401333
 03/02  17:00:00,26.1695761328,0.38296338554,0.0688833246664,0.0,7.18559832057,18.5321311015,13.4679671596,1.58100815293,11.8869590067
 03/02  18:00:00,34.5775373021,0.101715539124,0.101836071106,0.0,8.38069375907,23.3147919321,16.9758334994,1.29186972689,15.6839637726
 03/02  19:00:00,39.3467566051,0.112690068563,0.114210710877,0.0,10.6415932552,23.1212625696,19.8148831838,1.3886381915,18.4262449923
 03/02  20:00:00,38.3835435101,0.13873794468,0.094227718037,0.0,12.3080778603,20.4854999863,19.7595876364,2.17712148095,17.5824661555
 03/02  21:00:00,37.965239373,0.173226403633,0.081556015207,0.0,12.456681583,19.8967753704,19.2050361695,3.09918297854,16.105853191
 03/02  22:00:00,32.5302249543,0.221648322314,0.0616206997975,0.0,9.18739968257,17.702556249,17.5841991705,4.43157190855,13.152627262
 03/02  23:00:00,25.6182547609,0.294150216225,0.0124611741429,0.0,5.91811778209,14.0365255879,18.1171881763,6.65211858806,11.4650695883
 03/02  24:00:00,19.8102054885,0.395071189391,0.0,0.0,3.54045821811,10.5176760807,15.6056480728,9.2032515056,6.40239656718
 03/03  01:00:00,16.2138546512,0.501975907815,0.0,0.0,2.55330491699,7.80157382632,13.7694661646,11.7975416399,1.97192452469
 03/03  02:00:00,15.6887787453,0.56562461783,0.0,0.0,2.55330491699,7.21284921042,14.4562149452,13.327870343,1.12834460214
 03/03  03:00:00,15.4420911639,0.613299344426,0.0,0.0,2.55330491699,6.91848690247,14.9660555932,14.4702285777,0.49582701553
 03/03  04:00:00,15.3348779682,0.653267302705,0.0,0.0,2.55330491699,6.7713057485,15.9270817072,15.4312578914,0.495823815816
 03/03  05:00:00,17.4355059282,0.677401814885,0.0,0.0,3.82705111198,7.57405300124,17.1456890903,16.0174219658,1.12826712449
 03/03  06:00:00,21.9554429959,0.658726420697,0.0,0.0,6.02426329834,9.91545327661,21.5259239595,15.5495128532,5.97641110634
 03/03  07:00:00,23.6378881085,0.594253786493,0.0,0.0,6.51253267309,14.7454349813,34.0401921218,13.9421180231,20.0980740987
 03/03  08:00:00,24.7386260894,0.561525798729,0.0,0.0,6.01364874671,18.163451543,34.4882446531,13.1256045725,21.3626400806
 03/03  09:00:00,24.1169963414,0.8856465996,0.0,0.0,4.35151303671,18.8798367041,34.6683431173,14.1488088317,20.5195342856
 03/03  10:00:00,21.2800174846,0.87229958333,0.0,0.0,3.78894180059,16.6187760998,31.7686976836,13.778480184,17.9902174997
 03/03  11:00:00,18.3160950293,0.825003831165,0.0,0.0,3.78894180059,13.7021493968,28.9129840591,12.6089777499,16.3040063092
 03/03  12:00:00,18.3982562749,0.759983922916,0.0,0.0,3.78894180059,13.8493305508,24.1787229196,11.0363625924,13.1423603271
 03/03  13:00:00,18.0363346333,0.708503499423,0.0,0.0,3.69398621738,13.6338449159,21.2578947893,9.80174565258,11.4561491367
 03/03  14:00:00,17.7166517955,0.667104059547,0.0,0.0,3.78894180059,13.2606059349,19.0146281272,8.82313738335,10.1914907439
 03/03  15:00:00,17.538898697,0.636532115066,0.0,0.0,3.78894180059,13.1134247809,17.0344714404,8.10763908938,8.92683235102
 03/03  16:00:00,18.8695806648,0.602204629605,0.0,0.0,4.71240779196,13.5549682428,17.486164338,7.29467359411,10.1914907439
 03/03  17:00:00,26.2863995302,0.568670107603,0.0,0.0,7.18559832057,18.5321311015,18.3943209997,6.51661906544,11.8777019343
 03/03  18:00:00,34.6206148072,0.246629115381,0.0,0.0,8.38069375907,23.3147919321,21.293968658,5.62229154516,15.6716771128
 03/03  19:00:00,39.3978056989,0.249772921549,0.0281769516622,0.0,10.6415932552,23.1212625696,23.8412901122,5.42951981489,18.4117702973
 03/03  20:00:00,38.4504949631,0.277573059059,0.0223440566307,0.0,12.3080778603,20.4854999863,23.7207532755,6.15208857343,17.568664702
 03/03  21:00:00,38.0300602976,0.304753090998,0.0148502523857,0.0,12.456681583,19.8967753704,22.9564558476,6.86322593719,16.0932299104
 03/03  22:00:00,32.590036275,0.341730113101,0.0013502297006,0.0,9.18739968257,17.702556249,21.0065124515,7.86415212436,13.1423603271
 03/03  23:00:00,25.7442863834,0.432643012918,0.0,0.0,5.91811778209,14.0365255879,21.5046092637,10.048460127,11.4561491367
 03/03  24:00:00,19.9581943205,0.543060021325,0.0,0.0,3.54045821811,10.5176760807,19.1558855137,12.7583699484,6.39751556536
 03/04  01:00:00,16.3598103592,0.647931615808,0.0,0.0,2.55330491699,7.80157382632,17.3078344741,15.3372921952,1.97054227888
 03/04  02:00:00,15.8386042143,0.715450086852,0.0,0.0,2.55330491699,7.21284921042,18.1161052987,16.9884583832,1.12764691553
 03/04  03:00:00,15.5911843229,0.76239250347,0.0,0.0,2.55330491699,6.91848690247,18.6199385187,18.1242864352,0.495652083486
 03/04  04:00:00,15.4794578318,0.797847166274,0.0,0.0,2.55330491699,6.7713057485,19.4765797063,18.9809310014,0.495648704873
 03/04  05:00:00,17.5684070327,0.810302919417,0.0,0.0,3.82705111198,7.57405300124,20.3965614897,19.2689963833,1.12756510645
 03/04  06:00:00,22.0748193833,0.778102808094,0.0,0.0,6.02426329834,9.91545327661,24.417007628,18.4453711566,5.97163647149
 03/04  07:00:00,23.7354893282,0.691855006231,0.0,0.0,6.51253267309,14.7454349813,36.361752447,16.2803840086,20.0813684383
 03/04  08:00:00,24.596431515,0.612860586782,0.0,0.0,6.01364874671,17.9699221805,35.6373755467,14.2925130564,21.3448624902
 03/04  09:00:00,22.3792416467,0.594305473681,0.0,0.0,3.66783283761,18.1171033345,34.2983325477,13.7958647601,20.5024677876
 03/04  10:00:00,19.50034405,0.539039717396,0.0,0.0,3.10526160149,15.8560427302,30.3825751562,12.4072908423,17.9752843139
 03/04  11:00:00,16.4772034721,0.432525842654,0.0,0.0,3.10526160149,12.9394160272,26.1551192025,9.86462387092,16.2904953316
 03/04  12:00:00,16.5601738828,0.368315099531,0.0,0.0,3.10526160149,13.0865971812,21.5070619972,8.37554600734,13.1315159898
 03/04  13:00:00,16.3591493038,0.312077660975,0.0023940136643,0.0,3.10526160149,12.9394160272,18.5032184288,7.0564914212,11.4467270076
 03/04  14:00:00,15.9117183152,0.253381420027,0.055202727961,0.0,3.10526160149,12.4978725653,15.3776406438,5.19450537292,10.1831352709
 03/04  15:00:00,15.7703852867,0.206162639246,0.108269634215,0.0,3.10526160149,12.3506914113,12.5405264093,3.62098287518,8.91954353415
 03/04  16:00:00,17.1069812344,0.163096312568,0.12292245528,0.0,4.02872759285,12.7922348732,12.6853544303,2.50221915948,10.1831352709
 03/04  17:00:00,24.5113293204,0.138099335598,0.101914130891,0.0,6.50191812146,17.7693977319,13.9894493566,2.12152510349,11.8679242531
 03/04  18:00:00,34.4395724284,0.13629245271,0.122823646244,0.0,8.38069375907,23.1212625696,17.4962714509,1.8375719877,15.6586994632
 03/04  19:00:00,39.3984194988,0.14707526173,0.131488411401,0.0,10.6415932552,23.1212625696,20.3618939898,1.96541243032,18.3964815594
 03/04  20:00:00,38.4374723885,0.176226557712,0.11066798332,0.0,12.3080778603,20.4854999863,20.397171843,2.84308477471,17.5540870683
 03/04  21:00:00,38.0159853261,0.209604791039,0.0959235808113,0.0,12.456681583,19.8967753704,19.8433272388,3.76343052994,16.0798967088
 03/04  22:00:00,32.575777568,0.252322799733,0.0764988360594,0.0,9.18739968257,17.702556249,18.0847425911,4.95322660124,13.1315159898
 03/04  23:00:00,25.6743415202,0.340445839457,0.0222523102611,0.0,5.91811778209,14.0365255879,19.094260852,7.64753384447,11.4467270076
 03/04  24:00:00,19.8893031094,0.474168810274,0.0,0.0,3.54045821811,10.5176760807,17.5943938694,11.2020338087,6.39236006074
 03/05  01:00:00,16.3371567604,0.625278017058,0.0,0.0,2.55330491699,7.80157382632,17.0137309783,15.0446464973,1.96908448094
 03/05  02:00:00,15.8273207544,0.704166626966,0.0,0.0,2.55330491699,7.21284921042,18.1154381899,16.9885266915,1.12691149836
 03/05  03:00:00,15.5725415818,0.743749762315,0.0,0.0,2.55330491699,6.91848690247,18.3553466902,17.859878968,0.495467722204
 03/05  04:00:00,15.4552088454,0.773598179871,0.0,0.0,2.55330491699,6.7713057485,18.9817672424,18.4863030765,0.495464165866
 03/05  05:00:00,17.5601034686,0.801999355349,0.0,0.0,3.82705111198,7.57405300124,20.2868792539,19.1600538676,1.1268253863
 03/05  06:00:00,22.0902963305,0.793579755244,0.0,0.0,6.02426329834,9.91545327661,24.9333921066,18.9667845434,5.96660756317
 03/05  07:00:00,23.7760587291,0.732424407077,0.0,0.0,6.51253267309,14.7454349813,37.5103622263,17.4465842835,20.0637779428
 03/05  08:00:00,24.6618384553,0.678267527104,0.0,0.0,6.01364874671,17.9699221805,37.3871098417,16.0609662384,21.3261436032
 03/05  09:00:00,22.4566095839,0.671673410791,0.0,0.0,3.66783283761,18.1171033345,36.325957374,15.8414597292,20.4844976448
 03/05  10:00:00,19.5824133719,0.621109039298,0.0,0.0,3.10526160149,15.8560427302,32.4877819497,14.5282215108,17.9595604389
 03/05  11:00:00,16.5873886295,0.542711000043,0.0,0.0,3.10526160149,12.9394160272,28.8416316315,12.565362663,16.2762689685
