Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  12:00:00,16.6626538564,0.47079507313,0.0,0.0,3.10526160149,13.0865971812,23.92134384,10.8012463784,13.1200974616
 03/05  13:00:00,16.4433916346,0.398714005395,0.0,0.0,3.10526160149,12.9394160272,20.4927086524,9.05590266123,11.4368059912
 03/05  14:00:00,15.9725736994,0.369439532149,0.0,0.0,3.10526160149,12.4978725653,18.5545450764,8.380207688,10.1743373884
 03/05  15:00:00,15.8031234015,0.347170388295,0.0,0.0,3.10526160149,12.3506914113,16.7987912733,7.8869224877,8.91186878565
 03/05  16:00:00,17.1372422867,0.31627982012,0.0,0.0,4.02872759285,12.7922348732,17.3519610094,7.17762362101,10.1743373884
 03/05  17:00:00,24.5791579068,0.307842052892,0.0,0.0,6.50191812146,17.7693977319,18.8876714464,7.03004258763,11.8576288588
 03/05  18:00:00,33.5872472672,0.292954884191,0.00666938692939,0.0,8.38069375907,23.1212625696,22.3030230547,6.65798838757,15.6450346671
 03/05  19:00:00,39.4629709714,0.317256183621,0.0258589620881,0.0,10.6415932552,23.1212625696,25.4710577347,7.09067442822,18.3803833065
 03/05  20:00:00,38.5227239553,0.360942101015,0.0112040068183,0.0,12.3080778603,20.4854999863,25.8799474985,8.34120992719,17.5387375713
 03/05  21:00:00,38.1160601708,0.40417344939,0.00142976723938,0.0,12.456681583,19.8967753704,25.5856985693,9.51984103458,16.0658575347
 03/05  22:00:00,32.718096457,0.471140524826,0.0,0.0,9.18739968257,17.702556249,24.3105832603,11.1904857987,13.1200974616
 03/05  23:00:00,25.9005997348,0.58895636434,0.0,0.0,5.91811778209,14.0365255879,25.6156752008,14.1788692096,11.4368059912
 03/05  24:00:00,20.1279136578,0.712779358648,0.0,0.0,3.54045821811,10.5176760807,23.7143333386,17.3274017585,6.38693158009
 03/06  01:00:00,16.5604150562,0.848536312766,0.0,0.0,2.55330491699,7.80157382632,22.7835530169,20.8160014556,1.96755156137
 03/06  02:00:00,16.0448109261,0.921656798648,0.0,0.0,2.55330491699,7.21284921042,23.7647770012,22.638638433,1.12613856822
 03/06  03:00:00,15.7992192679,0.970427448476,0.0,0.0,2.55330491699,6.91848690247,24.2998280497,23.8045540634,0.495273986261
 03/06  04:00:00,15.6919641894,1.01035352395,0.0,0.0,2.55330491699,6.7713057485,25.2412965116,24.7460262582,0.49527025343
 03/06  05:00:00,17.7894947002,1.03139058693,0.0,0.0,3.82705111198,7.57405300124,26.3855704012,25.2595222181,1.1260481831
 03/06  06:00:00,22.3045510314,1.00783445613,0.0,0.0,6.02426329834,9.91545327661,30.6316429338,24.6703170623,5.96132587146
 03/06  07:00:00,23.9732610359,0.929626713892,0.0,0.0,6.51253267309,14.7454349813,42.7229324633,22.6776246414,20.0453078219
 03/06  08:00:00,25.034332992,0.857232701341,0.0,0.0,6.01364874671,18.163451543,42.0634367245,20.7569477614,21.306488963
 03/06  09:00:00,24.3364293691,1.10507962733,0.0,0.0,4.35151303671,18.8798367041,40.4822268643,20.0165976855,20.4656291788
 03/06  10:00:00,21.3972951522,0.989577250967,0.0,0.0,3.78894180059,16.6187760998,34.6979485434,16.7548980122,17.9430505312
 03/06  11:00:00,18.3582799597,0.867188761526,0.0,0.0,3.78894180059,13.7021493968,29.9156161552,13.6542847222,16.261331433
 03/06  12:00:00,18.3927190811,0.754446729172,0.0,0.0,3.78894180059,13.8493305508,24.0025182924,10.8944101686,13.1081081238
 03/06  13:00:00,17.9903444234,0.662513289583,0.0,0.0,3.69398621738,13.6338449159,20.1153180629,8.68892903725,11.4263890256
 03/06  14:00:00,17.6537250609,0.604177324957,0.0,0.0,3.78894180059,13.2606059349,17.4994317551,7.33433205313,10.165099702
 03/06  15:00:00,17.4747773669,0.572410784979,0.0,0.0,3.78894180059,13.1134247809,15.5201089601,6.61629858175,8.90381037831
 03/06  16:00:00,18.8277160227,0.560339987453,0.0,0.0,4.71240779196,13.5549682428,16.5125626857,6.34746298377,10.165099702
 03/06  17:00:00,26.2456404285,0.52791100585,0.0,0.0,7.18559832057,18.5321311015,17.461573545,5.61475474483,11.8468188002
 03/06  18:00:00,33.7085573536,0.21672643986,0.010678555253,0.0,8.38069375907,23.3147919321,20.477098383,4.84641161183,15.6306867711
 03/06  19:00:00,39.3831319562,0.227172798812,0.0361033317084,0.0,10.6415932552,23.1212625696,23.2074610133,4.8439807076,18.3634803057
 03/06  20:00:00,38.4402535288,0.268902215094,0.0207734662557,0.0,12.3080778603,20.4854999863,23.540899255,6.01827849835,17.5226207566
 03/06  21:00:00,38.0386600941,0.323838202858,0.00436493700613,0.0,12.456681583,19.8967753704,23.5825849131,7.53146836739,16.0511165457
 03/06  22:00:00,32.6521815635,0.405225631258,0.0,0.0,9.18739968257,17.702556249,22.6964367589,9.58832863511,13.1081081238
 03/06  23:00:00,25.8491562486,0.537512878126,0.0,0.0,5.91811778209,14.0365255879,24.3399615303,12.9135725047,11.4263890256
 03/06  24:00:00,20.1059428132,0.690808514115,0.0,0.0,3.54045821811,10.5176760807,23.1979866197,16.8167548887,6.381231731
 03/07  01:00:00,16.5623807529,0.850502009498,0.0,0.0,2.55330491699,7.80157382632,22.8849111128,20.9189671399,1.96594397293
 03/07  02:00:00,16.0821401925,0.958986065016,0.0,0.0,2.55330491699,7.21284921042,24.8614619174,23.7361335636,1.12532835381
 03/07  03:00:00,15.8810802412,1.05228842172,0.0,0.0,2.55330491699,6.91848690247,26.6878651693,26.1927942363,0.495070933006
 03/07  04:00:00,15.8330515927,1.15144092717,0.0,0.0,2.55330491699,6.7713057485,29.3219798618,28.8269128368,0.495067024976
 03/07  05:00:00,17.9826945379,1.2245904246,0.0,0.0,3.82705111198,7.57405300124,31.9600156932,30.8347819662,1.12523372703
 03/07  06:00:00,22.5407109919,1.24399441664,0.0,0.0,6.02426329834,9.91545327661,37.4245829084,31.4687899471,5.95579296127
 03/07  07:00:00,24.2055736001,1.16193927808,0.0,0.0,6.51253267309,14.7454349813,49.4235897335,29.3976261874,20.0259635461
 03/07  08:00:00,25.1304607257,0.953360435077,0.0,0.0,6.01364874671,18.163451543,44.9373311291,23.6514267391,21.2859043901
 03/07  09:00:00,24.3350459977,1.10369625595,0.0,0.0,4.35151303671,18.8798367041,40.3293742533,19.8835062759,20.4458679775
 03/07  10:00:00,21.3233640762,0.915646174947,0.0,0.0,3.78894180059,16.6187760998,32.7581411391,14.8323816591,17.92575948
 03/07  11:00:00,18.2857613468,0.766301926095,0.0283682225351,0.0,3.78894180059,13.7021493968,27.1145494121,10.8688622636,16.2456871485
 03/07  12:00:00,18.3655370187,0.673018222701,0.0542464440913,0.0,3.78894180059,13.8493305508,21.4963374564,8.40078592927,13.0955515271
 03/07  13:00:00,17.9896428341,0.584208223334,0.0776034769786,0.0,3.69398621738,13.6338449159,17.5236919116,6.10821271587,11.4154791957
 03/07  14:00:00,17.7267159336,0.525625757972,0.151542439747,0.0,3.78894180059,13.2606059349,14.1992041223,4.04377917517,10.1554249471
 03/07  15:00:00,17.5197073087,0.481170660374,0.136170066406,0.0,3.78894180059,13.1134247809,12.0736335379,3.17826283932,8.89537069855
 03/07  16:00:00,18.8220895265,0.440860083921,0.113853407312,0.0,4.71240779196,13.5549682428,12.6285676447,2.47314269759,10.1554249471
 03/07  17:00:00,26.2451716466,0.421627997957,0.105814226065,0.0,7.18559832057,18.5321311015,13.9306773096,2.09518003106,11.8354972785
 03/07  18:00:00,33.7297561605,0.14048301523,0.108120786708,0.0,8.38069375907,23.3147919321,17.6725270321,2.05686700784,15.6156600242
 03/07  19:00:00,39.3884136033,0.171722683921,0.0968350936944,0.0,10.6415932552,23.1212625696,21.2294211431,2.8836435803,18.3457775628
 03/07  20:00:00,38.4466910525,0.228665207276,0.0674479978118,0.0,12.3080778603,20.4854999863,22.0773904118,4.57164901466,17.5057413971
 03/07  21:00:00,38.0578745307,0.302993802074,0.0444237744582,0.0,12.456681583,19.8967753704,22.7150604796,6.67938237248,16.0356781071
 03/07  22:00:00,32.6533398173,0.389289070193,0.0170948148782,0.0,9.18739968257,17.702556249,22.2479717278,9.15242020064,13.0955515271
 03/07  23:00:00,25.8443884641,0.532745093558,0.0,0.0,5.91811778209,14.0365255879,24.3996781287,12.984198933,11.4154791957
 03/07  24:00:00,20.1520495949,0.73691529577,0.0,0.0,3.54045821811,10.5176760807,24.7271595609,18.3518973595,6.37526220141
 03/08  01:00:00,16.6506859501,0.938807206674,0.0,0.0,2.55330491699,7.80157382632,25.7095115066,23.7452493161,1.96426219051
 03/08  02:00:00,16.1701788796,1.04702475212,0.0,0.0,2.55330491699,7.21284921042,27.6415850528,26.5171039579,1.12448109489
 03/08  03:00:00,15.9328429834,1.1040511639,0.0,0.0,2.55330491699,6.91848690247,28.297141534,27.8022829115,0.49485862255
 03/08  04:00:00,15.8301921407,1.14858147524,0.0,0.0,2.55330491699,6.7713057485,29.2550778773,28.7602233367,0.494854540675
 03/08  05:00:00,17.9775362234,1.21943211012,0.0,0.0,3.82705111198,7.57405300124,31.7927205896,30.6683383303,1.12438225929
 03/08  06:00:00,22.578174576,1.2814580008,0.0,0.0,6.02426329834,9.91545327661,38.4667927958,32.5167823239,5.95001047191
 03/08  07:00:00,24.2953938066,1.25175948456,0.0,0.0,6.51253267309,14.7454349813,51.9476628701,31.9419120254,20.0057508447
 03/08  08:00:00,25.2647541037,1.08765381306,0.0,0.0,6.01364874671,18.163451543,48.546039332,27.2816433516,21.2643959804
 03/08  09:00:00,24.4527215813,1.22137183956,0.0,0.0,4.35151303671,18.8798367041,43.3039666594,22.8787467667,20.4252198928
 03/08  10:00:00,21.4489544709,1.04123656966,0.0,0.0,3.78894180059,16.6187760998,35.7512138712,17.8435214653,17.9076924059
 03/08  11:00:00,18.3586417241,0.851531649762,0.0160188762203,0.0,3.78894180059,13.7021493968,29.1524400104,12.9230992622,16.2293407482
 03/08  12:00:00,18.4323852519,0.736391237814,0.0577216621392,0.0,3.78894180059,13.8493305508,22.8086317266,9.72620033668,13.08243139
 03/08  13:00:00,18.0374090002,0.619999984472,0.0895778818522,0.0,3.69398621738,13.6338449159,18.1048419916,6.70076225931,11.4040797323
 03/08  14:00:00,17.7240926483,0.540706850099,0.133838062248,0.0,3.78894180059,13.2606059349,14.6673649869,4.52204899794,10.145315989
 03/08  15:00:00,17.6144798824,0.495175366507,0.21693793397,0.0,3.78894180059,13.1134247809,11.8470044209,2.96045217515,8.88655224571
 03/08  16:00:00,18.8919546842,0.449260228344,0.175318420665,0.0,4.71240779196,13.5549682428,12.4339249926,2.28860900364,10.145315989
 03/08  17:00:00,26.2929593364,0.421518953649,0.153710960182,0.0,7.18559832057,18.5321311015,13.5687240387,1.74505639197,11.8236676467
 03/08  18:00:00,33.759765816,0.136041836263,0.142571621188,0.0,8.38069375907,23.3147919321,17.1825454973,1.58258662081,15.5999588765
 03/08  19:00:00,39.410025015,0.157443789108,0.132725400277,0.0,10.6415932552,23.1212625696,20.4678267112,2.14054639088,18.3272803203
 03/08  20:00:00,38.4455998627,0.192098534542,0.102923480736,0.0,12.3080778603,20.4854999863,20.7691535204,3.28104902899,17.4881044914
 03/08  21:00:00,38.0407053285,0.252429349969,0.0778190242856,0.0,12.456681583,19.8967753704,21.0198443952,5.0002976043,16.0195467909
 03/08  22:00:00,32.6355196207,0.339917784361,0.0486459041743,0.0,9.18739968257,17.702556249,20.5729926862,7.49056129622,13.08243139
 03/08  23:00:00,25.7820562876,0.467857164367,0.00255575275425,0.0,5.91811778209,14.0365255879,22.6457509491,11.2416712168,11.4040797323
 03/08  24:00:00,20.0642128208,0.649078521708,0.0,0.0,3.54045821811,10.5176760807,22.2703371258,15.9013123666,6.36902475916
 03/09  01:00:00,16.5702646304,0.858385887018,0.0,0.0,2.55330491699,7.80157382632,23.3703057225,21.4077990115,1.96250671101
 03/09  02:00:00,16.1323421784,1.00918805093,0.0,0.0,2.55330491699,7.21284921042,26.5508068055,25.4272097633,1.12359704217
 03/09  03:00:00,15.9687116096,1.13991979014,0.0,0.0,2.55330491699,6.91848690247,29.4964578108,29.001820693,0.494637117746
 03/09  04:00:00,15.9393096605,1.25769899497,0.0,0.0,2.55330491699,6.7713057485,32.7882710924,32.2936382289,0.494632863439
 03/09  05:00:00,18.0657408201,1.30763670682,0.0,0.0,3.82705111198,7.57405300124,34.6799132221,33.55641919,1.12349403204
 03/09  06:00:00,22.5771925788,1.28047600362,0.0,0.0,6.02426329834,9.91545327661,38.5455575466,32.60157743,5.94398011655
 03/09  07:00:00,23.3095084368,1.15870744809,0.0,0.0,6.51253267309,14.7454349813,49.1420482183,29.1573725144,19.9846757039
 03/09  08:00:00,25.1099061024,0.932805811783,0.0,0.0,6.01364874671,18.163451543,44.0504997772,22.8085296737,21.2419701035
 03/09  09:00:00,24.2873747809,1.05602503919,0.0,0.0,4.35151303671,18.8798367041,38.6816571194,18.2779660798,20.4036910395
 03/09  10:00:00,21.2928748313,0.856147257218,0.0290096728685,0.0,3.78894180059,16.6187760998,30.6966796536,12.8078249944,17.8888546592
 03/09  11:00:00,18.3815437684,0.724846820971,0.165605749309,0.0,3.78894180059,13.7021493968,24.5212574508,8.30896037818,16.2122970726
 03/09  12:00:00,18.6011807523,0.645448281973,0.317460118388,0.0,3.78894180059,13.8493305508,18.3986774584,5.32992586066,13.0687515978
 03/09  13:00:00,18.4299537775,0.621608746794,0.480513896916,0.0,3.69398621738,13.6338449159,14.9260723888,3.53387837763,11.3921940112
 03/09  14:00:00,18.2850299524,0.606651433955,0.628830782571,0.0,3.78894180059,13.2606059349,12.416423048,2.28164722679,10.1347758212
 03/09  15:00:00,18.1730323145,0.58390955331,0.686756179324,0.0,3.78894180059,13.1134247809,10.1879701728,1.31061254146,8.87735763129
 03/09  16:00:00,19.4744327224,0.542554713625,0.664501973534,0.0,4.71240779196,13.5549682428,10.6889644638,0.554188642589,10.1347758212
 03/09  17:00:00,26.7314820994,0.493237143161,0.520515533646,0.0,7.18559832057,18.5321311015,12.1593831922,0.348049784349,11.8113334078
 03/09  18:00:00,34.0099206826,0.178226255304,0.350542068737,0.0,8.38069375907,23.3147919321,15.9427845673,0.359196589656,15.5835879777
 03/09  19:00:00,39.5036488107,0.153420078328,0.230372906711,0.0,10.6415932552,23.1212625696,19.2142467053,0.906252649403,18.3079940559
 03/09  20:00:00,38.4787420699,0.169617963898,0.15854625855,0.0,12.3080778603,20.4854999863,19.5454322117,2.07571694907,17.4697152626
 03/09  21:00:00,38.0335700378,0.197041985367,0.126071098196,0.0,12.456681583,19.8967753704,19.1408212764,3.13809390206,16.0027273743
 03/09  22:00:00,32.5840151929,0.247995752091,0.0890635086434,0.0,9.18739968257,17.702556249,17.9322363505,4.86348475274,13.0687515978
 03/09  23:00:00,25.7144236318,0.36860698,0.0341732813026,0.0,5.91811778209,14.0365255879,19.9587219049,8.56652789373,11.3921940112
 03/09  24:00:00,19.9492264366,0.534092137498,0.0,0.0,3.54045821811,10.5176760807,19.5442761284,13.181754877,6.3625212514
 03/10  01:00:00,16.4586869154,0.746808171972,0.0,0.0,2.55330491699,7.80157382632,20.715626501,18.7549484478,1.96067805317
 03/10  02:00:00,16.0173215172,0.89416738975,0.0,0.0,2.55330491699,7.21284921042,23.7635701803,22.640893723,1.12267645728
 03/10  03:00:00,15.8425818724,1.01379005295,0.0,0.0,2.55330491699,6.91848690247,26.3097982668,25.8153917826,0.494406484169
 03/10  04:00:00,15.8030046353,1.12139396984,0.0,0.0,2.55330491699,6.7713057485,29.1927823056,28.6983802467,0.494402058901
 03/10  05:00:00,17.9467454213,1.18864130802,0.0,0.0,3.82705111198,7.57405300124,31.5683170813,30.445747773,1.12256930832
 03/10  06:00:00,22.4921173012,1.195400726,0.0,0.0,6.02426329834,9.91545327661,36.4606437587,30.5229400769,5.93770368179
 03/10  07:00:00,23.2574713986,1.10667040996,0.0,0.0,6.51253267309,14.7454349813,48.0176956277,28.0549512621,19.9627443656
 03/10  08:00:00,25.0700939209,0.892993630267,0.0,0.0,6.01364874671,18.163451543,43.1990544673,21.9804210668,21.2186334005
 03/10  09:00:00,24.2381193434,1.00676960162,0.0,0.0,4.35151303671,18.8798367041,37.5315204583,17.150232665,20.3812877933
 03/10  10:00:00,21.3084122948,0.819161797879,0.0815325956889,0.0,3.78894180059,16.6187760998,29.2795768317,11.410325013,17.8692518187
 03/10  11:00:00,18.5051085356,0.713724327792,0.300293009628,0.0,3.78894180059,13.7021493968,23.07682643,6.88226526067,16.1945611693
 03/10  12:00:00,18.9182004864,0.696692337427,0.583235797008,0.0,3.78894180059,13.8493305508,17.4691210123,4.41460481055,13.0545162017
 03/10  13:00:00,18.9314653285,0.722018433851,0.881615760834,0.0,3.69398621738,13.6338449159,14.0451376745,2.66531212217,11.3798255523
 03/10  14:00:00,18.8698143004,0.724256972269,1.09600959216,0.0,3.78894180059,13.2606059349,11.4698657442,1.34605817896,10.1238075652
 03/10  15:00:00,18.7573798005,0.699997770528,1.15501544807,0.0,3.78894180059,13.1134247809,9.25333940682,0.385549828633,8.86778957819
 03/10  16:00:00,20.065927234,0.675660794604,1.12289040412,0.0,4.71240779196,13.5549682428,10.1969812076,0.0731736423875,10.1238075652
 03/10  17:00:00,27.3004802071,0.631478345426,0.951272439052,0.0,7.18559832057,18.5321311015,11.8291171623,0.0306189476456,11.7984982146
 03/10  18:00:00,34.4363233817,0.292223904276,0.662947118871,0.0,8.38069375907,23.3147919321,15.5887690853,0.0222169095207,15.5665521758
 03/10  19:00:00,39.8445685286,0.232779736404,0.491932966501,0.0,10.6415932552,23.1212625696,18.3346227643,0.0466982832139,18.2879244811
 03/10  20:00:00,38.6960905459,0.187326536749,0.358186161754,0.0,12.3080778603,20.4854999863,17.7537745956,0.303195439262,17.4505791564
 03/10  21:00:00,38.1258162109,0.162770395762,0.252588860939,0.0,12.456681583,19.8967753704,16.8679951809,0.882770342696,15.9852248382
 03/10  22:00:00,32.582192,0.174567864664,0.160668203097,0.0,9.18739968257,17.702556249,15.2489807792,2.19446457753,13.0545162017
 03/10  23:00:00,25.6311691388,0.21147008348,0.108055684813,0.0,5.91811778209,14.0365255879,15.129116451,3.74929089868,11.3798255523
 03/10  24:00:00,19.7393134314,0.256399942081,0.0677791901428,0.0,3.54045821811,10.5176760807,11.6511016905,5.29534808644,6.35575360409
 03/11  01:00:00,16.0538117466,0.313451479531,0.0284815236786,0.0,2.55330491699,7.80157382632,9.00658228457,7.04780552713,1.95877675744
 03/11  02:00:00,15.5312245757,0.404806323412,0.00326412479966,0.0,2.55330491699,7.21284921042,10.6079505884,9.48623097571,1.12171961266
 03/11  03:00:00,15.3491801355,0.520388315993,0.0,0.0,2.55330491699,6.91848690247,12.8602446742,12.3660778841,0.494166790099
 03/11  04:00:00,15.3178829575,0.636272291988,0.0,0.0,2.55330491699,6.7713057485,15.8411084605,15.3469462651,0.494162195398
 03/11  05:00:00,17.455887601,0.697783487686,0.0,0.0,3.82705111198,7.57405300124,18.0077674536,16.8861590916,1.12160836199
 03/11  06:00:00,21.9824980491,0.685781473933,0.0,0.0,6.02426329834,9.91545327661,22.3972326747,16.4660496476,5.93118302704
 03/11  07:00:00,22.7717783721,0.620977383452,0.0,0.0,6.51253267309,14.7454349813,34.673558067,14.7335947418,19.9399633251
 03/11  08:00:00,24.5453333695,0.56066351938,0.00109892192872,0.0,6.01364874671,17.9699221805,34.3195357386,13.1251429561,21.1943927824
 03/11  09:00:00,22.3506278241,0.565691651029,0.0,0.0,3.66783283761,18.1171033345,33.4772263212,13.1192095327,20.3580167885
 03/11  10:00:00,19.4789228538,0.516714238936,0.000904282321839,0.0,3.10526160149,15.8560427302,29.6563170708,11.8074273813,17.8488896895
 03/11  11:00:00,16.5268771813,0.46706897502,0.0151305768083,0.0,3.10526160149,12.9394160272,26.6552589792,10.4791206887,16.1761382905
 03/11  12:00:00,16.6716074932,0.44000296757,0.0397457424043,0.0,3.10526160149,13.0865971812,22.6930306064,9.65330118896,13.0397294174
 03/11  13:00:00,16.4998446606,0.44934814261,0.00581888877763,0.0,3.10526160149,12.9394160272,21.6605661147,10.2935880963,11.3669780184
 03/11  14:00:00,16.0657926608,0.452859039454,0.00979945414849,0.0,3.10526160149,12.4978725653,20.5637120307,10.4512975616,10.1124144691
 03/11  15:00:00,15.9604303348,0.504477321562,0.0,0.0,3.10526160149,12.3506914113,20.8371001736,11.9792492537,8.85785091989
 03/11  16:00:00,17.3839341197,0.562971653189,0.0,0.0,4.02872759285,12.7922348732,23.7091634868,13.5967490176,10.1124144691
 03/11  17:00:00,24.7975039802,0.526188126295,0.0,0.0,6.50191812146,17.7693977319,24.479176442,12.6940105738,11.7851658682
 03/11  18:00:00,33.7694876684,0.464042077034,0.0178225952579,0.0,8.38069375907,23.1212625696,26.3782762056,10.8294196897,15.5488565159
 03/11  19:00:00,39.6091131347,0.437457878217,0.0517994308317,0.0,10.6415932552,23.1212625696,27.9604783402,9.69340080093,18.2670775393
 03/11  20:00:00,38.6698963881,0.479861963212,0.0394565775075,0.0,12.3080778603,20.4854999863,28.3424663146,10.9117644748,17.4307018398
 03/11  21:00:00,38.283716553,0.556945164685,0.0163144341232,0.0,12.456681583,19.8967753704,29.1612301092,13.1941857435,15.9670443657
 03/11  22:00:00,32.9066691262,0.659713194043,0.0,0.0,9.18739968257,17.702556249,29.1508433371,16.1111139197,13.0397294174
 03/11  23:00:00,26.1336830093,0.822039638744,0.0,0.0,5.91811778209,14.0365255879,31.7914004775,20.4244224591,11.3669780184
 03/11  24:00:00,20.3990467524,0.983912453233,0.0,0.0,3.54045821811,10.5176760807,31.0506097183,24.7018858969,6.34872382139
 03/12  01:00:00,16.2729042483,1.14975012087,0.0,0.0,2.55330491699,7.21284921042,30.2134620244,29.0924915116,1.1209705128
 03/12  02:00:00,16.0828611141,1.25406929463,0.0,0.0,2.55330491699,6.91848690247,32.3998574747,31.9058877274,0.493969747329
 03/12  03:00:00,16.0325131242,1.35090245875,0.0,0.0,2.55330491699,6.7713057485,35.1173980503,34.6234363206,0.49396172966
 03/12  04:00:00,18.1816349545,1.42353084127,0.0,0.0,3.82705111198,7.57405300124,37.8391039566,36.7183275729,1.12077638373
 03/12  05:00:00,22.7558639365,1.45914736133,0.0,0.0,6.02426329834,9.91545327661,43.7678628745,37.8429840351,5.92487883945
 03/12  06:00:00,28.0691492082,1.45418155291,0.0,0.0,6.51253267309,14.7454349813,57.8096501872,37.893215501,19.9164346861
 03/12  07:00:00,26.3524273888,1.4760231272,0.0,0.0,6.01364874671,17.9699221805,59.891145454,38.7218898163,21.1692556377
 03/12  08:00:00,23.2178180722,1.43288189917,0.0,0.0,3.66783283761,18.1171033345,57.5327409997,37.1988560827,20.333884917
 03/12  09:00:00,20.1805761182,1.21927178563,0.0,0.0,3.10526160149,15.8560427302,48.5812675576,30.7534932559,17.8277743017
 03/12  10:00:00,17.0144097817,0.969732152278,0.0,0.0,3.10526160149,12.9394160272,39.8445713126,23.6875374206,16.157033892
 03/12  11:00:00,16.9677987894,0.775940006143,0.0,0.0,3.10526160149,13.0865971812,31.6455999606,18.6212043367,13.0243956239
 03/12  12:00:00,16.7243274502,0.637511758575,0.0421380624542,0.0,3.10526160149,12.9394160272,26.0767398015,14.7230845874,11.3536552142
 03/12  13:00:00,16.183681415,0.527542247629,0.0530050001698,0.0,3.10526160149,12.4978725653,22.0163327242,11.9157328173,10.1005999069
 03/12  14:00:00,15.9336042816,0.430839226955,0.0468120414479,0.0,3.10526160149,12.3506914113,18.4965056017,9.64896100206,8.84754459964
 03/12  15:00:00,17.2290009259,0.315643793854,0.0923946654639,0.0,4.02872759285,12.7922348732,16.4895378089,6.38893790198,10.1005999069
 03/12  16:00:00,24.6094890531,0.224304428803,0.113868770387,0.0,6.50191812146,17.7693977319,15.7602037365,3.9888634199,11.7713403166
 03/12  17:00:00,31.8045755371,0.181036101324,0.121583106368,0.0,8.38069375907,23.1212625696,18.3701828642,2.83967662578,15.5305062384
 03/12  18:00:00,35.8548113475,0.186800435024,0.119488420133,0.0,10.6415932552,23.1212625696,21.1972649354,2.95180553128,18.2454594041
 03/12  19:00:00,38.4830089381,0.247788128322,0.0846429623507,0.0,12.3080778603,20.4854999863,22.2325059209,4.82241672159,17.4100891993
 03/12  20:00:00,38.0822682725,0.313222884188,0.0585884340772,0.0,12.456681583,19.8967753704,22.6859347923,6.73774345151,15.9481913408
 03/12  21:00:00,32.6622930458,0.381980153899,0.0333569596743,0.0,9.18739968257,17.702556249,21.7517090824,8.72731345851,13.0243956239
 03/12  22:00:00,25.8148394607,0.503196090201,0.0,0.0,5.91811778209,14.0365255879,23.5108786852,12.157223471,11.3536552142
 03/12  23:00:00,20.0676732701,0.652538970944,0.0,0.0,3.54045821811,10.5176760807,22.241582027,15.9001480419,6.34143398511
 03/12  24:00:00,16.4762444298,0.764365686456,0.0,0.0,2.55330491699,7.80157382632,20.5384335965,18.5826931868,1.95574040969
 03/13  01:00:00,15.9401398908,0.816985763386,0.0,0.0,2.55330491699,7.21284921042,20.8396925609,19.7197420956,1.11995046528
 03/13  02:00:00,15.6857666102,0.856974790772,0.0,0.0,2.55330491699,6.91848690247,21.090285808,20.5965718649,0.493713943194
 03/13  03:00:00,15.569709641,0.888098975472,0.0,0.0,2.55330491699,6.7713057485,21.7953495159,21.3016438685,0.493705647464
 03/13  04:00:00,17.6495255451,0.891421431793,0.0,0.0,3.82705111198,7.57405300124,22.4446021662,21.3248525612,1.11974960503
 03/13  05:00:00,22.1604025081,0.863685932862,0.0,0.0,6.02426329834,9.91545327661,26.5556716811,20.637779931,5.91789175014
 03/13  06:00:00,27.4166062643,0.801638608921,0.0,0.0,6.51253267309,14.7454349813,39.009669018,19.117690848,19.89197817
 03/13  07:00:00,25.8479124543,0.777978830293,0.0,0.0,6.01364874671,18.163451543,39.7364460589,18.5932170598,21.1432289991
 03/13  08:00:00,24.3079496659,1.0765999241,0.0,0.0,4.35151303671,18.8798367041,39.4086992176,19.099799893,20.3088993246
 03/13  09:00:00,21.4115146731,1.00379677186,0.0,0.0,3.78894180059,16.6187760998,34.6647181801,16.8588062718,17.8059119084
 03/13  10:00:00,18.3530844075,0.861993209355,0.0,0.0,3.78894180059,13.7021493968,29.3760116958,13.2387580644,16.1372536314
 03/13  11:00:00,18.3613526239,0.723080271929,0.0,0.0,3.78894180059,13.8493305508,22.8853717091,9.87685234707,13.008519362
 03/13  12:00:00,17.950118025,0.616182462148,0.00610442903044,0.0,3.69398621738,13.6338449159,18.6697130835,7.32985199846,11.339861085
 03/13  13:00:00,17.6141615256,0.528479790952,0.0361339987229,0.0,3.78894180059,13.2606059349,15.1451444316,5.05677705435,10.0883673773
 03/13  14:00:00,17.4725396468,0.460279958559,0.10989310634,0.0,3.78894180059,13.1134247809,11.7417677124,2.90489404282,8.83687366955
 03/13  15:00:00,18.8191413864,0.407509451198,0.144255899999,0.0,4.71240779196,13.5549682428,11.5461132849,1.45774590759,10.0883673773
 03/13  16:00:00,26.2633651078,0.372881165231,0.172754519928,0.0,7.18559832057,18.5321311015,12.2298863927,0.472860738417,11.7570256543
 03/13  17:00:00,32.0009514166,0.0903244989431,0.215141225807,0.0,8.38069375907,23.3147919321,15.5971034145,0.0855966370262,15.5115067775
 03/13  18:00:00,35.8526028793,0.0958323378792,0.208248049138,0.0,10.6415932552,23.1212625696,18.3909665458,0.167890068224,18.2230764776
 03/13  19:00:00,38.41707399,0.109190149062,0.157305993515,0.0,12.3080778603,20.4854999863,18.2585771968,0.86982985765,17.3887473391
 03/13  20:00:00,37.9723109717,0.135601654822,0.126252362686,0.0,12.456681583,19.8967753704,17.6803235297,1.75165218294,15.9286713467
 03/13  21:00:00,32.52179094,0.177167793162,0.0976672146476,0.0,9.18739968257,17.702556249,16.0021123061,2.99359294413,13.008519362
 03/13  22:00:00,25.613320099,0.256861588267,0.044815140232,0.0,5.91811778209,14.0365255879,16.7394175646,5.39955647958,11.339861085
 03/13  23:00:00,19.7574849073,0.340966070443,0.00138453769944,0.0,3.54045821811,10.5176760807,14.1970530492,7.86316679518,6.33388625407
 03/13  24:00:00,16.1435347888,0.431656045405,0.0,0.0,2.55330491699,7.80157382632,11.9586429624,10.0049846854,1.95365827699
 03/14  01:00:00,15.6089532423,0.48579911488,0.0,0.0,2.55330491699,7.21284921042,12.3612312727,11.2423363253,1.11889494743
 03/14  02:00:00,15.3653916935,0.536599873979,0.0,0.0,2.55330491699,6.91848690247,12.927725859,12.4342765787,0.493449280287
 03/14  03:00:00,15.2658151485,0.584204482971,0.0,0.0,2.55330491699,6.7713057485,14.0789987271,13.5855580176,0.493440709537
 03/14  04:00:00,17.3734467251,0.615342611799,0.0,0.0,3.82705111198,7.57405300124,15.4718615733,14.3531741435,1.11868742977
 03/14  05:00:00,21.887873509,0.591156933825,0.0,0.0,6.02426329834,9.91545327661,19.6420209745,13.7313546742,5.91066630034
 03/14  06:00:00,27.1385626753,0.52359502001,0.0,0.0,6.51253267309,14.7454349813,31.9065066718,12.0398137549,19.866692917
 03/14  07:00:00,25.5618006519,0.491867027904,0.0,0.0,6.01364874671,18.163451543,32.362145634,11.2458248582,21.1163207757
 03/14  08:00:00,24.0074932732,0.776143531479,0.0,0.0,4.35151303671,18.8798367041,31.5342984266,11.2512310157,20.2830674109
 03/14  09:00:00,21.1098462993,0.702128398047,0.0,0.0,3.78894180059,16.6187760998,27.1323777874,9.34906880355,17.7833089838
 03/14  10:00:00,18.1187505687,0.600733316617,0.0269260539326,0.0,3.78894180059,13.7021493968,22.8258680625,6.7090646962,16.1168033663
 03/14  11:00:00,18.2762963142,0.514219326493,0.123804635767,0.0,3.78894180059,13.8493305508,16.9063047574,3.91419942396,12.9921053335
 03/14  12:00:00,17.996648042,0.454833890325,0.21398301783,0.0,3.69398621738,13.6338449159,13.2150429753,1.88944325928,11.325599716
 03/14  13:00:00,17.8267727079,0.43684648631,0.340378485681,0.0,3.78894180059,13.2606059349,10.9022347555,0.82651425263,10.0757205029
 03/14  14:00:00,17.6066411958,0.393788874984,0.310485738881,0.0,3.78894180059,13.1134247809,9.08503569868,0.259194408956,8.82584128972
 03/14  15:00:00,19.022718923,0.39647913938,0.358863748424,0.0,4.71240779196,13.5549682428,10.0816926321,0.0059721292037,10.0757205029
 03/14  16:00:00,26.5282750933,0.411839192924,0.398706477814,0.0,7.18559832057,18.5321311015,11.7422261204,0.0,11.7422261204
 03/14  17:00:00,32.2956899058,0.1684428448,0.431761369178,0.0,8.38069375907,23.3147919321,15.4918637597,0.0,15.4918637597
 03/14  18:00:00,35.2479292947,0.171250330798,0.420989804908,0.0,10.6415932552,23.1212625696,18.1999353882,0.0,18.1999353882
 03/14  19:00:00,38.5762557085,0.126692320346,0.298985540692,0.0,12.3080778603,20.4854999863,17.3666825794,0.0,17.3666825794
 03/14  20:00:00,38.0401923792,0.102093026129,0.227642398881,0.0,12.456681583,19.8967753704,15.9797235532,0.0712333891184,15.9084901641
 03/14  21:00:00,32.5336059523,0.0978725057717,0.188777514312,0.0,9.18739968257,17.702556249,13.3279086399,0.335803306389,12.9921053335
 03/14  22:00:00,25.561640804,0.119255016336,0.130742417119,0.0,5.91811778209,14.0365255879,12.6956753727,1.37007565675,11.325599716
 03/14  23:00:00,19.6740794382,0.193911274924,0.0650338641321,0.0,3.54045821811,10.5176760807,10.0308098017,3.70472693819,6.32608286346
 03/14  24:00:00,16.0263553085,0.307663256907,0.00681330823605,0.0,2.55330491699,7.80157382632,8.94312412534,6.99161850784,1.95150561751
 03/15  01:00:00,15.5387466732,0.415592545786,0.0,0.0,2.55330491699,7.21284921042,10.7995332959,9.68172902468,1.1178042712
 03/15  02:00:00,15.3094857465,0.48069392701,0.0,0.0,2.55330491699,6.91848690247,11.7245395002,11.2313636633,0.493175836875
 03/15  03:00:00,15.1962403174,0.514629651913,0.0,0.0,2.55330491699,6.7713057485,12.4533866597,11.9602196655,0.493166994243
 03/15  04:00:00,17.2895875119,0.531483398632,0.0,0.0,3.82705111198,7.57405300124,13.3882773688,12.2706871966,1.11759017227
 03/15  05:00:00,21.8401297458,0.543413170571,0.0,0.0,6.02426329834,9.91545327661,18.4676013479,12.5643967177,5.90320463014
 03/15  06:00:00,27.1593432158,0.544375560423,0.0,0.0,6.51253267309,14.7454349813,32.5024156273,12.6618292117,19.8405864157
 03/15  07:00:00,24.7567134014,0.579613110725,0.0,0.0,6.01364874671,18.163451543,34.73646987,13.6479309337,21.0885389363
 03/15  08:00:00,24.1429962061,0.911646464374,0.0,0.0,4.35151303671,18.8798367041,35.1773137915,14.9209169658,20.2563968257
 03/15  09:00:00,21.2777120294,0.869994128114,0.0,0.0,3.78894180059,16.6187760998,31.53800258,13.7780303582,17.7599722218
 03/15  10:00:00,18.2880537296,0.791035065554,0.00592746595412,0.0,3.78894180059,13.7021493968,27.8020061031,11.7063169501,16.095689153
 03/15  11:00:00,18.4608158967,0.751152284281,0.071391260488,0.0,3.78894180059,13.8493305508,23.0058899939,10.0307315948,12.9751583991
 03/15  12:00:00,18.1593005087,0.717689190018,0.113780184833,0.0,3.69398621738,13.6338449159,20.0990395379,8.78816420746,11.3108753304
 03/15  13:00:00,17.8641477866,0.690850014603,0.123750036031,0.0,3.78894180059,13.2606059349,18.1240076243,8.06134459547,10.0626630288
 03/15  14:00:00,17.6836466183,0.665086619508,0.116193416917,0.0,3.78894180059,13.1134247809,16.3665929793,7.55214225202,8.81445072728
 03/15  15:00:00,19.0102569057,0.62813843619,0.114742434231,0.0,4.71240779196,13.5549682428,16.7690604453,6.70639741644,10.0626630288
 03/15  16:00:00,26.4283244899,0.572016721058,0.138578346257,0.0,7.18559832057,18.5321311015,16.8475105369,5.1205644393,11.7269460976
 03/15  17:00:00,32.1056181902,0.258677140708,0.151455357591,0.0,8.38069375907,23.3147919321,19.6088604079,4.13727740563,15.4715830022
 03/15  18:00:00,35.0751618272,0.272633359764,0.146839308462,0.0,10.6415932552,23.1212625696,22.6812576568,4.50521466787,18.1760429889
 03/15  19:00:00,38.5974064385,0.341587623415,0.105240967642,0.0,12.3080778603,20.4854999863,24.0148879452,6.67098649067,17.3439014546
 03/15  20:00:00,38.2211712707,0.44168249757,0.0690318189523,0.0,12.456681583,19.8967753704,25.5723542139,9.68470044448,15.8876537694
 03/15  21:00:00,32.8512619946,0.576378950806,0.0279271115947,0.0,9.18739968257,17.702556249,26.7783295049,13.8031711057,12.9751583991
 03/15  22:00:00,26.0945796983,0.782936327794,0.0,0.0,5.91811778209,14.0365255879,31.2114129369,19.9005376066,11.3108753304
 03/15  23:00:00,20.4093537857,0.994219486551,0.0,0.0,3.54045821811,10.5176760807,32.0495684385,25.7315423143,6.31802612418
 03/15  24:00:00,16.8887682568,1.17688951345,0.0,0.0,2.55330491699,7.80157382632,32.6185357416,30.6692526728,1.94928306874
 03/16  01:00:00,16.4279626596,1.30480853219,0.0,0.0,2.55330491699,7.21284921042,35.1863687322,34.0696899732,1.11667875897
 03/16  02:00:00,16.2634049222,1.43461310272,0.0,0.0,2.55330491699,6.91848690247,38.1784670421,37.6855733482,0.492893693832
 03/16  03:00:00,16.2525946548,1.5709839893,0.0,0.0,2.55330491699,6.7713057485,42.1560591149,41.6631745323,0.492884582551
 03/16  04:00:00,18.4470861016,1.68898198829,0.0,0.0,3.82705111198,7.57405300124,46.3177909747,45.2013328175,1.11645815722
 03/16  05:00:00,23.0064095869,1.70969301173,0.0,0.0,6.02426329834,9.91545327661,51.5695384363,45.6740294867,5.89550894958
 03/16  06:00:00,28.2536395193,1.63867186397,0.0,0.0,6.51253267309,14.7454349813,63.2137984334,43.4001320354,19.813666398
 03/16  07:00:00,25.7213855742,1.54428528358,0.0,0.0,6.01364874671,18.163451543,61.6178165837,40.5579248755,21.0598917082
 03/16  08:00:00,24.97668265,1.74533290824,0.0,0.0,4.35151303671,18.8798367041,58.2254260393,37.996530572,20.2288954673
 03/16  09:00:00,21.9252320994,1.51751419819,0.0,0.0,3.78894180059,16.6187760998,48.6390933475,30.9031848144,17.7359085331
 03/16  10:00:00,18.7400609167,1.24896971855,0.0,0.0,3.78894180059,13.7021493968,39.4552509319,23.3813336876,16.0739172442
 03/16  11:00:00,18.7079888059,1.05127134965,0.018445104272,0.0,3.78894180059,13.8493305508,31.0105357321,18.0528521544,12.9576835776
 03/16  12:00:00,18.3461434187,0.915528010655,0.102784274227,0.0,3.69398621738,13.6338449159,25.0325829129,13.7368906242,11.2956922887
 03/16  13:00:00,18.0093648011,0.78920047257,0.170616592643,0.0,3.78894180059,13.2606059349,19.9946467259,9.94544790376,10.0491988221
 03/16  14:00:00,17.8004273798,0.673507199419,0.224553598503,0.0,3.78894180059,13.1134247809,15.6045864176,6.80188106213,8.80270535545
 03/16  15:00:00,19.116435058,0.594940539998,0.254118482752,0.0,4.71240779196,13.5549682428,14.8059500258,4.75675120366,10.0491988221
 03/16  16:00:00,26.5571682162,0.533799973285,0.305638820316,0.0,7.18559832057,18.5321311015,14.4501087074,2.73891859645,11.711190111
 03/16  17:00:00,32.1809971942,0.204282432443,0.281229069887,0.0,8.38069375907,23.3147919321,16.9885220534,1.53785154252,15.4506705109
 03/16  18:00:00,35.0592885275,0.184113381138,0.219485987323,0.0,10.6415932552,23.1212625696,19.7957894461,1.64438309074,18.1514063553
 03/16  19:00:00,38.4852729747,0.206708927566,0.12798619972,0.0,12.3080778603,20.4854999863,20.6330723846,3.31266167367,17.3204107109
 03/16  20:00:00,38.0589851956,0.264927252628,0.0836009887357,0.0,12.456681583,19.8967753704,21.2316750157,5.3655066826,15.8661683331
 03/16  21:00:00,32.6699521623,0.380841900921,0.0421543291816,0.0,9.18739968257,17.702556249,21.84645739,8.88877381239,12.9576835776
 03/16  22:00:00,25.8969276343,0.584256656701,0.00102760712288,0.0,5.91811778209,14.0365255879,26.1400330458,14.8443407571,11.2956922887
 03/16  23:00:00,20.2213726994,0.806238400322,0.0,0.0,3.54045821811,10.5176760807,27.1048188582,20.7951004361,6.30971842214
 03/16  24:00:00,16.6999765722,0.988097828801,0.0,0.0,2.55330491699,7.80157382632,27.5097954447,25.5628041558,1.94699128887
 03/17  01:00:00,16.2340708174,1.11091668995,0.0,0.0,2.55330491699,7.21284921042,29.8087102787,28.6931915353,1.11551874347
 03/17  02:00:00,16.0365899839,1.20779816446,0.0,0.0,2.55330491699,6.91848690247,31.6094177705,31.1168148359,0.492602934607
 03/17  03:00:00,15.9670297466,1.2854190811,0.0,0.0,2.55330491699,6.7713057485,33.5249111815,33.0323176235,0.492593558007
 03/17  04:00:00,18.0895160529,1.33141193964,0.0,0.0,3.82705111198,7.57405300124,35.2250720607,34.1097803411,1.11529171965
 03/17  05:00:00,22.5806453465,1.28392877129,0.0,0.0,6.02426329834,9.91545327661,38.3876548679,32.5000733299,5.887581538
 03/17  06:00:00,27.772879944,1.1579122887,0.0,0.0,6.51253267309,14.7454349813,48.5488781565,28.7629373196,19.7859408368
 03/17  07:00:00,25.2053637702,1.02826347949,0.0,0.0,6.01364874671,18.163451543,46.1429131195,25.1125255446,21.0303875749
 03/17  08:00:00,24.4428961463,1.21154640451,0.0,0.0,4.35151303671,18.8798367041,42.5332325898,22.3326611099,20.2005714799
 03/17  09:00:00,21.4331699347,1.02545203349,0.0,0.0,3.78894180059,16.6187760998,35.0201995177,17.3090744736,17.7111250441
 03/17  10:00:00,18.3372065919,0.818032596249,0.0280827975626,0.0,3.78894180059,13.7021493968,27.91870755,11.8672134624,16.0514940875
 03/17  11:00:00,18.4892529872,0.688057024131,0.162923611079,0.0,3.78894180059,13.8493305508,20.4210298315,7.48134378752,12.9396860439
 03/17  12:00:00,18.2424909008,0.605976203542,0.30868356343,0.0,3.69398621738,13.6338449159,15.7163418055,4.43628671817,11.2800550874
 03/17  13:00:00,18.1769058489,0.583577482625,0.543780630404,0.0,3.78894180059,13.2606059349,12.5631101876,2.52777831766,10.0353318699
 03/17  14:00:00,18.1356932942,0.55778754773,0.675539164576,0.0,3.78894180059,13.1134247809,9.91166859779,1.1210599453,8.79060865249
 03/17  15:00:00,19.4073291151,0.497081839569,0.642871240298,0.0,4.71240779196,13.5549682428,10.1352514308,0.0999195609218,10.0353318699
 03/17  16:00:00,27.0079809815,0.533299093727,0.756952465151,0.0,7.18559832057,18.5321311015,11.6949628265,0.0,11.6949628265
 03/17  17:00:00,32.5868156209,0.251681119273,0.639648809755,0.0,8.38069375907,23.3147919321,15.4291324788,0.0,15.4291324788
 03/17  18:00:00,35.4776546057,0.238607177169,0.583358269523,0.0,10.6415932552,23.1212625696,18.1260327833,0.0,18.1260327833
 03/17  19:00:00,38.7900983576,0.190539931438,0.448980578753,0.0,12.3080778603,20.4854999863,17.296217305,0.0,17.296217305
 03/17  20:00:00,38.1812663072,0.143609636182,0.327199716802,0.0,12.456681583,19.8967753704,15.844040218,0.0,15.844040218
 03/17  21:00:00,32.5625145553,0.106001722703,0.209556900388,0.0,9.18739968257,17.702556249,13.1901522991,0.250466255107,12.9396860439
 03/17  22:00:00,25.5661361481,0.13112531337,0.123367464182,0.0,5.91811778209,14.0365255879,12.9800194925,1.69996440516,11.2800550874
 03/17  23:00:00,19.6633115754,0.194708467377,0.0534688089184,0.0,3.54045821811,10.5176760807,10.3044656047,4.00330338711,6.30116221761
 03/17  24:00:00,16.0234561701,0.309182692663,0.00239473400293,0.0,2.55330491699,7.80157382632,9.31958685126,7.37495589467,1.94463095658
 03/18  01:00:00,15.5539853416,0.430831214154,0.0,0.0,2.55330491699,7.21284921042,11.504720665,10.3903960974,1.11432456766
 03/18  02:00:00,15.3651203566,0.536328537129,0.0,0.0,2.55330491699,6.91848690247,13.5307766564,13.0384730112,0.492303645208
 03/18  03:00:00,15.3202115065,0.638600840968,0.0,0.0,2.55330491699,6.7713057485,16.1400238566,15.6477298499,0.492294006709
 03/18  04:00:00,17.4867095114,0.728605398176,0.0,0.0,3.82705111198,7.57405300124,19.1004260373,17.9863348325,1.11409120473
 03/18  05:00:00,22.060958189,0.764241613752,0.0,0.0,6.02426329834,9.91545327661,24.7726074006,18.8931826573,5.87942474333
 03/18  06:00:00,27.3650704253,0.750102769983,0.0,0.0,6.51253267309,14.7454349813,38.2293381411,18.4719201977,19.7574179434
 03/18  07:00:00,24.7317599205,0.748188992271,0.0,0.0,6.01364874671,17.9699221805,39.4308595644,18.4308242906,21.0000352739
 03/18  08:00:00,22.551899245,0.766963071955,0.0,0.0,3.66783283761,18.1171033345,39.0131919866,18.8417587352,20.1714332515
 03/18  09:00:00,19.6505271935,0.689222860922,0.0,0.0,3.10526160149,15.8560427302,34.2940476445,16.6084185503,17.6856290942
 03/18  10:00:00,16.6108688676,0.559962174789,0.00622906335144,0.0,3.10526160149,12.9394160272,29.1759856775,13.1475593542,16.0284263233
 03/18  11:00:00,16.7100145057,0.495139985713,0.0230157367386,0.0,3.10526160149,13.0865971812,24.2188338545,11.2976627265,12.9211711279
 03/18  12:00:00,16.5391932676,0.436056816051,0.0584588223795,0.0,3.10526160149,12.9394160272,20.734466151,9.47049779398,11.2639683571
 03/18  13:00:00,16.043644842,0.373173422683,0.0673372521121,0.0,3.10526160149,12.4978725653,17.8898951132,7.86882883428,10.0210662789
 03/18  14:00:00,15.8694907084,0.333534178402,0.0800035167736,0.0,3.10526160149,12.3506914113,15.5955773892,6.81741318848,8.77816420074
 03/18  15:00:00,17.2113819064,0.295656093416,0.0947633464096,0.0,4.02872759285,12.7922348732,15.8098838855,5.78881760663,10.0210662789
 03/18  16:00:00,24.6303336689,0.267874203539,0.0911436114473,0.0,6.50191812146,17.7693977319,16.8490733641,5.17080431436,11.6782690498
 03/18  17:00:00,31.8523835355,0.22541452895,0.125012677148,0.0,8.38069375907,23.1212625696,19.1826127531,3.77563746885,15.4069752842
 03/18  18:00:00,35.0177643878,0.22535388177,0.136721347011,0.0,10.6415932552,23.1212625696,21.7411522315,3.6412224446,18.0999297869
 03/18  19:00:00,38.530592299,0.266574131242,0.113440320322,0.0,12.3080778603,20.4854999863,22.1384923739,4.8671639724,17.2713284015
 03/18  20:00:00,38.1195804654,0.320028490312,0.089095020843,0.0,12.456681583,19.8967753704,22.2452001105,6.42392413357,15.821275977
 03/18  21:00:00,32.7001977965,0.395560003191,0.0576818611456,0.0,9.18739968257,17.702556249,21.575100348,8.65392922006,12.9211711279
 03/18  22:00:00,25.8281831955,0.510635663427,0.00590416156449,0.0,5.91811778209,14.0365255879,23.4716844668,12.2077161097,11.2639683571
 03/18  23:00:00,20.1167281257,0.701593826578,0.0,0.0,3.54045821811,10.5176760807,23.621095362,17.3287353176,6.29236004442
 03/18  24:00:00,16.6672998669,0.95542112347,0.0,0.0,2.55330491699,7.80157382632,26.27104588,24.3288431091,1.94220277088
 03/19  01:00:00,16.2954381292,1.17228400175,0.0,0.0,2.55330491699,7.21284921042,31.6753041834,30.5622075987,1.11309658464
 03/19  02:00:00,16.1477025692,1.31891074969,0.0,0.0,2.55330491699,6.91848690247,35.2192427213,34.7272468072,0.491995914172
 03/19  03:00:00,16.0971505027,1.4155398372,0.0,0.0,2.55330491699,6.7713057485,37.8283533528,37.3363673355,0.491986017285
 03/19  04:00:00,18.2491330155,1.49102890222,0.0,0.0,3.82705111198,7.57405300124,40.4750537442,39.3621967764,1.1128569678
 03/19  05:00:00,22.7918866244,1.49517004922,0.0,0.0,6.02426329834,9.91545327661,45.1323773131,39.2613363317,5.8710409814
 03/19  06:00:00,28.0456564277,1.4306887724,0.0,0.0,6.51253267309,14.7454349813,56.9579227109,37.2298165458,19.7281061651
 03/19  07:00:00,25.3427098275,1.35913889928,0.0,0.0,6.01364874671,17.9699221805,56.0794331037,35.1105893101,20.9688437936
 03/19  08:00:00,23.0713172175,1.28638104448,0.0,0.0,3.66783283761,18.1171033345,52.7810822109,32.6395928,20.1414894109
 03/19  09:00:00,20.0189500171,1.05764568457,0.0,0.0,3.10526160149,15.8560427302,43.5637836959,25.9043554622,17.6594282337
 03/19  10:00:00,16.832535284,0.787857654579,0.0,0.0,3.10526160149,12.9394160272,34.5888823277,18.5841615448,16.0047207829
 03/19  11:00:00,16.8051410718,0.589040230024,0.0242420584903,0.0,3.10526160149,13.0865971812,26.2218852785,13.319740966,12.9021443126
 03/19  12:00:00,16.6151365751,0.441126107907,0.129332837938,0.0,3.10526160149,12.9394160272,19.9760820377,8.72864517591,11.2474368617
 03/19  13:00:00,16.129966982,0.319082074861,0.207750739956,0.0,3.10526160149,12.4978725653,15.1886994574,5.18229318381,10.0064062736
 03/19  14:00:00,15.9725654153,0.251587891882,0.265024510226,0.0,3.10526160149,12.3506914113,11.9153960721,3.15002038657,8.7653756855
 03/19  15:00:00,17.3191426879,0.200163918387,0.298016302972,0.0,4.02872759285,12.7922348732,11.7218796207,1.71547334712,10.0064062736
 03/19  16:00:00,24.8239136603,0.173655142998,0.378942663438,0.0,6.50191812146,17.7693977319,12.0569210901,0.39580736567,11.6611137244
 03/19  17:00:00,32.0919942476,0.175903289462,0.414134628737,0.0,8.38069375907,23.1212625696,15.3974715375,0.013266048706,15.3842054888
 03/19  18:00:00,35.1569639869,0.157393262692,0.343881565229,0.0,10.6415932552,23.1212625696,18.1407679948,0.0676628983558,18.0731050964
 03/19  19:00:00,38.4578578299,0.11512466852,0.192155313916,0.0,12.3080778603,20.4854999863,17.7890564584,0.543305087436,17.245751371
 03/19  20:00:00,37.9896589204,0.139201097089,0.140000869115,0.0,12.456681583,19.8967753704,17.4326445726,1.63476222111,15.7978823515
 03/19  21:00:00,32.5221433958,0.179414826922,0.095772636708,0.0,9.18739968257,17.702556249,16.0032215624,3.10107724979,12.9021443126
 03/19  22:00:00,25.6386080342,0.293833414876,0.0331312488596,0.0,5.91811778209,14.0365255879,17.9523095394,6.70487267763,11.2474368617
 03/19  23:00:00,19.8663541388,0.451219839681,0.0,0.0,3.54045821811,10.5176760807,17.3240077323,11.040693223,6.28331450926
 03/19  24:00:00,16.331691873,0.619813129628,0.0,0.0,2.55330491699,7.80157382632,17.2736967968,15.333989346,1.93970745083
 03/20  01:00:00,15.8859311685,0.762777041011,0.0,0.0,2.55330491699,7.21284921042,20.1252631458,19.0134279883,1.11183515753
 03/20  02:00:00,15.7152547609,0.886462941427,0.0,0.0,2.55330491699,6.91848690247,22.7188197268,22.2271398942,0.491679832539
 03/20  03:00:00,15.6831861121,1.00157544661,0.0,0.0,2.55330491699,6.7713057485,25.7401250387,25.2484553578,0.491669680865
 03/20  04:00:00,17.8507704071,1.09266629387,0.0,0.0,3.82705111198,7.57405300124,28.7700265827,27.6584372085,1.11158937413
 03/20  05:00:00,22.3649806984,1.06826412315,0.0,0.0,6.02426329834,9.91545327661,32.5873045154,26.7248717802,5.86243273527
 03/20  06:00:00,27.5588510385,0.943883383167,0.0,0.0,6.51253267309,14.7454349813,42.740608021,23.0425938379,19.6980141831
 03/20  07:00:00,25.009300249,0.832199958292,0.0,0.0,6.01364874671,18.163451543,40.8243269858,19.8875046145,20.9368223713
 03/20  08:00:00,24.2620469443,1.03069720253,0.0,0.0,4.35151303671,18.8798367041,37.7299201935,17.6191713675,20.1107488259
 03/20  09:00:00,21.2503708949,0.84265299366,0.0,0.0,3.78894180059,16.6187760998,30.2976946445,12.6651644227,17.6325302218
 03/20  10:00:00,18.2266828111,0.668174983524,0.0674166294121,0.0,3.78894180059,13.7021493968,23.8356205434,7.85523605697,15.9803844864
 03/20  11:00:00,18.3600607981,0.615112066618,0.106676379535,0.0,3.78894180059,13.8493305508,19.2264581763,6.34384694382,12.8826112325
 03/20  12:00:00,18.0469549585,0.61772793119,0.101395893524,0.0,3.69398621738,13.6338449159,17.8158277329,6.58536223583,11.2304654971
 03/20  13:00:00,17.7288509382,0.661336244412,0.0179669578684,0.0,3.78894180059,13.2606059349,18.6649686016,8.67361240609,9.99135619553
 03/20  14:00:00,17.5751980867,0.67219388416,0.000637620699268,0.0,3.78894180059,13.1134247809,17.9520770469,9.19983015292,8.75224689397
 03/20  15:00:00,18.9065777295,0.612238163244,0.026963531041,0.0,4.71240779196,13.5549682428,17.4055774801,7.41422128459,9.99135619553
 03/20  16:00:00,26.3319615218,0.566416554742,0.0478155444789,0.0,7.18559832057,18.5321311015,17.6725791091,6.02907717815,11.6435019309
 03/20  17:00:00,32.027878701,0.249732954746,0.0826600543517,0.0,8.38069375907,23.3147919321,20.1575827823,4.79675294671,15.3608298356
 03/20  18:00:00,35.0155736475,0.269008641262,0.0908758472926,0.0,10.6415932552,23.1212625696,23.2166960116,5.17112935598,18.0455666556
 03/20  19:00:00,38.5485405333,0.333678402651,0.064284283187,0.0,12.3080778603,20.4854999863,24.2648055176,7.04531172962,17.2194937879
 03/20  20:00:00,38.1595297605,0.411201827264,0.0378709790498,0.0,12.456681583,19.8967753704,25.0986755502,9.32480928071,15.7738662695
