Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  21:00:00,32.7642326487,0.510348870053,0.00692784649181,0.0,9.18739968257,17.702556249,25.1663993247,12.2837880922,12.8826112325
 03/20  22:00:00,26.001296006,0.68965263551,0.0,0.0,5.91811778209,14.0365255879,28.3760183789,17.1455528818,11.2304654971
 03/20  23:00:00,20.3285017546,0.913367455497,0.0,0.0,3.54045821811,10.5176760807,29.5330283517,23.2590000608,6.27402829086
 03/20  24:00:00,16.8398028697,1.12792412634,0.0,0.0,2.55330491699,7.80157382632,31.1388665986,29.2017208632,1.93714573541
 03/21  01:00:00,16.4164545098,1.29330038237,0.0,0.0,2.55330491699,7.21284921042,34.9781265103,33.8675858509,1.11054065942
 03/21  02:00:00,16.2610680634,1.4322762439,0.0,0.0,2.55330491699,6.91848690247,38.2827410252,37.7913855314,0.491355493826
 03/21  03:00:00,16.2430478612,1.56143719568,0.0,0.0,2.55330491699,6.7713057485,41.8513666304,41.3600215393,0.491345091055
 03/21  04:00:00,18.4319875279,1.67388341459,0.0,0.0,3.82705111198,7.57405300124,45.6426356263,44.5323468273,1.11028879893
 03/21  05:00:00,22.9759577216,1.67924114639,0.0,0.0,6.02426329834,9.91545327661,50.3643398827,44.5107373282,5.85360255444
 03/21  06:00:00,27.3002143444,1.57808002244,0.0,0.0,6.51253267309,14.7454349813,61.045992781,41.3788418717,19.6671509093
 03/21  07:00:00,25.6300000071,1.45289971642,0.0,0.0,6.01364874671,18.163451543,58.6150749957,37.7110945061,20.9039804896
 03/21  08:00:00,24.9030575573,1.67170781553,0.0,0.0,4.35151303671,18.8798367041,55.7963848813,35.7171642813,20.0792206
 03/21  09:00:00,21.866575974,1.45885807279,0.0,0.0,3.78894180059,16.6187760998,46.7396953158,29.1347522917,17.604943024
 03/21  10:00:00,18.6877718492,1.19668065106,0.0,0.0,3.78894180059,13.7021493968,37.8319360602,21.8765114194,15.9554246408
 03/21  11:00:00,18.677177798,1.03890544602,0.0,0.0,3.78894180059,13.8493305508,30.6322134288,17.7696357566,12.8625776722
 03/21  12:00:00,18.2279943955,0.900163261635,0.0,0.0,3.69398621738,13.6338449159,25.6141506361,14.4010913471,11.213059289
 03/21  13:00:00,17.8535308451,0.803983109207,0.0,0.0,3.78894180059,13.2606059349,22.0521994405,12.0762789389,9.97592050155
 03/21  14:00:00,17.6561512855,0.753784703665,0.0,0.0,3.78894180059,13.1134247809,19.652123116,10.9133414019,8.73878171412
 03/21  15:00:00,18.9850886938,0.717712658582,0.0,0.0,4.71240779196,13.5549682428,20.0692661419,10.0933456404,9.97592050155
 03/21  16:00:00,26.3828861996,0.665156776975,0.0,0.0,7.18559832057,18.5321311015,20.4662892557,8.84085037089,11.6254388848
 03/21  17:00:00,32.0095224246,0.314036732708,0.0,0.0,8.38069375907,23.3147919321,22.5756850333,7.23882978625,15.3368552471
 03/21  18:00:00,34.9664113963,0.310722237322,0.0,0.0,10.6415932552,23.1212625696,25.2118519333,7.19452931345,18.0173226199
 03/21  19:00:00,38.5286210197,0.378043172312,0.0,0.0,12.3080778603,20.4854999863,26.0671633362,8.87459990795,17.1925634282
 03/21  20:00:00,38.1504119586,0.43995500437,0.0,0.0,12.456681583,19.8967753704,26.1801645215,10.4309296786,15.7492348429
 03/21  21:00:00,32.7674336507,0.520477718509,0.0,0.0,9.18739968257,17.702556249,25.3096504038,12.4470727316,12.8625776722
 03/21  22:00:00,25.9849209576,0.673277587127,0.0,0.0,5.91811778209,14.0365255879,27.602088653,16.389029364,11.213059289
 03/21  23:00:00,20.2492392517,0.83410495256,0.0,0.0,3.54045821811,10.5176760807,26.8282977715,20.5637936322,6.26450413925
 03/21  24:00:00,16.685026116,0.973147372617,0.0,0.0,2.55330491699,7.80157382632,26.0971730503,24.1626546671,1.93451838324
 03/22  01:00:00,16.1887743261,1.06562019861,0.0,0.0,2.55330491699,7.21284921042,27.6339763517,26.5247628785,1.10921347318
 03/22  02:00:00,15.979065426,1.15027360656,0.0,0.0,2.55330491699,6.91848690247,29.2079043378,28.7168813438,0.491022994002
 03/22  03:00:00,15.9149180654,1.23330739994,0.0,0.0,2.55330491699,6.7713057485,31.3886624822,30.8976501383,0.491012343907
 03/22  04:00:00,18.0524371517,1.29433303843,0.0,0.0,3.82705111198,7.57405300124,33.638163352,32.5292077248,1.10895562715
 03/22  05:00:00,22.5776710325,1.28095445725,0.0,0.0,6.02426329834,9.91545327661,38.0133508986,32.1687978445,5.84455305413
 03/22  06:00:00,26.916992742,1.19485841999,0.0,0.0,6.51253267309,14.7454349813,49.5072381915,29.8717127072,19.6355254843
 03/22  07:00:00,25.3097981569,1.13269786623,0.0,0.0,6.01364874671,18.163451543,49.1281253982,28.2577975237,20.8703278745
 03/22  08:00:00,24.5570405264,1.3256907847,0.0,0.0,4.35151303671,18.8798367041,45.8680073254,25.8210932555,20.0469140698
 03/22  09:00:00,21.5567968867,1.14907898544,0.0,0.0,3.78894180059,16.6187760998,38.3573638392,20.780689029,17.5766748101
 03/22  10:00:00,18.42750322,0.936412021832,0.0,0.0,3.78894180059,13.7021493968,31.1592492365,15.2294005988,15.9298486378
 03/22  11:00:00,18.3928776424,0.754605290462,0.0,0.0,3.78894180059,13.8493305508,23.6289116957,10.7868621312,12.8420495645
 03/22  12:00:00,17.9670258091,0.600617659541,0.0385770157479,0.0,3.69398621738,13.6338449159,18.0138172823,6.81859389021,11.1952233921
 03/22  13:00:00,17.6288894951,0.509531949078,0.0698098101123,0.0,3.78894180059,13.2606059349,14.385012625,4.42490886219,9.96010376282
 03/22  14:00:00,17.4646949053,0.453354582161,0.108973741223,0.0,3.78894180059,13.1134247809,11.6431480861,2.91816395261,8.72498413352
 03/22  15:00:00,18.8570781001,0.418259608607,0.171442456267,0.0,4.71240779196,13.5549682428,11.6934670407,1.7333632779,9.96010376282
 03/22  16:00:00,26.2863700122,0.373615421046,0.195025168599,0.0,7.18559832057,18.5321311015,12.1375300838,0.530600148625,11.6069299352
 03/22  17:00:00,31.9583392334,0.0799191054865,0.182934436041,0.0,8.38069375907,23.3147919321,15.3663053815,0.054016558384,15.3122888231
 03/22  18:00:00,34.9244527692,0.084149052949,0.184614557281,0.0,10.6415932552,23.1212625696,18.0559329874,0.0675516341133,17.9883813532
 03/22  19:00:00,38.3735812982,0.0801086656082,0.142894785156,0.0,12.3080778603,20.4854999863,17.5049982466,0.340029979552,17.164968267
 03/22  20:00:00,37.9150012875,0.105223486288,0.0993208469923,0.0,12.456681583,19.8967753704,17.0651358512,1.34114048499,15.7239953662
 03/22  21:00:00,32.4557045789,0.158292361299,0.0504562854268,0.0,9.18739968257,17.702556249,15.9706593145,3.12860974995,12.8420495645
 03/22  22:00:00,25.6238553596,0.311791762466,0.000420226660298,0.0,5.91811778209,14.0365255879,18.7222979027,7.52707451059,11.1952233921
 03/22  23:00:00,19.935320911,0.520186611867,0.0,0.0,3.54045821811,10.5176760807,19.1193447297,12.8645998548,6.25474487493
 03/22  24:00:00,16.4743538563,0.762475112894,0.0,0.0,2.55330491699,7.80157382632,21.2806043892,19.3487782168,1.93182617239
 03/23  01:00:00,16.0802977452,0.957143617708,0.0,0.0,2.55330491699,7.21284921042,25.8209473679,24.7130933765,1.1078539914
 03/23  02:00:00,15.943558444,1.11476662456,0.0,0.0,2.55330491699,6.91848690247,29.5584536814,29.06777125,0.490682431454
 03/23  03:00:00,15.9271891031,1.24557843758,0.0,0.0,2.55330491699,6.7713057485,33.1154956193,32.6248240814,0.490671537893
 03/23  04:00:00,18.1281217092,1.37001759596,0.0,0.0,3.82705111198,7.57405300124,37.1193913083,36.0118010549,1.10759025341
 03/23  05:00:00,22.6531772643,1.35646068908,0.0,0.0,6.02426329834,9.91545327661,41.1184101578,35.2831232433,5.83528691447
 03/23  06:00:00,26.9290264255,1.20689210347,0.0,0.0,6.51253267309,14.7454349813,50.2948458422,30.6916985681,19.603147274
 03/23  07:00:00,25.2294720419,1.05237175125,0.0,0.0,6.01364874671,18.163451543,47.0431826708,26.2073081789,20.8358744919
 03/23  08:00:00,24.4918809461,1.26053120435,0.0,0.0,4.35151303671,18.8798367041,43.9865341253,23.9726953225,20.0138388028
 03/23  09:00:00,21.5203256431,1.11260774181,0.0,0.0,3.78894180059,16.6187760998,37.2830384341,19.7353044827,17.5477339515
 03/23  10:00:00,18.3789192571,0.887828058926,0.0,0.0,3.78894180059,13.7021493968,29.8746587509,13.9709946996,15.9036640513
 03/23  11:00:00,18.3734225166,0.723225077376,0.0119250872251,0.0,3.78894180059,13.8493305508,22.7125004043,9.89146741576,12.8210329886
 03/23  12:00:00,18.0418787958,0.631409197766,0.0826384642493,0.0,3.69398621738,13.6338449159,18.2326775269,7.05571443849,11.1769630884
 03/23  13:00:00,17.7839110976,0.558296591149,0.176066770535,0.0,3.78894180059,13.2606059349,14.6318480004,4.68793733707,9.94391066332
 03/23  14:00:00,17.6152812496,0.508048677377,0.20486599037,0.0,3.78894180059,13.1134247809,12.1587794113,3.44792117312,8.71085823822
 03/23  15:00:00,18.9499215669,0.469605574329,0.212939957317,0.0,4.71240779196,13.5549682428,12.4811978559,2.53728719256,9.94391066332
 03/23  16:00:00,26.3276184974,0.42180224142,0.188086833378,0.0,7.18559832057,18.5321311015,13.1644232345,1.57644267107,11.5879805635
 03/23  17:00:00,31.9698037227,0.111202144236,0.163115886622,0.0,8.38069375907,23.3147919321,16.0902138949,0.803076056166,15.2871378388
 03/23  18:00:00,34.0334780083,0.112065724299,0.15855645834,0.0,10.6415932552,23.1212625696,18.7792508688,0.820499442323,17.9587514265
 03/23  19:00:00,38.4047604933,0.134711925456,0.119470720457,0.0,12.3080778603,20.4854999863,18.8863788616,1.74966238515,17.1367164764
 03/23  20:00:00,37.9654889082,0.169860529893,0.0851714241317,0.0,12.456681583,19.8967753704,18.6556678613,2.95751254746,15.6981553138
 03/23  21:00:00,32.5410730524,0.243848999625,0.0502681205769,0.0,9.18739968257,17.702556249,17.9623527898,5.14131980125,12.8210329886
 03/23  22:00:00,25.6996549062,0.384653482076,0.00335805357852,0.0,5.91811778209,14.0365255879,20.4082786866,9.2313155982,11.1769630884
 03/23  23:00:00,20.0071323745,0.59199807539,0.0,0.0,3.54045821811,10.5176760807,20.8696190468,14.6248656588,6.24475338801
 03/23  24:00:00,16.5713037077,0.859424964284,0.0,0.0,2.55330491699,7.80157382632,23.8545634439,21.9254935438,1.92906990014
 03/24  01:00:00,16.2017826903,1.07862856282,0.0,0.0,2.55330491699,7.21284921042,29.2625075727,28.1560449564,1.10646261626
 03/24  02:00:00,16.0806668464,1.25187502692,0.0,0.0,2.55330491699,6.91848690247,33.6104854433,33.1201515364,0.490333906961
 03/24  03:00:00,16.0822171295,1.40060646398,0.0,0.0,2.55330491699,6.7713057485,37.860271167,37.3699483931,0.490322773876
 03/24  04:00:00,18.3079675493,1.54986343608,0.0,0.0,3.82705111198,7.57405300124,42.7605030107,41.6543099288,1.10619308189
 03/24  05:00:00,22.8306722653,1.53395569011,0.0,0.0,6.02426329834,9.91545327661,46.5849459117,40.7591390319,5.82580687975
 03/24  06:00:00,27.0944976094,1.3723632874,0.0,0.0,6.51253267309,14.7454349813,55.1051863775,35.5351605099,19.5700258676
 03/24  07:00:00,25.4202591819,1.24315889121,0.0,0.0,6.01364874671,18.163451543,52.2638775295,31.4632469848,20.8006305447
 03/24  08:00:00,24.7135726997,1.482222958,0.0,0.0,4.35151303671,18.8798367041,49.931334249,29.9513296552,19.9800045938
 03/24  09:00:00,21.7266162569,1.31889835569,0.0,0.0,3.78894180059,16.6187760998,42.6266693059,25.1085402874,17.5181290186
 03/24  10:00:00,18.6047532717,1.11366207358,0.0,0.0,3.78894180059,13.7021493968,35.460133425,19.5832547892,15.8768786358
 03/24  11:00:00,18.6160057903,0.977733438389,0.0,0.0,3.78894180059,13.8493305508,28.9652166686,16.1656825003,12.7995341682
 03/24  12:00:00,18.2190119262,0.89118079241,0.0,0.0,3.69398621738,13.6338449159,25.3021202799,14.1438364944,11.1582837855
 03/24  13:00:00,17.840526604,0.790978868112,0.0,0.0,3.78894180059,13.2606059349,21.7219722381,11.7946262396,9.92734599849
 03/24  14:00:00,17.5853768247,0.681947979741,0.00106226309253,0.0,3.78894180059,13.1134247809,17.905582538,9.20917432655,8.69640821144
 03/24  15:00:00,18.8792128584,0.591006073825,0.0208307493763,0.0,4.71240779196,13.5549682428,16.7742421258,6.84689612735,9.92734599849
 03/24  16:00:00,26.2576385515,0.493918145347,0.0459909835639,0.0,7.18559832057,18.5321311015,15.8764617813,4.30786540013,11.5685963812
 03/24  17:00:00,31.927141274,0.158954370152,0.0727012119523,0.0,8.38069375907,23.3147919321,18.0736700025,2.81226026015,15.2614097423
 03/24  18:00:00,34.0140174275,0.172673883738,0.0784877180735,0.0,10.6415932552,23.1212625696,20.9997757706,3.07133415632,17.9284416143
 03/24  19:00:00,38.4458672143,0.250968349215,0.0443210176609,0.0,12.3080778603,20.4854999863,22.4392659675,5.3314495446,17.1078164229
 03/24  20:00:00,38.073408193,0.350898394757,0.0120528440349,0.0,12.456681583,19.8967753704,23.9512329805,8.27951064249,15.671722338
 03/24  21:00:00,32.7508303301,0.50387439794,0.0,0.0,9.18739968257,17.702556249,25.2416767307,12.4421425624,12.7995341682
 03/24  22:00:00,26.0760859651,0.764442594606,0.0,0.0,5.91811778209,14.0365255879,30.7481226852,19.5898388997,11.1582837855
 03/24  23:00:00,20.4395445159,1.02441021676,0.0,0.0,3.54045821811,10.5176760807,33.0912849799,26.8567523426,6.23453263736
 03/24  24:00:00,16.9678626766,1.25598393319,0.0,0.0,2.55330491699,7.80157382632,35.2699170109,33.3436666282,1.92625038272
 03/25  01:00:00,16.5838694576,1.46071533014,0.0,0.0,2.55330491699,7.21284921042,40.2454361772,39.1403964178,1.1050397594
 03/25  02:00:00,16.4935962571,1.66480443758,0.0,0.0,2.55330491699,6.91848690247,45.5517689878,45.0617914641,0.489977523667
 03/25  03:00:00,16.5149053451,1.83329467959,0.0,0.0,2.55330491699,6.7713057485,50.536437105,50.0464709499,0.489966155078
 03/25  04:00:00,18.7216633342,1.96355922095,0.0,0.0,3.82705111198,7.57405300124,55.0978451077,53.9930805815,1.10476452618
 03/25  05:00:00,23.2452268702,1.94851029498,0.0,0.0,6.02426329834,9.91545327661,59.0342612186,53.218145461,5.81611575758
 03/25  06:00:00,27.5250006586,1.80286633656,0.0,0.0,6.51253267309,14.7454349813,67.8855371154,48.3493660413,19.5361710741
 03/25  07:00:00,25.6181125372,1.63454160895,0.0,0.0,6.01364874671,17.9699221805,63.8497824606,43.0851759903,20.7646064702
 03/25  08:00:00,23.2971336595,1.51219748648,0.0,0.0,3.66783283761,18.1171033345,58.8866564632,38.9412350006,19.9454214625
 03/25  09:00:00,20.173967276,1.21266294345,0.0,0.0,3.10526160149,15.8560427302,47.446500249,29.9586314703,17.4878687787
 03/25  10:00:00,16.9274414965,0.882763867067,0.0,0.0,3.10526160149,12.9394160272,36.7092846486,20.8597843251,15.8495003236
 03/25  11:00:00,16.8468525753,0.654993792093,0.0,0.0,3.10526160149,13.0865971812,27.8979796504,15.1204201801,12.7775594702
 03/25  12:00:00,16.5395439474,0.484424974312,0.0104413439307,0.0,3.10526160149,12.9394160272,22.1337519951,10.99456098,11.1391910151
 03/25  13:00:00,16.0438927082,0.363580871283,0.0771776696496,0.0,3.10526160149,12.4978725653,17.4157317593,7.50531708547,9.91041467378
 03/25  14:00:00,15.8471542689,0.27289050653,0.118310749169,0.0,3.10526160149,12.3506914113,13.6934082124,5.01176987992,8.68163833245
 03/25  15:00:00,17.1606905488,0.207686900364,0.132041181927,0.0,4.02872759285,12.7922348732,13.2928783056,3.38246363181,9.91041467378
 03/25  16:00:00,24.5463756362,0.13862240348,0.136437378853,0.0,6.50191812146,17.7693977319,13.3107583952,1.76197526631,11.5487831289
 03/25  17:00:00,31.7776536789,0.115220921395,0.160476428036,0.0,8.38069375907,23.1212625696,16.1502909839,0.915178831033,15.2351121529
 03/25  18:00:00,34.0173630148,0.114595596818,0.139911592331,0.0,10.6415932552,23.1212625696,18.9481497762,1.05068888375,17.8974608924
 03/25  19:00:00,38.3777951187,0.142922294207,0.0842949770862,0.0,12.3080778603,20.4854999863,19.4117833521,2.33350668724,17.0782766649
 03/25  20:00:00,37.9511489208,0.192964960077,0.0477270064935,0.0,12.456681583,19.8967753704,19.6701694405,4.0254651738,15.6447042667
 03/25  21:00:00,32.5382586661,0.275954201638,0.0153485322493,0.0,9.18739968257,17.702556249,19.2795961719,6.50203670172,12.7775594702
 03/25  22:00:00,25.7740376189,0.462394248441,0.0,0.0,5.91811778209,14.0365255879,22.5603735436,11.4211825285,11.1391910151
 03/25  23:00:00,20.1247082568,0.709573957637,0.0,0.0,3.54045821811,10.5176760807,24.1981193482,17.9740336984,6.22408564978
 03/25  24:00:00,16.6816314314,0.969752687973,0.0,0.0,2.55330491699,7.80157382632,27.0522519678,25.1288835127,1.92336845511
 03/26  01:00:00,16.3064470272,1.1832928998,0.0,0.0,2.55330491699,7.21284921042,32.3271116527,31.2235258109,1.10358584183
 03/26  02:00:00,16.187814237,1.35902241754,0.0,0.0,2.55330491699,6.91848690247,36.8119809609,36.3223675739,0.489613387046
 03/26  03:00:00,16.192950343,1.51133967745,0.0,0.0,2.55330491699,6.7713057485,41.1747786122,40.6851768252,0.489601787051
 03/26  04:00:00,18.405391424,1.64728731071,0.0,0.0,3.82705111198,7.57405300124,45.6479696879,44.5446646787,1.10330500918
 03/26  05:00:00,22.936073029,1.63935645376,0.0,0.0,6.02426329834,9.91545327661,49.7249056573,43.9186892392,5.80621641804
 03/26  06:00:00,27.2274886441,1.5053543221,0.0,0.0,6.51253267309,14.7454349813,59.0238284642,39.5222355444,19.5015929199
 03/26  07:00:00,25.3628458424,1.37927491414,0.0,0.0,6.01364874671,17.9699221805,56.3033170137,35.5755040772,20.7278129366
 03/26  08:00:00,23.1233334018,1.33839722872,0.0,0.0,3.66783283761,18.1171033345,53.7241743205,33.8140746701,19.9100996505
 03/26  09:00:00,20.0491696505,1.08786531793,0.0,0.0,3.10526160149,15.8560427302,43.8733705016,26.4164083086,17.4569621931
 03/26  10:00:00,16.8263254835,0.781647854107,0.0,0.0,3.10526160149,12.9394160272,33.9908312899,18.1692940676,15.8215372223
 03/26  11:00:00,16.795207729,0.60334894571,0.0,0.0,3.10526160149,13.0865971812,26.4453439307,13.6902285286,12.7551154021
 03/26  12:00:00,16.4957709977,0.451093368461,0.0,0.0,3.10526160149,12.9394160272,21.2479417528,10.1282513215,11.1196904313
 03/26  13:00:00,15.8981788486,0.295044681393,0.0,0.0,3.10526160149,12.4978725653,16.451212788,6.55809108473,9.89312170326
 03/26  14:00:00,15.7055187817,0.249565768486,0.0,0.0,3.10526160149,12.3506914113,14.2186308052,5.55207782998,8.66655297518
 03/26  15:00:00,17.0426448782,0.221682411614,0.0,0.0,4.02872759285,12.7922348732,14.8573596364,4.96423793319,9.89312170326
 03/26  16:00:00,24.4579475054,0.186631651469,0.0,0.0,6.50191812146,17.7693977319,15.716864586,4.18831791198,11.528546674
 03/26  17:00:00,31.6613129787,0.134059219104,0.0252974301968,0.0,8.38069375907,23.1212625696,17.9489756728,2.74072281459,15.2082528582
 03/26  18:00:00,33.9686542105,0.160435016316,0.0453633685157,0.0,10.6415932552,23.1212625696,21.0231745819,3.15735614612,17.8658184357
 03/26  19:00:00,38.3956399416,0.224992050196,0.0200700439994,0.0,12.3080778603,20.4854999863,22.0139054278,4.96579947746,17.0481059504
 03/26  20:00:00,38.0125607273,0.301065067056,0.0010387060926,0.0,12.456681583,19.8967753704,22.6647887455,7.04767964459,15.6171091009
 03/26  21:00:00,32.6572820071,0.410326074863,0.0,0.0,9.18739968257,17.702556249,22.5743870433,9.81927164119,12.7551154021
 03/26  22:00:00,25.9143663976,0.602723027112,0.0,0.0,5.91811778209,14.0365255879,25.971022834,14.8513324027,11.1196904313
 03/26  23:00:00,20.2336220145,0.818487715367,0.0,0.0,3.54045821811,10.5176760807,26.842953634,20.629538115,6.21341551903
 03/26  24:00:00,16.7305206762,1.01864193283,0.0,0.0,2.55330491699,7.80157382632,27.9576472702,26.0372222994,1.92042497077
 03/27  01:00:00,16.2952965953,1.17214246783,0.0,0.0,2.55330491699,7.21284921042,31.3359934635,30.2338921697,1.10210129378
 03/27  02:00:00,16.122433339,1.29364151953,0.0,0.0,2.55330491699,6.91848690247,33.9217729796,33.4325313748,0.489241604871
 03/27  03:00:00,16.0611630046,1.3795523391,0.0,0.0,2.55330491699,6.7713057485,36.0898859947,35.600656217,0.489229777648
 03/27  04:00:00,18.1918277632,1.43372364994,0.0,0.0,3.82705111198,7.57405300124,38.0389726056,36.9371576427,1.10181496296
 03/27  05:00:00,22.6851883439,1.38847176868,0.0,0.0,6.02426329834,9.91545327661,41.209835572,35.4137237791,5.79611179288
 03/27  06:00:00,26.0957955483,1.2664945596,0.0,0.0,6.51253267309,14.7454349813,51.3430805724,31.8767789272,19.4663016452
 03/27  07:00:00,25.3636569829,1.18655669229,0.0,0.0,6.01364874671,18.163451543,50.2533836727,29.5631228329,20.6902608399
 03/27  08:00:00,24.6790543362,1.44770459448,0.0,0.0,4.35151303671,18.8798367041,49.2713980001,29.3973483824,19.8740496178
 03/27  09:00:00,21.7256888692,1.31797096798,0.0,0.0,3.78894180059,16.6187760998,42.5632210175,25.1378026031,17.4254184144
 03/27  10:00:00,18.6148359664,1.12374476825,0.0,0.0,3.78894180059,13.7021493968,35.7786394886,19.9856418756,15.792997613
 03/27  11:00:00,18.6375239305,0.999251578529,0.0,0.0,3.78894180059,13.8493305508,29.5666982779,16.8344896674,12.7322086105
 03/27  12:00:00,18.2392113184,0.911380184532,0.0,0.0,3.69398621738,13.6338449159,25.8086764195,14.7088886104,11.0997878091
 03/27  13:00:00,17.8564664316,0.806918695663,0.0,0.0,3.78894180059,13.2606059349,22.0762747379,12.2008025298,9.87547220806
 03/27  14:00:00,17.6394248753,0.737058293447,0.0,0.0,3.78894180059,13.1134247809,19.2141519204,10.5629953133,8.65115660703
 03/27  15:00:00,18.923738154,0.656362118759,0.0,0.0,4.71240779196,13.5549682428,18.5443528874,8.66888067937,9.87547220806
 03/27  16:00:00,26.2883398755,0.570610452921,0.0,0.0,7.18559832057,18.5321311015,18.1417903307,6.63389732127,11.5078930094
 03/27  17:00:00,31.9323159833,0.236830291397,0.0,0.0,8.38069375907,23.3147919321,20.6261915376,5.44535172509,15.1808398125
 03/27  18:00:00,33.9896757569,0.226819931197,0.0,0.0,10.6415932552,23.1212625696,23.0671698759,5.23364626118,17.8335236148
 03/27  19:00:00,38.4583581074,0.307780259989,0.0,0.0,12.3080778603,20.4854999863,24.2516179258,7.23430471177,17.0173132141
 03/27  20:00:00,38.1123918989,0.401934944658,0.0,0.0,12.456681583,19.8967753704,25.2101389999,9.62119398698,15.5889450129
 03/27  21:00:00,32.779934906,0.532978973844,0.0,0.0,9.18739968257,17.702556249,25.7453168551,13.0131082447,12.7322086105
 03/27  22:00:00,26.0670174462,0.755374075659,0.0,0.0,5.91811778209,14.0365255879,30.0856576017,18.9858697926,11.0997878091
 03/27  23:00:00,20.4184760375,1.00334173837,0.0,0.0,3.54045821811,10.5176760807,32.0271952909,25.8246698859,6.20252540498
 03/27  24:00:00,16.993063417,1.28118467364,0.0,0.0,2.55330491699,7.80157382632,35.5648639401,33.6474431388,1.91742080137
 03/28  01:00:00,16.6590248459,1.53587071843,0.0,0.0,2.55330491699,7.21284921042,42.1919318523,41.0913452978,1.10058655456
 03/28  02:00:00,16.5619628485,1.73317102901,0.0,0.0,2.55330491699,6.91848690247,47.3758708088,46.8870085216,0.488862287188
 03/28  03:00:00,16.5706711727,1.88906050721,0.0,0.0,2.55330491699,6.7713057485,51.9059435008,51.4170932638,0.488850236987
 03/28  04:00:00,18.7679842542,2.00988014094,0.0,0.0,3.82705111198,7.57405300124,56.0728030985,54.9725082699,1.10029482866
 03/28  05:00:00,23.2837497763,1.98703320104,0.0,0.0,6.02426329834,9.91545327661,59.762541015,53.9767361404,5.78580487462
 03/28  06:00:00,26.6576488361,1.82834784747,0.0,0.0,6.51253267309,14.7454349813,68.2944893105,48.8641816087,19.4303077018
 03/28  07:00:00,25.8116117544,1.63451146375,0.0,0.0,6.01364874671,18.163451543,63.6548090374,43.0028477367,20.6519613008
 03/28  08:00:00,25.0538216041,1.82247186234,0.0,0.0,4.35151303671,18.8798367041,60.0102707662,40.1729887258,19.8372820403
 03/28  09:00:00,21.9684774176,1.56075951633,0.0,0.0,3.78894180059,16.6187760998,49.3122691541,31.91902237,17.3932467841
 03/28  10:00:00,18.7190197436,1.22792854544,0.0,0.0,3.78894180059,13.7021493968,38.4970160757,22.7331261281,15.7638899476
 03/28  11:00:00,18.6250543071,0.98678195519,0.0,0.0,3.78894180059,13.8493305508,29.2209041677,16.5120582888,12.708845879
 03/28  12:00:00,18.1071330292,0.779301895411,0.0,0.0,3.69398621738,13.6338449159,22.5615626464,11.4820736041,11.0794890424
 03/28  13:00:00,17.6484257568,0.598653819671,0.000224201213028,0.0,3.78894180059,13.2606059349,17.0704961844,7.2130247695,9.85747141493
 03/28  14:00:00,17.4107489818,0.486564617139,0.0218177827744,0.0,3.78894180059,13.1134247809,13.0424566432,4.40700285571,8.6354537875
 03/28  15:00:00,18.7319721708,0.417146834636,0.0474493009637,0.0,4.71240779196,13.5549682428,12.4329722633,2.57550084838,9.85747141493
 03/28  16:00:00,26.1394271687,0.352425835317,0.0692719107966,0.0,7.18559832057,18.5321311015,12.3945603089,0.907732057396,11.4868282515
 03/28  17:00:00,31.8519087993,0.0506330586479,0.105790048807,0.0,8.38069375907,23.3147919321,15.2739436826,0.121062548791,15.1528811338
 03/28  18:00:00,33.9369655806,0.0565477310675,0.117562023927,0.0,10.6415932552,23.1212625696,17.8899252876,0.089339294285,17.8005859933
 03/28  19:00:00,38.2867101624,0.0555419827906,0.0805903322081,0.0,12.3080778603,20.4854999863,17.400685927,0.414778351963,16.985907575
 03/28  20:00:00,37.8361695716,0.080635339273,0.045077278121,0.0,12.456681583,19.8967753704,16.931338431,1.37111808801,15.560220343
 03/28  21:00:00,32.3941782304,0.137536092381,0.00968620583184,0.0,9.18739968257,17.702556249,15.8581328759,3.14928699697,12.708845879
 03/28  22:00:00,25.6108431716,0.299199801089,0.0,0.0,5.91811778209,14.0365255879,18.3604779658,7.28098892348,11.0794890424
 03/28  23:00:00,19.9686424303,0.553508131186,0.0,0.0,3.54045821811,10.5176760807,20.0350805063,13.8436619737,6.19141853262
 03/28  24:00:00,16.5472541698,0.835375426367,0.0,0.0,2.55330491699,7.80157382632,23.4005502869,21.4861934503,1.91435683658
 03/29  01:00:00,16.1940279804,1.0708738529,0.0,0.0,2.55330491699,7.21284921042,29.2460876776,28.1470456051,1.09904207247
 03/29  02:00:00,16.0944606481,1.26566882867,0.0,0.0,2.55330491699,6.91848690247,34.2631207535,33.7746452072,0.488475546276
 03/29  03:00:00,16.120603913,1.43899324751,0.0,0.0,2.55330491699,6.7713057485,39.1332911522,38.6448278748,0.488463277419
 03/29  04:00:00,18.3411842933,1.58308018001,0.0,0.0,3.82705111198,7.57405300124,43.8058330746,42.7070880183,1.09874505632
 03/29  05:00:00,22.8627254439,1.5660088687,0.0,0.0,6.02426329834,9.91545327661,47.5438355038,41.7685367881,5.77529871565
 03/29  06:00:00,26.2275995212,1.39829853252,0.0,0.0,6.51253267309,14.7454349813,55.7827252971,36.3891035479,19.3936217492
 03/29  07:00:00,25.3807436009,1.20364331029,0.0,0.0,6.01364874671,18.163451543,51.2065761405,30.5936504791,20.6129256613
 03/29  08:00:00,24.5996125918,1.3682628501,0.0,0.0,4.35151303671,18.8798367041,46.7244184998,26.9246106932,19.7998078066
 03/29  09:00:00,21.5091392224,1.10142132114,0.0,0.0,3.78894180059,16.6187760998,36.6368746894,19.2764178599,17.3604568296
 03/29  10:00:00,18.2944087954,0.803317597233,0.0,0.0,3.78894180059,13.7021493968,27.4133915004,11.6791686547,15.7342228458
 03/29  11:00:00,18.2146918861,0.575041739615,0.00137779452373,0.0,3.78894180059,13.8493305508,19.0426489963,6.35761487007,12.6850341262
 03/29  12:00:00,17.8752375734,0.461421053306,0.0859853862754,0.0,3.69398621738,13.6338449159,14.1933454274,3.13454528496,11.0588001425
 03/29  13:00:00,17.7038471742,0.411322100392,0.2429773379,0.0,3.78894180059,13.2606059349,11.1080599898,1.26893533519,9.83912465463
 03/29  14:00:00,17.5542927445,0.367466245662,0.284459916912,0.0,3.78894180059,13.1134247809,8.81635077377,0.196901606968,8.61944916681
 03/29  15:00:00,18.9314355052,0.361939982747,0.302119487189,0.0,4.71240779196,13.5549682428,9.83912465463,0.0,9.83912465463
 03/29  16:00:00,26.4697519469,0.384578822797,0.367443701468,0.0,7.18559832057,18.5321311015,11.4653586384,0.0,11.4653586384
 03/29  17:00:00,32.1994100815,0.139065238704,0.364859150962,0.0,8.38069375907,23.3147919321,15.1243851019,0.0,15.1243851019
 03/29  18:00:00,34.2662390228,0.143473435378,0.359909761726,0.0,10.6415932552,23.1212625696,17.7670153255,0.0,17.7670153255
 03/29  19:00:00,38.488245046,0.0990510839885,0.238616114616,0.0,12.3080778603,20.4854999863,16.9538983336,0.0,16.9538983336
 03/29  20:00:00,37.9654461579,0.0763257705391,0.1786634332,0.0,12.456681583,19.8967753704,15.5309435978,0.0,15.5309435978
 03/29  21:00:00,32.4565550987,0.06325294119,0.14634622527,0.0,9.18739968257,17.702556249,12.6850341262,0.0,12.6850341262
 03/29  22:00:00,25.4468491329,0.0422568921427,0.0929488702308,0.0,5.91811778209,14.0365255879,11.0961903335,0.0373901910743,11.0588001425
 03/29  23:00:00,19.5083606286,0.0627770953644,0.0304492341518,0.0,3.54045821811,10.5176760807,7.30006457819,1.11996638703,6.18009819116
 03/29  24:00:00,15.8728195849,0.160940841466,0.0,0.0,2.55330491699,7.80157382632,5.66730078396,3.75606680019,1.91123398377
 03/30  01:00:00,15.413528577,0.290374449532,0.0,0.0,2.55330491699,7.21284921042,7.94167119766,6.84420289301,1.09746830465
 03/30  02:00:00,15.2671127164,0.438320896883,0.0,0.0,2.55330491699,6.91848690247,11.015904907,10.5278234104,0.488081496619
 03/30  03:00:00,15.2757247501,0.594114084617,0.0,0.0,2.55330491699,6.7713057485,15.0765585125,14.588489499,0.488069013498
 03/30  04:00:00,17.5104984864,0.752394373121,0.0,0.0,3.82705111198,7.57405300124,19.9872056032,18.8900394984,1.09716610478
 03/30  05:00:00,22.1133006536,0.816584078399,0.0,0.0,6.02426329834,9.91545327661,26.3674172991,20.6028208717,5.76459642737
 03/30  06:00:00,25.6209571872,0.791656198496,0.0,0.0,6.51253267309,14.7454349813,39.1701315287,19.8138768766,19.3562546521
 03/30  07:00:00,24.9564496851,0.779349394484,0.0,0.0,6.01364874671,18.163451543,39.9916364994,19.4184710178,20.5731654816
 03/30  08:00:00,24.3340262949,1.10267655318,0.0,0.0,4.35151303671,18.8798367041,40.166494324,20.4048563099,19.7616380141
 03/30  09:00:00,21.4363959371,1.02867803587,0.0,0.0,3.78894180059,16.6187760998,35.5758132993,18.2487550382,17.3270582611
 03/30  10:00:00,18.3927948946,0.901703696445,0.0,0.0,3.78894180059,13.7021493968,30.5754992502,14.8714941568,15.7040050934
 03/30  11:00:00,18.4315371418,0.778527989534,0.0147368003347,0.0,3.78894180059,13.8493305508,24.2658566334,11.6050762296,12.6607804039
 03/30  12:00:00,18.075099717,0.679628119018,0.0676404641753,0.0,3.69398621738,13.6338449159,19.5930999091,8.55537267292,11.0377272362
 03/30  13:00:00,17.7115988747,0.594327644052,0.0677234947195,0.0,3.78894180059,13.2606059349,16.3663537984,6.54591643802,9.82043736037
 03/30  14:00:00,17.6011453683,0.536310476399,0.162468309987,0.0,3.78894180059,13.1134247809,13.0643254367,4.46117795215,8.60314748458
 03/30  15:00:00,18.9428729397,0.498608206298,0.17688869822,0.0,4.71240779196,13.5549682428,13.2926667907,3.47222943037,9.82043736037
 03/30  16:00:00,26.3492301368,0.449951883441,0.181548830791,0.0,7.18559832057,18.5321311015,13.6347695043,2.19127897622,11.4434905281
 03/30  17:00:00,32.0189489941,0.147748307127,0.175714995092,0.0,8.38069375907,23.3147919321,16.5109551684,1.41559501296,15.0953601555
 03/30  18:00:00,34.0826669361,0.155169797136,0.16464131336,0.0,10.6415932552,23.1212625696,19.3875526249,1.65473107187,17.732821553
 03/30  19:00:00,38.4479583167,0.198036509886,0.0993439594426,0.0,12.3080778603,20.4854999863,20.3535892818,3.43229431262,16.9212949692
 03/30  20:00:00,38.0461607243,0.26980914629,0.0658946237971,0.0,12.456681583,19.8967753704,21.1080594991,5.60693605167,15.5011234474
 03/30  21:00:00,32.6477838412,0.364061931881,0.0367659771242,0.0,9.18739968257,17.702556249,20.9806667092,8.31988630535,12.6607804039
 03/30  22:00:00,25.8062648043,0.494029149319,0.000592284518278,0.0,5.91811778209,14.0365255879,23.1284771177,12.0907498815,11.0377272362
 03/30  23:00:00,20.0886628258,0.673528526721,0.0,0.0,3.54045821811,10.5176760807,22.946570015,16.778002282,6.168567733
 03/30  24:00:00,16.5948081487,0.88292940532,0.0,0.0,2.55330491699,7.80157382632,24.3373381209,22.4292849532,1.90805316772
 03/31  01:00:00,16.166547624,1.04339349656,0.0,0.0,2.55330491699,7.21284921042,27.9287111367,26.8328454197,1.09586571692
 03/31  02:00:00,15.9904035384,1.16161171897,0.0,0.0,2.55330491699,6.91848690247,30.4973592833,30.0096790284,0.487680254868
 03/31  03:00:00,15.9332606076,1.25164994211,0.0,0.0,2.55330491699,6.7713057485,32.8164620467,32.3287944848,0.487667561946
 03/31  04:00:00,18.0768916294,1.31878751615,0.0,0.0,3.82705111198,7.57405300124,35.1243554703,34.0287970288,1.09555844152
 03/31  05:00:00,22.6500114896,1.35329491444,0.0,0.0,6.02426329834,9.91545327661,40.7312123804,34.9775112012,5.75370117921
 03/31  06:00:00,26.1684557156,1.3391547269,0.0,0.0,6.51253267309,14.7454349813,54.0037504527,34.685532976,19.3182174767
 03/31  07:00:00,25.4834720456,1.30637175499,0.0,0.0,6.01364874671,18.163451543,54.5085609637,33.9758684275,20.5326925362
 03/31  08:00:00,24.7871026883,1.55575294652,0.0,0.0,4.35151303671,18.8798367041,52.5428892376,32.8201052711,19.7227839665
 03/31  09:00:00,21.7670465105,1.35932860924,0.0,0.0,3.78894180059,16.6187760998,43.9966530295,26.7035920601,17.2930609694
 03/31  10:00:00,18.5898290361,1.09873783802,0.0,0.0,3.78894180059,13.7021493968,35.1480406294,19.4747949904,15.673245639
 03/31  11:00:00,18.5641776555,0.925905303511,0.0,0.0,3.78894180059,13.8493305508,27.7167126741,15.0806207797,12.6360918945
 03/31  12:00:00,18.1554574604,0.827626326552,0.0,0.0,3.69398621738,13.6338449159,23.7695280179,12.7532514539,11.016276564
 03/31  13:00:00,17.8144710937,0.764923357748,0.0,0.0,3.78894180059,13.2606059349,21.0688430439,11.2674279777,9.80141506623
 03/31  14:00:00,17.5921710846,0.689804502723,0.0,0.0,3.78894180059,13.1134247809,18.0814963234,9.49494275495,8.58655356841
 03/31  15:00:00,18.9305119886,0.663135953351,0.0,0.0,4.71240779196,13.5549682428,18.6785167025,8.87710163623,9.80141506623
 03/31  16:00:00,26.3280042685,0.610274845936,0.0,0.0,7.18559832057,18.5321311015,19.0384957518,7.6172653552,11.4212303967
 03/31  17:00:00,31.9732828773,0.262003019489,0.0157941659846,0.0,8.38069375907,23.3147919321,20.9396004741,5.87378558402,15.0658148901
 03/31  18:00:00,34.0651541642,0.264272728257,0.0380256102837,0.0,10.6415932552,23.1212625696,23.3819142447,5.68389944266,17.698014802
 03/31  19:00:00,38.485448633,0.314171947453,0.0206988381235,0.0,12.3080778603,20.4854999863,23.9981384648,7.11003132801,16.8881071368
 03/31  20:00:00,38.0906066157,0.376547645183,0.00360201634422,0.0,12.456681583,19.8967753704,24.3561933291,8.88542460643,15.4707687227
 03/31  21:00:00,32.7186224412,0.471666509004,0.0,0.0,9.18739968257,17.702556249,23.9542864106,11.3181945161,12.6360918945
 03/31  22:00:00,25.9187207512,0.607077380702,0.0,0.0,5.91811778209,14.0365255879,25.757787126,14.741510562,11.016276564
 03/31  23:00:00,20.1580129465,0.74287864734,0.0,0.0,3.54045821811,10.5176760807,24.3116589159,18.1548283431,6.15683057278
 03/31  24:00:00,16.5763731234,0.864494380049,0.0,0.0,2.55330491699,7.80157382632,23.0730720877,21.1682567573,1.90481533042
 04/01  01:00:00,16.0492700647,0.926115937276,0.0,0.0,2.55330491699,7.21284921042,23.6928319555,22.5985971718,1.09423478368
 04/01  02:00:00,15.7881754831,0.959383663584,0.0,0.0,2.55330491699,6.91848690247,23.7925528381,23.3052808983,0.487271939812
 04/01  03:00:00,15.6571087123,0.975498046789,0.0,0.0,2.55330491699,6.7713057485,24.0830649304,23.5958058888,0.487259041617
 04/01  04:00:00,17.7248307388,0.96672662551,0.0,0.0,3.82705111198,7.57405300124,24.3674544735,23.273531931,1.09392254255
 04/01  05:00:00,22.1975070345,0.900790459277,0.0,0.0,6.02426329834,9.91545327661,27.2584778203,21.5158616226,5.74261619776
 04/01  06:00:00,25.5882040732,0.758903084507,0.0,0.0,6.51253267309,14.7454349813,37.0713126035,17.7917911159,19.2795214876
 04/01  07:00:00,24.7084728911,0.724901962833,0.0,0.0,6.01364874671,17.9699221805,37.4681839115,16.9766651007,20.4915188108
 04/01  08:00:00,22.6197108971,0.83477472404,0.0,0.0,3.66783283761,18.1171033345,39.5646067912,19.8813496211,19.6832571701
 04/01  09:00:00,19.8697092122,0.908404879678,0.0,0.0,3.10526160149,15.8560427302,39.2879311529,22.0294561304,17.2584750225
 04/01  10:00:00,16.9451916306,0.900514001171,0.0,0.0,3.10526160149,12.9394160272,37.6590769728,22.017123381,15.6419535918
 04/01  11:00:00,17.0472781074,0.855419324175,0.0,0.0,3.10526160149,13.0865971812,33.4067542624,20.7957783532,12.6109759092
 04/01  12:00:00,16.8483113884,0.803633759215,0.0,0.0,3.10526160149,12.9394160272,30.3957749573,19.4013204788,10.9944544785
 04/01  13:00:00,16.354235067,0.751100899756,0.0,0.0,3.10526160149,12.4978725653,27.8228263132,18.0407629078,9.78206340547
 04/01  14:00:00,16.1002884616,0.644335448458,0.0,0.0,3.10526160149,12.3506914113,23.9127617319,15.3430893995,8.56967233243
 04/01  15:00:00,17.3966720813,0.575709614805,0.0,0.0,4.02872759285,12.7922348732,23.3954095904,13.613346185,9.78206340547
 04/01  16:00:00,24.7578837189,0.486567864962,0.0,0.0,6.50191812146,17.7693977319,22.8144424371,11.415857601,11.3985848362
 04/01  17:00:00,31.8483632368,0.346406907427,0.0,0.0,8.38069375907,23.1212625696,23.02701258,7.9912545247,15.0357580553
 04/01  18:00:00,34.071817634,0.308961808374,0.0,0.0,10.6415932552,23.1212625696,24.7978098048,7.13520442461,17.6626053802
 04/01  19:00:00,37.6069837522,0.349239238087,0.0,0.0,12.3080778603,20.4854999863,24.9957899128,8.1414452479,16.8543446649
 04/01  20:00:00,38.0989133918,0.388456437619,0.0,0.0,12.456681583,19.8967753704,24.5461810722,9.10629265919,15.439888413
 04/01  21:00:00,32.7183969655,0.471441033338,0.0,0.0,9.18739968257,17.702556249,23.8196033972,11.208627488,12.6109759092
 04/01  22:00:00,25.9490516653,0.637408294843,0.0,0.0,5.91811778209,14.0365255879,26.5155816538,15.5211271753,10.9944544785
 04/01  23:00:00,20.2055552313,0.790420932196,0.0,0.0,3.54045821811,10.5176760807,25.5933490562,19.4484588699,6.14489018635
 04/01  24:00:00,16.6321282435,0.920249500084,0.0,0.0,2.55330491699,7.80157382632,24.5989528853,22.6974314546,1.90152143072
 04/02  01:00:00,16.1335678438,1.01041371636,0.0,0.0,2.55330491699,7.21284921042,26.0394337327,24.9468577449,1.09257598775
 04/02  02:00:00,15.9228882466,1.0940964271,0.0,0.0,2.55330491699,6.91848690247,27.5965355815,27.1096789092,0.486856672337
 04/02  03:00:00,15.836735103,1.15512443747,0.0,0.0,2.55330491699,6.7713057485,29.1721597523,28.6853161788,0.486843573461
 04/02  04:00:00,17.9402316352,1.18212752198,0.0,0.0,3.82705111198,7.57405300124,30.4309956793,29.338736787,1.09225889223
 04/02  05:00:00,22.4676409136,1.17092433835,0.0,0.0,6.02426329834,9.91545327661,34.8221110763,29.0907663105,5.73134476574
 04/02  06:00:00,25.0152801441,1.07881248875,0.0,0.0,6.51253267309,14.7454349813,45.9638447171,26.7236665725,19.2401781446
 04/02  07:00:00,24.9871657834,1.00359485521,0.0,0.0,6.01364874671,17.9699221805,45.2300032831,24.7803467845,20.4496564986
 04/02  08:00:00,22.741256895,0.95632072192,0.0,0.0,3.66783283761,18.1171033345,42.9749622898,23.3318929595,19.6430693303
 04/02  09:00:00,19.775643088,0.814338755506,0.0,0.0,3.10526160149,15.8560427302,36.6742481056,19.4509374429,17.2233106627
 04/02  10:00:00,16.6838648768,0.639187247397,0.0,0.0,3.10526160149,12.9394160272,30.6139510384,15.0038128197,15.6101382186
 04/02  11:00:00,16.6836226692,0.491763885977,0.0,0.0,3.10526160149,13.0865971812,23.9759137043,11.3904738183,12.585439886
 04/02  12:00:00,16.3989369464,0.354259317151,0.0,0.0,3.10526160149,12.9394160272,19.0936017696,8.12133432767,10.9722674419
 04/02  13:00:00,15.8469800238,0.243845856546,0.0,0.0,3.10526160149,12.4978725653,15.3182001869,5.55581207802,9.7623881089
 04/02  14:00:00,15.6242171336,0.163247583751,0.0050165366632,0.0,3.10526160149,12.3506914113,12.2321389451,3.67963016928,8.55250877585
 04/02  15:00:00,16.9590043576,0.12011562817,0.0179262629191,0.0,4.02872759285,12.7922348732,12.3277083748,2.56532026586,9.7623881089
 04/02  16:00:00,24.3799414739,0.0789138934535,0.0297117265531,0.0,6.50191812146,17.7693977319,12.8725101118,1.49694955888,11.375560553
 04/02  17:00:00,31.6363167817,0.0618002721699,0.0725601800741,0.0,8.38069375907,23.1212625696,15.6604735019,0.655274949814,15.0051985521
 04/02  18:00:00,33.9165558695,0.0615613536112,0.0921386902056,0.0,10.6415932552,23.1212625696,18.0632307486,0.4366269749,17.6266037737
 04/02  19:00:00,37.4015838903,0.0791215592432,0.0647178170039,0.0,12.3080778603,20.4854999863,17.932810085,1.11279253327,16.8200175517
 04/02  20:00:00,37.8683175811,0.131265198008,0.0265954288686,0.0,12.456681583,19.8967753704,18.1619383737,2.75344671058,15.4084916631
 04/02  21:00:00,32.4585695208,0.209826464243,0.0017871243191,0.0,9.18739968257,17.702556249,17.5089247536,4.92348486756,12.585439886
 04/02  22:00:00,25.6585627656,0.346919395057,0.0,0.0,5.91811778209,14.0365255879,19.2662552161,8.29398777411,10.9722674419
 04/02  23:00:00,19.9425239471,0.527389648011,0.0,0.0,3.54045821811,10.5176760807,19.0121490386,12.8793989289,6.13275010975
 04/02  24:00:00,16.4755448074,0.763666064043,0.0,0.0,2.55330491699,7.80157382632,21.0712013178,19.1730288737,1.89817244407
 04/03  01:00:00,16.0509164674,0.927762339926,0.0,0.0,2.55330491699,7.21284921042,24.6932343924,23.6023445722,1.09088982023
 04/03  02:00:00,15.8613261608,1.03253434129,0.0,0.0,2.55330491699,6.91848690247,26.7997743195,26.3133397441,0.486434575395
 04/03  03:00:00,15.8070683377,1.12545767216,0.0,0.0,2.55330491699,6.7713057485,29.1523651554,28.6659438749,0.486421280492
 04/03  04:00:00,17.9385139799,1.18040986666,0.0,0.0,3.82705111198,7.57405300124,31.0342681916,29.9437002084,1.09056798318
 04/03  05:00:00,22.4459391224,1.1492225472,0.0,0.0,6.02426329834,9.91545327661,34.6157089753,28.8958187542,5.71989022109
 04/03  06:00:00,24.998179463,1.06171180764,0.0,0.0,6.51253267309,14.7454349813,45.6681389666,26.4679398676,19.200199099
 04/03  07:00:00,25.1489401927,0.971839902057,0.0,0.0,6.01364874671,18.163451543,44.3402753658,23.933157369,20.4071179968
 04/03  08:00:00,24.5027399242,1.27139018248,0.0,0.0,4.35151303671,18.8798367041,44.1685140313,24.5662816828,19.6022323485
 04/03  09:00:00,21.5987921306,1.1910742294,0.0,0.0,3.78894180059,16.6187760998,39.1063763688,21.9187980653,17.1875783036
 04/03  10:00:00,18.4855782118,0.994487013686,0.0,0.0,3.78894180059,13.7021493968,32.2578288299,16.6800198886,15.5778089413
 04/03  11:00:00,18.4697645686,0.831492216619,0.0,0.0,3.78894180059,13.8493305508,25.1545886891,12.595097302,12.5594913871
 04/03  12:00:00,18.0677751203,0.739943986441,0.0,0.0,3.69398621738,13.6338449159,21.3914748934,10.4417528686,10.9497220249
 04/03  13:00:00,17.6826129994,0.633065263523,0.0,0.0,3.78894180059,13.2606059349,17.6477668784,7.9053718752,9.74239500318
 04/03  14:00:00,17.404588474,0.502221892105,0.0,0.0,3.78894180059,13.1134247809,13.4024591284,4.86739114695,8.53506798149
 04/03  15:00:00,18.6802137328,0.412837697607,0.0,0.0,4.71240779196,13.5549682428,12.5996647979,2.85726979475,9.74239500318
 04/03  16:00:00,26.0816645527,0.349559832936,0.0143752971762,0.0,7.18559832057,18.5321311015,12.6660305389,1.31386617351,11.3521643654
 04/03  17:00:00,31.8200224378,0.0566144736104,0.0679222723171,0.0,8.38069375907,23.3147919321,15.5757855995,0.601640169032,14.9741454305
 04/03  18:00:00,33.9199976282,0.0665274096625,0.0906143928948,0.0,10.6415932552,23.1212625696,18.168453157,0.578432512856,17.5900206441
 04/03  19:00:00,37.4163700208,0.107857845835,0.0507676609058,0.0,12.3080778603,20.4854999863,18.6894965157,1.90436055271,16.785135963
 04/03  20:00:00,37.9388661571,0.22047496294,0.00793423995909,0.0,12.456681583,19.8967753704,20.4501191541,5.07353138307,15.376587771
 04/03  21:00:00,32.5800315716,0.333075639409,0.0,0.0,9.18739968257,17.702556249,20.512634111,7.95314272386,12.5594913871
 04/03  22:00:00,25.7426724097,0.431029039182,0.0,0.0,5.91811778209,14.0365255879,21.2663266547,10.3166046298,10.9497220249
 04/03  23:00:00,20.0188487387,0.603714439579,0.0,0.0,3.54045821811,10.5176760807,20.8418370662,14.721423128,6.12041393813
 04/03  24:00:00,16.5297859858,0.817907242394,0.0,0.0,2.55330491699,7.80157382632,22.2586883198,20.3639189575,1.89476936224
 04/04  01:00:00,16.0578854425,0.934731315067,0.0,0.0,2.55330491699,7.21284921042,24.4349738988,23.3457971184,1.08917678037
 04/04  02:00:00,15.9532279668,1.12443614732,0.0,0.0,2.55330491699,6.91848690247,29.1971183142,28.7111125403,0.486005773965
 04/04  03:00:00,15.9311813008,1.24957063528,0.0,0.0,2.55330491699,6.7713057485,32.605415232,32.1194229442,0.485992287748
 04/04  04:00:00,18.0935494961,1.33544538288,0.0,0.0,3.82705111198,7.57405300124,35.4781004514,34.3892501353,1.08885031608
 04/04  05:00:00,22.704121463,1.4074048878,0.0,0.0,6.02426329834,9.91545327661,42.2030510563,36.4947951003,5.70825595595
 04/04  06:00:00,25.3875087581,1.45104110281,0.0,0.0,6.51253267309,14.7454349813,57.2651274232,38.1055312327,19.1595961906
 04/04  07:00:00,25.4293970673,1.25229677665,0.0,0.0,6.01364874671,18.163451543,52.4794412034,32.1155253007,20.3639159027
 04/04  08:00:00,24.5649258166,1.33357607484,0.0,0.0,4.35151303671,18.8798367041,45.462325427,25.901567109,19.560758318
 04/04  09:00:00,21.5546640632,1.14694616192,0.0,0.0,3.78894180059,16.6187760998,37.6825692083,20.5312806814,17.1512885269
 04/04  10:00:00,18.4370729434,0.945981745326,0.0,0.0,3.78894180059,13.7021493968,30.9463890449,15.4014137111,15.5449753338
 04/04  11:00:00,18.3707964059,0.732524053972,0.0,0.0,3.78894180059,13.8493305508,22.7500306474,10.2168925505,12.5331380969
 04/04  12:00:00,17.9172454415,0.572840946094,0.0165733615588,0.0,3.69398621738,13.6338449159,17.2826862944,6.35586139055,10.9268249038
 04/04  13:00:00,17.6261501684,0.498821966046,0.07778046643,0.0,3.78894180059,13.2606059349,13.8315617847,4.10947177567,9.72209000907
 04/04  14:00:00,17.4797870908,0.441676883659,0.135743625308,0.0,3.78894180059,13.1134247809,10.9391225232,2.42176740888,8.5173551143
 04/04  15:00:00,18.8160833467,0.379999347791,0.168707963711,0.0,4.71240779196,13.5549682428,10.6114224311,0.889332422028,9.72209000907
 04/04  16:00:00,26.2824019092,0.356190657705,0.208481828915,0.0,7.18559832057,18.5321311015,11.3585459495,0.0301427474007,11.3284032021
 04/04  17:00:00,32.1226167698,0.124594345798,0.302536732105,0.0,8.38069375907,23.3147919321,14.9426078864,0.0,14.9426078864
 04/04  18:00:00,34.2428549781,0.141314436489,0.338684715946,0.0,10.6415932552,23.1212625696,17.5528668251,0.0,17.5528668251
 04/04  19:00:00,37.5353177834,0.085734137843,0.191839131496,0.0,12.3080778603,20.4854999863,16.7584461385,0.00873590990338,16.7497102286
 04/04  20:00:00,37.8588429894,0.0587798442324,0.0896061909536,0.0,12.456681583,19.8967753704,15.7041057289,0.359919544222,15.3441861847
 04/04  21:00:00,32.3689106457,0.0814903362417,0.0404643772376,0.0,9.18739968257,17.702556249,14.010449226,1.47731112914,12.5331380969
 04/04  22:00:00,25.4680268625,0.155510378019,0.000873114026378,0.0,5.91811778209,14.0365255879,14.7191356452,3.79231074137,10.9268249038
 04/04  23:00:00,19.7647372275,0.34960292837,0.0,0.0,3.54045821811,10.5176760807,14.7785281496,8.67064282483,6.10788532475
 04/04  24:00:00,16.2846343962,0.572755652863,0.0,0.0,2.55330491699,7.80157382632,16.2805441367,14.3892309436,1.89131319303
 04/05  01:00:00,15.7998116179,0.676657490497,0.0,0.0,2.55330491699,7.21284921042,17.9812669892,16.8938296138,1.08743737539
 04/05  02:00:00,15.6589263963,0.830134576813,0.0,0.0,2.55330491699,6.91848690247,21.4354777682,20.9499073732,0.485570395016
 04/05  03:00:00,15.6770724933,0.995461827849,0.0,0.0,2.55330491699,6.7713057485,25.9844595,25.4989027777,0.485556722258
 04/05  04:00:00,17.8612275207,1.10312340741,0.0,0.0,3.82705111198,7.57405300124,29.5253775526,28.4382711531,1.08710639954
 04/05  05:00:00,22.4124088139,1.11569223873,0.0,0.0,6.02426329834,9.91545327661,34.3206816712,28.6242362555,5.69644541566
 04/05  06:00:00,25.0138612963,1.077393641,0.0,0.0,6.51253267309,14.7454349813,46.6736824849,27.5553010413,19.1183814436
 04/05  07:00:00,25.0730517579,0.895951467289,0.0,0.0,6.01364874671,18.163451543,42.5334254837,22.2133624735,20.3200630102
 04/05  08:00:00,24.2301144643,0.998764722524,0.0,0.0,4.35151303671,18.8798367041,36.3884289739,16.8697694528,19.5186595211
 04/05  09:00:00,21.1952288159,0.787510914673,0.0,0.0,3.78894180059,16.6187760998,28.4291734241,11.3147213446,17.1144520795
 04/05  10:00:00,18.0932494342,0.598392540303,0.00376569578635,0.0,3.78894180059,13.7021493968,22.3606901899,6.84904307041,15.5116471195
 04/05  11:00:00,18.2728896916,0.468771506285,0.165845833344,0.0,3.78894180059,13.8493305508,15.2964929356,2.79010511599,12.5063878196
 04/05  12:00:00,18.2230001899,0.447130722832,0.448038333204,0.0,3.69398621738,13.6338449159,11.5080317705,0.604448910774,10.9035828597
