Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  13:00:00,18.2487890897,0.481814463132,0.717426890647,0.0,3.78894180059,13.2606059349,9.7070078227,0.00552868298055,9.70147913971
 04/05  14:00:00,18.3702323238,0.540462217895,0.927403523973,0.0,3.78894180059,13.1134247809,8.49937541975,0.0,8.49937541975
 04/05  15:00:00,19.9318069312,0.589611775433,1.07481912057,0.0,4.71240779196,13.5549682428,9.70147913971,0.0,9.70147913971
 04/05  16:00:00,27.7376138186,0.683123748671,1.33676064731,0.0,7.18559832057,18.5321311015,11.3042840997,0.0,11.3042840997
 04/05  17:00:00,33.8149798575,0.540273101811,1.57922106382,0.0,8.38069375907,23.3147919321,14.9105952596,0.0,14.9105952596
 04/05  18:00:00,35.9557759729,0.571669744446,1.62125040277,0.0,10.6415932552,23.1212625696,17.5151533195,0.0,17.5151533195
 04/05  19:00:00,38.7971887379,0.418208770683,1.12123545317,0.0,12.3080778603,20.4854999863,16.7137508395,0.0,16.7137508395
 04/05  20:00:00,38.5908422433,0.253941601419,0.626443687674,0.0,12.456681583,19.8967753704,15.3112964995,0.0,15.3112964995
 04/05  21:00:00,32.8206236389,0.170232221529,0.40343548519,0.0,9.18739968257,17.702556249,12.5063878196,0.0,12.5063878196
 04/05  22:00:00,25.6799249329,0.109431232534,0.258850329861,0.0,5.91811778209,14.0365255879,10.9035828597,0.0,10.9035828597
 04/05  23:00:00,19.5631851063,0.0488527900228,0.0991980171153,0.0,3.54045821811,10.5176760807,6.21365277928,0.118484799457,6.09516797982
 04/05  24:00:00,15.7745574018,0.0432364553445,0.0194422030508,0.0,2.55330491699,7.80157382632,2.75130668734,0.863501727393,1.88780495995
 04/06  01:00:00,15.2309531802,0.107799052762,0.0,0.0,2.55330491699,7.21284921042,3.74877711073,2.66310499036,1.08567212037
 04/06  02:00:00,15.0511295817,0.222337762199,0.0,0.0,2.55330491699,6.91848690247,5.89902384493,5.41389527746,0.485128567472
 04/06  03:00:00,15.0415678521,0.359957186626,0.0,0.0,2.55330491699,6.7713057485,9.25854241126,8.77342769826,0.485114712998
 04/06  04:00:00,17.2421954205,0.48409130724,0.0,0.0,3.82705111198,7.57405300124,12.9489143727,11.8635776227,1.08533674998
 04/06  05:00:00,21.7942587787,0.49754220349,0.0,0.0,6.02426329834,9.91545327661,17.7324131387,12.0479510409,5.68446209775
 04/06  06:00:00,24.3934475635,0.456979908199,0.0,0.0,6.51253267309,14.7454349813,29.9465188665,10.8699518029,19.0765670635
 04/06  07:00:00,24.6442680699,0.467167779244,0.0,0.0,6.01364874671,18.163451543,31.3564320666,11.0808597607,20.2755723059
 04/06  08:00:00,24.0294093339,0.798059592112,0.0,0.0,4.35151303671,18.8798367041,31.7067045238,12.230756099,19.4759484248
 04/06  09:00:00,21.1577633563,0.750045455044,0.0,0.0,3.78894180059,16.6187760998,28.0045045428,10.9274246725,17.0770798702
 04/06  10:00:00,18.1615054613,0.670414263217,0.0,0.0,3.78894180059,13.7021493968,24.4059892634,8.92815509511,15.4778341683
 04/06  11:00:00,18.2405761901,0.585308801187,0.0169950369742,0.0,3.78894180059,13.8493305508,19.1389862787,6.65973780151,12.4792484772
 04/06  12:00:00,17.95612661,0.528614968945,0.0996805071838,0.0,3.69398621738,13.6338449159,15.3912668847,4.51126410941,10.8800027753
 04/06  13:00:00,17.7595607779,0.481657456715,0.228355585315,0.0,3.78894180059,13.2606059349,12.2103628945,2.52979439565,9.68056849882
 04/06  14:00:00,17.6361608889,0.452792861094,0.281001445885,0.0,3.78894180059,13.1134247809,10.0472381745,1.56610395217,8.48113422237
 04/06  15:00:00,19.0290623461,0.44077566805,0.320910642821,0.0,4.71240779196,13.5549682428,10.5948696519,0.914301153086,9.68056849882
 04/06  16:00:00,26.5791338803,0.446971456264,0.414433001391,0.0,7.18559832057,18.5321311015,11.4397946294,0.159980428606,11.2798142007
 04/06  17:00:00,32.425978629,0.220531387021,0.509961550129,0.0,8.38069375907,23.3147919321,14.8781170301,0.0,14.8781170301
 04/06  18:00:00,34.5207853073,0.232157682051,0.525771799566,0.0,10.6415932552,23.1212625696,17.4768912957,0.0,17.4768912957
 04/06  19:00:00,37.7201181309,0.15065739094,0.311716225934,0.0,12.3080778603,20.4854999863,16.7415476158,0.0642791710794,16.6772684447
 04/06  20:00:00,37.9639331491,0.113874859475,0.139601335417,0.0,12.456681583,19.8967753704,16.2427755102,0.964847054616,15.2779284556
 04/06  21:00:00,32.5002895358,0.188335476029,0.0649981275766,0.0,9.18739968257,17.702556249,16.1678204522,3.688571975,12.4792484772
 04/06  22:00:00,25.6220056052,0.279399777882,0.0309624567739,0.0,5.91811778209,14.0365255879,17.2646475734,6.38464479818,10.8800027753
 04/06  23:00:00,19.7885670519,0.370491705158,0.00294104759938,0.0,3.54045821811,10.5176760807,14.9701347927,8.88786912321,6.08226566948
 04/06  24:00:00,16.234926824,0.523048080614,0.0,0.0,2.55330491699,7.80157382632,14.5654868507,12.6812411488,1.88424570193
 04/07  01:00:00,15.7927193273,0.669565199841,0.0,0.0,2.55330491699,7.21284921042,17.5258809363,16.4419993983,1.08388153805
 04/07  02:00:00,15.6644128158,0.835620996328,0.0,0.0,2.55330491699,6.91848690247,21.4483339127,20.9636534905,0.48468042217
 04/07  03:00:00,15.662717391,0.981106725549,0.0,0.0,2.55330491699,6.7713057485,25.4563511564,24.9716847655,0.484666390862
 04/07  04:00:00,17.7416884951,0.983584381839,0.0,0.0,3.82705111198,7.57405300124,25.7717790148,24.6882371233,1.08354189144
 04/07  05:00:00,22.2898255153,0.993108940105,0.0,0.0,6.02426329834,9.91545327661,30.4869831721,24.8146736212,5.67230955088
 04/07  06:00:00,25.0385244263,1.10205677095,0.0,0.0,6.51253267309,14.7454349813,47.3898991876,28.355733754,19.0341654335
 04/07  07:00:00,25.1537792193,0.976678928646,0.0,0.0,6.01364874671,18.163451543,44.8629469205,24.632489955,20.2304569654
 04/07  08:00:00,24.3568899649,1.12554022315,0.0,0.0,4.35151303671,18.8798367041,39.8795621494,20.4469244716,19.4326376777
 04/07  09:00:00,21.3812308231,0.973512921845,0.0,0.0,3.78894180059,16.6187760998,33.2152680854,16.1760851189,17.0391829665
 04/07  10:00:00,18.3079721295,0.816880931375,0.0,0.0,3.78894180059,13.7021493968,27.666435602,12.2228891085,15.4435464935
 04/07  11:00:00,18.3792112819,0.710564908125,0.0303740218349,0.0,3.78894180059,13.8493305508,21.8385592652,9.38683115861,12.4517281066
 04/07  12:00:00,18.0175570816,0.620917894562,0.0688080531987,0.0,3.69398621738,13.6338449159,17.7809868251,6.92489519149,10.8560916336
 04/07  13:00:00,17.7583089685,0.542704211595,0.166057021024,0.0,3.78894180059,13.2606059349,13.9697303231,4.31036604424,9.65936427887
 04/07  14:00:00,17.6005978714,0.478731264509,0.219500024976,0.0,3.78894180059,13.1134247809,11.0423149981,2.57967807397,8.46263692412
 04/07  15:00:00,19.0104991554,0.455138279059,0.287984841082,0.0,4.71240779196,13.5549682428,11.1203232232,1.46095894436,9.65936427887
 04/07  16:00:00,26.5209923331,0.444134992278,0.35912791823,0.0,7.18559832057,18.5321311015,11.7395456775,0.484544925662,11.2550007519
 04/07  17:00:00,32.3175678636,0.189963174579,0.432118997217,0.0,8.38069375907,23.3147919321,14.8465762248,0.00139340869717,14.8451828161
 04/07  18:00:00,34.4188077507,0.202041726603,0.453910198453,0.0,10.6415932552,23.1212625696,17.4380920847,0.0,17.4380920847
 04/07  19:00:00,37.6518104857,0.133511382496,0.260554589102,0.0,12.3080778603,20.4854999863,16.8434294355,0.203155587213,16.6402738482
 04/07  20:00:00,37.9695108598,0.11649621611,0.142557689529,0.0,12.456681583,19.8967753704,16.2659951098,1.02190317542,15.2440919344
 04/07  21:00:00,32.5106861341,0.175637153423,0.088093048487,0.0,9.18739968257,17.702556249,15.5021843852,3.05045627855,12.4517281066
 04/07  22:00:00,25.6683368977,0.330886218444,0.0258073087941,0.0,5.91811778209,14.0365255879,18.5505209349,7.69442930124,10.8560916336
 04/07  23:00:00,19.9194957171,0.504361418027,0.0,0.0,3.54045821811,10.5176760807,18.5117461306,12.442563916,6.06918221462
 04/07  24:00:00,16.3491316682,0.63725292478,0.0,0.0,2.55330491699,7.80157382632,17.6284949906,15.7478585176,1.880636473
 04/08  01:00:00,15.8596133697,0.736459242224,0.0,0.0,2.55330491699,7.21284921042,19.2656417481,18.1835755894,1.08206615872
 04/08  02:00:00,15.6718670789,0.843075259411,0.0,0.0,2.55330491699,6.91848690247,21.4012905927,20.9170645009,0.484226091825
 04/08  03:00:00,15.614151685,0.932541019509,0.0,0.0,2.55330491699,6.7713057485,23.6788432031,23.1946313145,0.484211888613
 04/08  04:00:00,17.8767896147,1.11868550144,0.0,0.0,3.82705111198,7.57405300124,29.7338024259,28.6520800705,1.08172235542
 04/08  05:00:00,22.563533139,1.26681656382,0.0,0.0,6.02426329834,9.91545327661,38.8655421242,33.2055507504,5.65999137382
 04/08  06:00:00,24.3115858381,1.26795151608,0.0,0.0,6.51253267309,14.7454349813,52.3751507505,33.3839616401,18.9911891105
 04/08  07:00:00,25.0489282291,1.06535730084,0.0,0.0,6.01364874671,17.9699221805,47.2581091292,27.0733787801,20.1847303492
 04/08  08:00:00,22.6979018779,0.912965704862,0.0,0.0,3.66783283761,18.1171033345,41.4649556956,22.0762155898,19.3887401059
 04/08  09:00:00,19.7131015467,0.751797214155,0.0,0.0,3.10526160149,15.8560427302,34.5340930066,17.5333204155,17.0007725911
 04/08  10:00:00,16.5877012025,0.542419630791,0.000603942280491,0.0,3.10526160149,12.9394160272,27.6794815317,12.2706872827,15.4087942491
 04/08  11:00:00,16.6437586864,0.391541232261,0.0603586708904,0.0,3.10526160149,13.0865971812,20.5220565835,8.09822172566,12.4238348578
 04/08  12:00:00,16.4672406719,0.251991716281,0.170571326395,0.0,3.10526160149,12.9394160272,14.813866088,3.98200957221,10.8318565158
 04/08  13:00:00,16.1080514627,0.195133138063,0.309784157398,0.0,3.10526160149,12.4978725653,11.2546865488,1.61681378947,9.63787275931
 04/08  14:00:00,16.025461198,0.177967622561,0.391540562211,0.0,3.10526160149,12.3506914113,9.0216260733,0.5777370705,8.4438890028
 04/08  15:00:00,17.4139004071,0.165543520147,0.427394420442,0.0,4.02872759285,12.7922348732,9.66471149995,0.0268387406427,9.63787275931
 04/08  16:00:00,24.9871667908,0.199883189526,0.515967747365,0.0,6.50191812146,17.7693977319,11.2298511013,0.0,11.2298511013
 04/08  17:00:00,32.4008819157,0.250581550414,0.648344035843,0.0,8.38069375907,23.1212625696,14.8118023708,0.0,14.8118023708
 04/08  18:00:00,34.7843118193,0.286017111318,0.735438882359,0.0,10.6415932552,23.1212625696,17.3987671766,0.0,17.3987671766
 04/08  19:00:00,38.0406837021,0.22764530643,0.555293881592,0.0,12.3080778603,20.4854999863,16.6027780056,0.0,16.6027780056
 04/08  20:00:00,38.3713321478,0.195232814833,0.465642378791,0.0,12.456681583,19.8967753704,15.2097969563,0.0,15.2097969563
 04/08  21:00:00,32.8090631637,0.165726898564,0.396380332929,0.0,9.18739968257,17.702556249,12.4238348578,0.0,12.4238348578
 04/08  22:00:00,25.6313394802,0.0951203132337,0.224575796423,0.0,5.91811778209,14.0365255879,10.8318565158,0.0,10.8318565158
 04/08  23:00:00,19.6086668223,0.0681207856104,0.125411737569,0.0,3.54045821811,10.5176760807,6.38376001955,0.327838529764,6.05592148978
 04/08  24:00:00,15.8747778921,0.105629260719,0.0572698879697,0.0,2.55330491699,7.80157382632,3.71525867888,1.83828033687,1.87697834201
 04/09  01:00:00,15.3180401504,0.175107666675,0.0197783562539,0.0,2.55330491699,7.21284921042,4.90025070137,3.82002418132,1.08022652005
 04/09  02:00:00,15.0872503364,0.257261356567,0.00119716038716,0.0,2.55330491699,6.91848690247,6.40734848944,5.92358277845,0.483765710989
 04/09  03:00:00,15.0338896011,0.352278935625,0.0,0.0,2.55330491699,6.7713057485,8.69573753707,8.21198619621,0.483751340851
 04/09  04:00:00,17.2051462728,0.447042159521,0.0,0.0,3.82705111198,7.57405300124,11.6410393867,10.5611607059,1.07987868077
 04/09  05:00:00,21.7779510681,0.481234492845,0.0,0.0,6.02426329834,9.91545327661,17.0402448374,11.3927336231,5.64751121436
 04/09  06:00:00,23.4955552666,0.45192094462,0.0,0.0,6.51253267309,14.7454349813,29.5739250551,10.6262742337,18.9476508214
 04/09  07:00:00,24.3595700981,0.361564806894,0.0144343630247,0.0,6.01364874671,17.9699221805,28.3059920839,8.16758608527,20.1384059986
 04/09  08:00:00,22.115199022,0.311385566598,0.0188772823417,0.0,3.66783283761,18.1171033345,26.1639220098,6.81965330068,19.3442687091
 04/09  09:00:00,19.3072274,0.266865490985,0.0790575764743,0.0,3.10526160149,15.8560427302,22.1491019291,5.18724181015,16.9618601189
 04/09  10:00:00,16.4933823645,0.23893804886,0.209766686213,0.0,3.10526160149,12.9394160272,18.7296811274,3.35609340076,15.3735877266
 04/09  11:00:00,16.6593693433,0.198667245117,0.26884331496,0.0,3.10526160149,13.0865971812,14.3549769047,1.95939991362,12.3955769911
 04/09  12:00:00,16.7571732675,0.224741091529,0.487754546769,0.0,3.10526160149,12.9394160272,11.5152407547,0.707936155861,10.8073045988
 04/09  13:00:00,16.4776757084,0.255571578383,0.618969962783,0.0,3.10526160149,12.4978725653,9.8555041879,0.239403883273,9.61610030463
 04/09  14:00:00,16.3852449178,0.261371479535,0.667920425079,0.0,3.10526160149,12.3506914113,8.42788984106,0.00299383063988,8.42489601042
 04/09  15:00:00,17.8403412896,0.28419683025,0.73518199277,0.0,4.02872759285,12.7922348732,9.61610030463,0.0,9.61610030463
 04/09  16:00:00,25.2945440807,0.290277965265,0.732950261581,0.0,6.50191812146,17.7693977319,11.2043726969,0.0,11.2043726969
 04/09  17:00:00,32.6981723365,0.349149635817,0.847066371231,0.0,8.38069375907,23.1212625696,14.7779855795,0.0,14.7779855795
 04/09  18:00:00,35.0018990122,0.366531056013,0.872512130576,0.0,10.6415932552,23.1212625696,17.358928217,0.0,17.358928217
 04/09  19:00:00,38.2156504844,0.291213451485,0.666692518827,0.0,12.3080778603,20.4854999863,16.5647920208,0.0,16.5647920208
 04/09  20:00:00,38.3868146089,0.213557019759,0.462800634945,0.0,12.456681583,19.8967753704,15.1750536776,0.0,15.1750536776
 04/09  21:00:00,32.6721612134,0.140015278611,0.28519000262,0.0,9.18739968257,17.702556249,12.4612588992,0.065681908054,12.3955769911
 04/09  22:00:00,25.5555371971,0.0956470798302,0.148246746736,0.0,5.91811778209,14.0365255879,11.3872816934,0.579977094604,10.8073045988
 04/09  23:00:00,19.6309920317,0.12411740062,0.0917403319998,0.0,3.54045821811,10.5176760807,7.92448947776,1.88200205576,6.042487422
 04/09  24:00:00,16.0032537028,0.27052585488,0.0208491045194,0.0,2.55330491699,7.80157382632,8.11287261217,6.2396002199,1.87327239228
 04/10  01:00:00,15.5402727873,0.417118659834,0.0,0.0,2.55330491699,7.21284921042,11.1827379907,10.1043748237,1.07836316692
 04/10  02:00:00,15.3429246304,0.514132810942,0.0,0.0,2.55330491699,6.91848690247,12.9647145919,12.4814151759,0.48329941601
 04/10  03:00:00,15.2795284023,0.597917736798,0.0,0.0,2.55330491699,6.7713057485,15.0136077793,14.5303228954,0.483284883973
 04/10  04:00:00,17.4124066233,0.654302510024,0.0,0.0,3.82705111198,7.57405300124,16.9508465537,15.8728351402,1.07801141348
 04/10  05:00:00,22.0251079936,0.728391418388,0.0,0.0,6.02426329834,9.91545327661,23.5184372151,17.8835644469,5.63487276825
 04/10  06:00:00,23.7855870789,0.741952756876,0.0,0.0,6.51253267309,14.7454349813,37.2454816711,18.3419182112,18.9035634598
 04/10  07:00:00,24.8201730279,0.643072737239,0.0,0.0,6.01364874671,18.163451543,35.6874078681,15.5959102357,20.0914976324
 04/10  08:00:00,24.0760560134,0.844706271654,0.0,0.0,4.35151303671,18.8798367041,32.5734348673,13.2741982101,19.2992366573
 04/10  09:00:00,21.1298577046,0.710607405847,0.0115323975351,0.0,3.78894180059,16.6187760998,26.5322502273,9.60979315383,16.9224570735
 04/10  10:00:00,18.2687331466,0.593816583069,0.183825365397,0.0,3.78894180059,13.7021493968,20.529633325,5.19169597281,15.3379373522
 04/10  11:00:00,18.5346731234,0.528565650171,0.3678351213,0.0,3.78894180059,13.8493305508,14.5409177222,2.17395484741,12.3669628748
 04/10  12:00:00,18.391670139,0.525704970388,0.538134034771,0.0,3.69398621738,13.6338449159,11.5565084715,0.774065318019,10.7824431535
 04/10  13:00:00,18.3431754796,0.553265035055,0.740362708669,0.0,3.78894180059,13.2606059349,9.73757026748,0.143516904938,9.59405336254
 04/10  14:00:00,18.1672845784,0.538510146998,0.726407849547,0.0,3.78894180059,13.1134247809,8.40566357158,0.0,8.40566357158
 04/10  15:00:00,19.5429436167,0.542647291469,0.732920289966,0.0,4.71240779196,13.5549682428,9.59405336254,0.0,9.59405336254
 04/10  16:00:00,27.1891891861,0.596501877155,0.874957886349,0.0,7.18559832057,18.5321311015,11.1785730838,0.0,11.1785730838
 04/10  17:00:00,33.3106744728,0.45260574982,1.16258303114,0.0,8.38069375907,23.3147919321,14.7437424567,0.0,14.7437424567
 04/10  18:00:00,35.3256668429,0.452150735348,1.11066028193,0.0,10.6415932552,23.1212625696,17.3185870038,0.0,17.3185870038
 04/10  19:00:00,38.2656075222,0.308041903108,0.699821105,0.0,12.3080778603,20.4854999863,16.5263271432,0.0,16.5263271432
 04/10  20:00:00,38.3361079306,0.20260727793,0.423043698492,0.0,12.456681583,19.8967753704,15.139872387,0.0,15.139872387
 04/10  21:00:00,32.6294829601,0.132332209568,0.250194818335,0.0,9.18739968257,17.702556249,12.5302098425,0.163246967696,12.3669628748
 04/10  22:00:00,25.5405330662,0.115176120156,0.113713575555,0.0,5.91811778209,14.0365255879,12.1419256131,1.35948245958,10.7824431535
 04/10  23:00:00,19.6714137672,0.20179008922,0.0544893788587,0.0,3.54045821811,10.5176760807,10.1684666425,4.13958265288,6.02888398965
 04/10  24:00:00,16.0861283597,0.369009098017,0.00524051833144,0.0,2.55330491699,7.80157382632,10.7226818001,8.8531620788,1.86951972128
 04/11  01:00:00,15.566784347,0.443630219556,0.0,0.0,2.55330491699,7.21284921042,11.684524908,10.6080482567,1.07647665125
 04/11  02:00:00,15.3090245362,0.480232716773,0.0,0.0,2.55330491699,6.91848690247,11.7984704123,11.3156430673,0.482827344994
 04/11  03:00:00,15.3353494272,0.653738761679,0.0,0.0,2.55330491699,6.7713057485,16.3460824341,15.863269778,0.482812656128
 04/11  04:00:00,17.6634162658,0.905312152513,0.0,0.0,3.82705111198,7.57405300124,24.1334134942,23.0572923877,1.07612110655
 04/11  05:00:00,22.3281298939,1.0314133187,0.0,0.0,6.02426329834,9.91545327661,32.4024884763,26.7804086982,5.62207977807
 04/11  06:00:00,24.0696730719,1.02603874996,0.0,0.0,6.51253267309,14.7454349813,45.4645274812,26.6055873994,18.8589400818
 04/11  07:00:00,24.9866088884,0.809508597751,0.0,0.0,6.01364874671,18.163451543,40.0452872837,20.0012681418,20.0440191419
 04/11  08:00:00,24.1105520297,0.879202288012,0.0,0.0,4.35151303671,18.8798367041,33.0315427921,13.777885506,19.2536572861
 04/11  09:00:00,21.1427269712,0.724507599328,0.0105014706824,0.0,3.78894180059,16.6187760998,26.5727425555,9.69016743181,16.8825751237
 04/11  10:00:00,18.2686384612,0.619835066298,0.157712196789,0.0,3.78894180059,13.7021493968,21.2131833678,5.91132968447,15.3018536833
 04/11  11:00:00,18.5126275167,0.539042052232,0.335313112559,0.0,3.78894180059,13.8493305508,15.1417064039,2.80370542122,12.3380009827
 04/11  12:00:00,18.3738750403,0.52661709969,0.519426806754,0.0,3.69398621738,13.6338449159,11.9730209391,1.21574139683,10.7572795423
 04/11  13:00:00,18.3528764183,0.551639070421,0.751689611995,0.0,3.78894180059,13.2606059349,9.95302004669,0.381281584639,9.57173846205
 04/11  14:00:00,18.3990763176,0.582687368325,0.914022367406,0.0,3.78894180059,13.1134247809,8.3961578584,0.00996047661205,8.38619738179
 04/11  15:00:00,19.9334937108,0.626209949328,1.03990772625,0.0,4.71240779196,13.5549682428,9.57173846205,0.0,9.57173846205
 04/11  16:00:00,27.6751792496,0.704534031859,1.25291579516,0.0,7.18559832057,18.5321311015,11.1524599024,0.0,11.1524599024
 04/11  17:00:00,33.6282180326,0.53156037682,1.4011719639,0.0,8.38069375907,23.3147919321,14.7090831432,0.0,14.7090831432
 04/11  18:00:00,35.613953712,0.527294404658,1.32380348166,0.0,10.6415932552,23.1212625696,17.2777554837,0.0,17.2777554837
 04/11  19:00:00,37.628269608,0.377605792403,0.885752634829,0.0,12.3080778603,20.4854999863,16.4873947636,0.0,16.4873947636
 04/11  20:00:00,38.5562196479,0.264798585,0.580964108747,0.0,12.456681583,19.8967753704,15.1042635033,0.0,15.1042635033
 04/11  21:00:00,32.799998049,0.179785926081,0.37325619077,0.0,9.18739968257,17.702556249,12.3500837573,0.0120827746811,12.3380009827
 04/11  22:00:00,25.6366289457,0.115113840115,0.209871735089,0.0,5.91811778209,14.0365255879,11.0814717051,0.324192162833,10.7572795423
 04/11  23:00:00,19.6297679267,0.109628848647,0.10500477898,0.0,3.54045821811,10.5176760807,7.38231491105,1.36719968979,6.01511522126
 04/11  24:00:00,15.9413954478,0.173613024321,0.0559036800597,0.0,2.55330491699,7.80157382632,5.25194454798,3.38622310763,1.86572144035
 04/12  01:00:00,15.4180510149,0.271003657245,0.023893230186,0.0,2.55330491699,7.21284921042,7.07382695813,5.99925942624,1.07456753189
 04/12  02:00:00,15.2710404878,0.441743808579,0.000504859756604,0.0,2.55330491699,6.91848690247,10.9935556148,10.511205977,0.482349637763
 04/12  03:00:00,15.1818744755,0.500263809975,0.0,0.0,2.55330491699,6.7713057485,12.3437578972,11.8614231,0.482334797179
 04/12  04:00:00,17.3993006612,0.64119654794,0.0,0.0,3.82705111198,7.57405300124,16.6743239253,15.6001156055,1.07420831981
 04/12  05:00:00,22.1079918997,0.811275324443,0.0,0.0,6.02426329834,9.91545327661,26.0067053714,20.3975693392,5.60913603219
 04/12  06:00:00,23.8629822086,0.819347886609,0.0,0.0,6.51253267309,14.7454349813,39.4438948791,20.6301009771,18.8137939021
 04/12  07:00:00,24.8457942216,0.668693930978,0.0,0.0,6.01364874671,18.163451543,36.2469369643,16.2509523769,19.9959845874
 04/12  08:00:00,24.0467060737,0.815356331939,0.0,0.0,4.35151303671,18.8798367041,31.546676362,12.3391322685,19.2075440935
 04/12  09:00:00,21.1359864103,0.692618773247,0.0356497357708,0.0,3.78894180059,16.6187760998,25.6487727263,8.80654664617,16.8422260801
 04/12  10:00:00,18.3251151393,0.619570357945,0.214453583199,0.0,3.78894180059,13.7021493968,20.7412759236,5.47592851782,15.2653474058
 04/12  11:00:00,18.6221939127,0.571039179018,0.41288238173,0.0,3.78894180059,13.8493305508,15.2508165691,2.94211667762,12.3086998915
 04/12  12:00:00,18.5821621688,0.58280917288,0.67152186209,0.0,3.69398621738,13.6338449159,11.947531844,1.21571062684,10.7318212172
 04/12  13:00:00,18.6001243373,0.611783864658,0.938792736763,0.0,3.78894180059,13.2606059349,9.78887482424,0.239712612752,9.54916221149
 04/12  14:00:00,18.6236484758,0.644553985019,1.07672790892,0.0,3.78894180059,13.1134247809,8.36650320576,0.0,8.36650320576
 04/12  15:00:00,20.0607423144,0.665822537727,1.12754374141,0.0,4.71240779196,13.5549682428,9.54916221149,0.0,9.54916221149
 04/12  16:00:00,27.750773071,0.733774724113,1.29926892424,0.0,7.18559832057,18.5321311015,11.1260408858,0.0,11.1260408858
 04/12  17:00:00,33.7280431687,0.56944064722,1.46311682959,0.0,8.38069375907,23.3147919321,14.6740179029,0.0,14.6740179029
 04/12  18:00:00,35.9701497514,0.627783421001,1.57951050472,0.0,10.6415932552,23.1212625696,17.2364457487,0.0,17.2364457487
 04/12  19:00:00,37.785109151,0.426298425027,0.993899545205,0.0,12.3080778603,20.4854999863,16.4480064115,0.0,16.4480064115
 04/12  20:00:00,38.4370316808,0.238912533882,0.487662192699,0.0,12.456681583,19.8967753704,15.0746256058,0.00638803429693,15.0682375715
 04/12  21:00:00,32.6743740776,0.151148360428,0.276269785006,0.0,9.18739968257,17.702556249,12.4716947627,0.16299487117,12.3086998915
 04/12  22:00:00,25.5194909659,0.10162791733,0.106219678081,0.0,5.91811778209,14.0365255879,11.8276365453,1.09581532806,10.7318212172
 04/12  23:00:00,19.6340084366,0.162798395132,0.0560757423445,0.0,3.54045821811,10.5176760807,9.2733915278,3.27220633347,6.00118519432
 04/12  24:00:00,15.9886198693,0.25694491921,0.0197962067225,0.0,2.55330491699,7.80157382632,7.83022140582,5.96834273153,1.8618786743
 04/13  01:00:00,15.5128487806,0.389694653187,0.0,0.0,2.55330491699,7.21284921042,10.4742482691,9.40161189469,1.07263637438
 04/13  02:00:00,15.3420585468,0.513266727297,0.0,0.0,2.55330491699,6.91848690247,12.9129720623,12.4311056265,0.481866435814
 04/13  03:00:00,15.3264033174,0.644792651948,0.0,0.0,2.55330491699,6.7713057485,16.3241784809,15.8423270322,0.481851448663
 04/13  04:00:00,17.4796890138,0.721584900581,0.0,0.0,3.82705111198,7.57405300124,18.8684757393,17.7962021196,1.07227361975
 04/13  05:00:00,22.0140783831,0.717361807931,0.0,0.0,6.02426329834,9.91545327661,23.1178365039,17.5217911403,5.59604536355
 04/13  06:00:00,23.702283314,0.658648992013,0.0,0.0,6.51253267309,14.7454349813,34.6576552708,15.8895169807,18.7681382901
 04/13  07:00:00,24.7439462162,0.566845925599,0.0,0.0,6.01364874671,18.163451543,33.3794977135,13.4320895196,19.9474081939
 04/13  08:00:00,24.0433274561,0.811977714333,0.0,0.0,4.35151303671,18.8798367041,31.4784834174,12.3175726819,19.1609107355
 04/13  09:00:00,21.1398492917,0.716178023359,0.0159533671293,0.0,3.78894180059,16.6187760998,26.4843475582,9.6829256664,16.8014218918
 04/13  10:00:00,18.3096860062,0.640101169265,0.178493638854,0.0,3.78894180059,13.7021493968,21.5156697498,6.28724041912,15.2284293307
 04/13  11:00:00,18.626745288,0.58111326503,0.407359671025,0.0,3.78894180059,13.8493305508,15.5203175774,3.2412492988,12.2790682786
 04/13  12:00:00,18.625633,0.593930159371,0.703871706789,0.0,3.69398621738,13.6338449159,12.03566078,1.32958506254,10.7060757174
 04/13  13:00:00,18.6760274926,0.629956313989,0.996523442743,0.0,3.78894180059,13.2606059349,9.87131920786,0.344987911262,9.5263312966
 04/13  14:00:00,18.70228065,0.657132925832,1.14278114224,0.0,3.78894180059,13.1134247809,8.35132623822,0.00473936246586,8.34658687576
 04/13  15:00:00,20.3134552585,0.716022408794,1.33005681447,0.0,4.71240779196,13.5549682428,9.5263312966,0.0,9.5263312966
 04/13  16:00:00,28.2882629851,0.849538337374,1.72099522509,0.0,7.18559832057,18.5321311015,11.0993238577,0.0,11.0993238577
 04/13  17:00:00,34.5853869953,0.769014692922,2.1208866105,0.0,8.38069375907,23.3147919321,14.6385571203,0.0,14.6385571203
 04/13  18:00:00,36.9056680882,0.848569105612,2.2942431569,0.0,10.6415932552,23.1212625696,17.1946700321,0.0,17.1946700321
 04/13  19:00:00,38.5292415212,0.614229379155,1.55010096127,0.0,12.3080778603,20.4854999863,16.4081737515,0.0,16.4081737515
 04/13  20:00:00,39.0884306107,0.413547865459,0.964425791062,0.0,12.456681583,19.8967753704,15.0318052605,0.0,15.0318052605
 04/13  21:00:00,33.2765370912,0.315865423008,0.713715735983,0.0,9.18739968257,17.702556249,12.2790682786,0.0,12.2790682786
 04/13  22:00:00,25.9445677214,0.197403449143,0.435520901784,0.0,5.91811778209,14.0365255879,10.7094450484,0.00336933099902,10.7060757174
 04/13  23:00:00,19.7551168816,0.111825301209,0.228157281254,0.0,3.54045821811,10.5176760807,6.15548959242,0.168391558348,5.98709803407
 04/13  24:00:00,15.8803971465,0.0760030348427,0.0925153682644,0.0,2.55330491699,7.80157382632,2.64606570504,0.788073143919,1.85799256112
 04/14  01:00:00,15.2925922952,0.118093921018,0.0513442467615,0.0,2.55330491699,7.21284921042,3.298460706,2.22777695516,1.07068375083
 04/14  02:00:00,15.070663303,0.228061245415,0.0138102381597,0.0,2.55330491699,6.91848690247,5.76874563203,5.28736774975,0.481377882277
 04/14  03:00:00,15.0446043364,0.362993670901,0.0,0.0,2.55330491699,6.7713057485,9.20539774974,8.72403499599,0.481362753746
 04/14  04:00:00,17.2021136761,0.444009562803,0.0,0.0,3.82705111198,7.57405300124,11.7215449368,10.6512273574,1.07031757938
 04/14  05:00:00,21.8912966326,0.594580057406,0.0,0.0,6.02426329834,9.91545327661,20.2535557836,14.670744135,5.58281164863
 04/14  06:00:00,22.8163924792,0.665591490539,0.0,0.0,6.51253267309,14.7454349813,35.3867237292,16.6647369629,18.7219867663
 04/14  07:00:00,24.6628345043,0.478901899742,0.0068323138665,0.0,6.01364874671,18.163451543,31.273202233,11.3748978861,19.8983043469
 04/14  08:00:00,23.8964749302,0.635782241647,0.0293429468043,0.0,4.35151303671,18.8798367041,26.8143929837,7.70062196161,19.1137710221
 04/14  09:00:00,21.1568580387,0.564292929144,0.184847208296,0.0,3.78894180059,16.6187760998,21.3035446441,4.54337000157,16.7601746425
 04/14  10:00:00,18.6778968982,0.559184410292,0.627621289754,0.0,3.78894180059,13.7021493968,16.5888851667,1.3977747758,15.1911103909
 04/14  11:00:00,19.4827136541,0.662098392635,1.18234290949,0.0,3.78894180059,13.8493305508,12.4016731749,0.152558255969,12.249114919
 04/14  12:00:00,19.8067661571,0.795904569883,1.68303045335,0.0,3.69398621738,13.6338449159,10.6800506673,0.0,10.6800506673
 04/14  13:00:00,20.1235729198,0.914921872408,2.15910331144,0.0,3.78894180059,13.2606059349,9.50325247855,0.0,9.50325247855
 04/14  14:00:00,20.6262217077,1.06065603327,2.66319909252,0.0,3.78894180059,13.1134247809,8.3264542898,0.0,8.3264542898
 04/14  15:00:00,22.7827803612,1.24620765038,3.2691966756,0.0,4.71240779196,13.5549682428,9.50325247855,0.0,9.50325247855
 04/14  16:00:00,31.4946595574,1.54049209186,4.23643804295,0.0,7.18559832057,18.5321311015,11.0723167302,0.0,11.0723167302
 04/14  17:00:00,38.2470970024,1.58403403707,4.96757727353,0.0,8.38069375907,23.3147919321,14.6027112965,0.0,14.6027112965
 04/14  18:00:00,40.3764503062,1.64050527099,4.97308920953,0.0,10.6415932552,23.1212625696,17.1524407054,0.0,17.1524407054
 04/14  19:00:00,41.142805657,1.26131150982,3.51658296646,0.0,12.3080778603,20.4854999863,16.3679085796,0.0,16.3679085796
 04/14  20:00:00,40.6845671534,0.849225298372,2.12488490089,0.0,12.456681583,19.8967753704,14.9949773594,0.0,14.9949773594
 04/14  21:00:00,33.7592876464,0.467769549283,1.04456216493,0.0,9.18739968257,17.702556249,12.249114919,0.0,12.249114919
 04/14  22:00:00,25.9198674953,0.202492114697,0.405732010085,0.0,5.91811778209,14.0365255879,10.6832974111,0.00324674375721,10.6800506673
 04/14  23:00:00,19.6732514452,0.095173577733,0.162943568325,0.0,3.54045821811,10.5176760807,6.23447491745,0.261617005148,5.9728579123
 04/14  24:00:00,15.8393985167,0.0675481675932,0.0599716057191,0.0,2.55330491699,7.80157382632,2.80941015426,0.955345902595,1.85406425167
 04/15  01:00:00,15.2478875298,0.0978996007836,0.0268338015258,0.0,2.55330491699,7.21284921042,3.24471228143,2.17600204167,1.06871023976
 04/15  02:00:00,15.0615143745,0.230403194996,0.00231936007181,0.0,2.55330491699,6.91848690247,6.2360190989,5.75513497702,0.480884121872
 04/15  03:00:00,15.0754326016,0.393821936072,0.0,0.0,2.55330491699,6.7713057485,10.2977050621,9.81683620487,0.480868857182
 04/15  04:00:00,17.3239340319,0.565829918645,0.0,0.0,3.82705111198,7.57405300124,15.30602842,14.237687642,1.06834077804
 04/15  05:00:00,21.9678869777,0.671170402533,0.0,0.0,6.02426329834,9.91545327661,22.51154054,16.9421017338,5.56943880621
 04/15  06:00:00,22.7711623848,0.620361396119,0.0,0.0,6.51253267309,14.7454349813,34.0450761902,15.3697231924,18.6753529978
 04/15  07:00:00,24.4256880815,0.430334659774,0.0117824935619,0.0,6.01364874671,17.9699221805,29.8578532023,10.0091656143,19.848687588
 04/15  08:00:00,22.1624761224,0.284768244729,0.0927717045824,0.0,3.66783283761,18.1171033345,24.5306181647,5.46447925144,19.0661389132
 04/15  09:00:00,19.6980269639,0.257100790717,0.479621840694,0.0,3.10526160149,15.8560427302,18.4781786834,1.75968213609,16.7184965473
 04/15  10:00:00,17.4207899844,0.355409761971,1.02070259305,0.0,3.10526160149,12.9394160272,15.3239459165,0.17054427852,15.153401638
 04/15  11:00:00,18.1902025194,0.494312821119,1.50403091503,0.0,3.10526160149,13.0865971812,12.2188486831,0.0,12.2188486831
 04/15  12:00:00,18.7203248348,0.644539713614,2.031107492,0.0,3.10526160149,12.9394160272,10.6537537739,0.0,10.6537537739
 04/15  13:00:00,19.2332489109,0.844606999119,2.78550774452,0.0,3.10526160149,12.4978725653,9.47993259192,0.0,9.47993259192
 04/15  14:00:00,19.581169217,0.959054361902,3.16616184187,0.0,3.10526160149,12.3506914113,8.30611140997,0.0,8.30611140997
 04/15  15:00:00,21.0782492142,1.01299670742,3.2442900402,0.0,4.02872759285,12.7922348732,9.47993259192,0.0,9.47993259192
 04/15  16:00:00,28.7361743526,1.08482576036,3.38003273838,0.0,6.50191812146,17.7693977319,11.0450275012,0.0,11.0450275012
 04/15  17:00:00,36.2637095488,1.18683144586,3.57492177351,0.0,8.38069375907,23.1212625696,14.566491047,0.0,14.566491047
 04/15  18:00:00,38.2346911519,1.15506288384,3.31677244243,0.0,10.6415932552,23.1212625696,17.1097702746,0.0,17.1097702746
 04/15  19:00:00,40.0274454958,0.977375342635,2.68515897246,0.0,12.3080778603,20.4854999863,16.3272228199,0.0,16.3272228199
 04/15  20:00:00,40.6520782495,0.806975069844,2.13464622547,0.0,12.456681583,19.8967753704,14.9577647743,0.0,14.9577647743
 04/15  21:00:00,34.5470582178,0.642275070933,1.65782721466,0.0,9.18739968257,17.702556249,12.2188486831,0.0,12.2188486831
 04/15  22:00:00,26.877982215,0.444054328566,1.12228451594,0.0,5.91811778209,14.0365255879,10.6537537739,0.0,10.6537537739
 04/15  23:00:00,20.2731799472,0.253325676544,0.604719971562,0.0,3.54045821811,10.5176760807,5.95846904608,0.0,5.95846904608
 04/15  24:00:00,16.0252798023,0.100300783491,0.213100275389,0.0,2.55330491699,7.80157382632,1.92013617694,0.0700412676787,1.85009490926
 04/16  01:00:00,15.2855505863,0.0633339352301,0.099062523582,0.0,2.55330491699,7.21284921042,1.44676700001,0.380050574133,1.06671642588
 04/16  02:00:00,14.9383904619,0.0775528212035,0.0320458212246,0.0,2.55330491699,6.91848690247,2.04830587915,1.56792057828,0.480385300867
 04/16  03:00:00,14.8581246052,0.174116876538,0.00239706318534,0.0,2.55330491699,6.7713057485,4.76997333998,4.28960343471,0.480369905272
 04/16  04:00:00,17.0312644748,0.273160361564,0.0,0.0,3.82705111198,7.57405300124,7.70342435531,6.63708055409,1.06634380122
 04/16  05:00:00,21.6465410119,0.349824436643,0.0,0.0,6.02426329834,9.91545327661,13.9820303484,8.42609955206,5.55593079629
 04/16  06:00:00,22.5296769901,0.362668874751,0.016207126753,0.0,6.51253267309,14.7454349813,27.0432531511,8.41500235653,18.6282507946
 04/16  07:00:00,24.3584692032,0.302770072486,0.0721282024727,0.0,6.01364874671,17.9699221805,25.9557262109,6.15715360007,19.7985726108
 04/16  08:00:00,22.1637579326,0.24383254572,0.134989213812,0.0,3.66783283761,18.1171033345,23.1251263664,4.10709785161,19.0180285148
 04/16  09:00:00,19.585382569,0.225444863978,0.398633372533,0.0,3.10526160149,15.8560427302,18.1779530711,1.50155312252,16.6763999486
 04/16  10:00:00,17.0725107646,0.284843332849,0.742989802379,0.0,3.10526160149,12.9394160272,15.3253617919,0.210047552685,15.1153142392
 04/16  11:00:00,17.8149947742,0.421971578123,1.20116441284,0.0,3.10526160149,13.0865971812,12.1882785341,0.0,12.1882785341
 04/16  12:00:00,18.2429542173,0.555435277534,1.64284131055,0.0,3.10526160149,12.9394160272,10.6271928247,0.0,10.6271928247
 04/16  13:00:00,18.0371685189,0.615207067249,1.81882728444,0.0,3.10526160149,12.4978725653,9.45637854265,0.0,9.45637854265
 04/16  14:00:00,18.4555535197,0.74538403527,2.25421647129,0.0,3.10526160149,12.3506914113,8.28556426061,0.0,8.28556426061
 04/16  15:00:00,20.6393434586,0.937264787929,2.88111620416,0.0,4.02872759285,12.7922348732,9.45637854265,0.0,9.45637854265
 04/16  16:00:00,28.8376159776,1.12969792326,3.43660220049,0.0,6.50191812146,17.7693977319,11.017464252,0.0,11.017464252
 04/16  17:00:00,36.8515533488,1.34542248159,4.0041745378,0.0,8.38069375907,23.1212625696,14.5299070982,0.0,14.5299070982
 04/16  18:00:00,38.7846434328,1.30346208599,3.7183255212,0.0,10.6415932552,23.1212625696,17.0666713759,0.0,17.0666713759
 04/16  19:00:00,39.8997472541,0.975664658069,2.55917141532,0.0,12.3080778603,20.4854999863,16.2861285212,0.0,16.2861285212
 04/16  20:00:00,39.9429272427,0.658638290449,1.57383199803,0.0,12.456681583,19.8967753704,14.9201785255,0.0,14.9201785255
 04/16  21:00:00,33.8413150506,0.484489261536,1.10986985687,0.0,9.18739968257,17.702556249,12.1882785341,0.0,12.1882785341
 04/16  22:00:00,26.2424113152,0.293256137565,0.637511807143,0.0,5.91811778209,14.0365255879,10.6271928247,0.0,10.6271928247
 04/16  23:00:00,19.7947947588,0.127198682286,0.252461777443,0.0,3.54045821811,10.5176760807,5.99286791705,0.0489322205252,5.94393569653
 04/16  24:00:00,15.8693119229,0.0680373321645,0.0893958473902,0.0,2.55330491699,7.80157382632,2.3947272273,0.548641517913,1.84608570939
 04/17  01:00:00,15.2407856727,0.0794359454588,0.0381955998047,0.0,2.55330491699,7.21284921042,2.58080656592,1.51610366596,1.06470289996
 04/17  02:00:00,15.0335710589,0.197164135489,0.00761510395908,0.0,2.55330491699,6.91848690247,5.26580973351,4.78592816648,0.479881567033
 04/17  03:00:00,15.0562126041,0.374601938597,0.0,0.0,2.55330491699,6.7713057485,9.74486029435,9.26499424853,0.479866045818
 04/17  04:00:00,17.2599013223,0.501797209065,0.0,0.0,3.82705111198,7.57405300124,13.4767967807,12.4124695403,1.0643272404
 04/17  05:00:00,21.8618704984,0.565153923228,0.0,0.0,6.02426329834,9.91545327661,19.4584144712,13.9161228524,5.54229161885
 04/17  06:00:00,22.6794933075,0.528692318877,0.0,0.0,6.51253267309,14.7454349813,31.3653022627,12.7846081574,18.5806941053
 04/17  07:00:00,24.6059864922,0.383627889412,0.0452583121177,0.0,6.01364874671,18.163451543,28.1098803856,8.36190612937,19.7479742563
 04/17  08:00:00,23.8988593332,0.581333097304,0.0861764941415,0.0,4.35151303671,18.8798367041,24.7377537651,5.768299691,18.9694540741
 04/17  09:00:00,21.2137169694,0.538324910999,0.267674157156,0.0,3.78894180059,16.6187760998,19.8600309611,3.22613364813,16.633897313
 04/17  10:00:00,18.685137062,0.55399492598,0.640050937935,0.0,3.78894180059,13.7021493968,15.8189183677,0.742058894029,15.0768594736
 04/17  11:00:00,19.3179742727,0.63565096432,1.04405095644,0.0,3.78894180059,13.8493305508,12.1759355624,0.0185220375542,12.1574135249
 04/17  12:00:00,19.6392610427,0.772909502219,1.53852040668,0.0,3.69398621738,13.6338449159,10.6003756856,0.0,10.6003756856
 04/17  13:00:00,19.949623743,0.888913694834,2.01116231223,0.0,3.78894180059,13.2606059349,9.43259730607,0.0,9.43259730607
 04/17  14:00:00,20.1586698655,0.965733950156,2.29056933349,0.0,3.78894180059,13.1134247809,8.26481892657,0.0,8.26481892657
 04/17  15:00:00,22.0192289312,1.07920199475,2.67265090123,0.0,4.71240779196,13.5549682428,9.43259730607,0.0,9.43259730607
 04/17  16:00:00,30.2744438281,1.27681383176,3.27990057379,0.0,7.18559832057,18.5321311015,10.9896351454,0.0,10.9896351454
 04/17  17:00:00,36.6549539431,1.23096730086,3.72850095036,0.0,8.38069375907,23.3147919321,14.4929702839,0.0,14.4929702839
 04/17  18:00:00,38.8972430164,1.29987106593,3.83451612487,0.0,10.6415932552,23.1212625696,17.0231567728,0.0,17.0231567728
 04/17  19:00:00,40.2651272442,1.03961827794,2.86059778552,0.0,12.3080778603,20.4854999863,16.2446378531,0.0,16.2446378531
 04/17  20:00:00,40.2757053863,0.730947440917,1.83430099122,0.0,12.456681583,19.8967753704,14.8822297437,0.0,14.8822297437
 04/17  21:00:00,34.0862188154,0.540182656116,1.29908022714,0.0,9.18739968257,17.702556249,12.1574135249,0.0,12.1574135249
 04/17  22:00:00,26.5891285436,0.380598401665,0.896886771415,0.0,5.91811778209,14.0365255879,10.6003756856,0.0,10.6003756856
 04/17  23:00:00,20.4330085297,0.297463171934,0.720411058674,0.0,3.54045821811,10.5176760807,5.92926216757,0.0,5.92926216757
 04/17  24:00:00,16.4302186025,0.208403750107,0.509936108973,0.0,2.55330491699,7.80157382632,1.84203783933,0.0,1.84203783933
 04/18  01:00:00,15.5643002192,0.130887512952,0.310258578757,0.0,2.55330491699,7.21284921042,1.06267025863,0.0,1.06267025863
 04/18  02:00:00,15.1458792529,0.0954845494783,0.221602883982,0.0,2.55330491699,6.91848690247,0.494786776037,0.0154137064327,0.479373069605
 04/18  03:00:00,14.9406956904,0.081978259489,0.177106765399,0.0,2.55330491699,6.7713057485,0.61319406135,0.133836633271,0.47935742808
 04/18  04:00:00,16.9984552603,0.0785441647054,0.16180698235,0.0,3.82705111198,7.57405300124,1.26116713144,0.19887543857,1.06229169287
 04/18  05:00:00,21.5801112938,0.0898386614548,0.193556057106,0.0,6.02426329834,9.91545327661,5.67190853009,0.143383217377,5.52852531271
 04/18  06:00:00,22.6200444652,0.140366246756,0.32887722983,0.0,6.51253267309,14.7454349813,18.5438684803,0.0111714671695,18.5326970131
 04/18  07:00:00,24.8993985627,0.211327559504,0.510970712512,0.0,6.01364874671,18.163451543,19.6969075087,0.0,19.6969075087
 04/18  08:00:00,24.2735235001,0.500615255819,0.541558502516,0.0,4.35151303671,18.8798367041,18.9204299762,0.0,18.9204299762
 04/18  09:00:00,21.819192526,0.585489832914,0.825984791878,0.0,3.78894180059,16.6187760998,16.5910012272,0.0,16.5910012272
 04/18  10:00:00,19.4876623262,0.715073292362,1.28149783577,0.0,3.78894180059,13.7021493968,15.0380487294,0.0,15.0380487294
 04/18  11:00:00,19.9772974479,0.790497833924,1.54852726207,0.0,3.78894180059,13.8493305508,12.126262796,0.0,12.126262796
 04/18  12:00:00,19.8854660958,0.840022330473,1.71761263151,0.0,3.69398621738,13.6338449159,10.5733102981,0.0,10.5733102981
 04/18  13:00:00,20.1490129459,0.938940347096,2.16052486292,0.0,3.78894180059,13.2606059349,9.40859592475,0.0,9.40859592475
 04/18  14:00:00,19.9812539206,0.934853624885,2.14403371385,0.0,3.78894180059,13.1134247809,8.24388155138,0.0,8.24388155138
 04/18  15:00:00,20.755848737,0.831197038232,1.65727566356,0.0,4.71240779196,13.5549682428,9.40859592475,0.0,9.40859592475
 04/18  16:00:00,27.972182826,0.804067178377,1.45038622507,0.0,7.18559832057,18.5321311015,10.9615484226,0.0,10.9615484226
 04/18  17:00:00,33.8086466976,0.599258097116,1.51390290861,0.0,8.38069375907,23.3147919321,14.4556915427,0.0,14.4556915427
 04/18  18:00:00,36.1506420389,0.67662178594,1.71116442731,0.0,10.6415932552,23.1212625696,16.9792393517,0.0,16.9792393517
 04/18  19:00:00,38.5765723228,0.63068360758,1.58097753447,0.0,12.3080778603,20.4854999863,16.2027631028,0.0,16.2027631028
 04/18  20:00:00,39.6990685946,0.572366710011,1.41624493044,0.0,12.456681583,19.8967753704,14.8439296672,0.0,14.8439296672
 04/18  21:00:00,33.9510783205,0.493820216256,1.21030217205,0.0,9.18739968257,17.702556249,12.126262796,0.0,12.126262796
 04/18  22:00:00,26.5741273921,0.366784118439,0.895699903181,0.0,5.91811778209,14.0365255879,10.5733102981,0.0,10.5733102981
 04/18  23:00:00,20.1960175087,0.22822907224,0.552654137374,0.0,3.54045821811,10.5176760807,5.91445280464,0.0,5.91445280464
 04/18  24:00:00,16.1015947567,0.118747949008,0.270968064262,0.0,2.55330491699,7.80157382632,1.94669978683,0.108747289,1.83795249783
 04/19  01:00:00,15.3974399916,0.0941017693697,0.180184094742,0.0,2.55330491699,7.21284921042,1.46648347123,0.405864366991,1.06061910424
 04/19  02:00:00,15.0448266301,0.1020315691,0.114003241507,0.0,2.55330491699,6.91848690247,1.69983383584,1.22097387661,0.47885995923
 04/19  03:00:00,14.882883468,0.140992230955,0.0602805715963,0.0,2.55330491699,6.7713057485,3.130224459,2.65138025626,0.478844202732
 04/19  04:00:00,16.9826061178,0.196148168628,0.0283538359505,0.0,3.82705111198,7.57405300124,5.33608745701,4.27584969543,1.06023776157
 04/19  05:00:00,21.588857309,0.224545907238,0.0675948265338,0.0,6.02426329834,9.91545327661,9.97097056698,4.45633461267,5.51463595431
 04/19  06:00:00,22.5538319302,0.238220155053,0.164810786461,0.0,6.51253267309,14.7454349813,22.2247805188,3.7405067872,18.4842737316
 04/19  07:00:00,24.6486338686,0.24494998087,0.226583597042,0.0,6.01364874671,18.163451543,22.9327277384,3.28734024743,19.6453874909
 04/19  08:00:00,23.9528754665,0.537725057666,0.183800667055,0.0,4.35151303671,18.8798367041,22.8284628481,3.9574921092,18.8709707389
 04/19  09:00:00,21.150882727,0.515386018183,0.227778807541,0.0,3.78894180059,16.6187760998,19.6040629791,3.05633858449,16.5477243946
 04/19  10:00:00,18.3131438995,0.499789357924,0.322263343509,0.0,3.78894180059,13.7021493968,16.8961106972,1.89721719739,14.9988934999
 04/19  11:00:00,18.6210595189,0.512154942362,0.470632224558,0.0,3.78894180059,13.8493305508,13.0848068865,0.989971314206,12.0948355723
 04/19  12:00:00,18.5112728232,0.54383624523,0.639605444147,0.0,3.69398621738,13.6338449159,10.9070501806,0.361045503084,10.5460046775
 04/19  13:00:00,18.4119058594,0.570219320387,0.792138803128,0.0,3.78894180059,13.2606059349,9.44281206845,0.0584305619534,9.38438150649
 04/19  14:00:00,18.3279431246,0.585971661047,0.839604881631,0.0,3.78894180059,13.1134247809,8.22275833545,0.0,8.22275833545
 04/19  15:00:00,19.7654969738,0.607197812675,0.890923125937,0.0,4.71240779196,13.5549682428,9.38438150649,0.0,9.38438150649
 04/19  16:00:00,27.3062955492,0.636177003618,0.952389122986,0.0,7.18559832057,18.5321311015,10.9332124012,0.0,10.9332124012
 04/19  17:00:00,33.0530668038,0.397973902066,0.959607209867,0.0,8.38069375907,23.3147919321,14.4180819143,0.0,14.4180819143
 04/19  18:00:00,35.3572383547,0.471989693229,1.12239283581,0.0,10.6415932552,23.1212625696,16.9349321183,0.0,16.9349321183
 04/19  19:00:00,37.774210389,0.418842732237,0.990456476079,0.0,12.3080778603,20.4854999863,16.1605166709,0.0,16.1605166709
 04/19  20:00:00,38.9064013175,0.358852097161,0.837092266203,0.0,12.456681583,19.8967753704,14.805289638,0.0,14.805289638
 04/19  21:00:00,33.1938593086,0.291101955911,0.655801420476,0.0,9.18739968257,17.702556249,12.1850718062,0.090236233946,12.0948355723
 04/19  22:00:00,25.9173811845,0.21470613394,0.391031680028,0.0,5.91811778209,14.0365255879,11.4527423443,0.90673766674,10.5460046775
 04/19  23:00:00,19.8639553469,0.227059056757,0.221761991018,0.0,3.54045821811,10.5176760807,8.77796693061,2.87845493725,5.89951199337
 04/19  24:00:00,16.1150813996,0.276037005774,0.127165650442,0.0,2.55330491699,7.80157382632,6.78354045686,4.94970956214,1.83383089472
 04/20  01:00:00,15.519005598,0.307711728416,0.0881397420983,0.0,2.55330491699,7.21284921042,7.11307201875,6.05452197412,1.05855004463
 04/20  02:00:00,15.2214168936,0.345511669971,0.047113404185,0.0,2.55330491699,6.91848690247,7.83850561635,7.36016322842,0.478342387931
 04/20  03:00:00,15.0781694416,0.377512214154,0.019046561919,0.0,2.55330491699,6.7713057485,8.88399865778,8.40567213596,0.478326521818
 04/20  04:00:00,17.1746983637,0.408071526749,0.00852272369395,0.0,3.82705111198,7.57405300124,10.2969520108,9.23878595587,1.05816605489
 04/20  05:00:00,21.7517119026,0.443868257385,0.0111270700088,0.0,6.02426329834,9.91545327661,15.6154281545,10.1148004979,5.50062765652
 04/20  06:00:00,22.662048127,0.432755342641,0.0784917957481,0.0,6.51253267309,14.7454349813,27.5139193718,9.07848077114,18.4354386006
 04/20  07:00:00,24.7343726485,0.399629369246,0.1576429886,0.0,6.01364874671,18.163451543,27.0288299003,7.43540044,19.5934294603
 04/20  08:00:00,24.0289379465,0.661758375874,0.135829828877,0.0,4.35151303671,18.8798367041,25.9742827306,7.15319172127,18.8210910093
 04/20  09:00:00,21.2066710018,0.635945985636,0.163007114969,0.0,3.78894180059,16.6187760998,22.7990033744,6.29492374327,16.5040796311
 04/20  10:00:00,18.3285086948,0.591038166872,0.246379329815,0.0,3.78894180059,13.7021493968,19.4865071348,4.5271017543,14.9594053805
 04/20  11:00:00,18.5039385454,0.553215123615,0.312451069861,0.0,3.78894180059,13.8493305508,15.187780219,3.12463905832,12.0631411607
 04/20  12:00:00,18.2973341261,0.537161396187,0.432341596097,0.0,3.69398621738,13.6338449159,12.3011048797,1.78263796964,10.5184669101
 04/20  13:00:00,18.1387329973,0.533218870905,0.55596639052,0.0,3.78894180059,13.2606059349,10.3170282845,0.957067062301,9.35996122215
 04/20  14:00:00,18.1988409146,0.555102924273,0.741371408474,0.0,3.78894180059,13.1134247809,8.3701628052,0.168707270981,8.20145553422
 04/20  15:00:00,19.8289252057,0.616698448294,0.944850722133,0.0,4.71240779196,13.5549682428,9.35996122215,0.0,9.35996122215
 04/20  16:00:00,27.7365119562,0.73285850263,1.28592403098,0.0,7.18559832057,18.5321311015,10.9046354727,0.0,10.9046354727
 04/20  17:00:00,33.9800188739,0.617226558093,1.66730662393,0.0,8.38069375907,23.3147919321,14.3801525365,0.0,14.3801525365
 04/20  18:00:00,36.1032553404,0.642256898125,1.69814261664,0.0,10.6415932552,23.1212625696,16.8902481937,0.0,16.8902481937
 04/20  19:00:00,37.4776030124,0.565229959887,1.44029520511,0.0,12.3080778603,20.4854999863,16.1179110684,0.0,16.1179110684
 04/20  20:00:00,39.2155127761,0.442360667291,1.06269515459,0.0,12.456681583,19.8967753704,14.7663210992,0.0,14.7663210992
 04/20  21:00:00,33.2007864494,0.29414440051,0.659686116754,0.0,9.18739968257,17.702556249,12.0631411607,0.0,12.0631411607
 04/20  22:00:00,25.8274118032,0.16479799487,0.350970437797,0.0,5.91811778209,14.0365255879,10.6180463506,0.0995794404903,10.5184669101
