Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  23:00:00,19.8042876112,0.143569022229,0.245584289877,0.0,3.54045821811,10.5176760807,6.67199944195,0.787555283603,5.88444415835
 04/20  24:00:00,16.0414675534,0.190233761213,0.139355048759,0.0,2.55330491699,7.80157382632,4.73413058302,2.90445633244,1.82967425058
 04/21  01:00:00,15.4618067278,0.258516203729,0.0801363966548,0.0,2.55330491699,7.21284921042,6.11308549439,5.0566218014,1.05646369298
 04/21  02:00:00,15.1842886678,0.316251251627,0.0392455966539,0.0,2.55330491699,6.91848690247,7.29978521733,6.82196470827,0.477820509055
 04/21  03:00:00,15.0521384427,0.357388081384,0.0131396958348,0.0,2.55330491699,6.7713057485,8.53156726603,8.05376272733,0.477804538705
 04/21  04:00:00,17.1479567413,0.369757204276,0.0200954237432,0.0,3.82705111198,7.57405300124,9.26830597281,8.21222878633,1.05607718649
 04/21  05:00:00,21.7274665457,0.382587495999,0.0481624744948,0.0,6.02426329834,9.91545327661,13.6656637402,8.17915917282,5.4865045674
 04/21  06:00:00,21.7653721138,0.375211010137,0.132193448364,0.0,6.51253267309,14.7454349813,25.4882678571,7.10206177538,18.3862060817
 04/21  07:00:00,24.7370907714,0.382720130768,0.177270349985,0.0,6.01364874671,18.163451543,26.3858142721,6.84476546858,19.5410488035
 04/21  08:00:00,24.0412604433,0.651544341875,0.158366359693,0.0,4.35151303671,18.8798367041,25.4959256647,6.72512010606,18.7708055586
 04/21  09:00:00,21.2167068316,0.631694857613,0.177294072803,0.0,3.78894180059,16.6187760998,22.5483380548,6.08825819309,16.4600798617
 04/21  10:00:00,18.33347601,0.592920648914,0.249464162976,0.0,3.78894180059,13.7021493968,19.47819643,4.55860036461,14.9195960653
 04/21  11:00:00,18.5570892147,0.559245282926,0.359571579842,0.0,3.78894180059,13.8493305508,14.9177318298,2.88654288266,12.0311889472
 04/21  12:00:00,18.6442653201,0.59498911787,0.721445068416,0.0,3.69398621738,13.6338449159,11.3769997177,0.886294566891,10.4907051508
 04/21  13:00:00,18.8262436971,0.672145719078,1.10455024209,0.0,3.78894180059,13.2606059349,9.46061083683,0.125268533256,9.33534230357
 04/21  14:00:00,19.0343447707,0.748388045805,1.38359014301,0.0,3.78894180059,13.1134247809,8.17997945631,0.0,8.17997945631
 04/21  15:00:00,20.7218130157,0.823511827796,1.63092515268,0.0,4.71240779196,13.5549682428,9.33534230357,0.0,9.33534230357
 04/21  16:00:00,28.7154140909,0.959377044658,2.03830762363,0.0,7.18559832057,18.5321311015,10.8758260999,0.0,10.8758260999
 04/21  17:00:00,34.8594210481,0.832165616913,2.3317697394,0.0,8.38069375907,23.3147919321,14.3419146417,0.0,14.3419146417
 04/21  18:00:00,37.0272857595,0.875993449898,2.388436484,0.0,10.6415932552,23.1212625696,16.8452008108,0.0,16.8452008108
 04/21  19:00:00,38.1137147593,0.731570511681,1.91006640017,0.0,12.3080778603,20.4854999863,16.0749589126,0.0,16.0749589126
 04/21  20:00:00,39.6057811862,0.552520317832,1.34280391414,0.0,12.456681583,19.8967753704,14.7270355908,0.0,14.7270355908
 04/21  21:00:00,33.4653311261,0.376676573388,0.841698620523,0.0,9.18739968257,17.702556249,12.0311889472,0.0,12.0311889472
 04/21  22:00:00,26.0085833243,0.22205859063,0.474881363168,0.0,5.91811778209,14.0365255879,10.5264443114,0.0357391605342,10.4907051508
 04/21  23:00:00,19.8929755862,0.151998715535,0.325842571585,0.0,3.54045821811,10.5176760807,6.00067263745,0.131418875673,5.86925376178
 04/21  24:00:00,15.9950022051,0.104994243661,0.178129218101,0.0,2.55330491699,7.80157382632,2.42314233801,0.597658541653,1.82548379635
 04/22  01:00:00,15.3354399259,0.1608288231,0.0514569753799,0.0,2.55330491699,7.21284921042,4.33350440404,3.2791437364,1.05436066764
 04/22  02:00:00,15.1628523102,0.332475044667,0.00158544610102,0.0,2.55330491699,6.91848690247,8.56991556281,8.09262108557,0.477294477231
 04/22  03:00:00,15.1415847513,0.45997408578,0.0,0.0,2.55330491699,6.7713057485,11.7497474112,11.2724690031,0.477278408041
 04/22  04:00:00,17.3131434147,0.555039301437,0.0,0.0,3.82705111198,7.57405300124,14.6960160816,13.6420443065,1.05397177512
 04/22  05:00:00,21.9254658978,0.628749322611,0.0,0.0,6.02426329834,9.91545327661,21.0051764038,15.5329055348,5.47227086901
 04/22  06:00:00,21.8154297427,0.55746208736,0.0,0.0,6.51253267309,14.7454349813,31.8627013545,13.5261106003,18.3365907543
 04/22  07:00:00,24.4244203341,0.400209829384,0.0406395765331,0.0,6.01364874671,17.9699221805,28.3266043218,8.83834328909,19.4882610327
 04/22  08:00:00,22.2589618527,0.323137644968,0.150888034678,0.0,3.66783283761,18.1171033345,24.5202615791,5.80013230062,18.7201292785
 04/22  09:00:00,19.7415880299,0.308886225964,0.471397471395,0.0,3.10526160149,15.8560427302,19.2199074101,2.80416929349,16.4157381166
 04/22  10:00:00,17.2641626381,0.348932603801,0.870552404847,0.0,3.10526160149,12.9394160272,15.5949228372,0.715445493627,14.8794773436
 04/22  11:00:00,17.7944077372,0.42293749631,1.17961145767,0.0,3.10526160149,13.0865971812,12.0387209338,0.0397325396669,11.9989883942
 04/22  12:00:00,18.3288830219,0.579910459649,1.70429493304,0.0,3.10526160149,12.9394160272,10.4627276212,0.0,10.4627276212
 04/22  13:00:00,18.407688914,0.694206125379,2.1103486214,0.0,3.10526160149,12.4978725653,9.31053204141,0.0,9.31053204141
 04/22  14:00:00,18.771101567,0.810713763409,2.50443479044,0.0,3.10526160149,12.3506914113,8.15833646165,0.0,8.15833646165
 04/22  15:00:00,20.817992766,0.973668742917,3.02336155657,0.0,4.02872759285,12.7922348732,9.31053204141,0.0,9.31053204141
 04/22  16:00:00,29.0875960525,1.17539903301,3.64088116555,0.0,6.50191812146,17.7693977319,10.8467928144,0.0,10.8467928144
 04/22  17:00:00,37.5138539147,1.47565272465,4.53624486062,0.0,8.38069375907,23.1212625696,14.3033795537,0.0,14.3033795537
 04/22  18:00:00,40.2113241455,1.60538943964,4.84307888026,0.0,10.6415932552,23.1212625696,16.7998033098,0.0,16.7998033098
 04/22  19:00:00,40.5161058803,1.32056863129,3.72345940157,0.0,12.3080778603,20.4854999863,16.0316729233,0.0,16.0316729233
 04/22  20:00:00,41.7087951855,1.08617223298,2.91216599836,0.0,12.456681583,19.8967753704,14.6874447469,0.0,14.6874447469
 04/22  21:00:00,35.6633216419,0.933972195911,2.48239351379,0.0,9.18739968257,17.702556249,11.9989883942,0.0,11.9989883942
 04/22  22:00:00,27.5341208042,0.618882652622,1.6035947811,0.0,5.91811778209,14.0365255879,10.4627276212,0.0,10.4627276212
 04/22  23:00:00,20.8030291237,0.392941034308,0.994953790303,0.0,3.54045821811,10.5176760807,5.85394530214,0.0,5.85394530214
 04/22  24:00:00,16.5251174445,0.235135936219,0.578102764896,0.0,2.55330491699,7.80157382632,1.82126077301,0.0,1.82126077301
 04/23  01:00:00,15.6216643892,0.147294766414,0.351215495386,0.0,2.55330491699,7.21284921042,1.05731681579,0.00507522389728,1.0522415919
 04/23  02:00:00,15.1752655812,0.106615995163,0.239857766521,0.0,2.55330491699,6.91848690247,0.589006791964,0.112242343639,0.476764448325
 04/23  03:00:00,14.9336334695,0.0838588410165,0.168163962951,0.0,2.55330491699,6.7713057485,0.750406585893,0.273658300186,0.476748285706
 04/23  04:00:00,16.9528450615,0.0733406947962,0.121400253466,0.0,3.82705111198,7.57405300124,1.52805451312,0.476204068645,1.05185044447
 04/23  05:00:00,21.480028198,0.0831226266526,0.100188996164,0.0,6.02426329834,9.91545327661,6.3523152497,0.894384473565,5.45793077613
 04/23  06:00:00,21.5726038973,0.110182978906,0.204453263088,0.0,6.51253267309,14.7454349813,18.6804339918,0.393826680902,18.2866073109
 04/23  07:00:00,24.8224078586,0.245138623943,0.593698306405,0.0,6.01364874671,17.9699221805,19.4656067596,0.0305249791091,19.4350817805
 04/23  08:00:00,22.9735943484,0.326131705028,0.862526470337,0.0,3.66783283761,18.1171033345,18.6690771762,0.0,18.6690771762
 04/23  09:00:00,20.7057824973,0.455337415671,1.2891407491,0.0,3.10526160149,15.8560427302,16.371067527,0.0,16.371067527
 04/23  10:00:00,18.6060985229,0.637653019103,1.92376787437,0.0,3.10526160149,12.9394160272,14.8390610959,0.0,14.8390610959
 04/23  11:00:00,19.6660062599,0.826617391122,2.64753008552,0.0,3.10526160149,13.0865971812,11.9665490375,0.0,11.9665490375
 04/23  12:00:00,20.4399463226,1.02940038455,3.3658683089,0.0,3.10526160149,12.9394160272,10.4345426063,0.0,10.4345426063
 04/23  13:00:00,21.0883512271,1.25840357269,4.22681348721,0.0,3.10526160149,12.4978725653,9.28553778298,0.0,9.28553778298
 04/23  14:00:00,22.1762949779,1.52337955823,5.1969624065,0.0,3.10526160149,12.3506914113,8.13653295962,0.0,8.13653295962
 04/23  15:00:00,24.4753278833,1.7413091475,5.91305626926,0.0,4.02872759285,12.7922348732,9.28553778298,0.0,9.28553778298
 04/23  16:00:00,33.4477860425,2.07909542503,7.09737476356,0.0,6.50191812146,17.7693977319,10.8175442141,0.0,10.8175442141
 04/23  17:00:00,41.8278921808,2.3722521456,7.95368370579,0.0,8.38069375907,23.1212625696,14.2645586842,0.0,14.2645586842
 04/23  18:00:00,44.2764391909,2.44516904787,8.06841431743,0.0,10.6415932552,23.1212625696,16.7540691348,0.0,16.7540691348
 04/23  19:00:00,43.5220516133,2.00123301859,6.04874074734,0.0,12.3080778603,20.4854999863,15.9880659192,0.0,15.9880659192
 04/23  20:00:00,43.2791287357,1.5088917469,4.05978003463,0.0,12.456681583,19.8967753704,14.647560292,0.0,14.647560292
 04/23  21:00:00,37.1620739369,1.33489920572,3.58021879903,0.0,9.18739968257,17.702556249,11.9665490375,0.0,11.9665490375
 04/23  22:00:00,29.8422043247,1.19446042835,3.33610052586,0.0,5.91811778209,14.0365255879,10.4345426063,0.0,10.4345426063
 04/23  23:00:00,23.3549608336,1.01665578353,2.92317075099,0.0,3.54045821811,10.5176760807,5.83852331291,0.0,5.83852331291
 04/23  24:00:00,18.7627217241,0.785658187286,2.26518479342,0.0,2.55330491699,7.80157382632,1.81700643115,0.0,1.81700643115
 04/24  01:00:00,16.9494394931,0.489955328962,1.33633003672,0.0,2.55330491699,7.21284921042,1.05010709385,0.0,1.05010709385
 04/24  02:00:00,15.8203292472,0.282702788705,0.70883463907,0.0,2.55330491699,6.91848690247,0.476230579389,0.0,0.476230579389
 04/24  03:00:00,15.6405313776,0.269752109442,0.689168602691,0.0,2.55330491699,6.7713057485,0.476214328768,0.0,0.476214328768
 04/24  04:00:00,17.3962638607,0.185992766759,0.452166980662,0.0,3.82705111198,7.57405300124,1.04971382293,0.0,1.04971382293
 04/24  05:00:00,21.6635210088,0.114882596812,0.251921836785,0.0,6.02426329834,9.91545327661,5.44348853504,0.0,5.44348853504
 04/24  06:00:00,21.9475904571,0.211943351869,0.477679449964,0.0,6.51253267309,14.7454349813,18.2362705533,0.0,18.2362705533
 04/24  07:00:00,25.3647125662,0.347814699573,0.839797575946,0.0,6.01364874671,18.163451543,19.3815267954,0.0,19.3815267954
 04/24  08:00:00,25.160643211,0.724721039774,1.20457242951,0.0,4.35151303671,18.8798367041,18.6176643704,0.0,18.6176643704
 04/24  09:00:00,23.1259198528,0.879775301139,1.83842665048,0.0,3.78894180059,16.6187760998,16.3260813219,0.0,16.3260813219
 04/24  10:00:00,20.9308587477,1.02420053918,2.41556701044,0.0,3.78894180059,13.7021493968,14.7983592913,0.0,14.7983592913
 04/24  11:00:00,21.9270698869,1.20595357428,3.08284396072,0.0,3.78894180059,13.8493305508,11.9338804838,0.0,11.9338804838
 04/24  12:00:00,22.1038175148,1.3350664911,3.44091988986,0.0,3.69398621738,13.6338449159,10.4061584531,0.0,10.4061584531
 04/24  13:00:00,22.0687299986,1.39234108667,3.62684117602,0.0,3.78894180059,13.2606059349,9.26036693012,0.0,9.26036693012
 04/24  14:00:00,22.2738913725,1.47438998114,3.89713480945,0.0,3.78894180059,13.1134247809,8.11457540712,0.0,8.11457540712
 04/24  15:00:00,24.1441235341,1.59820860522,4.27853889361,0.0,4.71240779196,13.5549682428,9.26036693012,0.0,9.26036693012
 04/24  16:00:00,32.1642150887,1.73735113932,4.70913452681,0.0,7.18559832057,18.5321311015,10.7880889608,0.0,10.7880889608
 04/24  17:00:00,38.298515972,1.62462765997,4.97840262023,0.0,8.38069375907,23.3147919321,14.2254635298,0.0,14.2254635298
 04/24  18:00:00,40.6109229275,1.70123163411,5.14683546776,0.0,10.6415932552,23.1212625696,16.7080118296,0.0,16.7080118296
 04/24  19:00:00,41.2255416972,1.48315496886,4.27030888099,0.0,12.3080778603,20.4854999863,15.9441508142,0.0,15.9441508142
 04/24  20:00:00,42.530025548,1.2811898089,3.53837878487,0.0,12.456681583,19.8967753704,14.6073940374,0.0,14.6073940374
 04/24  21:00:00,36.3289924924,1.10114463603,2.98089192419,0.0,9.18739968257,17.702556249,11.9338804838,0.0,11.9338804838
 04/24  22:00:00,28.4388987257,0.850037346585,2.27721800864,0.0,5.91811778209,14.0365255879,10.4061584531,0.0,10.4061584531
 04/24  23:00:00,21.5524074159,0.586714189218,1.5505589276,0.0,3.54045821811,10.5176760807,5.82299236114,0.0,5.82299236114
 04/24  24:00:00,17.0948190124,0.38564057893,0.997299690075,0.0,2.55330491699,7.80157382632,1.81272203066,0.0,1.81272203066
 04/25  01:00:00,16.1423401983,0.290442073218,0.728743997592,0.0,2.55330491699,7.21284921042,1.04795780621,0.0,1.04795780621
 04/25  02:00:00,15.5223951214,0.203646222437,0.489957079494,0.0,2.55330491699,6.91848690247,0.475693028622,0.0,0.475693028622
 04/25  03:00:00,15.0996229088,0.126603657111,0.291408586241,0.0,2.55330491699,6.7713057485,0.475676695432,0.0,0.475676695432
 04/25  04:00:00,16.9932420459,0.0754965271425,0.159641405451,0.0,3.82705111198,7.57405300124,1.07891231431,0.0313497708743,1.04756254344
 04/25  05:00:00,21.4760079752,0.0657323744035,0.113559025555,0.0,6.02426329834,9.91545327661,5.65694706224,0.227998640005,5.42894842223
 04/25  06:00:00,21.5325145661,0.0918269202353,0.182719990545,0.0,6.51253267309,14.7454349813,18.2248186896,0.0392233019226,18.1855953877
 04/25  07:00:00,24.5702738325,0.125102323588,0.268071218311,0.0,6.01364874671,18.163451543,19.3276119371,0.0,19.3276119371
 04/25  08:00:00,23.9147353909,0.404882255091,0.278503394093,0.0,4.35151303671,18.8798367041,18.5659060865,0.0,18.5659060865
 04/25  09:00:00,21.4397969908,0.495166129913,0.536912959682,0.0,3.78894180059,16.6187760998,16.2807928234,0.0,16.2807928234
 04/25  10:00:00,19.2116612752,0.658353824598,1.0622162525,0.0,3.78894180059,13.7021493968,14.7573839831,0.0,14.7573839831
 04/25  11:00:00,20.08907017,0.821801126554,1.62899669146,0.0,3.78894180059,13.8493305508,11.9009924075,0.0,11.9009924075
 04/25  12:00:00,20.3678168639,0.946382419092,2.09360331098,0.0,3.69398621738,13.6338449159,10.3775835672,0.0,10.3775835672
 04/25  13:00:00,20.7726134387,1.07938650372,2.64367919908,0.0,3.78894180059,13.2606059349,9.23502693691,0.0,9.23502693691
 04/25  14:00:00,21.5740709856,1.28555121627,3.38615318746,0.0,3.78894180059,13.1134247809,8.09247030667,0.0,8.09247030667
 04/25  15:00:00,23.2797601297,1.38881554192,3.62356855259,0.0,4.71240779196,13.5549682428,9.23502693691,0.0,9.23502693691
 04/25  16:00:00,30.4997417824,1.38263642516,3.39937593466,0.0,7.18559832057,18.5321311015,10.7584357772,0.0,10.7584357772
 04/25  17:00:00,36.3592135299,1.22008971586,3.44363812225,0.0,8.38069375907,23.3147919321,14.186105668,0.0,14.186105668
 04/25  18:00:00,38.4835781205,1.25807122104,3.46265107381,0.0,10.6415932552,23.1212625696,16.6616450335,0.0,16.6616450335
 04/25  19:00:00,39.3631356552,1.07063888216,2.82041892565,0.0,12.3080778603,20.4854999863,15.8999406133,0.0,15.8999406133
 04/25  20:00:00,40.7990322756,0.873016716367,2.21555860504,0.0,12.456681583,19.8967753704,14.5669578781,0.0,14.5669578781
 04/25  21:00:00,34.5474295168,0.665661407164,1.63481217747,0.0,9.18739968257,17.702556249,11.9009924075,0.0,11.9009924075
 04/25  22:00:00,26.9152209452,0.469987504071,1.13359007063,0.0,5.91811778209,14.0365255879,10.3775835672,0.0,10.3775835672
 04/25  23:00:00,20.5841349518,0.342986073881,0.826014578764,0.0,3.54045821811,10.5176760807,5.80735704618,0.0,5.80735704618
 04/25  24:00:00,16.5135614938,0.235786430357,0.565896320096,0.0,2.55330491699,7.80157382632,1.80840884033,0.0,1.80840884033
 04/26  01:00:00,15.6551417024,0.158994044556,0.372993530391,0.0,2.55330491699,7.21284921042,1.04579436605,0.0,1.04579436605
 04/26  02:00:00,15.1598882535,0.101522614133,0.229573819894,0.0,2.55330491699,6.91848690247,0.485905291119,0.0107533358034,0.475151955316
 04/26  03:00:00,14.9220101014,0.0800012639907,0.1603981719,0.0,2.55330491699,6.7713057485,0.658701625587,0.183566080586,0.475135545001
 04/26  04:00:00,16.9575187533,0.0722121844246,0.127202455644,0.0,3.82705111198,7.57405300124,1.37986317605,0.334465932763,1.04539724329
 04/26  05:00:00,21.5169041099,0.0896877852819,0.13049974941,0.0,6.02426329834,9.91545327661,6.08507166292,0.670756919716,5.4143147432
 04/26  06:00:00,21.5940565176,0.117041909055,0.219046953224,0.0,6.51253267309,14.7454349813,18.5111102897,0.376513469333,18.1345968204
 04/26  07:00:00,24.5859303423,0.146960984552,0.26186906715,0.0,6.01364874671,18.163451543,19.9356734271,0.662320255029,19.2733531721
 04/26  08:00:00,23.8588706158,0.442878984814,0.184641889307,0.0,4.35151303671,18.8798367041,20.262634192,1.74881653984,18.5138176522
 04/26  09:00:00,21.0274762155,0.476380240933,0.143378073381,0.0,3.78894180059,16.6187760998,19.1760802642,2.94086482086,16.2352154433
 04/26  10:00:00,18.1506046713,0.492771623183,0.166741849973,0.0,3.78894180059,13.7021493968,17.8021109699,3.08596366402,14.7161473059
 04/26  11:00:00,18.3548601042,0.488804063944,0.227783688329,0.0,3.78894180059,13.8493305508,14.267319754,2.39942520588,11.8678945481
 04/26  12:00:00,18.1000289441,0.479046186724,0.293151623528,0.0,3.69398621738,13.6338449159,11.9447442878,1.59591787717,10.3488264107
 04/26  13:00:00,17.949748378,0.483788016391,0.416412625682,0.0,3.78894180059,13.2606059349,10.1060992217,0.896573914093,9.20952530757
 04/26  14:00:00,17.9882985714,0.510174594084,0.575757395484,0.0,3.78894180059,13.1134247809,8.360707167,0.290482962524,8.07022420448
 04/26  15:00:00,19.6028906667,0.566696284731,0.768818346793,0.0,4.71240779196,13.5549682428,9.23172189124,0.0221965836613,9.20952530757
 04/26  16:00:00,27.6316097138,0.716605087527,1.1972752037,0.0,7.18559832057,18.5321311015,10.728593445,0.0,10.728593445
 04/26  17:00:00,33.7668262319,0.573622316226,1.49771822388,0.0,8.38069375907,23.3147919321,14.1464967543,0.0,14.1464967543
 04/26  18:00:00,35.8996225054,0.601232863592,1.53553381613,0.0,10.6415932552,23.1212625696,16.6149824777,0.0,16.6149824777
 04/26  19:00:00,37.2090723062,0.50604023429,1.23095422448,0.0,12.3080778603,20.4854999863,15.855448409,0.0,15.855448409
 04/26  20:00:00,39.1571549739,0.430866444173,1.01583157551,0.0,12.456681583,19.8967753704,14.5262637887,0.0,14.5262637887
 04/26  21:00:00,33.4493113407,0.362556991635,0.839798416908,0.0,9.18739968257,17.702556249,11.8678945481,0.0,11.8678945481
 04/26  22:00:00,26.0715831199,0.233191529813,0.526748219633,0.0,5.91811778209,14.0365255879,10.3705822599,0.0217558492269,10.3488264107
 04/26  23:00:00,19.7973076515,0.153196958734,0.228976393634,0.0,3.54045821811,10.5176760807,6.89376761529,1.102145617,5.79162199829
 04/26  24:00:00,16.0169157987,0.214104664649,0.0909323906805,0.0,2.55330491699,7.80157382632,5.74174107374,3.93767293628,1.80406813746
 04/27  01:00:00,15.4484488568,0.301367140579,0.0239275887616,0.0,2.55330491699,7.21284921042,7.78988472314,6.74626730842,1.04361741472
 04/27  02:00:00,15.1979371185,0.367916429714,0.00122886931446,0.0,2.55330491699,6.91848690247,9.038539276,8.56393175619,0.474607519813
 04/27  03:00:00,15.112216874,0.430606208495,0.0,0.0,2.55330491699,6.7713057485,10.5401116493,10.0655206115,0.474591037822
 04/27  04:00:00,17.2644059089,0.506301795606,0.0,0.0,3.82705111198,7.57405300124,12.9878362547,11.9446176908,1.04321856394
 04/27  05:00:00,21.8532842336,0.556567658381,0.0,0.0,6.02426329834,9.91545327661,18.6239201409,13.2243283098,5.39959183111
 04/27  06:00:00,21.7375849084,0.471286643845,0.00833060926647,0.0,6.51253267309,14.7454349813,29.0074869316,10.924196978,18.0832899536
 04/27  07:00:00,24.6522690242,0.398425340582,0.0767433930263,0.0,6.01364874671,18.163451543,27.5113660834,8.29259951482,19.2187665686
 04/27  08:00:00,24.0022059164,0.65390909206,0.116947082571,0.0,4.35151303671,18.8798367041,25.6565967587,7.19518226578,18.4614144929
 04/27  09:00:00,21.3047234955,0.630562205238,0.266443389071,0.0,3.78894180059,16.6187760998,21.4454988727,5.25613619372,16.1893626789
 04/27  10:00:00,18.5692302096,0.601843158511,0.476295852973,0.0,3.78894180059,13.7021493968,17.6774082881,3.00274681666,14.6746614714
 04/27  11:00:00,18.935643216,0.588638913724,0.708731950341,0.0,3.78894180059,13.8493305508,12.9307375281,1.09614082077,11.8345967073
 04/27  12:00:00,18.9897441219,0.646016797104,1.01589619097,0.0,3.69398621738,13.6338449159,10.4798619772,0.159966477416,10.3198954998
 04/27  13:00:00,19.0291472463,0.706700288627,1.27289922172,0.0,3.78894180059,13.2606059349,9.18386959416,0.0,9.18386959416
 04/27  14:00:00,19.1040748206,0.758580410118,1.44312782863,0.0,3.78894180059,13.1134247809,8.04784368853,0.0,8.04784368853
 04/27  15:00:00,20.8641516522,0.851485238766,1.74529037824,0.0,4.71240779196,13.5549682428,9.18386959416,0.0,9.18386959416
 04/27  16:00:00,29.0467018325,1.03649231878,2.29248009111,0.0,7.18559832057,18.5321311015,10.6985708017,0.0,10.6985708017
 04/27  17:00:00,35.507996477,1.00450885765,2.80800192748,0.0,8.38069375907,23.3147919321,14.1066485186,0.0,14.1066485186
 04/27  18:00:00,37.9271609057,1.11389881846,3.05040626157,0.0,10.6415932552,23.1212625696,16.5680379808,0.0,16.5680379808
 04/27  19:00:00,38.703115775,0.897792046423,2.33324588123,0.0,12.3080778603,20.4854999863,15.8106873771,0.0,15.8106873771
 04/27  20:00:00,39.7449751022,0.600450253598,1.43406789444,0.0,12.456681583,19.8967753704,14.4853238205,0.0,14.4853238205
 04/27  21:00:00,33.4231901274,0.370529525756,0.80570466945,0.0,9.18739968257,17.702556249,11.8345967073,0.0,11.8345967073
 04/27  22:00:00,25.8546808277,0.181510358868,0.361527098317,0.0,5.91811778209,14.0365255879,10.3692020416,0.0493065418143,10.3198954998
 04/27  23:00:00,19.7323170233,0.110044460864,0.20713826334,0.0,3.54045821811,10.5176760807,5.99443121765,0.218639340399,5.77579187725
 04/27  24:00:00,15.8581074638,0.0767114532637,0.0695172671479,0.0,2.55330491699,7.80157382632,2.89361074973,1.09390954222,1.79970120752
 04/28  01:00:00,15.3005925878,0.172145411258,0.00529304911121,0.0,2.55330491699,7.21284921042,5.31975286654,4.27832526897,1.04142759757
 04/28  02:00:00,15.1838715654,0.355079745917,0.0,0.0,2.55330491699,6.91848690247,9.34899723758,8.87493735412,0.474059883455
 04/28  03:00:00,15.1910206233,0.509409957829,0.0,0.0,2.55330491699,6.7713057485,13.19322479,12.7191814547,0.47404333524
 04/28  04:00:00,17.3818945645,0.623790451201,0.0,0.0,3.82705111198,7.57405300124,16.6193693329,15.5783421821,1.04102715083
 04/28  05:00:00,21.0795905267,0.675707284777,0.0,0.0,6.02426329834,9.91545327661,22.1995922428,16.8148081973,5.38478404554
 04/28  06:00:00,21.8265574992,0.568589843945,0.0,0.0,6.51253267309,14.7454349813,31.7787336897,13.7470437091,18.0316899806
 04/28  07:00:00,24.5994184615,0.396303250307,0.026014920558,0.0,6.01364874671,18.163451543,27.997791518,8.83392322615,19.1638682918
 04/28  08:00:00,23.9087722997,0.581618447108,0.0958041108217,0.0,4.35151303671,18.8798367041,24.0971314134,5.68841928592,18.4087121274
 04/28  09:00:00,21.3198422904,0.539211718907,0.37291267031,0.0,3.78894180059,16.6187760998,18.6512720466,2.50802393751,16.1432481091
 04/28  10:00:00,18.9326258944,0.583139217961,0.858395478319,0.0,3.78894180059,13.7021493968,15.0188279211,0.385889155753,14.6329387654
 04/28  11:00:00,19.6589461682,0.699622245207,1.3210515711,0.0,3.78894180059,13.8493305508,11.8011087459,0.0,11.8011087459
 04/28  12:00:00,20.0202685763,0.847166403521,1.84527103893,0.0,3.69398621738,13.6338449159,10.2907994022,0.0,10.2907994022
 04/28  13:00:00,20.2882507312,0.953982096944,2.28472089837,0.0,3.78894180059,13.2606059349,9.15806739438,0.0,9.15806739438
 04/28  14:00:00,20.9054150015,1.11677608465,2.88627233496,0.0,3.78894180059,13.1134247809,8.02533538659,0.0,8.02533538659
 04/28  15:00:00,23.4516520786,1.37934977524,3.80492626811,0.0,4.71240779196,13.5549682428,9.15806739438,0.0,9.15806739438
 04/28  16:00:00,32.2229290371,1.68668537824,4.81851423625,0.0,7.18559832057,18.5321311015,10.6683767381,0.0,10.6683767381
 04/28  17:00:00,38.8518210491,1.69151468309,5.46482067413,0.0,8.38069375907,23.3147919321,14.0665727615,0.0,14.0665727615
 04/28  18:00:00,41.3420448885,1.8166401786,5.76254888424,0.0,10.6415932552,23.1212625696,16.520825445,0.0,16.520825445
 04/28  19:00:00,41.8983963568,1.60452892846,4.82178958096,0.0,12.3080778603,20.4854999863,15.7656707732,0.0,15.7656707732
 04/28  20:00:00,42.0870527836,1.18174329528,3.1948525341,0.0,12.456681583,19.8967753704,14.4441500974,0.0,14.4441500974
 04/28  21:00:00,34.8084335764,0.744302715518,1.81717492872,0.0,9.18739968257,17.702556249,11.8011087459,0.0,11.8011087459
 04/28  22:00:00,26.6805781181,0.412949947368,0.955984800237,0.0,5.91811778209,14.0365255879,10.2907994022,0.0,10.2907994022
 04/28  23:00:00,20.6313803725,0.350637337029,0.865608736305,0.0,3.54045821811,10.5176760807,5.759871371,0.0,5.759871371
 04/28  24:00:00,16.916216562,0.330752976858,0.873584841778,0.0,2.55330491699,7.80157382632,1.79530934372,0.0,1.79530934372
 04/29  01:00:00,16.0596650826,0.259145516142,0.677365439055,0.0,2.55330491699,7.21284921042,1.03922556379,0.0,1.03922556379
 04/29  02:00:00,15.5649881039,0.205555309619,0.530640974795,0.0,2.55330491699,6.91848690247,0.473509208538,0.0,0.473509208538
 04/29  03:00:00,15.1750899436,0.140876026024,0.352603252113,0.0,2.55330491699,6.7713057485,0.473492599554,0.0,0.473492599554
 04/29  04:00:00,16.9406189162,0.0675325142708,0.114982288666,0.0,3.82705111198,7.57405300124,1.44107609535,0.402252442168,1.03882365318
 04/29  05:00:00,20.5296362258,0.0646120743755,0.0611409095814,0.0,6.02426329834,9.91545327661,6.22433072548,0.854434954302,5.36989577118
 04/29  06:00:00,21.6249531803,0.117676737701,0.249308787349,0.0,6.51253267309,14.7454349813,18.0953408167,0.115528635009,17.9798121817
 04/29  07:00:00,25.1594656264,0.33093619138,0.844958506792,0.0,6.01364874671,17.9699221805,19.1086745995,0.0,19.1086745995
 04/29  08:00:00,23.5220125077,0.454046303953,1.28303003071,0.0,3.66783283761,18.1171033345,18.3557261631,0.0,18.3557261631
 04/29  09:00:00,21.346989521,0.592784700417,1.79290048805,0.0,3.10526160149,15.8560427302,16.0968853902,0.0,16.0968853902
 04/29  10:00:00,19.2743390306,0.771305904661,2.45835549649,0.0,3.10526160149,12.9394160272,14.5909915435,0.0,14.5909915435
 04/29  11:00:00,20.5250554859,0.99723952772,3.33595717491,0.0,3.10526160149,13.0865971812,11.767440581,0.0,11.767440581
 04/29  12:00:00,21.6936565313,1.27703285576,4.37194604637,0.0,3.10526160149,12.9394160272,10.2615467343,0.0,10.2615467343
 04/29  13:00:00,22.66024319,1.56555425709,5.49155476569,0.0,3.10526160149,12.4978725653,9.1321263493,0.0,9.1321263493
 04/29  14:00:00,24.1398328629,1.88714920446,6.79673064523,0.0,3.10526160149,12.3506914113,8.00270596428,0.0,8.00270596428
 04/29  15:00:00,26.9496459779,2.18941699225,7.93926651915,0.0,4.02872759285,12.7922348732,9.1321263493,0.0,9.1321263493
 04/29  16:00:00,35.6752019443,2.48344425647,8.92044183393,0.0,6.50191812146,17.7693977319,10.638020196,0.0,10.638020196
 04/29  17:00:00,43.9817282296,2.76092725179,9.71884464841,0.0,8.38069375907,23.1212625696,14.026281351,0.0,14.026281351
 04/29  18:00:00,46.2605394925,2.81777607129,9.6799075956,0.0,10.6415932552,23.1212625696,16.4733588519,0.0,16.4733588519
 04/29  19:00:00,45.5003714332,2.40698358455,7.6213100013,0.0,12.3080778603,20.4854999863,15.7204119286,0.0,15.7204119286
 04/29  20:00:00,45.6803814593,2.0204355373,5.94948896784,0.0,12.456681583,19.8967753704,14.4027548127,0.0,14.4027548127
 04/29  21:00:00,39.6758200431,1.87475312889,5.55411098203,0.0,9.18739968257,17.702556249,11.767440581,0.0,11.767440581
 04/29  22:00:00,31.5863359314,1.58631903972,4.68837352121,0.0,5.91811778209,14.0365255879,10.2615467343,0.0,10.2615467343
 04/29  23:00:00,24.0484409724,1.19524310608,3.43806356715,0.0,3.54045821811,10.5176760807,5.74386519425,0.0,5.74386519425
 04/29  24:00:00,18.930493246,0.847326586577,2.37128791605,0.0,2.55330491699,7.80157382632,1.79089384669,0.0,1.79089384669
 04/30  01:00:00,17.5277362804,0.64151738428,1.76306476864,0.0,2.55330491699,7.21284921042,1.03701196624,0.0,1.03701196624
 04/30  02:00:00,16.5905022568,0.475990150971,1.28572028632,0.0,2.55330491699,6.91848690247,0.472955658265,0.0,0.472955658265
 04/30  03:00:00,15.9237973828,0.343736026107,0.898450691195,0.0,2.55330491699,6.7713057485,0.472938993963,0.0,0.472938993963
 04/30  04:00:00,17.8258360039,0.299245779786,0.768486110879,0.0,3.82705111198,7.57405300124,1.03660872379,0.0,1.03660872379
 04/30  05:00:00,21.4295615412,0.292389171752,0.733289127621,0.0,6.02426329834,9.91545327661,5.35493141656,0.0,5.35493141656
 04/30  06:00:00,22.4675558064,0.353314175451,0.856273975663,0.0,6.51253267309,14.7454349813,17.9276719193,0.0,17.9276719193
 04/30  07:00:00,25.8418927292,0.51416196877,1.34415983223,0.0,6.01364874671,17.9699221805,19.0532018366,0.0,19.0532018366
 04/30  08:00:00,24.5484674507,0.705733630675,2.05779764701,0.0,3.66783283761,18.1171033345,18.3024722911,0.0,18.3024722911
 04/30  09:00:00,22.9892296255,0.973602118033,3.05432317497,0.0,3.10526160149,15.8560427302,16.0502882522,0.0,16.0502882522
 04/30  10:00:00,21.8047324388,1.33000764846,4.43004716094,0.0,3.10526160149,12.9394160272,14.5488322282,0.0,14.5488322282
 04/30  11:00:00,23.9297503672,1.71786558031,6.02002600369,0.0,3.10526160149,13.0865971812,11.7336021831,0.0,11.7336021831
 04/30  12:00:00,25.5643036477,2.05212491373,7.46750110481,0.0,3.10526160149,12.9394160272,10.2321461591,0.0,10.2321461591
 04/30  13:00:00,26.5179476706,2.31629887673,8.59851462669,0.0,3.10526160149,12.4978725653,9.10605414111,0.0,9.10605414111
 04/30  14:00:00,27.7857901601,2.57906950212,9.75076764481,0.0,3.10526160149,12.3506914113,7.9799621231,0.0,7.9799621231
 04/30  15:00:00,30.8486425494,2.91566767715,11.1120124057,0.0,4.02872759285,12.7922348732,9.10605414111,0.0,9.10605414111
 04/30  16:00:00,38.6180003993,3.03920441827,11.3074801271,0.0,6.50191812146,17.7693977319,10.6075101651,0.0,10.6075101651
 04/30  17:00:00,46.8584664428,3.29329601819,12.0632140952,0.0,8.38069375907,23.1212625696,13.9857862192,0.0,13.9857862192
 04/30  18:00:00,48.8141337735,3.27951265928,11.7717652886,0.0,10.6415932552,23.1212625696,16.4256522582,0.0,16.4256522582
 04/30  19:00:00,47.7218344361,2.95272189855,10.1898680235,0.0,12.3080778603,20.4854999863,15.6749242462,0.0,15.6749242462
 04/30  20:00:00,49.0110371337,2.61893576178,8.68164441772,0.0,12.456681583,19.8967753704,14.3611502252,0.0,14.3611502252
 04/30  21:00:00,41.8692932444,2.29499333713,7.32734397508,0.0,9.18739968257,17.702556249,11.7336021831,0.0,11.7336021831
 04/30  22:00:00,32.6931627688,1.83576044918,5.54575894916,0.0,5.91811778209,14.0365255879,10.2321461591,0.0,10.2321461591
 04/30  23:00:00,24.4561947563,1.3224827095,3.71857774772,0.0,3.54045821811,10.5176760807,5.72777808707,0.0,5.72777808707
 04/30  24:00:00,18.7490603001,0.8411216397,2.19605991698,0.0,2.55330491699,7.80157382632,1.78645602402,0.0,1.78645602402
 05/01  01:00:00,16.7494451414,0.473802643352,1.15248837064,0.0,2.55330491699,7.21284921042,1.03478746122,0.0,1.03478746122
 05/01  02:00:00,15.6366451072,0.247752773425,0.560100514329,0.0,2.55330491699,6.91848690247,0.472399396692,0.0,0.472399396692
 05/01  03:00:00,15.0390982196,0.116008811249,0.241478742896,0.0,2.55330491699,6.7713057485,0.472382682521,0.0,0.472382682521
 05/01  04:00:00,16.927430676,0.0583557763381,0.110970786366,0.0,3.82705111198,7.57405300124,1.03438301886,0.0,1.03438301886
 05/01  05:00:00,20.5496092953,0.0515811850556,0.0941448683922,0.0,6.02426329834,9.91545327661,5.33989541271,0.0,5.33989541271
 05/01  06:00:00,21.5699708422,0.106186100114,0.205817086822,0.0,6.51253267309,14.7454349813,17.8752846333,0.0,17.8752846333
 05/01  07:00:00,24.9711273523,0.245414859305,0.548612202351,0.0,6.01364874671,18.163451543,18.9974664309,0.0,18.9974664309
 05/01  08:00:00,24.8545434357,0.654614830371,0.968578863649,0.0,4.35151303671,18.8798367041,18.2489662821,0.0,18.2489662821
 05/01  09:00:00,22.8720921178,0.825004562857,1.63936965368,0.0,3.78894180059,16.6187760998,16.0034704943,0.0,16.0034704943
 05/01  10:00:00,20.9286236209,1.01610941511,2.42142300767,0.0,3.78894180059,13.7021493968,14.5064733044,0.0,14.5064733044
 05/01  11:00:00,22.0634202867,1.21880743085,3.20634050393,0.0,3.78894180059,13.8493305508,11.6996035733,0.0,11.6996035733
 05/01  12:00:00,23.3513809271,1.55634973002,4.46720006326,0.0,3.69398621738,13.6338449159,10.2026063833,0.0,10.2026063833
 05/01  13:00:00,24.7222110139,1.89184466411,5.78081861393,0.0,3.78894180059,13.2606059349,9.07985849086,0.0,9.07985849086
 05/01  14:00:00,26.6388778335,2.29977337025,7.43673788141,0.0,3.78894180059,13.1134247809,7.95711059841,0.0,7.95711059841
 05/01  15:00:00,29.8639495592,2.67230115942,8.92427236456,0.0,4.71240779196,13.5549682428,9.07985849086,0.0,9.07985849086
 05/01  16:00:00,37.253562941,2.72170954741,8.81412397099,0.0,7.18559832057,18.5321311015,10.5768556808,0.0,10.5768556808
 05/01  17:00:00,42.7252618661,2.52458066384,8.50519551038,0.0,8.38069375907,23.3147919321,13.9450993582,0.0,13.9450993582
 05/01  18:00:00,45.5264896359,2.69880584144,9.06482796882,0.0,10.6415932552,23.1212625696,16.3777197918,0.0,16.3777197918
 05/01  19:00:00,43.1584805977,2.13613574041,6.44310034319,0.0,12.3080778603,20.4854999863,15.6292211968,0.0,15.6292211968
 05/01  20:00:00,44.1830529803,1.71420904232,4.75838698378,0.0,12.456681583,19.8967753704,14.3193486556,0.0,14.3193486556
 05/01  21:00:00,38.599736795,1.63924861046,4.71353225235,0.0,9.18739968257,17.702556249,11.6996035733,0.0,11.6996035733
 05/01  22:00:00,30.7544197331,1.39242252183,4.05035384078,0.0,5.91811778209,14.0365255879,10.2026063833,0.0,10.2026063833
 05/01  23:00:00,23.3900444332,1.03862966398,2.93628047014,0.0,3.54045821811,10.5176760807,5.71161481351,0.0,5.71161481351
 05/01  24:00:00,18.4176130889,0.723747335615,1.98198700994,0.0,2.55330491699,7.80157382632,1.78199718993,0.0,1.78199718993
 05/02  01:00:00,16.9586674598,0.503055911745,1.33245742057,0.0,2.55330491699,7.21284921042,1.03255270829,0.0,1.03255270829
 05/02  02:00:00,16.1624525758,0.37263177098,0.961028985333,0.0,2.55330491699,6.91848690247,0.471840588686,0.0,0.471840588686
 05/02  03:00:00,15.700739659,0.290804278012,0.728324715528,0.0,2.55330491699,6.7713057485,0.471823830089,0.0,0.471823830089
 05/02  04:00:00,17.5958701067,0.243379739776,0.594386253631,0.0,3.82705111198,7.57405300124,1.03214719782,0.0,1.03214719782
 05/02  05:00:00,21.0768329475,0.202328469747,0.470621235834,0.0,6.02426329834,9.91545327661,5.32479221189,0.0,5.32479221189
 05/02  06:00:00,22.4245793744,0.345231839831,0.821379879231,0.0,6.51253267309,14.7454349813,17.8226658371,0.0,17.8226658371
 05/02  07:00:00,26.0940847738,0.537685746274,1.37929873686,0.0,6.01364874671,18.163451543,18.9414848879,0.0,18.9414848879
 05/02  08:00:00,25.7641062059,0.859527099477,1.6732293647,0.0,4.35151303671,18.8798367041,18.1952239815,0.0,18.1952239815
 05/02  09:00:00,23.3123895101,0.93712965075,1.96754195811,0.0,3.78894180059,16.6187760998,15.9564459812,0.0,15.9564459812
 05/02  10:00:00,21.0738420642,1.08613441446,2.49661645165,0.0,3.78894180059,13.7021493968,14.4639273163,0.0,14.4639273163
 05/02  11:00:00,21.98680306,1.26198983725,3.0865408708,0.0,3.78894180059,13.8493305508,11.6654548197,0.0,11.6654548197
 05/02  12:00:00,22.7374351388,1.50894922127,3.90065478367,0.0,3.69398621738,13.6338449159,10.1729361548,0.0,10.1729361548
 05/02  13:00:00,23.6980557044,1.76560770096,4.88290026755,0.0,3.78894180059,13.2606059349,9.05354715615,0.0,9.05354715615
 05/02  14:00:00,24.623601653,1.99768478841,5.72355028274,0.0,3.78894180059,13.1134247809,7.93415815749,0.0,7.93415815749
 05/02  15:00:00,26.8788170873,2.20824281701,6.40319823504,0.0,4.71240779196,13.5549682428,9.05354715615,0.0,9.05354715615
 05/02  16:00:00,35.1601196257,2.42076854403,7.02162165909,0.0,7.18559832057,18.5321311015,10.546065821,0.0,10.546065821
 05/02  17:00:00,41.5394375729,2.37032664965,7.47362523145,0.0,8.38069375907,23.3147919321,13.904232817,0.0,13.904232817
 05/02  18:00:00,44.2651251849,2.54355537893,7.95871398035,0.0,10.6415932552,23.1212625696,16.3295756474,0.0,16.3295756474
 05/02  19:00:00,42.6917647166,2.09961711128,6.01290309127,0.0,12.3080778603,20.4854999863,15.583316315,0.0,15.583316315
 05/02  20:00:00,43.1336191981,1.53110749095,3.89205475301,0.0,12.456681583,19.8967753704,14.2773624832,0.0,14.2773624832
 05/02  21:00:00,36.0500422217,1.12543718864,2.67764910084,0.0,9.18739968257,17.702556249,11.6654548197,0.0,11.6654548197
 05/02  22:00:00,27.2969339662,0.613905904328,1.37138469141,0.0,5.91811778209,14.0365255879,10.1729361548,0.0,10.1729361548
 05/02  23:00:00,20.5751144019,0.359121049199,0.800859053616,0.0,3.54045821811,10.5176760807,5.69538016017,0.0,5.69538016017
 05/02  24:00:00,16.3211422983,0.191976494145,0.417287060762,0.0,2.55330491699,7.80157382632,1.77751866488,0.0,1.77751866488
 05/03  01:00:00,15.4102811148,0.0937350132162,0.193391974171,0.0,2.55330491699,7.21284921042,1.03030837006,0.0,1.03030837006
 05/03  02:00:00,15.0426573155,0.0696413596444,0.144224136418,0.0,2.55330491699,6.91848690247,0.471279399873,0.0,0.471279399873
 05/03  03:00:00,14.7820458071,0.0353585828698,0.0650765587595,0.0,2.55330491699,6.7713057485,0.536639171048,0.0653765687629,0.471262602285
 05/03  04:00:00,16.8385021685,0.0600732391342,0.020324816084,0.0,3.82705111198,7.57405300124,2.20331221189,1.17341028882,1.02990192307
 05/03  05:00:00,20.5521321477,0.127242760628,0.0210061452116,0.0,6.02426329834,9.91545327661,8.04057169601,2.7309454098,5.3096262862
 05/03  06:00:00,21.5255158952,0.136633535076,0.130914704859,0.0,6.51253267309,14.7454349813,19.4045834252,1.63475231289,17.7698311123
 05/03  07:00:00,24.9669107701,0.246920437312,0.542890042158,0.0,6.01364874671,18.163451543,19.2733530481,0.388079262053,18.8852737861
 05/03  08:00:00,24.9238769122,0.651904943485,1.04062222704,0.0,4.35151303671,18.8798367041,18.1805817987,0.0393204942895,18.1412613044
 05/03  09:00:00,22.8158888323,0.790638489035,1.617532442,0.0,3.78894180059,16.6187760998,15.9092286387,0.0,15.9092286387
 05/03  10:00:00,20.5439503536,0.922396094249,2.1304630612,0.0,3.78894180059,13.7021493968,14.4212068636,0.0,14.4212068636
 05/03  11:00:00,21.0898455387,1.00760579712,2.44396738966,0.0,3.78894180059,13.8493305508,11.6311660353,0.0,11.6311660353
 05/03  12:00:00,21.4180372004,1.14469787841,2.94550818819,0.0,3.69398621738,13.6338449159,10.1431442601,0.0,10.1431442601
 05/03  13:00:00,22.2905553349,1.37498164271,3.86602595626,0.0,3.78894180059,13.2606059349,9.02712792881,0.0,9.02712792881
 05/03  14:00:00,23.0006566299,1.56899481339,4.52929523459,0.0,3.78894180059,13.1134247809,7.91111159747,0.0,7.91111159747
 05/03  15:00:00,25.5058539536,1.82509503464,5.41338288373,0.0,4.71240779196,13.5549682428,9.02712792881,0.0,9.02712792881
 05/03  16:00:00,34.741015099,2.21087831223,6.81240736414,0.0,7.18559832057,18.5321311015,10.5151497039,0.0,10.5151497039
 05/03  17:00:00,41.4006919741,2.24015397835,7.46505230396,0.0,8.38069375907,23.3147919321,13.8631986979,0.0,13.8631986979
 05/03  18:00:00,43.0883209583,2.20706875903,7.11839637359,0.0,10.6415932552,23.1212625696,16.2812340825,0.0,16.2812340825
 05/03  19:00:00,42.1170678204,1.87729013396,5.66053317237,0.0,12.3080778603,20.4854999863,15.5372231949,0.0,15.5372231949
 05/03  20:00:00,43.7710154907,1.5791684007,4.48139013579,0.0,12.456681583,19.8967753704,14.2352041417,0.0,14.2352041417
 05/03  21:00:00,37.0435943883,1.29175655158,3.50488190454,0.0,9.18739968257,17.702556249,11.6311660353,0.0,11.6311660353
 05/03  22:00:00,28.5506356749,0.901280170693,2.33771213377,0.0,5.91811778209,14.0365255879,10.1431442601,0.0,10.1431442601
 05/03  23:00:00,21.2976754743,0.538465832397,1.34407534274,0.0,3.54045821811,10.5176760807,5.6790789348,0.0,5.6790789348
 05/03  24:00:00,16.9482725925,0.358361090185,0.878032758944,0.0,2.55330491699,7.80157382632,1.77302177512,0.0,1.77302177512
 05/04  01:00:00,16.0250869174,0.265681712884,0.636251077073,0.0,2.55330491699,7.21284921042,1.02805511204,0.0,1.02805511204
 05/04  02:00:00,15.5846236454,0.222022085265,0.533809740684,0.0,2.55330491699,6.91848690247,0.470715996588,0.0,0.470715996588
 05/04  03:00:00,15.3656996429,0.198846258817,0.485242718545,0.0,2.55330491699,6.7713057485,0.470699165432,0.0,0.470699165432
 05/04  04:00:00,17.4273621683,0.193403706084,0.475854348934,0.0,3.82705111198,7.57405300124,1.02764785984,0.0,1.02764785984
 05/04  05:00:00,21.2052479847,0.230163822241,0.571200920537,0.0,6.02426329834,9.91545327661,5.29440212636,0.0,5.29440212636
 05/04  06:00:00,22.399472985,0.32436238438,0.817142945283,0.0,6.51253267309,14.7454349813,17.7167961045,0.0,17.7167961045
 05/04  07:00:00,25.7435305395,0.433300405294,1.13312984363,0.0,6.01364874671,18.163451543,18.8288497717,0.0,18.8288497717
 05/04  08:00:00,25.2568952439,0.740413372133,1.28513213001,0.0,4.35151303671,18.8798367041,18.0870942315,0.0,18.0870942315
 05/04  09:00:00,22.9266240882,0.840233061975,1.67867312499,0.0,3.78894180059,16.6187760998,15.8618324499,0.0,15.8618324499
 05/04  10:00:00,20.5390053851,0.95356893927,2.09434524773,0.0,3.78894180059,13.7021493968,14.3783245975,0.0,14.3783245975
 05/04  11:00:00,21.0478727519,1.02701067169,2.38258972825,0.0,3.78894180059,13.8493305508,11.5967473743,0.0,11.5967473743
 05/04  12:00:00,21.8495451028,1.27986035434,3.24185361466,0.0,3.69398621738,13.6338449159,10.1132395219,0.0,10.1132395219
 05/04  13:00:00,22.7428637243,1.52322062199,4.1700953664,0.0,3.78894180059,13.2606059349,9.00060863265,0.0,9.00060863265
 05/04  14:00:00,23.0907393441,1.6284367828,4.55993597944,0.0,3.78894180059,13.1134247809,7.88797774338,0.0,7.88797774338
 05/04  15:00:00,24.4974756349,1.6662991338,4.56380046584,0.0,4.71240779196,13.5549682428,9.00060863265,0.0,9.00060863265
 05/04  16:00:00,31.8836410147,1.6817939211,4.484117671,0.0,7.18559832057,18.5321311015,10.484116485,0.0,10.484116485
 05/04  17:00:00,37.8642515331,1.55344231189,4.61532352935,0.0,8.38069375907,23.3147919321,13.8220091528,0.0,13.8220091528
 05/04  18:00:00,40.2160105646,1.65515913593,4.79799560305,0.0,10.6415932552,23.1212625696,16.2327094129,0.0,16.2327094129
 05/04  19:00:00,39.746572732,1.38911119532,3.77821702263,0.0,12.3080778603,20.4854999863,15.4909554868,0.0,15.4909554868
 05/04  20:00:00,41.2974215501,1.02315730233,2.56380729359,0.0,12.456681583,19.8967753704,14.1928861159,0.0,14.1928861159
 05/04  21:00:00,34.6785936051,0.7124563024,1.71918137055,0.0,9.18739968257,17.702556249,11.5967473743,0.0,11.5967473743
 05/04  22:00:00,27.1077371334,0.523799905141,1.2722938578,0.0,5.91811778209,14.0365255879,10.1132395219,0.0,10.1132395219
 05/04  23:00:00,20.768994281,0.394436746459,0.959423235398,0.0,3.54045821811,10.5176760807,5.66271596483,0.0,5.66271596483
 05/04  24:00:00,16.6138318643,0.264146500701,0.637806620214,0.0,2.55330491699,7.80157382632,1.76850785237,0.0,1.76850785237
 05/05  01:00:00,15.7974852485,0.19807666264,0.476254458385,0.0,2.55330491699,7.21284921042,1.02579360238,0.0,1.02579360238
 05/05  02:00:00,15.2758384028,0.133006058951,0.314040524374,0.0,2.55330491699,6.91848690247,0.470150545827,0.0,0.470150545827
 05/05  03:00:00,14.987405788,0.0922669938932,0.213528128583,0.0,2.55330491699,6.7713057485,0.470133686516,0.0,0.470133686516
 05/05  04:00:00,16.9944430987,0.0727320218076,0.163606963657,0.0,3.82705111198,7.57405300124,1.02538567598,0.0,1.02538567598
 05/05  05:00:00,20.6509828936,0.0773358618792,0.169763789847,0.0,6.02426329834,9.91545327661,5.28066986629,0.00154562600482,5.27912424028
 05/05  06:00:00,21.641672802,0.118428398508,0.265276748215,0.0,6.51253267309,14.7454349813,17.6635765188,0.0,17.6635765188
 05/05  07:00:00,24.8161496135,0.189011821467,0.450037501384,0.0,6.01364874671,18.163451543,18.7722295542,0.0,18.7722295542
 05/05  08:00:00,24.2618205233,0.495995829634,0.534474951991,0.0,4.35151303671,18.8798367041,18.0327388038,0.0,18.0327388038
 05/05  09:00:00,22.045103287,0.637237695588,1.00014769021,0.0,3.78894180059,16.6187760998,15.8142714505,0.0,15.8142714505
 05/05  10:00:00,19.7519914213,0.77945175738,1.48144846583,0.0,3.78894180059,13.7021493968,14.3352932171,0.0,14.3352932171
 05/05  11:00:00,20.2258336377,0.854329285563,1.7332320002,0.0,3.78894180059,13.8493305508,11.5622090295,0.0,11.5622090295
 05/05  12:00:00,20.3865359855,0.960028666874,2.0986761848,0.0,3.69398621738,13.6338449159,10.0832307962,0.0,10.0832307962
 05/05  13:00:00,20.1609770518,0.973522131371,2.13790718456,0.0,3.78894180059,13.2606059349,8.97399712113,0.0,8.97399712113
 05/05  14:00:00,20.017478489,0.962207407756,2.15290449941,0.0,3.78894180059,13.1134247809,7.86476344609,0.0,7.86476344609
 05/05  15:00:00,22.462011768,1.22862653012,2.96600920264,0.0,4.71240779196,13.5549682428,8.97399712113,0.0,8.97399712113
 05/05  16:00:00,30.961046432,1.49415309483,3.74916391463,0.0,7.18559832057,18.5321311015,10.4529753545,0.0,10.4529753545
 05/05  17:00:00,37.1442451857,1.41260694296,4.03615255095,0.0,8.38069375907,23.3147919321,13.7806763796,0.0,13.7806763796
 05/05  18:00:00,39.2104679619,1.45380085567,3.99381128064,0.0,10.6415932552,23.1212625696,16.1840160089,0.0,16.1840160089
 05/05  19:00:00,39.1392229612,1.25278627275,3.30719217435,0.0,12.3080778603,20.4854999863,15.4445268922,0.0,15.4445268922
 05/05  20:00:00,41.1612327491,0.983964224582,2.46681157036,0.0,12.456681583,19.8967753704,14.150420938,0.0,14.150420938
 05/05  21:00:00,34.9629743369,0.787319593738,1.92869881097,0.0,9.18739968257,17.702556249,11.5622090295,0.0,11.5622090295
 05/05  22:00:00,27.299559561,0.573745237687,1.41417095286,0.0,5.91811778209,14.0365255879,10.0832307962,0.0,10.0832307962
 05/05  23:00:00,20.7462897464,0.38729715218,0.943858295126,0.0,3.54045821811,10.5176760807,5.64629609601,0.0,5.64629609601
 05/05  24:00:00,16.5155316274,0.240098487201,0.563554396831,0.0,2.55330491699,7.80157382632,1.76397823338,0.0,1.76397823338
 05/06  01:00:00,15.6559352776,0.16265753351,0.370123616643,0.0,2.55330491699,7.21284921042,1.02352451171,0.0,1.02352451171
 05/06  02:00:00,15.2241446972,0.121534147053,0.273818730656,0.0,2.55330491699,6.91848690247,0.469583215198,0.0,0.469583215198
 05/06  03:00:00,14.9678463152,0.0885106208886,0.197725028809,0.0,2.55330491699,6.7713057485,0.469566333127,0.0,0.469566333127
 05/06  04:00:00,16.9962286932,0.0744529254496,0.163671654501,0.0,3.82705111198,7.57405300124,1.03058965171,0.00747360994839,1.02311604176
 05/06  05:00:00,19.7753987408,0.0831243858301,0.181224446457,0.0,6.02426329834,9.91545327661,5.26684406645,0.00304691465251,5.2637971518
 05/06  06:00:00,21.8574456121,0.184844936129,0.414633020669,0.0,6.51253267309,14.7454349813,17.6101881145,0.0,17.6101881145
 05/06  07:00:00,24.8258887553,0.252552582714,0.589765244384,0.0,6.01364874671,17.9699221805,18.7154299012,0.0,18.7154299012
 05/06  08:00:00,22.4917944435,0.207429462672,0.4994288078,0.0,3.66783283761,18.1171033345,17.978211118,0.0,17.978211118
 05/06  09:00:00,19.7664451115,0.234557931889,0.570582847062,0.0,3.10526160149,15.8560427302,15.7665597255,0.0,15.7665597255
 05/06  10:00:00,17.1650157036,0.322844573714,0.797493500488,0.0,3.10526160149,12.9394160272,14.2921254659,0.0,14.2921254659
 05/06  11:00:00,17.6606189077,0.416492054736,1.05226806977,0.0,3.10526160149,13.0865971812,11.5275612292,0.0,11.5275612292
 05/06  12:00:00,17.7975179903,0.483495562624,1.26934479848,0.0,3.10526160149,12.9394160272,10.0531269696,0.0,10.0531269696
 05/06  13:00:00,17.4847404323,0.512257315357,1.36934894972,0.0,3.10526160149,12.4978725653,8.94730127497,0.0,8.94730127497
 05/06  14:00:00,17.3511455538,0.513973955764,1.38121858483,0.0,3.10526160149,12.3506914113,7.84147558029,0.0,7.84147558029
 05/06  15:00:00,18.6044244439,0.485253050143,1.29820892725,0.0,4.02872759285,12.7922348732,8.94730127497,0.0,8.94730127497
