Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  16:00:00,26.1730405695,0.520344874355,1.38137984131,0.0,6.50191812146,17.7693977319,10.4217355345,0.0,10.4217355345
 05/06  17:00:00,33.8430023485,0.643499856188,1.69754616289,0.0,8.38069375907,23.1212625696,13.7392126186,0.0,13.7392126186
 05/06  18:00:00,36.4756034477,0.760536286161,1.95221133589,0.0,10.6415932552,23.1212625696,16.1351682904,0.0,16.1351682904
 05/06  19:00:00,36.7721045796,0.633031894971,1.55982817055,0.0,12.3080778603,20.4854999863,15.3979511606,0.0,15.3979511606
 05/06  20:00:00,39.4811944582,0.525186860915,1.24555064313,0.0,12.456681583,19.8967753704,14.1078211835,0.0,14.1078211835
 05/06  21:00:00,33.6587277832,0.429292994407,0.982478856652,0.0,9.18739968257,17.702556249,11.5275612292,0.0,11.5275612292
 05/06  22:00:00,26.170302636,0.267011616246,0.591647649257,0.0,5.91811778209,14.0365255879,10.0531269696,0.0,10.0531269696
 05/06  23:00:00,19.7914409464,0.1201175627,0.256189084568,0.0,3.54045821811,10.5176760807,5.6814138289,0.0515896379641,5.62982419094
 05/06  24:00:00,15.8477226679,0.063152175778,0.0726917487223,0.0,2.55330491699,7.80157382632,2.49640363922,0.736969379656,1.75943425957
 05/07  01:00:00,15.2828927456,0.093671518647,0.0660670995082,0.0,2.55330491699,7.21284921042,2.51865565301,1.49740714009,1.02124851293
 05/07  02:00:00,14.9961056582,0.130132680406,0.0371811583694,0.0,2.55330491699,6.91848690247,3.10894819086,2.63993401799,0.469014172869
 05/07  03:00:00,14.8761328374,0.184691168482,0.00983100341584,0.0,2.55330491699,6.7713057485,4.65863581946,4.18963854604,0.468997273419
 05/07  04:00:00,17.0085119486,0.244283971885,0.00612386340556,0.0,3.82705111198,7.57405300124,6.62163829079,5.60079866115,1.02083962964
 05/07  05:00:00,19.8178138572,0.268696719461,0.0380672291874,0.0,6.02426329834,9.91545327661,11.0239441421,5.77551874285,5.24842539929
 05/07  06:00:00,21.6705895152,0.267772065564,0.144849794391,0.0,6.51253267309,14.7454349813,22.1429267302,4.58628002899,17.5566467012
 05/07  07:00:00,24.4590997775,0.259682717715,0.215846131553,0.0,6.01364874671,17.9699221805,22.3333986475,3.67493101416,18.6584676334
 05/07  08:00:00,22.2545416498,0.256323046211,0.21328243059,0.0,3.66783283761,18.1171033345,21.5994850239,3.67595770169,17.9235273222
 05/07  09:00:00,19.5069657647,0.244035468905,0.301625963236,0.0,3.10526160149,15.8560427302,18.3257796555,2.60706825144,15.7187114041
 05/07  10:00:00,16.7208061589,0.234680352208,0.441448177337,0.0,3.10526160149,12.9394160272,15.4311540606,1.18231993314,14.2488341275
 05/07  11:00:00,17.1100020581,0.273010971045,0.645132303799,0.0,3.10526160149,13.0865971812,11.7801745936,0.287360359653,11.4928142339
 05/07  12:00:00,17.2813281599,0.349395948231,0.887254582452,0.0,3.10526160149,12.9394160272,10.0510263802,0.0280894228929,10.0229369573
 05/07  13:00:00,17.0091959811,0.395509126638,1.01055268727,0.0,3.10526160149,12.4978725653,8.9205289999,0.0,8.9205289999
 05/07  14:00:00,17.0303486993,0.438174247999,1.1362214381,0.0,3.10526160149,12.3506914113,7.81812104247,0.0,7.81812104247
 05/07  15:00:00,18.3657404207,0.4318832803,1.11289467389,0.0,4.02872759285,12.7922348732,8.9205289999,0.0,8.9205289999
 05/07  16:00:00,26.01857136,0.499118393002,1.24813711314,0.0,6.50191812146,17.7693977319,10.3904062765,0.0,10.3904062765
 05/07  17:00:00,33.7085332578,0.63454939823,1.57202753016,0.0,8.38069375907,23.1212625696,13.6976301488,0.0,13.6976301488
 05/07  18:00:00,36.1263458903,0.681956606273,1.6815334584,0.0,10.6415932552,23.1212625696,16.0861807232,0.0,16.0861807232
 05/07  19:00:00,36.6157190844,0.594220102254,1.44225446812,0.0,12.3080778603,20.4854999863,15.3512420849,0.0,15.3512420849
 05/07  20:00:00,39.4112144687,0.50395833729,1.19679917729,0.0,12.456681583,19.8967753704,14.0650994679,0.0,14.0650994679
 05/07  21:00:00,33.7399467681,0.442556860562,1.05043397534,0.0,9.18739968257,17.702556249,11.4928142339,0.0,11.4928142339
 05/07  22:00:00,26.4203426562,0.327413656998,0.781285628746,0.0,5.91811778209,14.0365255879,10.0229369573,0.0,10.0229369573
 05/07  23:00:00,20.0121209992,0.178308113309,0.418678586741,0.0,3.54045821811,10.5176760807,5.61456679545,0.00126166784793,5.6133051276
 05/07  24:00:00,16.0389645058,0.104895611868,0.222190150588,0.0,2.55330491699,7.80157382632,1.97800140747,0.223124130893,1.75487727658
 05/08  01:00:00,15.3924710867,0.102252456672,0.167064502535,0.0,2.55330491699,7.21284921042,1.72445503962,0.70548875861,1.01896628101
 05/08  02:00:00,15.0711560932,0.126495944333,0.115868329346,0.0,2.55330491699,6.91848690247,2.21097545548,1.74253186796,0.468443587522
 05/08  03:00:00,14.930088765,0.159188306678,0.0892897928103,0.0,2.55330491699,6.7713057485,3.20142054645,2.73299387039,0.468426676052
 05/08  04:00:00,17.0450578043,0.186852037748,0.100101653294,0.0,3.82705111198,7.57405300124,4.25373834693,3.23518123281,1.01855711412
 05/08  05:00:00,19.8630358627,0.232089852804,0.119896101376,0.0,6.02426329834,9.91545327661,9.29191410142,4.05890056705,5.23301353437
 05/08  06:00:00,21.655791785,0.272765115491,0.125059014249,0.0,6.51253267309,14.7454349813,22.4475757056,4.94460757189,17.5029681337
 05/08  07:00:00,24.6084673455,0.285710714652,0.145656340268,0.0,6.01364874671,18.163451543,23.6492618747,5.04790225527,18.6013596195
 05/08  08:00:00,23.9711690303,0.541421769748,0.198397518793,0.0,4.35151303671,18.8798367041,21.8032170878,3.93451347738,17.8687036104
 05/08  09:00:00,21.1764288464,0.532970433712,0.235740511471,0.0,3.78894180059,16.6187760998,19.0722603072,3.40151965103,15.6707406562
 05/08  10:00:00,18.5397697449,0.54717654462,0.501502002226,0.0,3.78894180059,13.7021493968,15.6676444041,1.46221238185,14.2054320223
 05/08  11:00:00,18.9557484792,0.583404992097,0.734071135171,0.0,3.78894180059,13.8493305508,11.794737304,0.336758970396,11.4579783336
 05/08  12:00:00,18.9529201385,0.652829481293,0.972259523411,0.0,3.69398621738,13.6338449159,10.0126691374,0.0199994376804,9.99266969973
 05/08  13:00:00,19.0638396926,0.736308230015,1.27798372664,0.0,3.78894180059,13.2606059349,8.89368822429,0.0,8.89368822429
 05/08  14:00:00,19.2773888075,0.818070399347,1.55695182626,0.0,3.78894180059,13.1134247809,7.79470674885,0.0,7.79470674885
 05/08  15:00:00,21.0782749391,0.917561773667,1.8933371302,0.0,4.71240779196,13.5549682428,8.89368822429,0.0,8.89368822429
 05/08  16:00:00,29.2671621929,1.09616469153,2.45326807882,0.0,7.18559832057,18.5321311015,10.3589968582,0.0,10.3589968582
 05/08  17:00:00,35.7934129557,1.06558860854,3.03233865532,0.0,8.38069375907,23.3147919321,13.6559412845,0.0,13.6559412845
 05/08  18:00:00,38.3568571066,1.21345129275,3.38054998823,0.0,10.6415932552,23.1212625696,16.0370678147,0.0,16.0370678147
 05/08  19:00:00,38.0380864707,0.957979721554,2.50086223512,0.0,12.3080778603,20.4854999863,15.3044134977,0.0,15.3044134977
 05/08  20:00:00,40.1487686854,0.703865208708,1.73444652254,0.0,12.456681583,19.8967753704,14.022268443,0.0,14.022268443
 05/08  21:00:00,34.0737684499,0.541512854266,1.28529966349,0.0,9.18739968257,17.702556249,11.4579783336,0.0,11.4579783336
 05/08  22:00:00,26.5587097893,0.375543209488,0.871523209352,0.0,5.91811778209,14.0365255879,9.99266969973,0.0,9.99266969973
 05/08  23:00:00,20.3186255283,0.269460955041,0.634030274138,0.0,3.54045821811,10.5176760807,5.59674379796,0.0,5.59674379796
 05/08  24:00:00,16.2777776897,0.169148169531,0.39675077679,0.0,2.55330491699,7.80157382632,1.76447152942,0.0141628955023,1.75030863392
 05/09  01:00:00,15.4301531834,0.0981470846954,0.208851971241,0.0,2.55330491699,7.21284921042,1.17612334754,0.159444854742,1.0166784928
 05/09  02:00:00,15.0690728811,0.0797865516977,0.16049450997,0.0,2.55330491699,6.91848690247,0.709149775243,0.241278146946,0.467871628297
 05/09  03:00:00,14.8569527198,0.0863824809998,0.0889595732805,0.0,2.55330491699,6.7713057485,1.56825440793,1.10039969778,0.467854710145
 05/09  04:00:00,16.9393152871,0.144752611214,0.0364585625794,0.0,3.82705111198,7.57405300124,4.00334459066,2.98707541914,1.01626917152
 05/09  05:00:00,19.7753747895,0.164368543724,0.0999563371926,0.0,6.02426329834,9.91545327661,7.92222866968,2.70466254916,5.21756612052
 05/09  06:00:00,21.6611465826,0.172394284362,0.230784642945,0.0,6.51253267309,14.7454349813,19.0397221686,1.59055386131,17.4491683073
 05/09  07:00:00,24.6908593145,0.195663141436,0.318095882487,0.0,6.01364874671,18.163451543,19.8966469521,1.35252418062,18.5441227715
 05/09  08:00:00,24.0120528919,0.476975704293,0.303727445863,0.0,4.35151303671,18.8798367041,19.3477990284,1.53404281038,17.8137562181
 05/09  09:00:00,21.2830681556,0.480501289176,0.394848965255,0.0,3.78894180059,16.6187760998,16.53121549,0.908553802186,15.6226616878
 05/09  10:00:00,18.7723764378,0.557748720025,0.723536519705,0.0,3.78894180059,13.7021493968,14.2312009758,0.0692689725349,14.1619320033
 05/09  11:00:00,19.5014728359,0.687652652101,1.17554783191,0.0,3.78894180059,13.8493305508,11.4230638447,0.0,11.4230638447
 05/09  12:00:00,19.4680805626,0.755308161053,1.3849412677,0.0,3.69398621738,13.6338449159,9.96233416018,0.0,9.96233416018
 05/09  13:00:00,19.4628214471,0.81179981019,1.60147390101,0.0,3.78894180059,13.2606059349,8.86678689676,0.0,8.86678689676
 05/09  14:00:00,19.7238166549,0.900385492806,1.92106458024,0.0,3.78894180059,13.1134247809,7.77123963334,0.0,7.77123963334
 05/09  15:00:00,21.4128605278,0.976731062583,2.16875343005,0.0,4.71240779196,13.5549682428,8.86678689676,0.0,8.86678689676
 05/09  16:00:00,29.3729235944,1.10181741555,2.55337675623,0.0,7.18559832057,18.5321311015,10.3275165813,0.0,10.3275165813
 05/09  17:00:00,35.774301292,1.06025751568,3.01855808446,0.0,8.38069375907,23.3147919321,13.6141583716,0.0,13.6141583716
 05/09  18:00:00,38.0699875952,1.15183941621,3.15529235337,0.0,10.6415932552,23.1212625696,15.987844109,0.0,15.987844109
 05/09  19:00:00,37.9644253508,0.939324912521,2.44585592427,0.0,12.3080778603,20.4854999863,15.2574792667,0.0,15.2574792667
 05/09  20:00:00,40.1421082016,0.699404673959,1.73224657342,0.0,12.456681583,19.8967753704,13.9793407927,0.0,13.9793407927
 05/09  21:00:00,34.1131856856,0.550729787282,1.31549996611,0.0,9.18739968257,17.702556249,11.4230638447,0.0,11.4230638447
 05/09  22:00:00,26.6436990441,0.399667792313,0.932387881256,0.0,5.91811778209,14.0365255879,9.96233416018,0.0,9.96233416018
 05/09  23:00:00,20.1086514352,0.215402630583,0.478114505524,0.0,3.54045821811,10.5176760807,5.58014510651,0.0,5.58014510651
 05/09  24:00:00,16.0690377535,0.115298412007,0.24186059815,0.0,2.55330491699,7.80157382632,1.84356372316,0.0978340386009,1.74572968456
 05/10  01:00:00,15.3411232817,0.0767672024541,0.141201951779,0.0,2.55330491699,7.21284921042,1.28366623693,0.269280410124,1.0143858268
 05/10  02:00:00,14.9803393665,0.0756121923146,0.0759353547406,0.0,2.55330491699,6.91848690247,1.39905582594,0.931757361195,0.467298464747
 05/10  03:00:00,14.8455869506,0.122639494064,0.0413367910434,0.0,2.55330491699,6.7713057485,2.85789665284,2.39061510761,0.46728154523
 05/10  04:00:00,16.9925574442,0.221815718579,0.0126376123757,0.0,3.82705111198,7.57405300124,6.06269226864,5.04871578886,1.01397647978
 05/10  05:00:00,19.8478878012,0.333322096233,0.00351579639412,0.0,6.02426329834,9.91545327661,13.0780957002,7.87600796846,5.20208773172
 05/10  06:00:00,21.6337511813,0.285381510542,0.0904020155166,0.0,6.51253267309,14.7454349813,22.9842308833,5.58896773018,17.3952631531
 05/10  07:00:00,24.7423258229,0.260260115121,0.304965417166,0.0,6.01364874671,18.163451543,21.301841087,2.81506704742,18.4867740396
 05/10  08:00:00,24.1840932257,0.558972888842,0.393770595136,0.0,4.35151303671,18.8798367041,20.2136882029,2.45498678555,17.7587014174
 05/10  09:00:00,21.4527174327,0.558406392214,0.486593139243,0.0,3.78894180059,16.6187760998,17.4176205713,1.84313183413,15.5744887372
 05/10  10:00:00,18.54176853,0.538817931926,0.511859399944,0.0,3.78894180059,13.7021493968,15.3756816276,1.2573346749,14.1183469527
 05/10  11:00:00,18.7864245663,0.552208298669,0.595943915666,0.0,3.78894180059,13.8493305508,12.2423017829,0.854220676105,11.3880811068
 05/10  12:00:00,18.2380677201,0.505057429042,0.405179157225,0.0,3.69398621738,13.6338449159,11.1828207943,1.25088147207,9.93193932227
 05/10  13:00:00,17.9606195484,0.485930458523,0.425141353939,0.0,3.78894180059,13.2606059349,9.72029533088,0.880462346982,8.8398329839
 05/10  14:00:00,17.6348594775,0.472118242803,0.260374652816,0.0,3.78894180059,13.1134247809,9.7431235829,1.99539693737,7.74772664553
 05/10  15:00:00,18.9552686965,0.504735144683,0.183157516643,0.0,4.71240779196,13.5549682428,12.1995350134,3.35970202953,8.8398329839
 05/10  16:00:00,26.4302933911,0.555335923576,0.157228044905,0.0,7.18559832057,18.5321311015,14.9283594228,4.63238465441,10.2959747684
 05/10  17:00:00,32.3837987206,0.316478437017,0.371834591804,0.0,8.38069375907,23.3147919321,16.5823162008,3.01002241732,13.5722937835
 05/10  18:00:00,34.6843196234,0.373889276259,0.547574521541,0.0,10.6415932552,23.1212625696,18.2468284073,2.30830422402,15.9385241833
 05/10  19:00:00,34.4428059708,0.348565006287,0.407829783767,0.0,12.3080778603,20.4854999863,18.5069126378,3.29645934675,15.2104532911
 05/10  20:00:00,38.2840403688,0.326863718592,0.246719696013,0.0,12.456681583,19.8967753704,18.593878538,4.6575493084,13.9363292296
 05/10  21:00:00,32.7873112531,0.373796166409,0.166559154521,0.0,9.18739968257,17.702556249,18.1532623585,6.76518125171,11.3880811068
 05/10  22:00:00,25.8287934641,0.443083303842,0.0740667897974,0.0,5.91811778209,14.0365255879,19.5726139327,9.64067461048,9.93193932227
 05/10  23:00:00,19.917967263,0.498576115733,0.00425684811145,0.0,3.54045821811,10.5176760807,17.4685705987,11.9050566299,5.56351396879
 05/10  24:00:00,16.319918647,0.608039903664,0.0,0.0,2.55330491699,7.80157382632,16.3961937718,14.6550519874,1.74114178449
 05/11  01:00:00,15.830840622,0.707686494561,0.0,0.0,2.55330491699,7.21284921042,18.1546615817,17.1425726187,1.012088963
 05/11  02:00:00,15.6105354318,0.781743612326,0.0,0.0,2.55330491699,6.91848690247,19.4531776922,18.9864534254,0.466724266787
 05/11  03:00:00,15.5139397498,0.832329084331,0.0,0.0,2.55330491699,6.7713057485,20.6835659205,20.2168585693,0.466707351194
 05/11  04:00:00,17.6553477521,0.897243638856,0.0,0.0,3.82705111198,7.57405300124,22.9484855605,21.9368058422,1.01167971824
 05/11  05:00:00,20.4255583062,0.914508397658,0.0,0.0,6.02426329834,9.91545327661,27.6396764342,22.4530934831,5.18658295114
 05/11  06:00:00,22.0282630102,0.770295354869,0.0,0.0,6.51253267309,14.7454349813,35.9193568958,18.5780882621,17.3412686337
 05/11  07:00:00,24.8145505767,0.637450286031,0.0,0.0,6.01364874671,18.163451543,33.3780161978,14.9486857907,18.4293304071
 05/11  08:00:00,24.152742656,0.921392914295,0.0,0.0,4.35151303671,18.8798367041,32.5979527337,14.8943972214,17.7035555123
 05/11  09:00:00,21.2640057661,0.856287864907,0.0,0.0,3.78894180059,16.6187760998,28.8308296871,13.3045936169,15.5262360702
 05/11  10:00:00,18.2323483228,0.737714906006,0.00354221867425,0.0,3.78894180059,13.7021493968,24.4409149113,10.3662251335,14.0746897778
 05/11  11:00:00,18.317923145,0.65800684165,0.0216439514558,0.0,3.78894180059,13.8493305508,19.6330812644,8.28004078489,11.3530404795
 05/11  12:00:00,18.0164036928,0.550141389437,0.138431169528,0.0,3.69398621738,13.6338449159,14.4937307839,4.59223659676,9.90149418714
 05/11  13:00:00,17.7678213486,0.50580883909,0.212464773562,0.0,3.78894180059,13.2606059349,11.8379318758,3.02509740795,8.81283446785
 05/11  14:00:00,17.6172845453,0.45335801355,0.261559949833,0.0,3.78894180059,13.1134247809,9.30833249731,1.58415774876,7.72417474855
 05/11  15:00:00,19.0965486,0.442468561482,0.386704003259,0.0,4.71240779196,13.5549682428,9.12966452453,0.316830056684,8.81283446785
 05/11  16:00:00,26.8296545244,0.515858594952,0.596066506835,0.0,7.18559832057,18.5321311015,10.2643807602,0.0,10.2643807602
 05/11  17:00:00,32.4948421997,0.244254148172,0.555102359666,0.0,8.38069375907,23.3147919321,13.5303599181,0.0,13.5303599181
 05/11  18:00:00,34.7348711412,0.305026405581,0.666988910036,0.0,10.6415932552,23.1212625696,15.8891226433,0.0,15.8891226433
 05/11  19:00:00,34.4539842391,0.244680078194,0.522892980234,0.0,12.3080778603,20.4854999863,15.1633494971,0.0,15.1633494971
 05/11  20:00:00,38.2816004631,0.184327378659,0.386816130233,0.0,12.456681583,19.8967753704,13.9451792679,0.051932776693,13.8932464912
 05/11  21:00:00,32.6285801542,0.175783080042,0.205841141996,0.0,9.18739968257,17.702556249,13.0676261569,1.71458567739,11.3530404795
 05/11  22:00:00,25.6789239087,0.313645572448,0.0536349658193,0.0,5.91811778209,14.0365255879,16.7713030004,6.86980881324,9.90149418714
 05/11  23:00:00,19.9041339927,0.488530818216,0.000468875342056,0.0,3.54045821811,10.5176760807,17.6602163333,12.1133610234,5.54685530995
 05/11  24:00:00,16.3915260041,0.679647260754,0.0,0.0,2.55330491699,7.80157382632,18.9131885332,17.1766422408,1.7365462924
 05/12  01:00:00,15.9553901293,0.832236001899,0.0,0.0,2.55330491699,7.21284921042,22.2623160745,21.2525274919,1.00978858264
 05/12  02:00:00,15.7781460128,0.949354193358,0.0,0.0,2.55330491699,6.91848690247,24.7872895234,24.3211403188,0.46614920464
 05/12  03:00:00,15.7421365568,1.06052589132,0.0,0.0,2.55330491699,6.7713057485,27.7825638579,27.3164315597,0.466132298232
 05/12  04:00:00,17.9195787705,1.16147465721,0.0,0.0,3.82705111198,7.57405300124,31.0901866312,30.0808070637,1.00937956746
 05/12  05:00:00,20.6268125227,1.11576261419,0.0,0.0,6.02426329834,9.91545327661,33.5385540102,28.3674976404,5.17105636975
 05/12  06:00:00,22.2280766403,0.970108984969,0.0,0.0,6.51253267309,14.7454349813,41.4733415176,24.1861407797,17.2872007378
 05/12  07:00:00,24.9848869937,0.807786703099,0.0,0.0,6.01364874671,18.163451543,37.8857972412,19.5139883559,18.3718088854
 05/12  08:00:00,24.2136679968,0.982318255049,0.0,0.0,4.35151303671,18.8798367041,33.9976347291,16.3492998953,17.6483348338
 05/12  09:00:00,21.2531015206,0.845383619396,0.0,0.0,3.78894180059,16.6187760998,28.2927604014,12.814842425,15.4779179764
 05/12  10:00:00,18.1384509351,0.644327179449,0.00303255756249,0.0,3.78894180059,13.7021493968,21.9696262505,7.93865284324,14.0309734072
 05/12  11:00:00,18.2211198056,0.515673061057,0.067174392665,0.0,3.78894180059,13.8493305508,15.7569323492,4.43898000921,11.31795234
 05/12  12:00:00,17.9943085519,0.441527297741,0.224950120305,0.0,3.69398621738,13.6338449159,11.4454583404,1.57445056955,9.87100777084
 05/12  13:00:00,17.8717191189,0.421620024388,0.400551358591,0.0,3.78894180059,13.2606059349,8.98011136484,0.194312020883,8.78579934396
 05/12  14:00:00,17.8782003737,0.449774326617,0.526059465229,0.0,3.78894180059,13.1134247809,7.70059091707,0.0,7.70059091707
 05/12  15:00:00,19.4374676969,0.499415237557,0.670676424084,0.0,4.71240779196,13.5549682428,8.78579934396,0.0,8.78579934396
 05/12  16:00:00,27.1334640109,0.565938783455,0.849795804898,0.0,7.18559832057,18.5321311015,10.2327439131,0.0,10.2327439131
 05/12  17:00:00,33.1678064355,0.404575994981,1.06774474865,0.0,8.38069375907,23.3147919321,13.4883691938,0.0,13.4883691938
 05/12  18:00:00,35.4353428197,0.464993291449,1.20749370266,0.0,10.6415932552,23.1212625696,15.8396541187,0.0,15.8396541187
 05/12  19:00:00,35.0124658435,0.380837359546,0.945217303262,0.0,12.3080778603,20.4854999863,15.1161818341,0.0,15.1161818341
 05/12  20:00:00,38.7045074384,0.295183828537,0.698866655703,0.0,12.456681583,19.8967753704,13.8501053361,0.0,13.8501053361
 05/12  21:00:00,33.1420098593,0.264360398116,0.630693529009,0.0,9.18739968257,17.702556249,11.31795234,0.0,11.31795234
 05/12  22:00:00,25.8544224153,0.16190781394,0.380871230854,0.0,5.91811778209,14.0365255879,9.87100777084,0.0,9.87100777084
 05/12  23:00:00,19.6650147912,0.0798353647547,0.170045127316,0.0,3.54045821811,10.5176760807,5.62603209251,0.0958580292224,5.53017406329
 05/12  24:00:00,15.8097163219,0.065920456127,0.0319171224009,0.0,2.55330491699,7.80157382632,2.99041958934,1.25847502015,1.73194456918
 05/13  01:00:00,15.327816958,0.204662830552,0.0,0.0,2.55330491699,7.21284921042,6.00977443718,5.00228906917,1.00748536801
 05/13  02:00:00,15.1952560812,0.366464261755,0.0,0.0,2.55330491699,6.91848690247,9.46816172886,9.00258828007,0.46557344879
 05/13  03:00:00,15.1811898173,0.499579151812,0.0,0.0,2.55330491699,6.7713057485,12.8061843735,12.3406278167,0.4655565568
 05/13  04:00:00,17.2752985407,0.517194427427,0.0,0.0,3.82705111198,7.57405300124,13.5517913653,12.5447146562,1.00707670902
 05/13  05:00:00,19.9737574649,0.462707556371,0.0,0.0,6.02426329834,9.91545327661,16.08080329,10.925290705,5.15551258497
 05/13  06:00:00,21.6200674293,0.358802655923,0.00329711807778,0.0,6.51253267309,14.7454349813,25.4009666427,8.16789116678,17.233075476
 05/13  07:00:00,24.3413804247,0.296353470107,0.0614560263943,0.0,6.01364874671,17.9699221805,24.3122849609,5.99805845206,18.3142265088
 05/13  08:00:00,22.1180329976,0.249738951551,0.0833578730014,0.0,3.66783283761,18.1171033345,22.2905853582,4.69752962333,17.5930557349
 05/13  09:00:00,19.3106905412,0.187828403678,0.161557804981,0.0,3.10526160149,15.8560427302,18.0907373477,2.66118858283,15.4295487649
 05/13  10:00:00,16.4592728622,0.151793028833,0.262802203958,0.0,3.10526160149,12.9394160272,15.1021827408,1.1149719536,13.9872107872
 05/13  11:00:00,16.7037239997,0.140632597568,0.371232618855,0.0,3.10526160149,13.0865971812,11.3893607325,0.106533653298,11.2828270792
 05/13  12:00:00,16.7132896606,0.17691179602,0.49170023541,0.0,3.10526160149,12.9394160272,9.84048910163,0.0,9.84048910163
 05/13  13:00:00,16.4419827868,0.220478140958,0.618370478601,0.0,3.10526160149,12.4978725653,8.75873561843,0.0,8.75873561843
 05/13  14:00:00,16.5553954185,0.289022978634,0.810419426715,0.0,3.10526160149,12.3506914113,7.67698213522,0.0,7.67698213522
 05/13  15:00:00,18.1435866579,0.346973070642,0.97565112069,0.0,4.02872759285,12.7922348732,8.75873561843,0.0,8.75873561843
 05/13  16:00:00,25.7330719383,0.384319877748,1.0774362067,0.0,6.50191812146,17.7693977319,10.201073596,0.0,10.201073596
 05/13  17:00:00,33.1472064635,0.451267309691,1.19398282442,0.0,8.38069375907,23.1212625696,13.4463340456,0.0,13.4463340456
 05/13  18:00:00,35.7274229775,0.550392289169,1.41417486271,0.0,10.6415932552,23.1212625696,15.7901332593,0.0,15.7901332593
 05/13  19:00:00,35.5183128832,0.515364508079,1.31653719443,0.0,12.3080778603,20.4854999863,15.0689642704,0.0,15.0689642704
 05/13  20:00:00,39.3016484714,0.452233967642,1.13895754956,0.0,12.456681583,19.8967753704,13.80691854,0.0,13.80691854
 05/13  21:00:00,33.6401192572,0.399030758818,0.994132566183,0.0,9.18739968257,17.702556249,11.2828270792,0.0,11.2828270792
 05/13  22:00:00,26.2024724287,0.25987972748,0.630949330723,0.0,5.91811778209,14.0365255879,9.84048910163,0.0,9.84048910163
 05/13  23:00:00,19.8189000115,0.121128416039,0.282637296357,0.0,3.54045821811,10.5176760807,5.51347516882,0.0,5.51347516882
 05/13  24:00:00,15.8839172794,0.0757340514991,0.0963044844699,0.0,2.55330491699,7.80157382632,2.50094560015,0.773607622545,1.7273379776
 05/14  01:00:00,15.2872954861,0.156824396581,0.00731696204596,0.0,2.55330491699,7.21284921042,4.67780915011,3.67262914782,1.00518000229
 05/14  02:00:00,15.1104194258,0.281627606354,0.0,0.0,2.55330491699,6.91848690247,7.22851583277,6.76351866284,0.46499716993
 05/14  03:00:00,15.1245380729,0.442927407402,0.0,0.0,2.55330491699,6.7713057485,11.2846921361,10.8197118385,0.464980297559
 05/14  04:00:00,17.2644974691,0.506393355801,0.0,0.0,3.82705111198,7.57405300124,13.2924327591,12.2876609338,1.00477182533
 05/14  05:00:00,19.879785383,0.368735474448,0.0,0.0,6.02426329834,9.91545327661,13.6585373788,8.51858117945,5.13995619932
 05/14  06:00:00,21.6053604278,0.264611380695,0.0827813918122,0.0,6.51253267309,14.7454349813,22.2630829198,5.08417404426,17.1789088756
 05/14  07:00:00,24.4711111514,0.253892231875,0.233647991338,0.0,6.01364874671,17.9699221805,21.7055052769,3.44890494695,18.2566003299
 05/14  08:00:00,22.4183717373,0.252059174538,0.381376389746,0.0,3.66783283761,18.1171033345,19.7877525202,2.25001793413,17.537734586
 05/14  09:00:00,19.8243877163,0.26447549354,0.598607890206,0.0,3.10526160149,15.8560427302,16.3266817629,0.945539003405,15.3811427595
 05/14  10:00:00,17.2788436251,0.322034520661,0.912131475017,0.0,3.10526160149,12.9394160272,13.9888864069,0.0454715291866,13.9434148777
 05/14  11:00:00,18.062919975,0.463749424931,1.40731176683,0.0,3.10526160149,13.0865971812,11.2476750992,0.0,11.2476750992
 05/14  12:00:00,18.3261671902,0.558059958406,1.72342960258,0.0,3.10526160149,12.9394160272,9.80994721732,0.0,9.80994721732
 05/14  13:00:00,18.2079403239,0.631213874154,1.97359228255,0.0,3.10526160149,12.4978725653,8.73165130592,0.0,8.73165130592
 05/14  14:00:00,18.5194225297,0.741820714335,2.32164880219,0.0,3.10526160149,12.3506914113,7.65335539453,0.0,7.65335539453
 05/14  15:00:00,20.6268535456,0.930453908141,2.87543717098,0.0,4.02872759285,12.7922348732,8.73165130592,0.0,8.73165130592
 05/14  16:00:00,29.1505651481,1.18681660099,3.69243269324,0.0,6.50191812146,17.7693977319,10.1693791878,0.0,10.1693791878
 05/14  17:00:00,37.59587038,1.49547479596,4.5984392546,0.0,8.38069375907,23.1212625696,13.404266922,0.0,13.404266922
 05/14  18:00:00,40.0735918669,1.59073323002,4.72000281128,0.0,10.6415932552,23.1212625696,15.74057473,0.0,15.74057473
 05/14  19:00:00,39.0125940815,1.38989769985,3.93628520094,0.0,12.3080778603,20.4854999863,15.0217107891,0.0,15.0217107891
 05/14  20:00:00,41.8336736091,1.11667491805,3.0065417369,0.0,12.456681583,19.8967753704,13.7636988924,0.0,13.7636988924
 05/14  21:00:00,35.2471323779,0.843442424801,2.15673402088,0.0,9.18739968257,17.702556249,11.2476750992,0.0,11.2476750992
 05/14  22:00:00,27.1067759305,0.518313548943,1.27681901104,0.0,5.91811778209,14.0365255879,9.80994721732,0.0,9.80994721732
 05/14  23:00:00,20.4609362598,0.308833629098,0.736968331576,0.0,3.54045821811,10.5176760807,5.49676357174,0.0,5.49676357174
 05/14  24:00:00,16.3222827965,0.18267848485,0.427725568217,0.0,2.55330491699,7.80157382632,1.72272788186,0.0,1.72272788186
 05/15  01:00:00,15.4114268933,0.0896059477004,0.198666818129,0.0,2.55330491699,7.21284921042,1.00759303726,0.00471986796302,1.0028731693
 05/15  02:00:00,14.9875923454,0.0569868431785,0.101813682786,0.0,2.55330491699,6.91848690247,0.675082581802,0.21066204289,0.464420538912
 05/15  03:00:00,14.7635285207,0.0462666712239,0.0356511839374,0.0,2.55330491699,6.7713057485,1.20144608712,0.737042395789,0.464403691327
 05/15  04:00:00,16.8410463187,0.0708234674132,0.0121187379963,0.0,3.82705111198,7.57405300124,2.60617011071,1.60370451135,1.00246559936
 05/15  05:00:00,18.7676521001,0.133846875358,0.0155886495326,0.0,6.02426329834,9.91545327661,8.14557551905,3.02118370002,5.12439181903
 05/15  06:00:00,21.5050939537,0.151954571679,0.0951717267134,0.0,6.51253267309,14.7454349813,19.5731858748,2.44846889848,17.1247169764
 05/15  07:00:00,24.6732362547,0.169541353414,0.326594610674,0.0,6.01364874671,18.163451543,18.773777725,0.574830310828,18.1989474141
 05/15  08:00:00,24.2358955935,0.500459679268,0.504086172561,0.0,4.35151303671,18.8798367041,17.7954888282,0.313101058235,17.48238777
 05/15  09:00:00,21.8112089092,0.587268851709,0.816222156327,0.0,3.78894180059,16.6187760998,15.349399506,0.0166852105081,15.3327142955
 05/15  10:00:00,19.5962621646,0.740056800502,1.36511416602,0.0,3.78894180059,13.7021493968,13.8995986483,0.0,13.8995986483
 05/15  11:00:00,20.3639344602,0.866217766346,1.85944434188,0.0,3.78894180059,13.8493305508,11.2125068098,0.0,11.2125068098
 05/15  12:00:00,20.4291379403,0.94612228746,2.15518451899,0.0,3.69398621738,13.6338449159,9.7793911626,0.0,9.7793911626
 05/15  13:00:00,20.5660664654,1.0292623283,2.48725640119,0.0,3.78894180059,13.2606059349,8.70455442721,0.0,8.70455442721
 05/15  14:00:00,21.4118966514,1.24424237591,3.26528769357,0.0,3.78894180059,13.1134247809,7.62971769182,0.0,7.62971769182
 05/15  15:00:00,24.1071904163,1.54554970478,4.29426467635,0.0,4.71240779196,13.5549682428,8.70455442721,0.0,8.70455442721
 05/15  16:00:00,32.45038386,1.7886656703,4.94398876716,0.0,7.18559832057,18.5321311015,10.1376700744,0.0,10.1376700744
 05/15  17:00:00,38.4184340732,1.64657072167,5.07637765969,0.0,8.38069375907,23.3147919321,13.3621802806,0.0,13.3621802806
 05/15  18:00:00,40.99630377,1.81364726089,5.4198006835,0.0,10.6415932552,23.1212625696,15.6909932072,0.0,15.6909932072
 05/15  19:00:00,39.1218132147,1.45067152382,3.98473051021,0.0,12.3080778603,20.4854999863,14.9744353836,0.0,14.9744353836
 05/15  20:00:00,41.8657787592,1.16017114664,2.99515065844,0.0,12.456681583,19.8967753704,13.7204591924,0.0,13.7204591924
 05/15  21:00:00,35.548719842,0.936835754284,2.36492815558,0.0,9.18739968257,17.702556249,11.2125068098,0.0,11.2125068098
 05/15  22:00:00,27.51856354,0.633665295627,1.57325487388,0.0,5.91811778209,14.0365255879,9.7793911626,0.0,9.7793911626
 05/15  23:00:00,20.6600190489,0.365387022516,0.879497727312,0.0,3.54045821811,10.5176760807,5.48004422105,0.0,5.48004422105
 05/15  24:00:00,16.381118211,0.201478295996,0.467761171625,0.0,2.55330491699,7.80157382632,1.71811564718,0.0,1.71811564718
 05/16  01:00:00,15.5209901638,0.121501994248,0.2763340421,0.0,2.55330491699,7.21284921042,1.0005655533,0.0,1.0005655533
 05/16  02:00:00,15.0798042501,0.0782341963857,0.172778234232,0.0,2.55330491699,6.91848690247,0.472308369554,0.00846464285976,0.463843726695
 05/16  03:00:00,14.8294528465,0.0546588586695,0.0931833223451,0.0,2.55330491699,6.7713057485,0.760096254172,0.296269345145,0.463826909027
 05/16  04:00:00,16.8625666388,0.047956468163,0.0565060574231,0.0,3.82705111198,7.57405300124,1.54303593323,0.542877218699,1.00015871453
 05/16  05:00:00,18.7869626538,0.0704895783317,0.0982565002438,0.0,6.02426329834,9.91545327661,5.70447279294,0.595648740229,5.10882405271
 05/16  06:00:00,21.5488284173,0.109066013506,0.181794748524,0.0,6.51253267309,14.7454349813,17.6453768295,0.574861004022,17.0705158254
 05/16  07:00:00,24.4962309077,0.142849833938,0.176280783179,0.0,6.01364874671,18.163451543,19.5662529398,1.42496810501,18.1412848348
 05/16  08:00:00,23.722509183,0.465558712527,0.0256007287221,0.0,4.35151303671,18.8798367041,21.395107215,3.96807553773,17.4270316772
 05/16  09:00:00,20.9782302484,0.502349305363,0.0681630418682,0.0,3.78894180059,16.6187760998,19.6345187283,4.35024101403,15.2842777142
 05/16  10:00:00,18.1011513481,0.530344659932,0.0797154900406,0.0,3.78894180059,13.7021493968,18.7120828251,4.85630775027,13.8557750748
 05/16  11:00:00,18.2717594621,0.540788301832,0.0926988083704,0.0,3.78894180059,13.8493305508,16.124188807,4.94685618119,11.1773326258
 05/16  12:00:00,17.9598482006,0.550399500515,0.0816175663133,0.0,3.69398621738,13.6338449159,15.0225252209,5.27369523458,9.74882998636
 05/16  13:00:00,17.6676068351,0.581247879085,0.0368112201056,0.0,3.78894180059,13.2606059349,15.1576505986,6.48019759184,8.67745300677
 05/16  14:00:00,17.5450987557,0.642732173861,0.0,0.0,3.78894180059,13.1134247809,15.9822006973,8.37612467016,7.60607602718
 05/16  15:00:00,18.9285014494,0.661125414219,0.0,0.0,4.71240779196,13.5549682428,17.4912010836,8.81374807685,8.67745300677
 05/16  16:00:00,26.3579694756,0.640240052995,0.0,0.0,7.18559832057,18.5321311015,18.3797578138,8.27380216755,10.1059556462
 05/16  17:00:00,32.2166428442,0.330741919161,0.190415233222,0.0,8.38069375907,23.3147919321,18.919920313,5.59983372797,13.320086585
 05/16  18:00:00,34.3752564166,0.339343663014,0.273056927919,0.0,10.6415932552,23.1212625696,20.5694920707,4.92808869658,15.6414033741
 05/16  19:00:00,34.2524317948,0.357495821099,0.208524793011,0.0,12.3080778603,20.4854999863,20.9721429599,6.04499090557,14.9271520544
 05/16  20:00:00,38.3022947548,0.35704745483,0.234790345819,0.0,12.456681583,19.8967753704,19.4471339831,5.7699217383,13.6772122448
 05/16  21:00:00,32.8663809098,0.364677629063,0.254747348612,0.0,9.18739968257,17.702556249,16.9085045841,5.73117195831,11.1773326258
 05/16  22:00:00,25.8604032392,0.384813345573,0.163946523161,0.0,5.91811778209,14.0365255879,16.8759471682,7.12711718179,9.74882998636
 05/16  23:00:00,19.8892020158,0.406946135226,0.0671215814959,0.0,3.54045821811,10.5176760807,14.0732175099,8.60989544186,5.46332206801
 05/16  24:00:00,16.1706679277,0.457838877559,0.000950306730151,0.0,2.55330491699,7.80157382632,12.2142169445,10.500714305,1.71350263945
 05/17  01:00:00,15.6259375721,0.502783444649,0.0,0.0,2.55330491699,7.21284921042,12.5752210211,11.5769631822,0.998257838813
 05/17  02:00:00,15.359827669,0.531035849559,0.0,0.0,2.55330491699,6.91848690247,12.7079643273,12.244697423,0.463266904293
 05/17  03:00:00,15.2077463424,0.526135676926,0.0,0.0,2.55330491699,6.7713057485,12.4948199045,12.0315697828,0.463250121637
 05/17  04:00:00,17.2824910606,0.524386947301,0.0,0.0,3.82705111198,7.57405300124,12.9394225328,11.9415706784,0.997851854454
 05/17  05:00:00,19.1055673685,0.487350793343,0.0,0.0,6.02426329834,9.91545327661,16.1358419349,11.0425844249,5.09325750997
 05/17  06:00:00,21.747996492,0.432503321412,0.0575255153135,0.0,6.51253267309,14.7454349813,26.1753780768,9.15905660404,17.0163214727
 05/17  07:00:00,24.7040098335,0.407950019415,0.118959523474,0.0,6.01364874671,18.163451543,26.0844644807,8.00083481257,18.0836296681
 05/17  08:00:00,23.9728698419,0.623151615257,0.118368484902,0.0,4.35151303671,18.8798367041,23.82115028,6.44946757905,17.3716827009
 05/17  09:00:00,21.1471162645,0.571361057652,0.168037305609,0.0,3.78894180059,16.6187760998,20.0877264252,4.85187906528,15.2358473599
 05/17  10:00:00,18.2918464597,0.523075924009,0.277679337552,0.0,3.78894180059,13.7021493968,16.715983351,2.9040262158,13.8119571352
 05/17  11:00:00,18.5360272843,0.484196820975,0.413558111436,0.0,3.78894180059,13.8493305508,12.2035102315,1.06134726774,11.1421629637
 05/17  12:00:00,18.3930942908,0.498612477839,0.566650679202,0.0,3.69398621738,13.6338449159,9.99215399103,0.273881252036,9.718272739
 05/17  13:00:00,18.4220356817,0.551591581032,0.820896364753,0.0,3.78894180059,13.2606059349,8.66797701301,0.017621942577,8.65035507043
 05/17  14:00:00,18.7069422085,0.648923218004,1.15565240864,0.0,3.78894180059,13.1134247809,7.58243740186,0.0,7.58243740186
 05/17  15:00:00,20.6209476119,0.777852984305,1.57571859239,0.0,4.71240779196,13.5549682428,8.65035507043,0.0,8.65035507043
 05/17  16:00:00,28.7171797078,0.934374712494,2.06507557269,0.0,7.18559832057,18.5321311015,10.0742452952,0.0,10.0742452952
 05/17  17:00:00,34.6181247382,0.75272137717,2.16991766925,0.0,8.38069375907,23.3147919321,13.2779983009,0.0,13.2779983009
 05/17  18:00:00,36.9318010284,0.844886010414,2.32405919241,0.0,10.6415932552,23.1212625696,15.5918199161,0.0,15.5918199161
 05/17  19:00:00,36.260868168,0.700347646197,1.87410934112,0.0,12.3080778603,20.4854999863,14.8798748037,0.0,14.8798748037
 05/17  20:00:00,39.7971694464,0.582771613099,1.50394087916,0.0,12.456681583,19.8967753704,13.6339708571,0.0,13.6339708571
 05/17  21:00:00,33.9969572786,0.495287463759,1.25471388264,0.0,9.18739968257,17.702556249,11.1421629637,0.0,11.1421629637
 05/17  22:00:00,26.574358452,0.359255649622,0.903459431928,0.0,5.91811778209,14.0365255879,9.718272739,0.0,9.718272739
 05/17  23:00:00,20.0307683115,0.180738041674,0.434895970731,0.0,3.54045821811,10.5176760807,5.44660206473,0.0,5.44660206473
 05/17  24:00:00,15.9326418703,0.0766149900576,0.144148136875,0.0,2.55330491699,7.80157382632,2.01418510701,0.305294882258,1.70889022475
 05/18  01:00:00,15.2317862584,0.0768479883052,0.0317841425996,0.0,2.55330491699,7.21284921042,2.53378966682,1.53783895641,0.995950710409
 05/18  02:00:00,15.0031258088,0.173325432733,0.00100855663456,0.0,2.55330491699,6.91848690247,4.66537027809,4.20268003536,0.46269024273
 05/18  03:00:00,14.9539520202,0.272341354687,0.0,0.0,2.55330491699,6.7713057485,7.00825805512,6.54558455498,0.462673500141
 05/18  04:00:00,17.1448209335,0.386716820221,0.0,0.0,3.82705111198,7.57405300124,10.3069512131,9.31140551033,0.99554570273
 05/18  05:00:00,19.0829485539,0.464731978728,0.0,0.0,6.02426329834,9.91545327661,16.320908586,11.2432117859,5.07769680005
 05/18  06:00:00,21.61448191,0.324591653234,0.0319226015284,0.0,6.51253267309,14.7454349813,24.1761689396,7.21401897366,16.9621499659
 05/18  07:00:00,24.6637779325,0.2574292884,0.229248353465,0.0,6.01364874671,18.163451543,21.6070264488,3.58102746075,18.0259989881
 05/18  08:00:00,24.1462261305,0.546884857051,0.367991531695,0.0,4.35151303671,18.8798367041,19.8906340728,2.57427684065,17.3163572322
 05/18  09:00:00,21.5591435709,0.554583427017,0.596842242643,0.0,3.78894180059,16.6187760998,16.4621038528,1.2746662781,15.1874375747
 05/18  10:00:00,18.9417545465,0.578491853778,0.872171494588,0.0,3.78894180059,13.7021493968,13.8700893386,0.10193153287,13.7681578057
 05/18  11:00:00,19.5128614359,0.671808592344,1.20278049162,0.0,3.78894180059,13.8493305508,11.1070082388,0.0,11.1070082388
 05/18  12:00:00,19.545393981,0.755617759959,1.46194508724,0.0,3.69398621738,13.6338449159,9.68772846975,0.0,9.68772846975
 05/18  13:00:00,19.6284919833,0.829516821294,1.74942742608,0.0,3.78894180059,13.2606059349,8.62326864299,0.0,8.62326864299
 05/18  14:00:00,19.8073234689,0.904521606818,2.00043528017,0.0,3.78894180059,13.1134247809,7.55880881622,0.0,7.55880881622
 05/18  15:00:00,21.9709519759,1.09933375794,2.60424218273,0.0,4.71240779196,13.5549682428,8.62326864299,0.0,8.62326864299
 05/18  16:00:00,30.7216432562,1.42064274141,3.58327109218,0.0,7.18559832057,18.5321311015,10.042548412,0.0,10.042548412
 05/18  17:00:00,37.595316334,1.49355059095,4.40628005119,0.0,8.38069375907,23.3147919321,13.2359278923,0.0,13.2359278923
 05/18  18:00:00,40.4506992677,1.70771571962,4.98012772243,0.0,10.6415932552,23.1212625696,15.542257517,0.0,15.542257517
 05/18  19:00:00,39.0741326749,1.42784583953,3.9598756547,0.0,12.3080778603,20.4854999863,14.8326176324,0.0,14.8326176324
 05/18  20:00:00,41.3251531784,1.02592265658,2.58877356766,0.0,12.456681583,19.8967753704,13.5907478346,0.0,13.5907478346
 05/18  21:00:00,34.3673340452,0.634574880136,1.48580323294,0.0,9.18739968257,17.702556249,11.1070082388,0.0,11.1070082388
 05/18  22:00:00,26.3825935694,0.329765829947,0.741184369024,0.0,5.91811778209,14.0365255879,9.68772846975,0.0,9.68772846975
 05/18  23:00:00,20.0286133954,0.189214503096,0.424264593233,0.0,3.54045821811,10.5176760807,5.4298891627,0.0,5.4298891627
 05/18  24:00:00,16.0006815952,0.0911539350816,0.197648916772,0.0,2.55330491699,7.80157382632,1.75413000615,0.0498502371273,1.70427976902
 05/19  01:00:00,15.2666524898,0.0563767838292,0.0871215784804,0.0,2.55330491699,7.21284921042,1.39028418515,0.396639332664,0.99364485249
 05/19  02:00:00,14.9161907692,0.0485780032993,0.0388209464645,0.0,2.55330491699,6.91848690247,1.23914450133,0.777030588352,0.462113912981
 05/19  03:00:00,14.7625448022,0.0722614397867,0.0086726969086,0.0,2.55330491699,6.7713057485,2.1768983473,1.71480113183,0.462097215474
 05/19  04:00:00,16.8842529444,0.126148831122,0.0,0.0,3.82705111198,7.57405300124,4.03461777325,3.04137683049,0.993240942767
 05/19  05:00:00,18.8148194186,0.186563527779,0.0100393156487,0.0,6.02426329834,9.91545327661,9.36175623776,4.2996097073,5.06214653046
 05/19  06:00:00,21.558684141,0.193697880181,0.10701860551,0.0,6.51253267309,14.7454349813,20.2377702909,3.32975294474,16.9080173462
 05/19  07:00:00,24.6472655422,0.173117010446,0.297048241171,0.0,6.01364874671,18.163451543,18.9946154538,1.02620559225,17.9684098616
 05/19  08:00:00,24.2951879071,0.5149473064,0.548890859042,0.0,4.35151303671,18.8798367041,17.7048761943,0.443804539242,17.2610716551
 05/19  09:00:00,22.0874282784,0.633597287395,1.04611308983,0.0,3.78894180059,16.6187760998,15.1487966393,0.00973394461958,15.1390626947
 05/19  10:00:00,19.8499094291,0.777661792001,1.58115643904,0.0,3.78894180059,13.7021493968,13.7243900571,0.0,13.7243900571
 05/19  11:00:00,20.5996593452,0.898590901017,2.06279609222,0.0,3.78894180059,13.8493305508,11.0718788616,0.0,11.0718788616
 05/19  12:00:00,20.7256446713,0.994049389727,2.40376414774,0.0,3.69398621738,13.6338449159,9.65720622403,0.0,9.65720622403
 05/19  13:00:00,20.9808447024,1.10839232424,2.82290464225,0.0,3.78894180059,13.2606059349,8.59620174584,0.0,8.59620174584
 05/19  14:00:00,21.7694623718,1.32349629056,3.54359949938,0.0,3.78894180059,13.1134247809,7.53519726764,0.0,7.53519726764
 05/19  15:00:00,24.4888903275,1.63604972073,4.58546457154,0.0,4.71240779196,13.5549682428,8.59620174584,0.0,8.59620174584
 05/19  16:00:00,33.4975476871,2.00044451728,5.77937374727,0.0,7.18559832057,18.5321311015,10.0108743834,0.0,10.0108743834
 05/19  17:00:00,40.6774469723,2.12893060586,6.85303067458,0.0,8.38069375907,23.3147919321,13.193887818,0.0,13.193887818
 05/19  18:00:00,43.6504741328,2.36527207868,7.52234622846,0.0,10.6415932552,23.1212625696,15.4927308541,0.0,15.4927308541
 05/19  19:00:00,41.6056605493,1.99906380113,5.9201855675,0.0,12.3080778603,20.4854999863,14.7853945353,0.0,14.7853945353
 05/19  20:00:00,43.6575849445,1.60298917998,4.34413881038,0.0,12.456681583,19.8967753704,13.5475559774,0.0,13.5475559774
 05/19  21:00:00,36.8101376616,1.27072923356,3.29245249589,0.0,9.18739968257,17.702556249,11.0718788616,0.0,11.0718788616
 05/19  22:00:00,28.1121579387,0.804263310483,1.99625125773,0.0,5.91811778209,14.0365255879,9.65720622403,0.0,9.65720622403
 05/19  23:00:00,20.6501234991,0.368387176338,0.866602023667,0.0,3.54045821811,10.5176760807,5.41318831126,0.0,5.41318831126
 05/19  24:00:00,16.3254281056,0.186797173661,0.426752188517,0.0,2.55330491699,7.80157382632,1.69967263759,0.0,1.69967263759
 05/20  01:00:00,15.4530301584,0.102244564464,0.227631466513,0.0,2.55330491699,7.21284921042,0.99276408323,0.0014231341346,0.991340949096
 05/20  02:00:00,15.0237692109,0.06424707572,0.130730315723,0.0,2.55330491699,6.91848690247,0.5628163779,0.101278291971,0.461538085929
 05/20  03:00:00,14.8004000487,0.0472454171153,0.0715439660612,0.0,2.55330491699,6.7713057485,0.806607044584,0.345085606109,0.461521438475
 05/20  04:00:00,16.8322562588,0.0459498203598,0.0282023251366,0.0,3.82705111198,7.57405300124,1.81376774467,0.822829487104,0.990938257568
 05/20  05:00:00,18.7444195909,0.0790086040703,0.0471944116663,0.0,6.02426329834,9.91545327661,6.39687633356,1.35026502793,5.04661130563
 05/20  06:00:00,21.6633160945,0.12849205773,0.276856381469,0.0,6.51253267309,14.7454349813,16.9893250579,0.135385415026,16.8539396429
 05/20  07:00:00,25.1174102752,0.322648902546,0.811190444464,0.0,6.01364874671,17.9699221805,17.9108793429,0.0,17.9108793429
 05/20  08:00:00,23.4544634505,0.444163762669,1.22536351485,0.0,3.66783283761,18.1171033345,17.2058423419,0.0,17.2058423419
 05/20  09:00:00,21.2432295866,0.576371738317,1.70555351581,0.0,3.10526160149,15.8560427302,15.0907370456,0.0,15.0907370456
 05/20  10:00:00,19.0721076018,0.731146035309,2.29628393715,0.0,3.10526160149,12.9394160272,13.6806668508,0.0,13.6806668508
 05/20  11:00:00,19.9560350708,0.885055890466,2.87912039709,0.0,3.10526160149,13.0865971812,11.0367852355,0.0,11.0367852355
 05/20  12:00:00,20.9165587638,1.12805037734,3.74383075724,0.0,3.10526160149,12.9394160272,9.62671504069,0.0,9.62671504069
 05/20  13:00:00,21.5448163219,1.36936858259,4.57231357213,0.0,3.10526160149,12.4978725653,8.56916239458,0.0,8.56916239458
 05/20  14:00:00,22.2547442696,1.57159952686,5.22719172961,0.0,3.10526160149,12.3506914113,7.51160974846,0.0,7.51160974846
 05/20  15:00:00,25.3322307,1.93641318287,6.57485505057,0.0,4.02872759285,12.7922348732,8.56916239458,0.0,8.56916239458
 05/20  16:00:00,34.4647717212,2.30843296336,7.88502290392,0.0,6.50191812146,17.7693977319,9.9792325894,0.0,9.9792325894
 05/20  17:00:00,43.3480866416,2.69330446739,9.15282584485,0.0,8.38069375907,23.1212625696,13.1518905277,0.0,13.1518905277
 05/20  18:00:00,46.5762065433,2.92386753478,9.88948318294,0.0,10.6415932552,23.1212625696,15.4432545943,0.0,15.4432545943
 05/20  19:00:00,42.8003581271,2.44310875192,7.56367152782,0.0,12.3080778603,20.4854999863,14.7382194969,0.0,14.7382194969
 05/20  20:00:00,45.0946093349,1.95367874724,5.4304736335,0.0,12.456681583,19.8967753704,13.5044080765,0.0,13.5044080765
 05/20  21:00:00,37.8450789423,1.54676985101,4.05135315909,0.0,9.18739968257,17.702556249,11.0367852355,0.0,11.0367852355
 05/20  22:00:00,29.3213110644,1.12962678451,2.88004090947,0.0,5.91811778209,14.0365255879,9.62671504069,0.0,9.62671504069
 05/20  23:00:00,22.0292675693,0.743018011921,1.87111525829,0.0,3.54045821811,10.5176760807,5.39650445623,0.0,5.39650445623
 05/20  24:00:00,17.0963453872,0.399694099309,0.984772544463,0.0,2.55330491699,7.80157382632,1.69507019482,0.0,1.69507019482
 05/21  01:00:00,15.9325243277,0.240552565525,0.568817634693,0.0,2.55330491699,7.21284921042,0.989039683701,0.0,0.989039683701
 05/21  02:00:00,15.2134172671,0.118683214906,0.265942232707,0.0,2.55330491699,6.91848690247,0.460962932307,0.0,0.460962932307
 05/21  03:00:00,14.9085558617,0.0712806060997,0.155664590071,0.0,2.55330491699,6.7713057485,0.460946339834,0.0,0.460946339834
 05/21  04:00:00,16.9423293156,0.058754831522,0.125470370785,0.0,3.82705111198,7.57405300124,1.00772480987,0.0190864803435,0.988638329527
 05/21  05:00:00,18.8438355811,0.071908071628,0.153710934289,0.0,6.02426329834,9.91545327661,5.04183648609,0.0107407605775,5.03109572552
 05/21  06:00:00,22.0854280012,0.246502062663,0.580958283273,0.0,6.51253267309,14.7454349813,16.7999328693,0.0,16.7999328693
 05/21  07:00:00,25.9055471652,0.521534636763,1.4004416003,0.0,6.01364874671,17.9699221805,17.8534244693,0.0,17.8534244693
 05/21  08:00:00,24.2966182154,0.636795832012,1.87488621038,0.0,3.66783283761,18.1171033345,17.1506856484,0.0,17.1506856484
 05/21  09:00:00,22.1690500116,0.77512482775,2.43262085131,0.0,3.10526160149,15.8560427302,15.0424749387,0.0,15.0424749387
 05/21  10:00:00,20.1497696387,0.958642674834,3.14644933443,0.0,3.10526160149,12.9394160272,13.637001135,0.0,13.637001135
 05/21  11:00:00,21.6280552765,1.23623061295,4.19996588031,0.0,3.10526160149,13.0865971812,11.0017377531,0.0,11.0017377531
 05/21  12:00:00,23.1869794187,1.58022427595,5.56207751361,0.0,3.10526160149,12.9394160272,9.59626394942,0.0,9.59626394942
 05/21  13:00:00,24.0310083114,1.84663914243,6.5812350018,0.0,3.10526160149,12.4978725653,8.54215859666,0.0,8.54215859666
 05/21  14:00:00,25.1849867928,2.12524324101,7.60379053863,0.0,3.10526160149,12.3506914113,7.48805324389,0.0,7.48805324389
 05/21  15:00:00,28.3306802207,2.49326400362,9.01645375056,0.0,4.02872759285,12.7922348732,8.54215859666,0.0,8.54215859666
 05/21  16:00:00,37.5426870969,2.88115061476,10.3902206283,0.0,6.50191812146,17.7693977319,9.94763240034,0.0,9.94763240034
 05/21  17:00:00,46.8008253576,3.32999253757,11.9688764907,0.0,8.38069375907,23.1212625696,13.1099484586,0.0,13.1099484586
 05/21  18:00:00,50.2361233573,3.59830637273,12.874961159,0.0,10.6415932552,23.1212625696,15.3938433896,0.0,15.3938433896
 05/21  19:00:00,46.8610732819,3.18967522661,10.8778202079,0.0,12.3080778603,20.4854999863,14.6911064878,0.0,14.6911064878
 05/21  20:00:00,47.5449196479,2.48169794318,7.35276475053,0.0,12.456681583,19.8967753704,13.4613169096,0.0,13.4613169096
 05/21  21:00:00,39.4105589149,1.93098910247,5.23261388029,0.0,9.18739968257,17.702556249,11.0017377531,0.0,11.0017377531
 05/21  22:00:00,31.461276396,1.63456675697,4.51506626851,0.0,5.91811778209,14.0365255879,9.59626394942,0.0,9.59626394942
 05/21  23:00:00,24.1552260624,1.26003567205,3.48005609125,0.0,3.54045821811,10.5176760807,5.37984253836,0.0,5.37984253836
 05/21  24:00:00,18.4627681578,0.759309678079,1.99157973631,0.0,2.55330491699,7.80157382632,1.69047380369,0.0,1.69047380369
 05/22  01:00:00,16.3293617036,0.352995208618,0.853212367491,0.0,2.55330491699,7.21284921042,0.986741739009,0.0,0.986741739009
