Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  02:00:00,15.5450081256,0.216387972885,0.499828333251,0.0,2.55330491699,6.91848690247,0.460388622654,0.0,0.460388622654
 05/22  03:00:00,15.2380224308,0.168276549934,0.388135215391,0.0,2.55330491699,6.7713057485,0.460372090042,0.0,0.460372090042
 05/22  04:00:00,17.1846809516,0.129754591382,0.296822246993,0.0,3.82705111198,7.57405300124,0.986341840225,0.0,0.986341840225
 05/22  05:00:00,19.1847471289,0.17126443472,0.395266118959,0.0,6.02426329834,9.91545327661,5.01560438429,0.0,5.01560438429
 05/22  06:00:00,22.7419997009,0.425248523068,1.05878352259,0.0,6.51253267309,14.7454349813,16.7460130176,0.0,16.7460130176
 05/22  07:00:00,26.696980952,0.675019674286,1.84486098709,0.0,6.01364874671,18.163451543,17.7960622554,0.0,17.7960622554
 05/22  08:00:00,27.0263850002,1.12647991385,2.66855534467,0.0,4.35151303671,18.8798367041,17.0956179086,0.0,17.0956179086
 05/22  09:00:00,25.499071409,1.36491396814,3.72643953964,0.0,3.78894180059,16.6187760998,14.9942906663,0.0,14.9942906663
 05/22  10:00:00,24.6135805315,1.76243198226,5.36005735113,0.0,3.78894180059,13.7021493968,13.5934058409,0.0,13.5934058409
 05/22  11:00:00,26.9686684365,2.17287301207,7.15752307254,0.0,3.78894180059,13.8493305508,10.9667467934,0.0,10.9667467934
 05/22  12:00:00,28.4366139171,2.51536874492,8.59341403839,0.0,3.69398621738,13.6338449159,9.56586196802,0.0,9.56586196802
 05/22  13:00:00,29.8554330231,2.82648367862,9.97940160863,0.0,3.78894180059,13.2606059349,8.515198349,0.0,8.515198349
 05/22  14:00:00,29.4778395132,2.80579512914,9.76967780217,0.0,3.78894180059,13.1134247809,7.46453472998,0.0,7.46453472998
 05/22  15:00:00,30.7107462067,2.81489534834,9.6284748232,0.0,4.71240779196,13.5549682428,8.515198349,0.0,8.515198349
 05/22  16:00:00,39.3527497654,3.05755778964,10.5774625532,0.0,7.18559832057,18.5321311015,9.91608317436,0.0,9.91608317436
 05/22  17:00:00,46.0837468064,3.10039028215,11.2878708325,0.0,8.38069375907,23.3147919321,13.0680740314,0.0,13.0680740314
 05/22  18:00:00,48.2822955871,3.20153473197,11.3179050295,0.0,10.6415932552,23.1212625696,15.3445118726,0.0,15.3445118726
 05/22  19:00:00,44.4224788711,2.72533079861,8.90357022513,0.0,12.3080778603,20.4854999863,14.64406946,0.0,14.64406946
 05/22  20:00:00,47.0418382854,2.31108415392,7.02029717727,0.0,12.456681583,19.8967753704,13.4182952378,0.0,13.4182952378
 05/22  21:00:00,39.6097282137,1.90526688781,5.45750539372,0.0,9.18739968257,17.702556249,10.9667467934,0.0,10.9667467934
 05/22  22:00:00,31.5927347079,1.62046361425,4.66062772314,0.0,5.91811778209,14.0365255879,9.56586196802,0.0,9.56586196802
 05/22  23:00:00,23.826029119,1.16727470797,3.24362011196,0.0,3.54045821811,10.5176760807,5.36320749194,0.0,5.36320749194
 05/22  24:00:00,18.5369054274,0.767633301282,2.05739338271,0.0,2.55330491699,7.80157382632,1.68588482536,0.0,1.68588482536
 05/23  01:00:00,17.309551663,0.592647056199,1.59375047936,0.0,2.55330491699,7.21284921042,0.984447796747,0.0,0.984447796747
 05/23  02:00:00,16.2815712852,0.403898634995,1.04888083068,0.0,2.55330491699,6.91848690247,0.459815327257,0.0,0.459815327257
 05/23  03:00:00,15.7549085858,0.305241207598,0.768056712718,0.0,2.55330491699,6.7713057485,0.459798859341,0.0,0.459798859341
 05/23  04:00:00,17.7188558396,0.274597029637,0.686154696688,0.0,3.82705111198,7.57405300124,0.984049470235,0.0,0.984049470235
 05/23  05:00:00,19.7091846741,0.312889943712,0.778078155175,0.0,6.02426329834,9.91545327661,5.00014186891,0.0,5.00014186891
 05/23  06:00:00,23.3684356527,0.576645699645,1.53382229775,0.0,6.51253267309,14.7454349813,16.6921960541,0.0,16.6921960541
 05/23  07:00:00,27.563988787,0.867386821561,2.51950167483,0.0,6.01364874671,18.163451543,17.7388096885,0.0,17.7388096885
 05/23  08:00:00,27.7262141341,1.26752661101,3.22733778137,0.0,4.35151303671,18.8798367041,17.0406554302,0.0,17.0406554302
 05/23  09:00:00,25.9709531153,1.47782070965,4.08541450444,0.0,3.78894180059,16.6187760998,14.9461984977,0.0,14.9461984977
 05/23  10:00:00,24.3632081792,1.74541508887,5.12670189223,0.0,3.78894180059,13.7021493968,13.5498938789,0.0,13.5498938789
 05/23  11:00:00,26.2241115543,2.07969435319,6.50614484922,0.0,3.78894180059,13.8493305508,10.9318227186,0.0,10.9318227186
 05/23  12:00:00,27.4047023161,2.38459510298,7.69227607936,0.0,3.69398621738,13.6338449159,9.53551809974,0.0,9.53551809974
 05/23  13:00:00,27.8739203685,2.54709832817,8.27727430448,0.0,3.78894180059,13.2606059349,8.48828963562,0.0,8.48828963562
 05/23  14:00:00,29.2866726621,2.83443420757,9.54987187267,0.0,3.78894180059,13.1134247809,7.4410611715,0.0,7.4410611715
 05/23  15:00:00,32.5560299741,3.20191919553,11.0867347434,0.0,4.71240779196,13.5549682428,8.48828963562,0.0,8.48828963562
 05/23  16:00:00,42.1473653745,3.6388524498,12.7907835021,0.0,7.18559832057,18.5321311015,9.88459425445,0.0,9.88459425445
 05/23  17:00:00,49.9047093669,3.86729228976,14.3419313853,0.0,8.38069375907,23.3147919321,13.0262796468,0.0,13.0262796468
 05/23  18:00:00,52.3317609376,3.98469770427,14.5842074077,0.0,10.6415932552,23.1212625696,15.2952746524,0.0,15.2952746524
 05/23  19:00:00,47.4837503162,3.34556082478,11.344611644,0.0,12.3080778603,20.4854999863,14.597122343,0.0,14.597122343
 05/23  20:00:00,48.5951086826,2.68369989452,8.20095183395,0.0,12.456681583,19.8967753704,13.3753558015,0.0,13.3753558015
 05/23  21:00:00,41.0543820106,2.25068610901,6.55673996942,0.0,9.18739968257,17.702556249,10.9318227186,0.0,10.9318227186
 05/23  22:00:00,32.5670802871,1.86293536232,5.39250155428,0.0,5.91811778209,14.0365255879,9.53551809974,0.0,9.53551809974
 05/23  23:00:00,24.7026271944,1.39341255293,3.8940803424,0.0,3.54045821811,10.5176760807,5.34660424326,0.0,5.34660424326
 05/23  24:00:00,19.5279041095,1.02087618942,2.79514917672,0.0,2.55330491699,7.80157382632,1.68130461883,0.0,1.68130461883
 05/24  01:00:00,18.0318354513,0.783552193723,2.1251291301,0.0,2.55330491699,7.21284921042,0.982158537464,0.0,0.982158537464
 05/24  02:00:00,16.7560213019,0.532185267432,1.39504421498,0.0,2.55330491699,6.91848690247,0.459243216107,0.0,0.459243216107
 05/24  03:00:00,15.9091526208,0.350635621569,0.876906333742,0.0,2.55330491699,6.7713057485,0.459226817673,0.0,0.459226817673
 05/24  04:00:00,17.682609096,0.270778000484,0.653726982243,0.0,3.82705111198,7.57405300124,0.981761898911,0.0,0.981761898911
 05/24  05:00:00,19.649239255,0.299825988205,0.731196691638,0.0,6.02426329834,9.91545327661,4.98471275785,0.0,4.98471275785
 05/24  06:00:00,22.8165489691,0.440087121488,1.11849419237,0.0,6.51253267309,14.7454349813,16.6384979147,0.0,16.6384979147
 05/24  07:00:00,26.3455920264,0.586037893122,1.58245384263,0.0,6.01364874671,18.163451543,17.6816837234,0.0,17.6816837234
 05/24  08:00:00,26.2534658977,0.958594421986,2.06352173404,0.0,4.35151303671,18.8798367041,16.98581449,0.0,16.98581449
 05/24  09:00:00,24.5342185625,1.17867127219,2.94782938907,0.0,3.78894180059,16.6187760998,14.898212675,0.0,14.898212675
 05/24  10:00:00,22.919695724,1.45716415681,3.97144036912,0.0,3.78894180059,13.7021493968,13.5064781345,0.0,13.5064781345
 05/24  11:00:00,24.7088155536,1.80134905419,5.26919414747,0.0,3.78894180059,13.8493305508,10.8969758711,0.0,10.8969758711
 05/24  12:00:00,25.7939141331,2.09576488631,6.37031811298,0.0,3.69398621738,13.6338449159,9.50524133064,0.0,9.50524133064
 05/24  13:00:00,27.380367442,2.43841054766,7.89240915849,0.0,3.78894180059,13.2606059349,8.46144042529,0.0,8.46144042529
 05/24  14:00:00,28.9333682515,2.76502957676,9.26597209284,0.0,3.78894180059,13.1134247809,7.41763951993,0.0,7.41763951993
 05/24  15:00:00,31.2943615351,2.98417831792,10.0428071819,0.0,4.71240779196,13.5549682428,8.46144042529,0.0,8.46144042529
 05/24  16:00:00,39.8492744013,3.21241930234,10.9191256764,0.0,7.18559832057,18.5321311015,9.85317496576,0.0,9.85317496576
 05/24  17:00:00,46.7586412481,3.26889147118,11.7942640851,0.0,8.38069375907,23.3147919321,12.9845776818,0.0,12.9845776818
 05/24  18:00:00,48.0347708932,3.16717592865,11.1047391389,0.0,10.6415932552,23.1212625696,15.2461463101,0.0,15.2461463101
 05/24  19:00:00,45.3575750273,2.88506611964,9.67893106033,0.0,12.3080778603,20.4854999863,14.5502790399,0.0,14.5502790399
 05/24  20:00:00,48.4421565716,2.56411769014,8.16758192732,0.0,12.456681583,19.8967753704,13.3325113169,0.0,13.3325113169
 05/24  21:00:00,40.442539257,2.07448789551,6.12109542933,0.0,9.18739968257,17.702556249,10.8969758711,0.0,10.8969758711
 05/24  22:00:00,30.9843715087,1.51449000077,4.15823813747,0.0,5.91811778209,14.0365255879,9.50524133064,0.0,9.50524133064
 05/24  23:00:00,23.8527654942,1.1885259562,3.24910523892,0.0,3.54045821811,10.5176760807,5.33003770922,0.0,5.33003770922
 05/24  24:00:00,19.3452283346,0.962064958191,2.67128463303,0.0,2.55330491699,7.80157382632,1.67673454047,0.0,1.67673454047
 05/25  01:00:00,17.8469339265,0.728671036171,1.99510876286,0.0,2.55330491699,7.21284921042,0.979874640331,0.0,0.979874640331
 05/25  02:00:00,16.563381604,0.477361437112,1.2572283474,0.0,2.55330491699,6.91848690247,0.458672458846,0.0,0.458672458846
 05/25  03:00:00,15.7859221756,0.315567813015,0.788743697064,0.0,2.55330491699,6.7713057485,0.458656134627,0.0,0.458656134627
 05/25  04:00:00,17.6484392371,0.258599684956,0.6317354389,0.0,3.82705111198,7.57405300124,0.979479804192,0.0,0.979479804192
 05/25  05:00:00,19.5919322509,0.285270606356,0.688445069387,0.0,6.02426329834,9.91545327661,4.96932161965,0.0,4.96932161965
 05/25  06:00:00,22.8673127686,0.4662958744,1.14304923895,0.0,6.51253267309,14.7454349813,16.5849345003,0.0,16.5849345003
 05/25  07:00:00,26.9878024301,0.751493045016,2.05920909445,0.0,6.01364874671,18.163451543,17.6247012773,0.0,17.6247012773
 05/25  08:00:00,27.602157582,1.24941906483,3.12138877547,0.0,4.35151303671,18.8798367041,16.9311113286,0.0,16.9311113286
 05/25  09:00:00,25.5575672737,1.40902512079,3.74082425169,0.0,3.78894180059,16.6187760998,14.8503474087,0.0,14.8503474087
 05/25  10:00:00,23.7999686285,1.6590409632,4.64983646717,0.0,3.78894180059,13.7021493968,13.463171465,0.0,13.463171465
 05/25  11:00:00,25.2704988791,1.93533576213,5.69689076501,0.0,3.78894180059,13.8493305508,10.8622165706,0.0,10.8622165706
 05/25  12:00:00,25.5744167892,2.07461740248,6.17196825296,0.0,3.69398621738,13.6338449159,9.4750406269,0.0,9.4750406269
 05/25  13:00:00,25.5749545294,2.14917286145,6.37623393206,0.0,3.78894180059,13.2606059349,8.43465866913,0.0,8.43465866913
 05/25  14:00:00,26.6941619772,2.40331887638,7.38847651898,0.0,3.78894180059,13.1134247809,7.39427671137,0.0,7.39427671137
 05/25  15:00:00,28.9177240505,2.58035580231,8.06999221301,0.0,4.71240779196,13.5549682428,8.43465866913,0.0,8.43465866913
 05/25  16:00:00,36.8774414554,2.712960564,8.44675146882,0.0,7.18559832057,18.5321311015,9.82183461282,0.0,9.82183461282
 05/25  17:00:00,42.4396497334,2.52171873233,8.22244530925,0.0,8.38069375907,23.3147919321,12.9429804861,0.0,12.9429804861
 05/25  18:00:00,44.2319983338,2.52236130102,7.94678120718,0.0,10.6415932552,23.1212625696,15.1971413946,0.0,15.1971413946
 05/25  19:00:00,42.2749050336,2.33472586083,7.14660132537,0.0,12.3080778603,20.4854999863,14.5035534227,0.0,14.5035534227
 05/25  20:00:00,45.4759366227,1.97731358683,5.78816608176,0.0,12.456681583,19.8967753704,13.289774472,0.0,13.289774472
 05/25  21:00:00,38.4132433429,1.61286801097,4.55341939975,0.0,9.18739968257,17.702556249,10.8622165706,0.0,10.8622165706
 05/25  22:00:00,30.3180795704,1.31640761735,3.6900285826,0.0,5.91811778209,14.0365255879,9.4750406269,0.0,9.4750406269
 05/25  23:00:00,22.9913767205,0.959955098598,2.61628732279,0.0,3.54045821811,10.5176760807,5.31351279585,0.0,5.31351279585
 05/25  24:00:00,17.5856742018,0.526864796454,1.34693066195,0.0,2.55330491699,7.80157382632,1.67217594368,0.0,1.67217594368
 05/26  01:00:00,16.0594896204,0.278995188316,0.657340304652,0.0,2.55330491699,7.21284921042,0.977596782933,0.0,0.977596782933
 05/26  02:00:00,15.4688555888,0.194845963872,0.445217805439,0.0,2.55330491699,6.91848690247,0.458103224714,0.0,0.458103224714
 05/26  03:00:00,15.1355187837,0.139341311603,0.314566806595,0.0,2.55330491699,6.7713057485,0.458086979394,0.0,0.458086979394
 05/26  04:00:00,17.0652896244,0.0963673598575,0.210818151257,0.0,3.82705111198,7.57405300124,0.9772038624,0.0,0.9772038624
 05/26  05:00:00,18.9331519549,0.100572128338,0.21436325133,0.0,6.02426329834,9.91545327661,4.95397301163,0.0,4.95397301163
 05/26  06:00:00,22.1831452267,0.279184437786,0.645993133598,0.0,6.51253267309,14.7454349813,16.5315216715,0.0,16.5315216715
 05/26  07:00:00,25.9247363946,0.494023444503,1.25361265945,0.0,6.01364874671,18.163451543,17.5678792252,0.0,17.5678792252
 05/26  08:00:00,25.6974125967,0.838737107731,1.62732574731,0.0,4.35151303671,18.8798367041,16.8765621457,0.0,16.8765621457
 05/26  09:00:00,23.4710032347,0.954198008326,2.10908732517,0.0,3.78894180059,16.6187760998,14.8026168736,0.0,14.8026168736
 05/26  10:00:00,21.1287974703,1.07486250464,2.56284376755,0.0,3.78894180059,13.7021493968,13.4199866952,0.0,13.4199866952
 05/26  11:00:00,22.0062863139,1.22920265104,3.13881131091,0.0,3.78894180059,13.8493305508,10.8275551106,0.0,10.8275551106
 05/26  12:00:00,22.6506193368,1.45201085565,3.87077734734,0.0,3.69398621738,13.6338449159,9.44492493215,0.0,9.44492493215
 05/26  13:00:00,23.5089060729,1.68798140977,4.77137692722,0.0,3.78894180059,13.2606059349,8.40795229833,0.0,8.40795229833
 05/26  14:00:00,24.707246537,1.96229992649,5.84258002866,0.0,3.78894180059,13.1134247809,7.3709796645,0.0,7.3709796645
 05/26  15:00:00,27.3032903049,2.22479608865,6.81111818105,0.0,4.71240779196,13.5549682428,8.40795229833,0.0,8.40795229833
 05/26  16:00:00,35.9443278484,2.50704916269,7.71954926313,0.0,7.18559832057,18.5321311015,9.79058247676,0.0,9.79058247676
 05/26  17:00:00,42.8512795823,2.58715219357,8.56864169694,0.0,8.38069375907,23.3147919321,12.9015003783,0.0,12.9015003783
 05/26  18:00:00,45.5835764066,2.76863018332,9.05209039764,0.0,10.6415932552,23.1212625696,15.1482744182,0.0,15.1482744182
 05/26  19:00:00,42.1168517774,2.30291811602,7.02035581401,0.0,12.3080778603,20.4854999863,14.456959329,0.0,14.456959329
 05/26  20:00:00,44.0898638185,1.72676240484,4.65264445953,0.0,12.456681583,19.8967753704,13.2471579229,0.0,13.2471579229
 05/26  21:00:00,36.9053210851,1.32495486643,3.3334102865,0.0,9.18739968257,17.702556249,10.8275551106,0.0,10.8275551106
 05/26  22:00:00,28.5128019064,0.927468822222,2.27368971371,0.0,5.91811778209,14.0365255879,9.44492493215,0.0,9.44492493215
 05/26  23:00:00,21.1114270709,0.504664311514,1.19162846025,0.0,3.54045821811,10.5176760807,5.29703439684,0.0,5.29703439684
 05/26  24:00:00,16.7851592614,0.320124110616,0.753156407437,0.0,2.55330491699,7.80157382632,1.66763017844,0.0,1.66763017844
 05/27  01:00:00,16.0561904848,0.274948125138,0.658088232241,0.0,2.55330491699,7.21284921042,0.97532564107,0.0,0.97532564107
 05/27  02:00:00,15.5264795809,0.207357562452,0.490330198958,0.0,2.55330491699,6.91848690247,0.457535682503,0.0,0.457535682503
 05/27  03:00:00,15.1018682446,0.127544699884,0.292712879195,0.0,2.55330491699,6.7713057485,0.457519520711,0.0,0.457519520711
 05/27  04:00:00,17.1168028719,0.108510366513,0.250188392159,0.0,3.82705111198,7.57405300124,0.974934748035,0.0,0.974934748035
 05/27  05:00:00,18.2338949267,0.152935363819,0.355576321023,0.0,6.02426329834,9.91545327661,4.93867147853,0.0,4.93867147853
 05/27  06:00:00,22.5668024413,0.377314875611,0.931519910402,0.0,6.51253267309,14.7454349813,16.4782752447,0.0,16.4782752447
 05/27  07:00:00,26.3270567441,0.625436454284,1.71804936169,0.0,6.01364874671,17.9699221805,17.5112343941,0.0,17.5112343941
 05/27  08:00:00,24.8521004496,0.760176106552,2.30698817002,0.0,3.66783283761,18.1171033345,16.8221830957,0.0,16.8221830957
 05/27  09:00:00,22.8503855804,0.923575510738,2.96550573721,0.0,3.10526160149,15.8560427302,14.7550352048,0.0,14.7550352048
 05/27  10:00:00,21.341430136,1.2087502865,4.08800222013,0.0,3.10526160149,12.9394160272,13.3769366138,0.0,13.3769366138
 05/27  11:00:00,22.8816112379,1.49245231565,5.19730013905,0.0,3.10526160149,13.0865971812,10.7930017558,0.0,10.7930017558
 05/27  12:00:00,24.0707746102,1.75863961505,6.26745736601,0.0,3.10526160149,12.9394160272,9.4149031649,0.0,9.4149031649
 05/27  13:00:00,25.024547065,2.02411038323,7.39730251456,0.0,3.10526160149,12.4978725653,8.3813292217,0.0,8.3813292217
 05/27  14:00:00,26.2242639579,2.28619094388,8.48212000081,0.0,3.10526160149,12.3506914113,7.34775527851,0.0,7.34775527851
 05/27  15:00:00,29.322819242,2.62899426866,9.87286250681,0.0,4.02872759285,12.7922348732,8.3813292217,0.0,8.3813292217
 05/27  16:00:00,38.4792262928,2.99301044718,11.2148999917,0.0,6.50191812146,17.7693977319,9.75942781263,0.0,9.75942781263
 05/27  17:00:00,47.096878715,3.31852078954,12.2764015961,0.0,8.38069375907,23.1212625696,12.8601496422,0.0,12.8601496422
 05/27  18:00:00,49.4080134144,3.3971926137,12.2479649751,0.0,10.6415932552,23.1212625696,15.0995598525,0.0,15.0995598525
 05/27  19:00:00,44.8095761455,2.77882160132,9.23717669679,0.0,12.3080778603,20.4854999863,14.410510557,0.0,14.410510557
 05/27  20:00:00,47.7240905704,2.4108148604,7.60281875584,0.0,12.456681583,19.8967753704,13.2046742899,0.0,13.2046742899
 05/27  21:00:00,41.4448855998,2.20661889352,6.99131077409,0.0,9.18739968257,17.702556249,10.7930017558,0.0,10.7930017558
 05/27  22:00:00,32.9936364919,1.85884804668,5.8231450748,0.0,5.91811778209,14.0365255879,9.4149031649,0.0,9.4149031649
 05/27  23:00:00,24.4936586921,1.30579983002,3.77272456297,0.0,3.54045821811,10.5176760807,5.28060739211,0.0,5.28060739211
 05/27  24:00:00,19.1677295487,0.918925733168,2.53692507212,0.0,2.55330491699,7.80157382632,1.66309859093,0.0,1.66309859093
 05/28  01:00:00,17.4068868099,0.624998453746,1.6587342287,0.0,2.55330491699,7.21284921042,0.973061888556,0.0,0.973061888556
 05/28  02:00:00,16.0920712378,0.363011518922,0.900267899391,0.0,2.55330491699,6.91848690247,0.456970000503,0.0,0.456970000503
 05/28  03:00:00,15.5588323918,0.259688965556,0.617532760745,0.0,2.55330491699,6.7713057485,0.456953926813,0.0,0.456953926813
 05/28  04:00:00,17.4381700859,0.205188176517,0.474877796082,0.0,3.82705111198,7.57405300124,0.972673133582,0.0,0.972673133582
 05/28  05:00:00,18.4568053834,0.22355019423,0.507871947311,0.0,6.02426329834,9.91545327661,4.92342155114,0.0,4.92342155114
 05/28  06:00:00,22.6876910658,0.420957218901,1.00876619165,0.0,6.51253267309,14.7454349813,16.4252109865,0.0,16.4252109865
 05/28  07:00:00,26.7480306864,0.727650288072,2.03680947019,0.0,6.01364874671,17.9699221805,17.4547835591,0.0,17.4547835591
 05/28  08:00:00,25.6055540801,0.930438481573,2.89017942557,0.0,3.66783283761,18.1171033345,16.7679902822,0.0,16.7679902822
 05/28  09:00:00,23.72465196,1.12275521204,3.64059241544,0.0,3.10526160149,15.8560427302,14.707616493,0.0,14.707616493
 05/28  10:00:00,22.1577272882,1.40146886821,4.71158079062,0.0,3.10526160149,12.9394160272,13.3340339698,0.0,13.3340339698
 05/28  11:00:00,23.3841036993,1.62096923579,5.57127568028,0.0,3.10526160149,13.0865971812,10.7585667389,0.0,10.7585667389
 05/28  12:00:00,24.3039371514,1.84563249757,6.41362702462,0.0,3.10526160149,12.9394160272,9.38498421579,0.0,9.38498421579
 05/28  13:00:00,25.0174583417,2.07546523243,7.3388589421,0.0,3.10526160149,12.4978725653,8.35479732343,0.0,8.35479732343
 05/28  14:00:00,25.8976646532,2.29026180947,8.15144983053,0.0,3.10526160149,12.3506914113,7.32461043108,0.0,7.32461043108
 05/28  15:00:00,27.8718769167,2.43232929319,8.61858515696,0.0,4.02872759285,12.7922348732,8.35479732343,0.0,8.35479732343
 05/28  16:00:00,35.4209970419,2.48644745073,8.66323373726,0.0,6.50191812146,17.7693977319,9.72837984657,0.0,9.72837984657
 05/28  17:00:00,42.879497301,2.58480853524,8.79273243636,0.0,8.38069375907,23.1212625696,12.8189405236,0.0,12.8189405236
 05/28  18:00:00,44.7181810372,2.55004953264,8.40527567893,0.0,10.6415932552,23.1212625696,15.0510121237,0.0,15.0510121237
 05/28  19:00:00,42.2340149198,2.27644262524,7.16399444722,0.0,12.3080778603,20.4854999863,14.3642208622,0.0,14.3642208622
 05/28  20:00:00,45.817718591,2.00463592619,6.10262571065,0.0,12.456681583,19.8967753704,13.1623361544,0.0,13.1623361544
 05/28  21:00:00,39.0519029135,1.71521663772,5.08973034364,0.0,9.18739968257,17.702556249,10.7585667389,0.0,10.7585667389
 05/28  22:00:00,30.6334750877,1.37003475246,3.95179696475,0.0,5.91811778209,14.0365255879,9.38498421579,0.0,9.38498421579
 05/28  23:00:00,22.8537437788,0.927632381638,2.51097709807,0.0,3.54045821811,10.5176760807,5.26423664637,0.0,5.26423664637
 05/28  24:00:00,18.1617665214,0.667610242078,1.78227753596,0.0,2.55330491699,7.80157382632,1.65858252314,0.0,1.65858252314
 05/29  01:00:00,16.8099331432,0.467859637531,1.2189193782,0.0,2.55330491699,7.21284921042,0.970806197013,0.0,0.970806197013
 05/29  02:00:00,15.7659618513,0.275831934488,0.661338097366,0.0,2.55330491699,6.91848690247,0.456406346453,0.0,0.456406346453
 05/29  03:00:00,15.251510902,0.175118112834,0.394782123669,0.0,2.55330491699,6.7713057485,0.456390365384,0.0,0.456390365384
 05/29  04:00:00,17.1117202787,0.112311045466,0.24130511997,0.0,3.82705111198,7.57405300124,0.970419689303,0.0,0.970419689303
 05/29  05:00:00,18.0618228263,0.109964625277,0.22647495919,0.0,6.02426329834,9.91545327661,4.908227745,0.0,4.908227745
 05/29  06:00:00,22.2132217653,0.295280181796,0.659973928191,0.0,6.51253267309,14.7454349813,16.3723446101,0.0,16.3723446101
 05/29  07:00:00,25.8122574832,0.515602093987,1.31308446109,0.0,6.01364874671,17.9699221805,17.3985434374,0.0,17.3985434374
 05/29  08:00:00,24.004997899,0.589710042945,1.63035168309,0.0,3.66783283761,18.1171033345,16.7139997541,0.0,16.7139997541
 05/29  09:00:00,21.6912723743,0.697358076885,2.03260996488,0.0,3.10526160149,15.8560427302,14.6603747808,0.0,14.6603747808
 05/29  10:00:00,19.4225740392,0.834919010033,2.54297739977,0.0,3.10526160149,12.9394160272,13.2912914684,0.0,13.2912914684
 05/29  11:00:00,20.471326617,1.02933395674,3.25013387708,0.0,3.10526160149,13.0865971812,10.7242602575,0.0,10.7242602575
 05/29  12:00:00,21.3774346901,1.26298610584,4.06977095505,0.0,3.10526160149,12.9394160272,9.35517694504,0.0,9.35517694504
 05/29  13:00:00,22.203964724,1.53061580409,5.07021475272,0.0,3.10526160149,12.4978725653,8.32836446069,0.0,8.32836446069
 05/29  14:00:00,23.2777123203,1.79526438307,6.02649492411,0.0,3.10526160149,12.3506914113,7.30155197635,0.0,7.30155197635
 05/29  15:00:00,25.6799290722,2.03786449329,6.82110211241,0.0,4.02872759285,12.7922348732,8.32836446069,0.0,8.32836446069
 05/29  16:00:00,34.6033017451,2.36509433239,7.96689155883,0.0,6.50191812146,17.7693977319,9.69744777315,0.0,9.69744777315
 05/29  17:00:00,43.1443947074,2.68308428883,8.95935408917,0.0,8.38069375907,23.1212625696,12.7778852262,0.0,12.7778852262
 05/29  18:00:00,45.2481653202,2.7156568276,8.76965266699,0.0,10.6415932552,23.1212625696,15.0026456089,0.0,15.0026456089
 05/29  19:00:00,41.7243567281,2.21611669944,6.71466218125,0.0,12.3080778603,20.4854999863,14.3181039527,0.0,14.3181039527
 05/29  20:00:00,44.6458719709,1.81022239699,5.12519261976,0.0,12.456681583,19.8967753704,13.1201560543,0.0,13.1201560543
 05/29  21:00:00,37.8755374975,1.51154229446,4.11703927086,0.0,9.18739968257,17.702556249,10.7242602575,0.0,10.7242602575
 05/29  22:00:00,28.7446556554,0.978922455727,2.45408982922,0.0,5.91811778209,14.0365255879,9.35517694504,0.0,9.35517694504
 05/29  23:00:00,21.1679907381,0.525199963404,1.22765647561,0.0,3.54045821811,10.5176760807,5.24792700766,0.0,5.24792700766
 05/29  24:00:00,16.5041892882,0.248317705724,0.543992839076,0.0,2.55330491699,7.80157382632,1.65408331246,0.0,1.65408331246
 05/30  01:00:00,15.5476736561,0.137814624447,0.286704904182,0.0,2.55330491699,7.21284921042,0.968559235679,0.0,0.968559235679
 05/30  02:00:00,15.0404076358,0.0705489948702,0.141066821457,0.0,2.55330491699,6.91848690247,0.455844887494,0.0,0.455844887494
 05/30  03:00:00,14.766668248,0.0296347401572,0.055422842374,0.0,2.55330491699,6.7713057485,0.455829003508,0.0,0.455829003508
 05/30  04:00:00,16.8021487109,0.0309833580567,0.0130612395316,0.0,3.82705111198,7.57405300124,1.52931131388,0.561136230831,0.968175083046
 05/30  05:00:00,17.837533641,0.0867889576715,0.0253614414896,0.0,6.02426329834,9.91545327661,6.57987095635,1.68677639735,4.893094559
 05/30  06:00:00,21.6331078389,0.137016673832,0.23812350981,0.0,6.51253267309,14.7454349813,16.810951064,0.491259294194,16.3196917698
 05/30  07:00:00,25.2574999255,0.316382362743,0.76401727218,0.0,6.01364874671,18.163451543,17.3499652464,0.00743456240682,17.342530684
 05/30  08:00:00,25.1358192771,0.707523382982,1.19694615244,0.0,4.35151303671,18.8798367041,16.6602275002,0.0,16.6602275002
 05/30  09:00:00,22.733380821,0.785223374353,1.54043954545,0.0,3.78894180059,16.6187760998,14.6133240585,0.0,14.6133240585
 05/30  10:00:00,20.2179749985,0.867352678279,1.85953112212,0.0,3.78894180059,13.7021493968,13.2487217672,0.0,13.2487217672
 05/30  11:00:00,20.9362034532,0.974939552876,2.32299154843,0.0,3.78894180059,13.8493305508,10.6900924711,0.0,10.6900924711
 05/30  12:00:00,21.2884950242,1.11448496099,2.84617892937,0.0,3.69398621738,13.6338449159,9.32549017978,0.0,9.32549017978
 05/30  13:00:00,21.6177237821,1.24850223107,3.31967381516,0.0,3.78894180059,13.2606059349,8.30203846132,0.0,8.30203846132
 05/30  14:00:00,22.3192807699,1.44299067286,3.97392351515,0.0,3.78894180059,13.1134247809,7.27858674285,0.0,7.27858674285
 05/30  15:00:00,25.0864390099,1.75169437439,5.06736860029,0.0,4.71240779196,13.5549682428,8.30203846132,0.0,8.30203846132
 05/30  16:00:00,33.5751413087,2.01700754131,5.84040434486,0.0,7.18559832057,18.5321311015,9.66664075261,0.0,9.66664075261
 05/30  17:00:00,39.6722223938,1.94947847734,6.02725822469,0.0,8.38069375907,23.3147919321,12.736995908,0.0,12.736995908
 05/30  18:00:00,41.7128122242,2.00846641209,5.94148998653,0.0,10.6415932552,23.1212625696,14.9544746313,0.0,14.9544746313
 05/30  19:00:00,39.0337896217,1.64600695962,4.59420481468,0.0,12.3080778603,20.4854999863,14.2721734857,0.0,14.2721734857
 05/30  20:00:00,42.2791709025,1.27283481145,3.29587913692,0.0,12.456681583,19.8967753704,13.0781464808,0.0,13.0781464808
 05/30  21:00:00,35.4378192872,0.929028555673,2.26183479938,0.0,9.18739968257,17.702556249,10.6900924711,0.0,10.6900924711
 05/30  22:00:00,27.2686631401,0.582646395705,1.3743733739,0.0,5.91811778209,14.0365255879,9.32549017978,0.0,9.32549017978
 05/30  23:00:00,20.5522314853,0.344934079476,0.792163106674,0.0,3.54045821811,10.5176760807,5.23168330592,0.0,5.23168330592
 05/30  24:00:00,16.3128762913,0.187175049879,0.413822497992,0.0,2.55330491699,7.80157382632,1.64960229129,0.0,1.64960229129
 05/31  01:00:00,15.4022386676,0.089808211013,0.189276329155,0.0,2.55330491699,7.21284921042,0.966321671201,0.0,0.966321671201
 05/31  02:00:00,14.9721362258,0.0475315111857,0.095812895142,0.0,2.55330491699,6.91848690247,0.455285790115,0.0,0.455285790115
 05/31  03:00:00,14.7301372678,0.0225636597422,0.0259629425118,0.0,2.55330491699,6.7713057485,0.679130323478,0.223860315863,0.455270007615
 05/31  04:00:00,16.857458405,0.0991516159602,0.00020267577729,0.0,3.82705111198,7.57405300124,3.32677088551,2.36083090547,0.965939980039
 05/31  05:00:00,17.8961821501,0.169104227972,0.00169468024196,0.0,6.02426329834,9.91545327661,8.86295322523,3.9849267511,4.87802647413
 05/31  06:00:00,21.5298458368,0.140459160676,0.131419020868,0.0,6.51253267309,14.7454349813,17.9820601784,1.71479212187,16.2672680565
 05/31  07:00:00,24.7989869875,0.211852944109,0.410033752774,0.0,6.01364874671,18.163451543,17.9232436296,0.636481743067,17.2867618866
 05/31  08:00:00,24.269993336,0.523314238899,0.515329355456,0.0,4.35151303671,18.8798367041,17.2644433125,0.657753868015,16.6066894444
 05/31  09:00:00,21.6249364562,0.551075173955,0.666143381043,0.0,3.78894180059,16.6187760998,15.0119519495,0.445473689811,14.5664782597
 05/31  10:00:00,18.9911256582,0.604939535173,0.89509492497,0.0,3.78894180059,13.7021493968,13.2701756867,0.0638382136092,13.2063374731
 05/31  11:00:00,19.4100672683,0.665936609034,1.10585830733,0.0,3.78894180059,13.8493305508,10.6560734981,0.0,10.6560734981
 05/31  12:00:00,19.3207991416,0.720228010422,1.2727399974,0.0,3.69398621738,13.6338449159,9.29593271149,0.0,9.29593271149
 05/31  13:00:00,19.3817558947,0.785545316467,1.5466628423,0.0,3.78894180059,13.2606059349,8.27582712151,0.0,8.27582712151
 05/31  14:00:00,19.5791037732,0.860452454554,1.81628473674,0.0,3.78894180059,13.1134247809,7.25572153153,0.0,7.25572153153
 05/31  15:00:00,21.6295165589,1.03175931782,2.33038120589,0.0,4.71240779196,13.5549682428,8.27582712151,0.0,8.27582712151
 05/31  16:00:00,30.2995476384,1.34559194728,3.23622626854,0.0,7.18559832057,18.5321311015,9.63596790815,0.0,9.63596790815
 05/31  17:00:00,37.1806320538,1.42077460553,4.06437175648,0.0,8.38069375907,23.3147919321,12.6962846781,0.0,12.6962846781
 05/31  18:00:00,39.8388318544,1.59151193964,4.48446408915,0.0,10.6415932552,23.1212625696,14.9065134564,0.0,14.9065134564
 05/31  19:00:00,37.7265489055,1.32871252526,3.60425853287,0.0,12.3080778603,20.4854999863,14.2264430631,0.0,14.2264430631
 05/31  20:00:00,41.0136932433,0.950929166847,2.3523071223,0.0,12.456681583,19.8967753704,13.0363198747,0.0,13.0363198747
 05/31  21:00:00,34.3507527884,0.634887350649,1.46890950564,0.0,9.18739968257,17.702556249,10.6560734981,0.0,10.6560734981
 05/31  22:00:00,26.6421746836,0.404711878729,0.925819434371,0.0,5.91811778209,14.0365255879,9.29593271149,0.0,9.29593271149
 05/31  23:00:00,20.2763439681,0.26412785735,0.597081811659,0.0,3.54045821811,10.5176760807,5.21551035157,0.0,5.21551035157
 05/31  24:00:00,16.1729393369,0.143201892872,0.317858700658,0.0,2.55330491699,7.80157382632,1.64514078664,0.0,1.64514078664
 06/01  01:00:00,15.4021855622,0.0871209621142,0.191910472679,0.0,2.55330491699,7.21284921042,0.964094167437,0.0,0.964094167437
 06/01  02:00:00,15.027067197,0.0618903511239,0.136385026411,0.0,2.55330491699,6.91848690247,0.454729220104,0.0,0.454729220104
 06/01  03:00:00,14.8237390927,0.0446701164696,0.0974583107509,0.0,2.55330491699,6.7713057485,0.457420282145,0.00270673871112,0.454713543434
 06/01  04:00:00,16.8746029533,0.0401724377416,0.0763264023248,0.0,3.82705111198,7.57405300124,1.07656200639,0.112846963695,0.963715042698
 06/01  05:00:00,17.9129766848,0.0701203362724,0.11747310671,0.0,6.02426329834,9.91545327661,5.21381115264,0.350783200546,4.86302795209
 06/01  06:00:00,21.9696894441,0.209904054112,0.501817734714,0.0,6.51253267309,14.7454349813,16.2343310369,0.0192420432834,16.2150889937
 06/01  07:00:00,25.7458680428,0.429364939408,1.13940281281,0.0,6.01364874671,18.163451543,17.2312535604,0.0,17.2312535604
 06/01  08:00:00,25.6119130735,0.797027406363,1.58353592541,0.0,4.35151303671,18.8798367041,16.5534014418,0.0,16.5534014418
 06/01  09:00:00,23.4919000873,0.924252369959,2.15992981615,0.0,3.78894180059,16.6187760998,14.5198512573,0.0,14.5198512573
 06/01  10:00:00,21.447113192,1.08391024507,2.87211174885,0.0,3.78894180059,13.7021493968,13.1641511376,0.0,13.1641511376
 06/01  11:00:00,22.3861941647,1.23294236953,3.51497944323,0.0,3.78894180059,13.8493305508,10.6222134131,0.0,10.6222134131
 06/01  12:00:00,23.813099441,1.57452345569,4.91074485149,0.0,3.69398621738,13.6338449159,9.26651329331,0.0,9.26651329331
 06/01  13:00:00,25.3436145576,1.91718473518,6.3768820865,0.0,3.78894180059,13.2606059349,8.2497382035,0.0,8.2497382035
 06/01  14:00:00,26.6956318233,2.21963273125,7.57363251018,0.0,3.78894180059,13.1134247809,7.23296311369,0.0,7.23296311369
 06/01  15:00:00,29.4708701363,2.52930218658,8.6741919145,0.0,4.71240779196,13.5549682428,8.2497382035,0.0,8.2497382035
 06/01  16:00:00,38.0547786952,2.79642230674,9.54062696594,0.0,7.18559832057,18.5321311015,9.60543832325,0.0,9.60543832325
 06/01  17:00:00,44.4667826929,2.79685066399,9.97444633712,0.0,8.38069375907,23.3147919321,12.6557635927,0.0,12.6557635927
 06/01  18:00:00,46.609663608,2.85200163383,9.99480614853,0.0,10.6415932552,23.1212625696,14.8587762873,0.0,14.8587762873
 06/01  19:00:00,44.211335032,2.62278620409,8.79497098058,0.0,12.3080778603,20.4854999863,14.1809262274,0.0,14.1809262274
 06/01  20:00:00,45.5449843754,2.12142844892,6.60593230565,0.0,12.456681583,19.8967753704,12.9946886226,0.0,12.9946886226
 06/01  21:00:00,40.0953547808,1.922066687,5.92633216161,0.0,9.18739968257,17.702556249,10.6222134131,0.0,10.6222134131
 06/01  22:00:00,32.1344700648,1.66979597904,5.15303071527,0.0,5.91811778209,14.0365255879,9.26651329331,0.0,9.26651329331
 06/01  23:00:00,24.8515023447,1.35013372779,4.08623431777,0.0,3.54045821811,10.5176760807,5.19941293408,0.0,5.19941293408
 06/01  24:00:00,19.7375683158,1.02589199698,2.99979757547,0.0,2.55330491699,7.80157382632,1.64070011974,0.0,1.64070011974
 06/02  01:00:00,18.3352575152,0.832244934227,2.37985845357,0.0,2.55330491699,7.21284921042,0.961877385261,0.0,0.961877385261
 06/02  02:00:00,17.2580357342,0.642730995402,1.78651291928,0.0,2.55330491699,6.91848690247,0.454175342502,0.0,0.454175342502
 06/02  03:00:00,16.3020737719,0.443242540003,1.17722056644,0.0,2.55330491699,6.7713057485,0.454159775945,0.0,0.454159775945
 06/02  04:00:00,18.15996569,0.386575709454,1.01528586733,0.0,3.82705111198,7.57405300124,0.961500930427,0.0,0.961500930427
 06/02  05:00:00,19.1098063298,0.386856695867,0.997566392084,0.0,6.02426329834,9.91545327661,4.848103434,0.0,4.848103434
 06/02  06:00:00,23.0602638535,0.499489102734,1.30280709549,0.0,6.51253267309,14.7454349813,16.1631700319,0.0,16.1631700319
 06/02  07:00:00,26.4145249141,0.605974604731,1.63145001874,0.0,6.01364874671,18.163451543,17.1760221438,0.0,17.1760221438
 06/02  08:00:00,25.5562285793,0.79794341064,1.52693542694,0.0,4.35151303671,18.8798367041,16.5003792729,0.0,16.5003792729
 06/02  09:00:00,22.6005815012,0.766550698167,1.4263129018,0.0,3.78894180059,16.6187760998,14.4734568595,0.0,14.4734568595
 06/02  10:00:00,19.7799856723,0.793319337333,1.49557513691,0.0,3.78894180059,13.7021493968,13.1221752538,0.0,13.1221752538
 06/02  11:00:00,19.9519585553,0.795832382258,1.51785382108,0.0,3.78894180059,13.8493305508,10.5885222432,0.0,10.5885222432
 06/02  12:00:00,20.0785691548,0.90374955035,1.8469884707,0.0,3.69398621738,13.6338449159,9.23724063753,0.0,9.23724063753
 06/02  13:00:00,19.6296444664,0.860878364024,1.71921836651,0.0,3.78894180059,13.2606059349,8.22377943328,0.0,8.22377943328
 06/02  14:00:00,20.0436417561,0.998295162889,2.14298001136,0.0,3.78894180059,13.1134247809,7.21031822904,0.0,7.21031822904
 06/02  15:00:00,22.553144891,1.27175424612,3.01401460971,0.0,4.71240779196,13.5549682428,8.22377943328,0.0,8.22377943328
 06/02  16:00:00,31.1948913109,1.56462145099,3.91254043733,0.0,7.18559832057,18.5321311015,9.57506103895,0.0,9.57506103895
 06/02  17:00:00,37.4308518441,1.49038439219,4.24498176013,0.0,8.38069375907,23.3147919321,12.6154446517,0.0,12.6154446517
 06/02  18:00:00,39.6380189241,1.55384773708,4.3213153614,0.0,10.6415932552,23.1212625696,14.8112772609,0.0,14.8112772609
 06/02  19:00:00,38.148251001,1.43416487009,3.92050828351,0.0,12.3080778603,20.4854999863,14.1356364581,0.0,14.1356364581
 06/02  20:00:00,41.5226841409,1.27709339727,3.42796712285,0.0,12.456681583,19.8967753704,12.9532650531,0.0,12.9532650531
 06/02  21:00:00,35.8269332137,0.998901594461,2.58107568708,0.0,9.18739968257,17.702556249,10.5885222432,0.0,10.5885222432
 06/02  22:00:00,27.1908999393,0.549061285423,1.33019528339,0.0,5.91811778209,14.0365255879,9.23724063753,0.0,9.23724063753
 06/02  23:00:00,20.4496090253,0.311928699492,0.722546026661,0.0,3.54045821811,10.5176760807,5.18339582054,0.0,5.18339582054
 06/02  24:00:00,16.2654208053,0.169484616492,0.384057445437,0.0,2.55330491699,7.80157382632,1.63628160567,0.0,1.63628160567
 06/03  01:00:00,15.4211370167,0.0930485924792,0.204934296822,0.0,2.55330491699,7.21284921042,0.959671982364,0.0,0.959671982364
 06/03  02:00:00,15.0360086655,0.0652835478747,0.141933298112,0.0,2.55330491699,6.91848690247,0.453624321549,0.0,0.453624321549
 06/03  03:00:00,14.7907119017,0.0352643423515,0.0738368938065,0.0,2.55330491699,6.7713057485,0.459714405464,0.00610553613637,0.453608869328
 06/03  04:00:00,16.8317845028,0.0511151247377,0.022565264837,0.0,3.82705111198,7.57405300124,1.86643986847,0.907141569051,0.959298299424
 06/03  05:00:00,17.8870709059,0.0920036544514,0.0696840096157,0.0,6.02426329834,9.91545327661,6.14593890759,1.31268156854,4.83325733905
 06/03  06:00:00,21.7652898695,0.165013322137,0.342308892119,0.0,6.51253267309,14.7454349813,16.4263301434,0.314803598324,16.1115265451
 06/03  07:00:00,25.1279127967,0.327714250257,0.816627618308,0.0,6.01364874671,17.9699221805,17.1344051287,0.0133211356706,17.121083993
 06/03  08:00:00,23.2530652073,0.398875612162,1.06925342213,0.0,3.66783283761,18.1171033345,16.4476386398,0.0,16.4476386398
 06/03  09:00:00,20.8999154538,0.504182209302,1.43442891203,0.0,3.10526160149,15.8560427302,14.4273088055,0.0,14.4273088055
 06/03  10:00:00,18.5386949262,0.624432543373,1.8695847534,0.0,3.10526160149,12.9394160272,13.0804222526,0.0,13.0804222526
 06/03  11:00:00,18.9729173488,0.684234184528,2.09682438109,0.0,3.10526160149,13.0865971812,10.5550099659,0.0,10.5550099659
 06/03  12:00:00,19.189926038,0.76837067556,2.37687773332,0.0,3.10526160149,12.9394160272,9.20812341298,0.0,9.20812341298
 06/03  13:00:00,19.4469968632,0.921792533728,2.92207016227,0.0,3.10526160149,12.4978725653,8.1979584983,0.0,8.1979584983
 06/03  14:00:00,20.5056481418,1.18841523003,3.86127989863,0.0,3.10526160149,12.3506914113,7.18779358362,0.0,7.18779358362
 06/03  15:00:00,22.9582844444,1.43815606613,4.69916591174,0.0,4.02872759285,12.7922348732,8.1979584983,0.0,8.1979584983
 06/03  16:00:00,31.8361674957,1.77396194201,5.79088969984,0.0,6.50191812146,17.7693977319,9.5448450512,0.0,9.5448450512
 06/03  17:00:00,40.8419055928,2.1864317532,7.15351751026,0.0,8.38069375907,23.1212625696,12.5753397952,0.0,12.5753397952
 06/03  18:00:00,44.324024299,2.47959472875,8.08157374469,0.0,10.6415932552,23.1212625696,14.7640304437,0.0,14.7640304437
 06/03  19:00:00,42.7425849252,2.39592920622,7.55307787167,0.0,12.3080778603,20.4854999863,14.0905871672,0.0,14.0905871672
 06/03  20:00:00,44.1329244574,1.87403582209,5.44126501449,0.0,12.456681583,19.8967753704,12.9120614335,0.0,12.9120614335
 06/03  21:00:00,37.5173447469,1.42887160982,3.84151720492,0.0,9.18739968257,17.702556249,10.5550099659,0.0,10.5550099659
 06/03  22:00:00,28.8980506422,1.00452614152,2.58188113022,0.0,5.91811778209,14.0365255879,9.20812341298,0.0,9.20812341298
 06/03  23:00:00,21.3263602507,0.555039045531,1.35618690608,0.0,3.54045821811,10.5176760807,5.16746375427,0.0,5.16746375427
 06/03  24:00:00,16.651325262,0.282156274172,0.657290244466,0.0,2.55330491699,7.80157382632,1.6318865529,0.0,1.6318865529
 06/04  01:00:00,15.6886458039,0.17354816905,0.391943507378,0.0,2.55330491699,7.21284921042,0.957478613056,0.0,0.957478613056
 06/04  02:00:00,15.1241146497,0.0929977497903,0.202325080434,0.0,2.55330491699,6.91848690247,0.453076320641,0.0,0.453076320641
 06/04  03:00:00,14.8778105382,0.0625954822548,0.133604390466,0.0,2.55330491699,6.7713057485,0.453060986915,0.0,0.453060986915
 06/04  04:00:00,16.9064199713,0.04778371171,0.100532146329,0.0,3.82705111198,7.57405300124,0.957107802482,0.0,0.957107802482
 06/04  05:00:00,17.9352838471,0.0671723870464,0.142728218187,0.0,6.02426329834,9.91545327661,4.81849406327,0.0,4.81849406327
 06/04  06:00:00,22.0520084214,0.237180574045,0.556860192047,0.0,6.51253267309,14.7454349813,16.0601738253,0.0,16.0601738253
 06/04  07:00:00,25.6194837191,0.455332151772,1.18058063921,0.0,6.01364874671,17.9699221805,17.0664553774,0.0,17.0664553774
 06/04  08:00:00,23.9286078052,0.558258479028,1.58541315315,0.0,3.66783283761,18.1171033345,16.3951951611,0.0,16.3951951611
 06/04  09:00:00,21.7236956392,0.681626885426,2.08076442132,0.0,3.10526160149,15.8560427302,14.3814207616,0.0,14.3814207616
 06/04  10:00:00,19.5234226112,0.82856421904,2.65018076276,0.0,3.10526160149,12.9394160272,13.0389044986,0.0,13.0389044986
 06/04  11:00:00,20.7635381773,1.04570376877,3.52597562527,0.0,3.10526160149,13.0865971812,10.5216865054,0.0,10.5216865054
 06/04  12:00:00,22.0728644691,1.34782683561,4.68036000434,0.0,3.10526160149,12.9394160272,9.17917024243,0.0,9.17917024243
 06/04  13:00:00,22.533178029,1.5461410198,5.38390284204,0.0,3.10526160149,12.4978725653,8.17228304518,0.0,8.17228304518
 06/04  14:00:00,23.6680699083,1.80568239768,6.40643449749,0.0,3.10526160149,12.3506914113,7.16539584792,0.0,7.16539584792
 06/04  15:00:00,26.8569332363,2.18362961102,7.85234115881,0.0,4.02872759285,12.7922348732,8.17228304518,0.0,8.17228304518
 06/04  16:00:00,36.3633729029,2.61326007325,9.47879697581,0.0,6.50191812146,17.7693977319,9.51479930819,0.0,9.51479930819
 06/04  17:00:00,46.1651248364,3.14843529261,11.5147332144,0.0,8.38069375907,23.1212625696,12.5354609,0.0,12.5354609
 06/04  18:00:00,49.9629999069,3.49345415547,12.7066899258,0.0,10.6415932552,23.1212625696,14.7170498273,0.0,14.7170498273
 06/04  19:00:00,47.9072867726,3.36281249983,11.7508964254,0.0,12.3080778603,20.4854999863,14.0457916958,0.0,14.0457916958
 06/04  20:00:00,47.5973060747,2.61621429132,8.16346816254,0.0,12.456681583,19.8967753704,12.8710899657,0.0,12.8710899657
 06/04  21:00:00,39.7387784915,1.96300594231,5.52881661708,0.0,9.18739968257,17.702556249,10.5216865054,0.0,10.5216865054
 06/04  22:00:00,31.0444905402,1.53008737276,4.20275979701,0.0,5.91811778209,14.0365255879,9.17917024243,0.0,9.17917024243
 06/04  23:00:00,23.4065650375,1.08893945922,2.90249127917,0.0,3.54045821811,10.5176760807,5.15162145341,0.0,5.15162145341
 06/04  24:00:00,18.5046790543,0.766477763915,2.02632254697,0.0,2.55330491699,7.80157382632,1.62751626301,0.0,1.62751626301
 06/05  01:00:00,17.6641897339,0.679718604445,1.861317002,0.0,2.55330491699,7.21284921042,0.955297928072,0.0,0.955297928072
 06/05  02:00:00,16.7927358989,0.526262670593,1.43768140886,0.0,2.55330491699,6.91848690247,0.452531502275,0.0,0.452531502275
 06/05  03:00:00,16.1590952957,0.400444676069,1.07703995414,0.0,2.55330491699,6.7713057485,0.45251629114,0.0,0.45251629114
 06/05  04:00:00,17.854843135,0.307083293516,0.789655728253,0.0,3.82705111198,7.57405300124,0.954930088803,0.0,0.954930088803
 06/05  05:00:00,18.6416627521,0.268722770803,0.647556739401,0.0,6.02426329834,9.91545327661,4.80381797813,0.0,4.80381797813
 06/05  06:00:00,22.9860482149,0.487907336146,1.24017322349,0.0,6.51253267309,14.7454349813,16.0091270786,0.0,16.0091270786
 06/05  07:00:00,27.1014438965,0.767916183132,2.15642742274,0.0,6.01364874671,18.163451543,17.0121524748,0.0,17.0121524748
 06/05  08:00:00,27.8372218902,1.2852509762,3.32062117232,0.0,4.35151303671,18.8798367041,16.3430643675,0.0,16.3430643675
 06/05  09:00:00,26.6222474181,1.59691770923,4.61761180767,0.0,3.78894180059,16.6187760998,14.3358063172,0.0,14.3358063172
 06/05  10:00:00,25.5039134995,1.93319747272,6.07962482867,0.0,3.78894180059,13.7021493968,12.9976342869,0.0,12.9976342869
 06/05  11:00:00,28.0280486163,2.3515195901,8.0382566743,0.0,3.78894180059,13.8493305508,10.4885617303,0.0,10.4885617303
 06/05  12:00:00,30.4121982596,2.81054355687,10.273823569,0.0,3.69398621738,13.6338449159,9.15038970011,0.0,9.15038970011
 06/05  13:00:00,32.6901280625,3.23728514724,12.4032951794,0.0,3.78894180059,13.2606059349,8.14676067745,0.0,8.14676067745
 06/05  14:00:00,33.9229931661,3.5049968365,13.5156297478,0.0,3.78894180059,13.1134247809,7.1431316548,0.0,7.1431316548
 06/05  15:00:00,36.9743027225,3.83537572077,14.8715509666,0.0,4.71240779196,13.5549682428,8.14676067745,0.0,8.14676067745
 06/05  16:00:00,45.849854833,4.12920116364,16.0029242467,0.0,7.18559832057,18.5321311015,9.48493270766,0.0,9.48493270766
 06/05  17:00:00,51.4971098856,4.0091535128,15.792470681,0.0,8.38069375907,23.3147919321,12.4958197756,0.0,12.4958197756
 06/05  18:00:00,53.2008239477,4.00723778558,15.4307303366,0.0,10.6415932552,23.1212625696,14.6703493247,0.0,14.6703493247
 06/05  19:00:00,49.7932497019,3.63718434553,13.362487509,0.0,12.3080778603,20.4854999863,14.0012633096,0.0,14.0012633096
 06/05  20:00:00,51.4523565261,3.23679545719,11.3979374481,0.0,12.456681583,19.8967753704,12.8303627832,0.0,12.8303627832
 06/05  21:00:00,45.2392263642,2.92962860205,10.06264183,0.0,9.18739968257,17.702556249,10.4885617303,0.0,10.4885617303
 06/05  22:00:00,35.713293093,2.42377777183,7.97787195069,0.0,5.91811778209,14.0365255879,9.15038970011,0.0,9.15038970011
 06/05  23:00:00,27.2429320166,1.89173577166,5.93606194579,0.0,3.54045821811,10.5176760807,5.13587360949,0.0,5.13587360949
 06/05  24:00:00,21.6595580005,1.47480541712,4.47287384002,0.0,2.55330491699,7.80157382632,1.6231720302,0.0,1.6231720302
 06/06  01:00:00,19.6375901091,1.15817301179,3.35626296982,0.0,2.55330491699,7.21284921042,0.953130574379,0.0,0.953130574379
 06/06  02:00:00,18.1902026371,0.888678805689,2.47273201192,0.0,2.55330491699,6.91848690247,0.451990028004,0.0,0.451990028004
 06/06  03:00:00,16.8373543319,0.591743685961,1.56399998045,0.0,2.55330491699,6.7713057485,0.451974943494,0.0,0.451974943494
 06/06  04:00:00,18.1013934119,0.384361004625,0.958928294019,0.0,3.82705111198,7.57405300124,0.952765803795,0.0,0.952765803795
 06/06  05:00:00,19.044120606,0.38356567384,0.935171690336,0.0,6.02426329834,9.91545327661,4.78923342931,0.0,4.78923342931
 06/06  06:00:00,23.6474860801,0.660451029657,1.72906739517,0.0,6.51253267309,14.7454349813,15.9584014205,0.0,15.9584014205
 06/06  07:00:00,28.2990299361,1.06495264252,3.05697700296,0.0,6.01364874671,18.163451543,16.9581913663,0.0,16.9581913663
 06/06  08:00:00,28.6423895489,1.4821230729,3.92891673431,0.0,4.35151303671,18.8798367041,16.291261697,0.0,16.291261697
 06/06  09:00:00,26.893234646,1.69091969048,4.79459705429,0.0,3.78894180059,16.6187760998,14.2904789805,0.0,14.2904789805
 06/06  10:00:00,26.2073827765,2.10984875461,6.60644282381,0.0,3.78894180059,13.7021493968,12.9566238394,0.0,12.9566238394
 06/06  11:00:00,28.1538995421,2.44181457828,8.07381261188,0.0,3.78894180059,13.8493305508,10.4556454501,0.0,10.4556454501
 06/06  12:00:00,28.5463279377,2.58288556814,8.63561123572,0.0,3.69398621738,13.6338449159,9.12179030908,0.0,9.12179030908
 06/06  13:00:00,29.151771268,2.74673296999,9.35549056216,0.0,3.78894180059,13.2606059349,8.12139895334,0.0,8.12139895334
 06/06  14:00:00,30.0197224061,2.93881410127,10.178541723,0.0,3.78894180059,13.1134247809,7.12100759759,0.0,7.12100759759
 06/06  15:00:00,32.1543027188,3.0949958283,10.7919308552,0.0,4.71240779196,13.5549682428,8.12139895334,0.0,8.12139895334
 06/06  16:00:00,40.0398192386,3.22670905665,11.0953807594,0.0,7.18559832057,18.5321311015,9.45525409433,0.0,9.45525409433
 06/06  17:00:00,45.3182033059,3.011920725,10.6107968891,0.0,8.38069375907,23.3147919321,12.4564281616,0.0,12.4564281616
 06/06  18:00:00,47.5354280869,3.08666750996,10.6859047513,0.0,10.6415932552,23.1212625696,14.6239427657,0.0,14.6239427657
 06/06  19:00:00,45.2081025541,2.84637143368,9.56815327304,0.0,12.3080778603,20.4854999863,13.9570151952,0.0,13.9570151952
 06/06  20:00:00,47.5928127545,2.5358190277,8.23937010595,0.0,12.456681583,19.8967753704,12.7898919468,0.0,12.7898919468
 06/06  21:00:00,41.1375823779,2.16221146371,6.72841498204,0.0,9.18739968257,17.702556249,10.4556454501,0.0,10.4556454501
 06/06  22:00:00,32.168710904,1.71955788575,5.13750964782,0.0,5.91811778209,14.0365255879,9.12179030908,0.0,9.12179030908
 06/06  23:00:00,24.821367069,1.37109070093,4.03514206894,0.0,3.54045821811,10.5176760807,5.1202248861,0.0,5.1202248861
 06/06  24:00:00,19.6339033818,1.01836981369,2.90365482472,0.0,2.55330491699,7.80157382632,1.61885514099,0.0,1.61885514099
 06/07  01:00:00,18.1663668685,0.80500620862,2.23820653242,0.0,2.55330491699,7.21284921042,0.95097719498,0.0,0.95097719498
