Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  02:00:00,17.5075744055,0.706583837527,1.97219874848,0.0,2.55330491699,6.91848690247,0.45145205839,0.0,0.45145205839
 06/07  03:00:00,16.8545986569,0.577833133898,1.59515485754,0.0,2.55330491699,6.7713057485,0.451437104472,0.0,0.451437104472
 06/07  04:00:00,18.2337138245,0.407184844068,1.06842486716,0.0,3.82705111198,7.57405300124,0.950615588888,0.0,0.950615588888
 06/07  05:00:00,18.934584089,0.35052205115,0.858678796011,0.0,6.02426329834,9.91545327661,4.77474473541,0.0,4.77474473541
 06/07  06:00:00,23.259414113,0.555734556398,1.44571190138,0.0,6.51253267309,14.7454349813,15.9080118713,0.0,15.9080118713
 06/07  07:00:00,27.7091943854,0.910737734505,2.6213563603,0.0,6.01364874671,18.163451543,16.904588032,0.0,16.904588032
 06/07  08:00:00,28.1485893428,1.35248490933,3.56475469178,0.0,4.35151303671,18.8798367041,16.2398024905,0.0,16.2398024905
 06/07  09:00:00,26.0283358995,1.48743081879,4.13318717951,0.0,3.78894180059,16.6187760998,14.2454521747,0.0,14.2454521747
 06/07  10:00:00,24.903132584,1.83720645726,5.57483492868,0.0,3.78894180059,13.7021493968,12.9158853009,0.0,12.9158853009
 06/07  11:00:00,25.5679296949,1.96046174466,5.96919559837,0.0,3.78894180059,13.8493305508,10.4229474126,0.0,10.4229474126
 06/07  12:00:00,26.9997890289,2.29234445308,7.37961344206,0.0,3.69398621738,13.6338449159,9.0933805388,0.0,9.0933805388
 06/07  13:00:00,28.006073097,2.52355238273,8.43297297838,0.0,3.78894180059,13.2606059349,8.09620538347,0.0,8.09620538347
 06/07  14:00:00,27.8259285913,2.53783785752,8.38572415194,0.0,3.78894180059,13.1134247809,7.09903022813,0.0,7.09903022813
 06/07  15:00:00,28.9422628468,2.51242803502,8.16245877655,0.0,4.71240779196,13.5549682428,8.09620538347,0.0,8.09620538347
 06/07  16:00:00,36.7425808009,2.62244863569,8.40240274263,0.0,7.18559832057,18.5321311015,9.42577225725,0.0,9.42577225725
 06/07  17:00:00,42.8481881141,2.56067762462,8.59202479772,0.0,8.38069375907,23.3147919321,12.4172977233,0.0,12.4172977233
 06/07  18:00:00,44.9953104834,2.62634726382,8.60610739401,0.0,10.6415932552,23.1212625696,14.5778438932,0.0,14.5778438932
 06/07  19:00:00,43.211337067,2.48216440713,7.93559481251,0.0,12.3080778603,20.4854999863,13.9130604563,0.0,13.9130604563
 06/07  20:00:00,46.1194944233,2.26018655813,7.04168424433,0.0,12.456681583,19.8967753704,12.7496894417,0.0,12.7496894417
 06/07  21:00:00,40.0925661743,1.95561047788,5.88999976423,0.0,9.18739968257,17.702556249,10.4229474126,0.0,10.4229474126
 06/07  22:00:00,31.4556056635,1.56205164511,4.58191064795,0.0,5.91811778209,14.0365255879,9.0933805388,0.0,9.0933805388
 06/07  23:00:00,24.1061586521,1.20813887362,3.48288547934,0.0,3.54045821811,10.5176760807,5.10467991746,0.0,5.10467991746
 06/07  24:00:00,19.3216638958,0.935047023905,2.67473812853,0.0,2.55330491699,7.80157382632,1.61456687378,0.0,1.61456687378
 06/08  01:00:00,18.066633955,0.766522134481,2.17695769302,0.0,2.55330491699,7.21284921042,0.948838428722,0.0,0.948838428722
 06/08  02:00:00,17.3210255135,0.651129252505,1.84110444152,0.0,2.55330491699,6.91848690247,0.450917752952,0.0,0.450917752952
 06/08  03:00:00,16.7687317873,0.548202902602,1.53891821919,0.0,2.55330491699,6.7713057485,0.450902933528,0.0,0.450902933528
 06/08  04:00:00,18.6318633448,0.49422803753,1.37953119397,0.0,3.82705111198,7.57405300124,0.94848008134,0.0,0.94848008134
 06/08  05:00:00,19.8131264281,0.549916894981,1.53782629127,0.0,6.02426329834,9.91545327661,4.76035618665,0.0,4.76035618665
 06/08  06:00:00,24.7165916616,0.881475628368,2.57714837793,0.0,6.51253267309,14.7454349813,15.857973352,0.0,15.857973352
 06/08  07:00:00,28.8192947607,1.1454494209,3.49674504921,0.0,6.01364874671,18.163451543,16.8513583461,0.0,16.8513583461
 06/08  08:00:00,28.5247746793,1.44085413551,3.85257080208,0.0,4.35151303671,18.8798367041,16.1887019872,0.0,16.1887019872
 06/08  09:00:00,26.3526761693,1.57556535617,4.36939291197,0.0,3.78894180059,16.6187760998,14.2007392342,0.0,14.2007392342
 06/08  10:00:00,25.4117778843,1.95350248816,5.96718419803,0.0,3.78894180059,13.7021493968,12.8754307357,0.0,12.8754307357
 06/08  11:00:00,27.8775196474,2.37634777351,7.86289952194,0.0,3.78894180059,13.8493305508,10.390477301,0.0,10.390477301
 06/08  12:00:00,28.8608389845,2.62149113589,8.91151671478,0.0,3.69398621738,13.6338449159,9.06516880255,0.0,9.06516880255
 06/08  13:00:00,29.077046201,2.7270375578,9.30046090735,0.0,3.78894180059,13.2606059349,8.07118742867,0.0,8.07118742867
 06/08  14:00:00,29.2802420383,2.8132262683,9.56464918818,0.0,3.78894180059,13.1134247809,7.0772060548,0.0,7.0772060548
 06/08  15:00:00,30.3977230989,2.82282305731,9.30752400642,0.0,4.71240779196,13.5549682428,8.07118742867,0.0,8.07118742867
 06/08  16:00:00,37.5484212311,2.83443449401,8.9962573145,0.0,7.18559832057,18.5321311015,9.39649592717,0.0,9.39649592717
 06/08  17:00:00,43.6131363889,2.76554698412,9.15210371294,0.0,8.38069375907,23.3147919321,12.3784400488,0.0,12.3784400488
 06/08  18:00:00,46.1904974796,2.90733157929,9.52031007467,0.0,10.6415932552,23.1212625696,14.5320663589,0.0,14.5320663589
 06/08  19:00:00,44.0412333161,2.68428866329,8.56336680542,0.0,12.3080778603,20.4854999863,13.8694121096,0.0,13.8694121096
 06/08  20:00:00,46.8551396321,2.43857438855,7.59894162278,0.0,12.456681583,19.8967753704,12.7097671734,0.0,12.7097671734
 06/08  21:00:00,40.958017519,2.15067870332,6.56038288348,0.0,9.18739968257,17.702556249,10.390477301,0.0,10.390477301
 06/08  22:00:00,32.235818142,1.73722830746,5.18694646406,0.0,5.91811778209,14.0365255879,9.06516880255,0.0,9.06516880255
 06/08  23:00:00,24.7308066556,1.35028347889,3.96538887762,0.0,3.54045821811,10.5176760807,5.08924330705,0.0,5.08924330705
 06/08  24:00:00,19.647138665,1.01511341689,2.92014650478,0.0,2.55330491699,7.80157382632,1.6103084985,0.0,1.6103084985
 06/09  01:00:00,17.765772093,0.704642413438,1.93797555209,0.0,2.55330491699,7.21284921042,0.946714910108,0.0,0.946714910108
 06/09  02:00:00,16.6827546756,0.504532553667,1.3494303025,0.0,2.55330491699,6.91848690247,0.450387270123,0.0,0.450387270123
 06/09  03:00:00,16.2815747153,0.435517101445,1.16444694834,0.0,2.55330491699,6.7713057485,0.450372589029,0.0,0.450372589029
 06/09  04:00:00,18.0933869813,0.369674233868,0.965608634142,0.0,3.82705111198,7.57405300124,0.946359914047,0.0,0.946359914047
 06/09  05:00:00,19.0037980274,0.362417052061,0.915997733432,0.0,6.02426329834,9.91545327661,4.7460720436,0.0,4.7460720436
 06/09  06:00:00,23.2578264782,0.55328867745,1.44657014546,0.0,6.51253267309,14.7454349813,15.8083006795,0.0,15.8083006795
 06/09  07:00:00,27.0534513698,0.765817654609,2.11053342456,0.0,6.01364874671,18.163451543,16.798518072,0.0,16.798518072
 06/09  08:00:00,26.6187771102,1.04043932093,2.34698804763,0.0,4.35151303671,18.8798367041,16.1379753199,0.0,16.1379753199
 06/09  09:00:00,24.1557269364,1.1152085914,2.63280044381,0.0,3.78894180059,16.6187760998,14.1563534003,0.0,14.1563534003
 06/09  10:00:00,21.9876574148,1.28336397494,3.21320224183,0.0,3.78894180059,13.7021493968,12.8352721241,0.0,12.8352721241
 06/09  11:00:00,23.0319507145,1.4738506124,3.91982775024,0.0,3.78894180059,13.8493305508,10.3582447312,0.0,10.3582447312
 06/09  12:00:00,23.8201848267,1.69339586086,4.79895783201,0.0,3.69398621738,13.6338449159,9.03716345496,0.0,9.03716345496
 06/09  13:00:00,24.9718924909,1.96500379201,5.95734096305,0.0,3.78894180059,13.2606059349,8.04635249779,0.0,8.04635249779
 06/09  14:00:00,26.4593768957,2.28967165079,7.26733866302,0.0,3.78894180059,13.1134247809,7.05554154063,0.0,7.05554154063
 06/09  15:00:00,29.7765743836,2.67956796374,8.82963038464,0.0,4.71240779196,13.5549682428,8.04635249779,0.0,8.04635249779
 06/09  16:00:00,38.9740605944,3.06108200569,10.1952491662,0.0,7.18559832057,18.5321311015,9.36743377401,0.0,9.36743377401
 06/09  17:00:00,45.4043751862,3.0675646034,10.641324891,0.0,8.38069375907,23.3147919321,12.3398666455,0.0,12.3398666455
 06/09  18:00:00,46.8029850417,2.99686401155,10.0432652046,0.0,10.6415932552,23.1212625696,14.4866237194,0.0,14.4866237194
 06/09  19:00:00,44.3531863505,2.71839917117,8.84120933194,0.0,12.3080778603,20.4854999863,13.8260830813,0.0,13.8260830813
 06/09  20:00:00,46.9701671545,2.44103350082,7.71151003292,0.0,12.456681583,19.8967753704,12.6701369646,0.0,12.6701369646
 06/09  21:00:00,40.1361608385,1.98754185569,5.90166305069,0.0,9.18739968257,17.702556249,10.3582447312,0.0,10.3582447312
 06/09  22:00:00,31.1614054483,1.52873064854,4.32103142929,0.0,5.91811778209,14.0365255879,9.03716345496,0.0,9.03716345496
 06/09  23:00:00,23.7741025246,1.16122725147,3.19774097398,0.0,3.54045821811,10.5176760807,5.0739196263,0.0,5.0739196263
 06/09  24:00:00,18.8114304425,0.840716275195,2.25883542395,0.0,2.55330491699,7.80157382632,1.60608127622,0.0,1.60608127622
 06/10  01:00:00,17.3655448525,0.616859181738,1.62553154329,0.0,2.55330491699,7.21284921042,0.944607269104,0.0,0.944607269104
 06/10  02:00:00,16.3450101045,0.425710357142,1.09050792788,0.0,2.55330491699,6.91848690247,0.4498607672,0.0,0.4498607672
 06/10  03:00:00,15.8260138745,0.327356111432,0.817047097577,0.0,2.55330491699,6.7713057485,0.449846228206,0.0,0.449846228206
 06/10  04:00:00,17.8849734566,0.319965005203,0.80690433813,0.0,3.82705111198,7.57405300124,0.944255715357,0.0,0.944255715357
 06/10  05:00:00,18.7965243748,0.309595073439,0.761546059454,0.0,6.02426329834,9.91545327661,4.73189653595,0.0,4.73189653595
 06/10  06:00:00,22.872734333,0.450616113183,1.16415056457,0.0,6.51253267309,14.7454349813,15.7590085622,0.0,15.7590085622
 06/10  07:00:00,26.4204272988,0.649538738823,1.78731763182,0.0,6.01364874671,17.9699221805,16.7460828578,0.0,16.7460828578
 06/10  08:00:00,24.4138449697,0.68216833058,1.94674046616,0.0,3.66783283761,18.1171033345,16.0876375109,0.0,16.0876375109
 06/10  09:00:00,22.0991690834,0.795731757566,2.34213299332,0.0,3.10526160149,15.8560427302,14.1123078174,0.0,14.1123078174
 06/10  10:00:00,20.1738306343,1.02181954535,3.10733345962,0.0,3.10526160149,12.9394160272,12.7954213586,0.0,12.7954213586
 06/10  11:00:00,20.9523808209,1.16712627258,3.59339576511,0.0,3.10526160149,13.0865971812,10.3262592484,0.0,10.3262592484
 06/10  12:00:00,20.9934968531,1.2236162123,3.72520301166,0.0,3.10526160149,12.9394160272,9.00937278955,0.0,9.00937278955
 06/10  13:00:00,21.2588117365,1.39005330664,4.2656242627,0.0,3.10526160149,12.4978725653,8.02170794545,0.0,8.02170794545
 06/10  14:00:00,21.6991558783,1.5140503119,4.72915255324,0.0,3.10526160149,12.3506914113,7.03404310135,0.0,7.03404310135
 06/10  15:00:00,24.4799458048,1.80452959411,5.85445374418,0.0,4.02872759285,12.7922348732,8.02170794545,0.0,8.02170794545
 06/10  16:00:00,33.0093516786,2.0237926343,6.71424319042,0.0,6.50191812146,17.7693977319,9.33859440425,0.0,9.33859440425
 06/10  17:00:00,41.930204469,2.40960739378,8.01864074582,0.0,8.38069375907,23.1212625696,12.3015889366,0.0,12.3015889366
 06/10  18:00:00,44.284120394,2.48600747557,8.03525709281,0.0,10.6415932552,23.1212625696,14.4415294321,0.0,14.4415294321
 06/10  19:00:00,41.6972506181,2.1793596719,6.7243130988,0.0,12.3080778603,20.4854999863,13.7830862027,0.0,13.7830862027
 06/10  20:00:00,44.1356645467,1.85794112853,5.4600997974,0.0,12.456681583,19.8967753704,12.6308105513,0.0,12.6308105513
 06/10  21:00:00,38.8536739168,1.68676781507,4.91995016961,0.0,9.18739968257,17.702556249,10.3262592484,0.0,10.3262592484
 06/10  22:00:00,30.478484236,1.3408289916,3.82601187395,0.0,5.91811778209,14.0365255879,9.00937278955,0.0,9.00937278955
 06/10  23:00:00,22.9486115838,0.945564987681,2.58791229704,0.0,3.54045821811,10.5176760807,5.05871341315,0.0,5.05871341315
 06/10  24:00:00,18.0694283557,0.644050656532,1.71349895577,0.0,2.55330491699,7.80157382632,1.6018864588,0.0,1.6018864588
 06/11  01:00:00,16.5636671722,0.406551602528,1.03396144221,0.0,2.55330491699,7.21284921042,0.942516130954,0.0,0.942516130954
 06/11  02:00:00,15.6993930358,0.257680341279,0.612920875048,0.0,2.55330491699,6.91848690247,0.449338400297,0.0,0.449338400297
 06/11  03:00:00,15.2203403582,0.165214198827,0.37351549388,0.0,2.55330491699,6.7713057485,0.449324007105,0.0,0.449324007105
 06/11  04:00:00,17.1410148383,0.119302025646,0.263608699372,0.0,3.82705111198,7.57405300124,0.94216810888,0.0,0.94216810888
 06/11  05:00:00,18.3052494026,0.178271400014,0.401594760738,0.0,6.02426329834,9.91545327661,4.71783386122,0.0,4.71783386122
 06/11  06:00:00,22.7298053204,0.421482570742,1.0503550944,0.0,6.51253267309,14.7454349813,15.7101115962,0.0,15.7101115962
 06/11  07:00:00,26.2402312703,0.607592297219,1.64906804488,0.0,6.01364874671,17.9699221805,16.6940682316,0.0,16.6940682316
 06/11  08:00:00,24.336359099,0.662226775259,1.8891961508,0.0,3.66783283761,18.1171033345,16.0377034673,0.0,16.0377034673
 06/11  09:00:00,22.1023838438,0.786100080083,2.35497943126,0.0,3.10526160149,15.8560427302,14.0686155292,0.0,14.0686155292
 06/11  10:00:00,19.8877779351,0.942227184639,2.90087312104,0.0,3.10526160149,12.9394160272,12.7558902407,0.0,12.7558902407
 06/11  11:00:00,20.7799576261,1.11024437354,3.4778544693,0.0,3.10526160149,13.0865971812,10.2945303248,0.0,10.2945303248
 06/11  12:00:00,22.1566480369,1.42589844611,4.68607196158,0.0,3.10526160149,12.9394160272,8.98180503627,0.0,8.98180503627
 06/11  13:00:00,23.6164080764,1.80255914063,6.21071476859,0.0,3.10526160149,12.4978725653,7.9972610699,0.0,7.9972610699
 06/11  14:00:00,25.0959194196,2.13044101479,7.50952539169,0.0,3.10526160149,12.3506914113,7.01271710353,0.0,7.01271710353
 06/11  15:00:00,27.5313183791,2.38560885799,8.32474705456,0.0,4.02872759285,12.7922348732,7.9972610699,0.0,7.9972610699
 06/11  16:00:00,36.2218427276,2.68302495288,9.26750192082,0.0,6.50191812146,17.7693977319,9.30998635839,0.0,9.30998635839
 06/11  17:00:00,44.7437478524,2.98623606055,10.2555554625,0.0,8.38069375907,23.1212625696,12.2636182575,0.0,12.2636182575
 06/11  18:00:00,46.5673749707,2.96270110823,9.84181803685,0.0,10.6415932552,23.1212625696,14.3967968513,0.0,14.3967968513
 06/11  19:00:00,43.6257289239,2.63216951086,8.19998156571,0.0,12.3080778603,20.4854999863,13.7404342071,0.0,13.7404342071
 06/11  20:00:00,45.6497285611,2.23774326016,6.59436168016,0.0,12.456681583,19.8967753704,12.5917995796,0.0,12.5917995796
 06/11  21:00:00,39.4904218429,1.88098023997,5.36248567078,0.0,9.18739968257,17.702556249,10.2945303248,0.0,10.2945303248
 06/11  22:00:00,30.8391315153,1.45995796775,4.06753017709,0.0,5.91811778209,14.0365255879,8.98180503627,0.0,8.98180503627
 06/11  23:00:00,23.340187762,1.05902204307,2.86603141984,0.0,3.54045821811,10.5176760807,5.04362917079,0.0,5.04362917079
 06/11  24:00:00,18.4153778213,0.739513850273,1.96398522763,0.0,2.55330491699,7.80157382632,1.59772528849,0.0,1.59772528849
 06/12  01:00:00,17.1091216494,0.546881782496,1.43908573941,0.0,2.55330491699,7.21284921042,0.940442115989,0.0,0.940442115989
 06/12  02:00:00,16.2116469853,0.386814925414,0.996040240373,0.0,2.55330491699,6.91848690247,0.448820324301,0.0,0.448820324301
 06/12  03:00:00,15.7562468753,0.305370557464,0.769265652327,0.0,2.55330491699,6.7713057485,0.448806080544,0.0,0.448806080544
 06/12  04:00:00,17.6953336091,0.268982419873,0.668247076003,0.0,3.82705111198,7.57405300124,0.940097713305,0.0,0.940097713305
 06/12  05:00:00,18.8215498304,0.313738423633,0.782428164882,0.0,6.02426329834,9.91545327661,4.70388818353,0.0,4.70388818353
 06/12  06:00:00,22.9711244932,0.477956300946,1.23520053701,0.0,6.51253267309,14.7454349813,15.6616242603,0.0,15.6616242603
 06/12  07:00:00,26.2025191723,0.552385404398,1.47303347736,0.0,6.01364874671,18.163451543,16.6424895972,0.0,16.6424895972
 06/12  08:00:00,25.7169796285,0.837885983397,1.64774390341,0.0,4.35151303671,18.8798367041,15.9881879765,0.0,15.9881879765
 06/12  09:00:00,22.9550725253,0.848398838084,1.69895578606,0.0,3.78894180059,16.6187760998,14.0252894747,0.0,14.0252894747
 06/12  10:00:00,20.3866372738,0.924245376592,1.97130069912,0.0,3.78894180059,13.7021493968,12.7166904771,0.0,12.7166904771
 06/12  11:00:00,20.9649417873,1.02451675925,2.3021526761,0.0,3.78894180059,13.8493305508,10.2630673566,0.0,10.2630673566
 06/12  12:00:00,20.9303355423,1.09868162101,2.50382278751,0.0,3.69398621738,13.6338449159,8.95446835905,0.0,8.95446835905
 06/12  13:00:00,21.1297787139,1.20796045715,2.87227052086,0.0,3.78894180059,13.2606059349,7.97301911085,0.0,7.97301911085
 06/12  14:00:00,20.889378543,1.2148263097,2.7721856514,0.0,3.78894180059,13.1134247809,6.99156986266,0.0,6.99156986266
 06/12  15:00:00,22.2007329583,1.22942463439,2.70393228875,0.0,4.71240779196,13.5549682428,7.97301911085,0.0,7.97301911085
 06/12  16:00:00,29.695207437,1.26313807892,2.71433993556,0.0,7.18559832057,18.5321311015,9.28161810844,0.0,9.28161810844
 06/12  17:00:00,35.7722277149,1.15248080882,2.92426121431,0.0,8.38069375907,23.3147919321,12.225965853,0.0,12.225965853
 06/12  18:00:00,37.5878791317,1.11424508577,2.71077822035,0.0,10.6415932552,23.1212625696,14.3524392241,0.0,14.3524392241
 06/12  19:00:00,35.8319313105,0.916147847806,2.1222056153,0.0,12.3080778603,20.4854999863,13.6981397253,0.0,13.6981397253
 06/12  20:00:00,39.0226006242,0.67506660619,1.52991039724,0.0,12.456681583,19.8967753704,12.5531156024,0.0,12.5531156024
 06/12  21:00:00,33.7676188893,0.473802001545,1.04686095564,0.0,9.18739968257,17.702556249,10.2630673566,0.0,10.2630673566
 06/12  22:00:00,26.2016551639,0.285435866133,0.604575927323,0.0,5.91811778209,14.0365255879,8.95446835905,0.0,8.95446835905
 06/12  23:00:00,19.7260045825,0.104772410423,0.206097872994,0.0,3.54045821811,10.5176760807,5.02867136627,0.0,5.02867136627
 06/12  24:00:00,15.8044842816,0.0324278645457,0.0601776737186,0.0,2.55330491699,7.80157382632,1.59359899759,0.0,1.59359899759
 06/13  01:00:00,15.1633375517,0.0363621318834,0.00382129237716,0.0,2.55330491699,7.21284921042,1.73548148551,0.797095646067,0.938385839447
 06/13  02:00:00,14.9937222715,0.164930452042,0.0,0.0,2.55330491699,6.91848690247,4.3333190336,3.88501234078,0.448306692823
 06/13  03:00:00,15.0176356181,0.336024952618,0.0,0.0,2.55330491699,6.7713057485,8.48413895593,8.03584635386,0.448292602068
 06/13  04:00:00,17.2156387753,0.457534662081,0.0,0.0,3.82705111198,7.57405300124,11.9312027153,10.9931575731,0.938045142218
 06/13  05:00:00,18.2105021791,0.485118937225,0.0,0.0,6.02426329834,9.91545327661,16.2768711141,11.5868074817,4.69006363239
 06/13  06:00:00,21.6547930077,0.396825352429,0.0,0.0,6.51253267309,14.7454349813,24.9202869315,9.30672601928,15.6135609122
 06/13  07:00:00,24.5548925444,0.336907080693,0.0408851731621,0.0,6.01364874671,18.163451543,23.8639913369,7.27262910798,16.591362229
 06/13  08:00:00,23.914252486,0.574898287555,0.108004456783,0.0,4.35151303671,18.8798367041,21.5501568589,5.61105115681,15.9391057021
 06/13  09:00:00,21.2323711199,0.551931385546,0.272721833169,0.0,3.78894180059,16.6187760998,17.9273710613,3.94502857668,13.9823424846
 06/13  10:00:00,18.4426457408,0.533939751615,0.417614791098,0.0,3.78894180059,13.7021493968,15.1332130907,2.45537941413,12.6778336765
 06/13  11:00:00,18.6373167402,0.497761735227,0.501282653022,0.0,3.78894180059,13.8493305508,11.3002599556,1.06838029414,10.2318796614
 06/13  12:00:00,18.5577906633,0.522529085458,0.707430444096,0.0,3.69398621738,13.6338449159,9.0268836134,0.0995127600307,8.92737085337
 06/13  13:00:00,18.581720972,0.584715355992,0.947457880133,0.0,3.78894180059,13.2606059349,7.94898924733,0.0,7.94898924733
 06/13  14:00:00,18.2115800592,0.534199847962,0.775013629389,0.0,3.78894180059,13.1134247809,6.97060764129,0.0,6.97060764129
 06/13  15:00:00,19.5470394309,0.537146132486,0.742517263261,0.0,4.71240779196,13.5549682428,7.94898924733,0.0,7.94898924733
 06/13  16:00:00,27.3567500015,0.639582111417,0.999438467482,0.0,7.18559832057,18.5321311015,9.25349805539,0.0,9.25349805539
 06/13  17:00:00,33.3718445246,0.48746267627,1.18889615653,0.0,8.38069375907,23.3147919321,12.1886428735,0.0,12.1886428735
 06/13  18:00:00,35.6501674085,0.552936922219,1.33437466067,0.0,10.6415932552,23.1212625696,14.3084696866,0.0,14.3084696866
 06/13  19:00:00,34.5479376939,0.523529733553,1.23083011304,0.0,12.3080778603,20.4854999863,13.6562152826,0.0,13.6562152826
 06/13  20:00:00,38.056284479,0.382851948831,0.855808909405,0.0,12.456681583,19.8967753704,12.5147700755,0.0,12.5147700755
 06/13  21:00:00,33.0422976905,0.25432776395,0.541013994436,0.0,9.18739968257,17.702556249,10.2318796614,0.0,10.2318796614
 06/13  22:00:00,25.6597827365,0.114805097165,0.233334268875,0.0,5.91811778209,14.0365255879,8.9289733547,0.00160250132982,8.92737085337
 06/13  23:00:00,19.6377393708,0.103894690906,0.118710380837,0.0,3.54045821811,10.5176760807,6.02526513237,1.01142070317,5.0138444292
 06/13  24:00:00,15.9321556566,0.206577548122,0.0136993651461,0.0,2.55330491699,7.80157382632,6.19643207654,4.60692326848,1.58950880806
 06/14  01:00:00,15.4256376807,0.30248355327,0.0,0.0,2.55330491699,7.21284921042,7.91330963625,6.97696172497,0.936347911282
 06/14  02:00:00,15.2124754344,0.383683614961,0.0,0.0,2.55330491699,6.91848690247,9.32417813086,8.87638047271,0.447797658152
 06/14  03:00:00,15.1438473088,0.462236643292,0.0,0.0,2.55330491699,6.7713057485,11.1924983909,10.744714667,0.447783723898
 06/14  04:00:00,17.3090531367,0.550949023428,0.0,0.0,3.82705111198,7.57405300124,13.8979494311,12.9619384271,0.936011003913
 06/14  05:00:00,18.3151381351,0.589754893215,0.0,0.0,6.02426329834,9.91545327661,18.6641734187,13.9878091173,4.67636430144
 06/14  06:00:00,21.7410398019,0.483072146686,0.0,0.0,6.51253267309,14.7454349813,26.8591947859,11.2932590019,15.565935784
 06/14  07:00:00,24.6013141157,0.375553325053,0.0486605000436,0.0,6.01364874671,18.163451543,24.5586472742,8.01794600646,16.5407012678
 06/14  08:00:00,23.9806567159,0.621149258134,0.128157716118,0.0,4.35151303671,18.8798367041,22.2949160241,6.40444484473,15.8904711794
 06/14  09:00:00,21.2841480854,0.594475433232,0.281954750958,0.0,3.78894180059,16.6187760998,18.7115188142,4.77173153706,13.9397872772
 06/14  10:00:00,18.4898187455,0.553982374697,0.444745172692,0.0,3.78894180059,13.7021493968,15.3807499559,2.74141860991,12.639331346
 06/14  11:00:00,18.6868191482,0.512802460276,0.535744335979,0.0,3.78894180059,13.8493305508,11.4592360201,1.258259545,10.2009764751
 06/14  12:00:00,18.4248229037,0.495684928191,0.601306841741,0.0,3.69398621738,13.6338449159,9.25136517334,0.350844629421,8.90052054392
 06/14  13:00:00,18.4173512655,0.538866453133,0.828937076484,0.0,3.78894180059,13.2606059349,7.92996079669,0.00478220114005,7.92517859555
 06/14  14:00:00,18.6285974141,0.620474916131,1.1057559161,0.0,3.78894180059,13.1134247809,6.94983664718,0.0,6.94983664718
 06/14  15:00:00,20.2913553543,0.699158031117,1.32482128798,0.0,4.71240779196,13.5549682428,7.92517859555,0.0,7.92517859555
 06/14  16:00:00,28.2375088415,0.830005742955,1.68977367594,0.0,7.18559832057,18.5321311015,9.22563452671,0.0,9.22563452671
 06/14  17:00:00,34.5801724604,0.771266483296,2.11342028531,0.0,8.38069375907,23.3147919321,12.1516603718,0.0,12.1516603718
 06/14  18:00:00,37.4222921542,0.98135421489,2.6780821137,0.0,10.6415932552,23.1212625696,14.2649012599,0.0,14.2649012599
 06/14  19:00:00,36.5959893412,1.02272337868,2.7796881152,0.0,12.3080778603,20.4854999863,13.6146732944,0.0,13.6146732944
 06/14  20:00:00,39.4079118936,0.727430336791,1.86285793597,0.0,12.456681583,19.8967753704,12.4767743546,0.0,12.4767743546
 06/14  21:00:00,33.9193463871,0.490874276941,1.18151617804,0.0,9.18739968257,17.702556249,10.2009764751,0.0,10.2009764751
 06/14  22:00:00,26.4835055957,0.348118088097,0.823744137182,0.0,5.91811778209,14.0365255879,8.90052054392,0.0,8.90052054392
 06/14  23:00:00,20.0861137942,0.202250315266,0.468729179847,0.0,3.54045821811,10.5176760807,4.99915275045,0.0,4.99915275045
 06/14  24:00:00,15.9872132668,0.0847329159719,0.190601607483,0.0,2.55330491699,7.80157382632,1.58545593116,0.0,1.58545593116
 06/15  01:00:00,15.2893635967,0.0519233107749,0.114286158502,0.0,2.55330491699,7.21284921042,0.93432893599,0.0,0.93432893599
 06/15  02:00:00,14.8777645014,0.0234039523332,0.0255687296206,0.0,2.55330491699,6.91848690247,0.703984072258,0.256690701045,0.447293371213
 06/15  03:00:00,14.8208482606,0.139237595121,0.0,0.0,2.55330491699,6.7713057485,3.68217103273,3.23489143584,0.447279596888
 06/15  04:00:00,17.0517129155,0.293608802234,0.0,0.0,3.82705111198,7.57405300124,7.87057677884,6.93658087762,0.933995901218
 06/15  05:00:00,18.0671838203,0.341800578419,0.0,0.0,6.02426329834,9.91545327661,12.7247141078,8.06191986054,4.66279424728
 06/15  06:00:00,21.5340670362,0.24946137692,0.0266380040234,0.0,6.51253267309,14.7454349813,20.95630513,5.43754215199,15.518762978
 06/15  07:00:00,24.6597333591,0.222612498685,0.26002056983,0.0,6.01364874671,18.163451543,18.9380706274,2.44754891102,16.4905217164
 06/15  08:00:00,24.2834184115,0.530405729774,0.52166294008,0.0,4.35151303671,18.8798367041,17.2229232408,1.38062442987,15.8422988109
 06/15  09:00:00,21.7432656644,0.552709674749,0.782838088512,0.0,3.78894180059,16.6187760998,14.3353593674,0.437722912622,13.8976364548
 06/15  10:00:00,19.2753882498,0.635381432501,1.14891561927,0.0,3.78894180059,13.7021493968,12.6022961461,0.00110125847423,12.6011948876
 06/15  11:00:00,19.8593784856,0.728015072298,1.49309106141,0.0,3.78894180059,13.8493305508,10.1703669493,0.0,10.1703669493
 06/15  12:00:00,19.9739870794,0.815650494042,1.83050545157,0.0,3.69398621738,13.6338449159,8.87392538216,0.0,8.87392538216
 06/15  13:00:00,20.1164542479,0.894002947945,2.17290356405,0.0,3.78894180059,13.2606059349,7.90159420682,0.0,7.90159420682
 06/15  14:00:00,20.651235479,1.04272808569,2.70614081143,0.0,3.78894180059,13.1134247809,6.92926303148,0.0,6.92926303148
 06/15  15:00:00,23.4610396772,1.37249061364,3.82117302832,0.0,4.71240779196,13.5549682428,7.90159420682,0.0,7.90159420682
 06/15  16:00:00,32.891652785,1.81274052157,5.36118284087,0.0,7.18559832057,18.5321311015,9.19803577394,0.0,9.19803577394
 06/15  17:00:00,40.5297387991,2.03557746952,6.79867563783,0.0,8.38069375907,23.3147919321,12.1150293,0.0,12.1150293
 06/15  18:00:00,43.7987186916,2.32601157329,7.70985129274,0.0,10.6415932552,23.1212625696,14.2217468465,0.0,14.2217468465
 06/15  19:00:00,42.1505992992,2.22801842811,7.12900302376,0.0,12.3080778603,20.4854999863,13.573526063,0.0,13.573526063
 06/15  20:00:00,43.0575291374,1.61700386493,4.62290165163,0.0,12.456681583,19.8967753704,12.4391396917,0.0,12.4391396917
 06/15  21:00:00,36.1290475779,1.09812115486,2.78397049086,0.0,9.18739968257,17.702556249,10.1703669493,0.0,10.1703669493
 06/15  22:00:00,27.9127269464,0.754764610909,1.84631896503,0.0,5.91811778209,14.0365255879,8.87392538216,0.0,8.87392538216
 06/15  23:00:00,20.6128229908,0.361330979731,0.836357711917,0.0,3.54045821811,10.5176760807,4.9846006808,0.0,4.9846006808
 06/15  24:00:00,16.2564468477,0.170146943776,0.374421160588,0.0,2.55330491699,7.80157382632,1.58144156712,0.0,1.58144156712
 06/16  01:00:00,15.4392573377,0.0996867270783,0.21641648317,0.0,2.55330491699,7.21284921042,0.932329512422,0.0,0.932329512422
 06/16  02:00:00,15.0079871,0.0576969310851,0.121498349468,0.0,2.55330491699,6.91848690247,0.44679398152,0.0,0.44679398152
 06/16  03:00:00,14.8091737166,0.0412871126223,0.0862759385241,0.0,2.55330491699,6.7713057485,0.446780370484,0.0,0.446780370484
 06/16  04:00:00,16.8412308001,0.0272211867929,0.0559055000795,0.0,3.82705111198,7.57405300124,0.932000431311,0.0,0.932000431311
 06/16  05:00:00,17.8395766265,0.0383335038625,0.075859880747,0.0,6.02426329834,9.91545327661,4.66442523058,0.0150677423569,4.64935748823
 06/16  06:00:00,21.7656705675,0.155070948147,0.352631964051,0.0,6.51253267309,14.7454349813,15.4720564626,0.0,15.4720564626
 06/16  07:00:00,25.5469574117,0.381307543497,0.988549577651,0.0,6.01364874671,18.163451543,16.440838435,0.0,16.440838435
 06/16  08:00:00,25.9926861755,0.848249916006,1.9130865178,0.0,4.35151303671,18.8798367041,15.7946028626,0.0,15.7946028626
 06/16  09:00:00,24.262516153,1.03589080865,2.81890744318,0.0,3.78894180059,16.6187760998,13.8559024999,0.0,13.8559024999
 06/16  10:00:00,22.2317050383,1.20449810281,3.53611573742,0.0,3.78894180059,13.7021493968,12.5634355952,0.0,12.5634355952
 06/16  11:00:00,23.6807449416,1.46667135449,4.57580123523,0.0,3.78894180059,13.8493305508,10.1400601487,0.0,10.1400601487
 06/16  12:00:00,25.1721160062,1.82019379394,6.02409107843,0.0,3.69398621738,13.6338449159,8.84759324399,0.0,8.84759324399
 06/16  13:00:00,26.555042097,2.12797747255,7.3775168886,0.0,3.78894180059,13.2606059349,7.87824306542,0.0,7.87824306542
 06/16  14:00:00,27.3645186443,2.33356492715,8.12858713533,0.0,3.78894180059,13.1134247809,6.90889288686,0.0,6.90889288686
 06/16  15:00:00,30.2683053141,2.65121142509,9.34971785383,0.0,4.71240779196,13.5549682428,7.87824306542,0.0,7.87824306542
 06/16  16:00:00,38.9962546893,2.9426128751,10.3359123917,0.0,7.18559832057,18.5321311015,9.17070997018,0.0,9.17070997018
 06/16  17:00:00,44.8438946638,2.85874151164,10.2896674604,0.0,8.38069375907,23.3147919321,12.0787605059,0.0,12.0787605059
 06/16  18:00:00,46.6746989192,2.88883923239,10.0230038612,0.0,10.6415932552,23.1212625696,14.1790192261,0.0,14.1790192261
 06/16  19:00:00,44.1298605211,2.6313051566,8.70497751715,0.0,12.3080778603,20.4854999863,13.5327857737,0.0,13.5327857737
 06/16  20:00:00,45.8572170928,2.18744273401,6.85215073801,0.0,12.456681583,19.8967753704,12.4018772321,0.0,12.4018772321
 06/16  21:00:00,38.7253062388,1.66370885151,4.81464145518,0.0,9.18739968257,17.702556249,10.1400601487,0.0,10.1400601487
 06/16  22:00:00,29.50439103,1.1393133228,3.05343433669,0.0,5.91811778209,14.0365255879,8.84759324399,0.0,8.84759324399
 06/16  23:00:00,22.2376407796,0.785851185266,2.03665529525,0.0,3.54045821811,10.5176760807,4.97019252973,0.0,4.97019252973
 06/16  24:00:00,17.4411478122,0.489732283604,1.23953678518,0.0,2.55330491699,7.80157382632,1.57746690475,0.0,1.57746690475
 06/17  01:00:00,16.1319132319,0.297145717426,0.711613387037,0.0,2.55330491699,7.21284921042,0.930350233606,0.0,0.930350233606
 06/17  02:00:00,15.527151402,0.210694008426,0.487665574056,0.0,2.55330491699,6.91848690247,0.446299637129,0.0,0.446299637129
 06/17  03:00:00,15.2548116871,0.172720381184,0.400480640455,0.0,2.55330491699,6.7713057485,0.446286192674,0.0,0.446286192674
 06/17  04:00:00,17.0901663527,0.103686266832,0.228375972619,0.0,3.82705111198,7.57405300124,0.930025185545,0.0,0.930025185545
 06/17  05:00:00,17.9952297958,0.0879988017065,0.18184775224,0.0,6.02426329834,9.91545327661,4.63605800314,0.0,4.63605800314
 06/17  06:00:00,22.0091439638,0.235467245166,0.515709063347,0.0,6.51253267309,14.7454349813,15.4258300681,0.0,15.4258300681
 06/17  07:00:00,25.359663438,0.402750322442,0.97334218746,0.0,6.01364874671,17.9699221805,16.3916661368,0.0,16.3916661368
 06/17  08:00:00,23.4757797195,0.466975615521,1.22386793099,0.0,3.66783283761,18.1171033345,15.747397459,0.0,15.747397459
 06/17  09:00:00,20.9615432353,0.535856636085,1.46438226676,0.0,3.10526160149,15.8560427302,13.8145977718,0.0,13.8145977718
 06/17  10:00:00,18.3360143207,0.600229481118,1.69110721021,0.0,3.10526160149,12.9394160272,12.5260646506,0.0,12.5260646506
 06/17  11:00:00,18.9638763015,0.702443065596,2.06957445265,0.0,3.10526160149,13.0865971812,10.1100650485,0.0,10.1100650485
 06/17  12:00:00,19.787050003,0.914301628781,2.82807074505,0.0,3.10526160149,12.9394160272,8.82153192742,0.0,8.82153192742
 06/17  13:00:00,20.2914330631,1.13211671847,3.55618217741,0.0,3.10526160149,12.4978725653,7.85513208658,0.0,7.85513208658
 06/17  14:00:00,21.5204218513,1.43317486998,4.63129396814,0.0,3.10526160149,12.3506914113,6.88873224574,0.0,6.88873224574
 06/17  15:00:00,24.4225210866,1.78253446731,5.81902415282,0.0,4.02872759285,12.7922348732,7.85513208658,0.0,7.85513208658
 06/17  16:00:00,33.3931441698,2.13373183148,6.98809648451,0.0,6.50191812146,17.7693977319,9.1436652077,0.0,9.1436652077
 06/17  17:00:00,42.1215202311,2.48409705121,8.13546685054,0.0,8.38069375907,23.1212625696,12.0428647302,0.0,12.0428647302
 06/17  18:00:00,44.9483094385,2.6369870063,8.54846660664,0.0,10.6415932552,23.1212625696,14.136731052,0.0,14.136731052
 06/17  19:00:00,42.4695893781,2.35738296002,7.31862857072,0.0,12.3080778603,20.4854999863,13.4924644915,0.0,13.4924644915
 06/17  20:00:00,43.5804836912,1.77546868117,4.98739138922,0.0,12.456681583,19.8967753704,12.3649980105,0.0,12.3649980105
 06/17  21:00:00,36.8672094225,1.29458144773,3.32567204267,0.0,9.18739968257,17.702556249,10.1100650485,0.0,10.1100650485
 06/17  22:00:00,28.3998753893,0.894939460847,2.19329255801,0.0,5.91811778209,14.0365255879,8.82153192742,0.0,8.82153192742
 06/17  23:00:00,21.8835381413,0.699353366506,1.76905047566,0.0,3.54045821811,10.5176760807,4.95593256406,0.0,4.95593256406
 06/17  24:00:00,17.5005784845,0.500304888962,1.28839485215,0.0,2.55330491699,7.80157382632,1.57353312112,0.0,1.57353312112
 06/18  01:00:00,16.2155001244,0.31398381718,0.778362179735,0.0,2.55330491699,7.21284921042,0.928391686573,0.0,0.928391686573
 06/18  02:00:00,15.5916741696,0.225106437454,0.537775912701,0.0,2.55330491699,6.91848690247,0.445810484598,0.0,0.445810484598
 06/18  03:00:00,15.1826920733,0.152014793991,0.34906661381,0.0,2.55330491699,6.7713057485,0.445797209945,0.0,0.445797209945
 06/18  04:00:00,17.0579257264,0.0939911605732,0.205830452563,0.0,3.82705111198,7.57405300124,0.92807074927,0.0,0.92807074927
 06/18  05:00:00,17.9933956047,0.0877289287794,0.180283434096,0.0,6.02426329834,9.91545327661,4.62289973027,0.0,4.62289973027
 06/18  06:00:00,21.9811891542,0.228957744812,0.494263754136,0.0,6.51253267309,14.7454349813,15.3800974829,0.0,15.3800974829
 06/18  07:00:00,25.4556743712,0.425537683084,1.04656576001,0.0,6.01364874671,17.9699221805,16.3430193837,0.0,16.3430193837
 06/18  08:00:00,23.7799322784,0.531965217294,1.46303088816,0.0,3.66783283761,18.1171033345,15.7006965797,0.0,15.7006965797
 06/18  09:00:00,21.7048498805,0.685651162764,2.05789438521,0.0,3.10526160149,15.8560427302,13.7737345023,0.0,13.7737345023
 06/18  10:00:00,19.6219140796,0.858359057629,2.71887739261,0.0,3.10526160149,12.9394160272,12.4890931211,0.0,12.4890931211
 06/18  11:00:00,20.8451318065,1.08626421582,3.56700880752,0.0,3.10526160149,13.0865971812,10.0803905314,0.0,10.0803905314
 06/18  12:00:00,22.6852758136,1.48785341794,5.15274476652,0.0,3.10526160149,12.9394160272,8.79574915027,0.0,8.79574915027
 06/18  13:00:00,24.0547517482,1.84993990311,6.60167767794,0.0,3.10526160149,12.4978725653,7.83226811439,0.0,7.83226811439
 06/18  14:00:00,25.8309187346,2.23769922998,8.1372664915,0.0,3.10526160149,12.3506914113,6.86878707851,0.0,6.86878707851
 06/18  15:00:00,29.0865107185,2.62612120286,9.63942704919,0.0,4.02872759285,12.7922348732,7.83226811439,0.0,7.83226811439
 06/18  16:00:00,38.6089125061,3.04801285155,11.2895838007,0.0,6.50191812146,17.7693977319,9.11690949557,0.0,9.11690949557
 06/18  17:00:00,47.9189274339,3.49038783674,12.9265832678,0.0,8.38069375907,23.1212625696,12.0073526032,0.0,12.0073526032
 06/18  18:00:00,50.8766779078,3.66831121981,13.4455108624,0.0,10.6415932552,23.1212625696,14.0948948476,0.0,14.0948948476
 06/18  19:00:00,48.4764492076,3.43050595569,12.2523654045,0.0,12.3080778603,20.4854999863,13.452574157,0.0,13.452574157
 06/18  20:00:00,48.7140196729,2.77304504723,9.12335100485,0.0,12.456681583,19.8967753704,12.3285129485,0.0,12.3285129485
 06/18  21:00:00,40.7152492015,2.13773796636,6.33055530303,0.0,9.18739968257,17.702556249,10.0803905314,0.0,10.0803905314
 06/18  22:00:00,32.0369054454,1.72456012451,5.00070195045,0.0,5.91811778209,14.0365255879,8.79574915027,0.0,8.79574915027
 06/18  23:00:00,24.5503084305,1.332367356,3.80280677545,0.0,3.54045821811,10.5176760807,4.94182500675,0.0,4.94182500675
 06/18  24:00:00,18.9722463343,0.882610371235,2.37775721969,0.0,2.55330491699,7.80157382632,1.56964138117,0.0,1.56964138117
 06/19  01:00:00,17.5260624157,0.658525850732,1.74438243749,0.0,2.55330491699,7.21284921042,0.926454452178,0.0,0.926454452178
 06/19  02:00:00,16.6279172862,0.495324597896,1.30380086886,0.0,2.55330491699,6.91848690247,0.445326668941,0.0,0.445326668941
 06/19  03:00:00,16.0257130559,0.374827632987,0.969274757402,0.0,2.55330491699,6.7713057485,0.445313567243,0.0,0.445313567243
 06/19  04:00:00,17.8491127377,0.310099728477,0.780908895993,0.0,3.82705111198,7.57405300124,0.926137701661,0.0,0.926137701661
 06/19  05:00:00,18.8896079294,0.33595977471,0.828264912849,0.0,6.02426329834,9.91545327661,4.60988656605,0.0,4.60988656605
 06/19  06:00:00,23.5149153605,0.61475814518,1.64218956002,0.0,6.51253267309,14.7454349813,15.334872249,0.0,15.334872249
 06/19  07:00:00,27.8508879309,0.942381267515,2.73140637285,0.0,6.01364874671,18.163451543,16.2949125819,0.0,16.2949125819
 06/19  08:00:00,28.2552768621,1.38094983821,3.6429772822,0.0,4.35151303671,18.8798367041,15.6545140546,0.0,15.6545140546
 06/19  09:00:00,26.6834577927,1.62792302215,4.64781686942,0.0,3.78894180059,16.6187760998,13.7333247929,0.0,13.7333247929
 06/19  10:00:00,24.9007905858,1.84838493375,5.56131445396,0.0,3.78894180059,13.7021493968,12.4525319554,0.0,12.4525319554
 06/19  11:00:00,26.2245889462,2.06737248028,6.51894411399,0.0,3.78894180059,13.8493305508,10.0510453853,0.0,10.0510453853
 06/19  12:00:00,27.350789453,2.33311781852,7.68984050073,0.0,3.69398621738,13.6338449159,8.77025254787,0.0,8.77025254787
 06/19  13:00:00,28.474121702,2.57622328222,8.84835068386,0.0,3.78894180059,13.2606059349,7.80965791981,0.0,7.80965791981
 06/19  14:00:00,30.0320605223,2.88240408375,10.2472898567,0.0,3.78894180059,13.1134247809,6.84906329175,0.0,6.84906329175
 06/19  15:00:00,33.3269773631,3.25870925309,11.8008920748,0.0,4.71240779196,13.5549682428,7.80965791981,0.0,7.80965791981
 06/19  16:00:00,43.3708095134,3.75090256517,13.9021775256,0.0,7.18559832057,18.5321311015,9.09045075722,0.0,9.09045075722
 06/19  17:00:00,51.1827489181,3.97212561645,15.5151376099,0.0,8.38069375907,23.3147919321,11.9722346414,0.0,11.9722346414
 06/19  18:00:00,53.8043870243,4.12833911719,15.9131920815,0.0,10.6415932552,23.1212625696,14.0535230022,0.0,14.0535230022
 06/19  19:00:00,49.6877518076,3.71077539854,13.1833985617,0.0,12.3080778603,20.4854999863,13.4131265835,0.0,13.4131265835
 06/19  20:00:00,49.5114727457,3.15272775843,10.4339546998,0.0,12.456681583,19.8967753704,12.2924328508,0.0,12.2924328508
 06/19  21:00:00,42.900711239,2.59492044899,8.05883485791,0.0,9.18739968257,17.702556249,10.0510453853,0.0,10.0510453853
 06/19  22:00:00,33.1092241424,1.98442891618,5.81315185574,0.0,5.91811778209,14.0365255879,8.77025254787,0.0,8.77025254787
 06/19  23:00:00,26.2651460503,1.71033007652,5.13968167472,0.0,3.54045821811,10.5176760807,4.92787403563,0.0,4.92787403563
 06/19  24:00:00,20.4404691636,1.22164275346,3.50694766675,0.0,2.55330491699,7.80157382632,1.56579283741,0.0,1.56579283741
 06/20  01:00:00,17.8424290497,0.750788664994,1.96848625724,0.0,2.55330491699,7.21284921042,0.92453910493,0.0,0.92453910493
 06/20  02:00:00,16.4712800503,0.468827447393,1.17366078345,0.0,2.55330491699,6.91848690247,0.444848333585,0.0,0.444848333585
 06/20  03:00:00,15.8510620107,0.338934447633,0.830516897537,0.0,2.55330491699,6.7713057485,0.444835407924,0.0,0.444835407924
 06/20  04:00:00,17.8584441358,0.316999958197,0.783340064345,0.0,3.82705111198,7.57405300124,0.924226615546,0.0,0.924226615546
 06/20  05:00:00,19.0491401739,0.376794177742,0.946962754298,0.0,6.02426329834,9.91545327661,4.59702236397,0.0,4.59702236397
 06/20  06:00:00,23.7648485025,0.672481793331,1.83439905394,0.0,6.51253267309,14.7454349813,15.290167758,0.0,15.290167758
 06/20  07:00:00,28.0860374629,0.997172437922,2.91176473445,0.0,6.01364874671,18.163451543,16.2473599778,0.0,16.2473599778
 06/20  08:00:00,28.4134442165,1.41212760336,3.76996687152,0.0,4.35151303671,18.8798367041,15.6088635603,0.0,15.6088635603
 06/20  09:00:00,27.1693534853,1.71234521845,5.04929036567,0.0,3.78894180059,16.6187760998,13.6933806103,0.0,13.6933806103
 06/20  10:00:00,26.1490002677,2.06507007989,6.59283898974,0.0,3.78894180059,13.7021493968,12.4163919808,0.0,12.4163919808
 06/20  11:00:00,27.5988621649,2.30885087933,7.65173893362,0.0,3.78894180059,13.8493305508,10.0220383003,0.0,10.0220383003
 06/20  12:00:00,28.6696865229,2.56445930177,8.7773960873,0.0,3.69398621738,13.6338449159,8.74504967079,0.0,8.74504967079
 06/20  13:00:00,30.1963340853,2.87601297708,10.2707733723,0.0,3.78894180059,13.2606059349,7.78730819862,0.0,7.78730819862
 06/20  14:00:00,32.1817390617,3.25726433633,12.0221081435,0.0,3.78894180059,13.1134247809,6.82956672646,0.0,6.82956672646
 06/20  15:00:00,35.8916685984,3.69244446403,13.9318480992,0.0,4.71240779196,13.5549682428,7.78730819862,0.0,7.78730819862
 06/20  16:00:00,45.0513010954,4.04560685259,15.2879648202,0.0,7.18559832057,18.5321311015,9.06429682817,0.0,9.06429682817
 06/20  17:00:00,51.7560745094,4.09713090965,15.963457908,0.0,8.38069375907,23.3147919321,11.9375212447,0.0,11.9375212447
 06/20  18:00:00,53.9921408792,4.1775086317,16.0517764219,0.0,10.6415932552,23.1212625696,14.0126277677,0.0,14.0126277677
 06/20  19:00:00,51.2482343086,3.91053505392,14.5441214074,0.0,12.3080778603,20.4854999863,13.3741334529,0.0,13.3741334529
 06/20  20:00:00,50.3252141915,3.24003611036,11.1603877937,0.0,12.456681583,19.8967753704,12.2567684021,0.0,12.2567684021
 06/20  21:00:00,43.1510187659,2.60744885583,8.29661397794,0.0,9.18739968257,17.702556249,10.0220383003,0.0,10.0220383003
 06/20  22:00:00,33.0681150304,1.95738127394,5.79909038605,0.0,5.91811778209,14.0365255879,8.74504967079,0.0,8.74504967079
 06/20  23:00:00,25.3558509003,1.52617550013,4.41454110111,0.0,3.54045821811,10.5176760807,4.91408378213,0.0,4.91408378213
 06/20  24:00:00,19.8933629192,1.10390891728,3.07757525852,0.0,2.55330491699,7.80157382632,1.56198862955,0.0,1.56198862955
 06/21  01:00:00,17.7155009335,0.72006835573,1.87227845037,0.0,2.55330491699,7.21284921042,0.922646212815,0.0,0.922646212815
 06/21  02:00:00,16.8842096501,0.571414933362,1.48400289725,0.0,2.55330491699,6.91848690247,0.444375620327,0.0,0.444375620327
 06/21  03:00:00,15.8102434516,0.329733312021,0.798899474128,0.0,2.55330491699,6.7713057485,0.444362873718,0.0,0.444362873718
 06/21  04:00:00,17.429389719,0.208454019517,0.462831586182,0.0,3.82705111198,7.57405300124,0.922338057233,0.0,0.922338057233
 06/21  05:00:00,18.5259224688,0.24908862185,0.551450605042,0.0,6.02426329834,9.91545327661,4.58431093343,0.0,4.58431093343
 06/21  06:00:00,22.8029231392,0.455205534631,1.08974994936,0.0,6.51253267309,14.7454349813,15.2459972478,0.0,15.2459972478
 06/21  07:00:00,26.9312470321,0.733396500853,2.02075024065,0.0,6.01364874671,18.163451543,16.2003756536,0.0,16.2003756536
 06/21  08:00:00,27.6302313764,1.22663929006,3.17224234464,0.0,4.35151303671,18.8798367041,15.5637586157,0.0,15.5637586157
 06/21  09:00:00,26.2478984594,1.50099164643,4.33918891181,0.0,3.78894180059,16.6187760998,13.6539137838,0.0,13.6539137838
 06/21  10:00:00,25.0788094126,1.83015051295,5.75756770156,0.0,3.78894180059,13.7021493968,12.3806838996,0.0,12.3806838996
 06/21  11:00:00,26.526838666,2.07768817347,6.81087814064,0.0,3.78894180059,13.8493305508,9.99337786679,0.0,9.99337786679
 06/21  12:00:00,27.5736816167,2.34383789278,7.90201259014,0.0,3.69398621738,13.6338449159,8.72014798262,0.0,8.72014798262
 06/21  13:00:00,28.4163747381,2.55990330794,8.80692369431,0.0,3.78894180059,13.2606059349,7.76522556949,0.0,7.76522556949
 06/21  14:00:00,30.0462080202,2.88878477018,10.2550566682,0.0,3.78894180059,13.1134247809,6.81030315636,0.0,6.81030315636
 06/21  15:00:00,34.2542883228,3.40585779187,12.5810544958,0.0,4.71240779196,13.5549682428,7.76522556949,0.0,7.76522556949
 06/21  16:00:00,43.8981981365,3.85079424451,14.3296744695,0.0,7.18559832057,18.5321311015,9.03845545366,0.0,9.03845545366
 06/21  17:00:00,51.0900815346,4.00209059218,15.3925052506,0.0,8.38069375907,23.3147919321,11.903222693,0.0,11.903222693
 06/21  18:00:00,54.3268328719,4.23951226278,16.3244647835,0.0,10.6415932552,23.1212625696,13.9722212548,0.0,13.9722212548
 06/21  19:00:00,52.4900198045,4.1314079847,15.5650339724,0.0,12.3080778603,20.4854999863,13.3356063127,0.0,13.3356063127
 06/21  20:00:00,51.2701136533,3.43079027227,11.9145330935,0.0,12.456681583,19.8967753704,12.2215301641,0.0,12.2215301641
 06/21  21:00:00,42.7341288693,2.58168906315,7.90548387402,0.0,9.18739968257,17.702556249,9.99337786679,0.0,9.99337786679
 06/21  22:00:00,32.9098363359,1.96100921403,5.63718375145,0.0,5.91811778209,14.0365255879,8.72014798262,0.0,8.72014798262
 06/21  23:00:00,26.1542199045,1.6944268198,5.04465878558,0.0,3.54045821811,10.5176760807,4.90045833011,0.0,4.90045833011
 06/21  24:00:00,20.6348312404,1.26393254153,3.65901995553,0.0,2.55330491699,7.80157382632,1.55822988417,0.0,1.55822988417
 06/22  01:00:00,18.0448813883,0.801629965213,2.12009729564,0.0,2.55330491699,7.21284921042,0.920776337132,0.0,0.920776337132
 06/22  02:00:00,16.6320473048,0.514547729193,1.28870775613,0.0,2.55330491699,6.91848690247,0.443908669294,0.0,0.443908669294
 06/22  03:00:00,15.7684812824,0.32140596539,0.765464651493,0.0,2.55330491699,6.7713057485,0.443896104681,0.0,0.443896104681
 06/22  04:00:00,17.4800391946,0.222204061743,0.499731019636,0.0,3.82705111198,7.57405300124,0.920472586341,0.0,0.920472586341
 06/22  05:00:00,18.5270679507,0.248107651303,0.55357705756,0.0,6.02426329834,9.91545327661,4.57175603861,0.0,4.57175603861
 06/22  06:00:00,22.9976618061,0.499494382307,1.24019976851,0.0,6.51253267309,14.7454349813,15.2023737978,0.0,15.2023737978
 06/22  07:00:00,27.2103631043,0.798684110464,2.23457870326,0.0,6.01364874671,18.163451543,16.1539735232,0.0,16.1539735232
 06/22  08:00:00,28.0452650704,1.31304377457,3.50087155415,0.0,4.35151303671,18.8798367041,15.5192125782,0.0,15.5192125782
 06/22  09:00:00,26.9166146809,1.62769977717,4.88119700257,0.0,3.78894180059,16.6187760998,13.614936001,0.0,13.614936001
 06/22  10:00:00,26.3265837007,2.0453520427,6.79014045993,0.0,3.78894180059,13.7021493968,12.3454182866,0.0,12.3454182866
 06/22  11:00:00,29.3684750919,2.54802425741,9.18217848263,0.0,3.78894180059,13.8493305508,9.96507257214,0.0,9.96507257214
 06/22  12:00:00,31.9977563113,3.05795976352,11.611965414,0.0,3.69398621738,13.6338449159,8.69555485776,0.0,8.69555485776
 06/22  13:00:00,33.9539714231,3.43858843112,13.4658352561,0.0,3.78894180059,13.2606059349,7.74341657198,0.0,7.74341657198
 06/22  14:00:00,35.7088476649,3.77976909758,15.0267119855,0.0,3.78894180059,13.1134247809,6.79127828619,0.0,6.79127828619
 06/22  15:00:00,39.3961684731,4.19476675883,16.9340256791,0.0,4.71240779196,13.5549682428,7.74341657198,0.0,7.74341657198
 06/22  16:00:00,49.3587135165,4.62995888975,19.0110252042,0.0,7.18559832057,18.5321311015,9.01293428635,0.0,9.01293428635
 06/22  17:00:00,55.6607490708,4.6265703496,19.3386930294,0.0,8.38069375907,23.3147919321,11.8693491437,0.0,11.8693491437
 06/22  18:00:00,57.8980626095,4.72235303063,19.4128537533,0.0,10.6415932552,23.1212625696,13.9323154296,0.0,13.9323154296
 06/22  19:00:00,54.9460448974,4.4773332718,17.6751337782,0.0,12.3080778603,20.4854999863,13.2975565724,0.0,13.2975565724
 06/22  20:00:00,53.8064208151,3.84687679205,14.0347537355,0.0,12.456681583,19.8967753704,12.1867285723,0.0,12.1867285723
 06/22  21:00:00,45.2790892429,3.02863188673,10.003501424,0.0,9.18739968257,17.702556249,9.96507257214,0.0,9.96507257214
 06/22  22:00:00,35.5852665041,2.46442321313,7.80919992047,0.0,5.91811778209,14.0365255879,8.69555485776,0.0,8.69555485776
 06/22  23:00:00,27.29293708,1.93952311054,5.93827967033,0.0,3.54045821811,10.5176760807,4.88700171462,0.0,4.88700171462
 06/22  24:00:00,20.4767296856,1.25989339617,3.50495754604,0.0,2.55330491699,7.80157382632,1.55451771438,0.0,1.55451771438
