Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  01:00:00,18.0397725499,0.820421003002,2.09619741945,0.0,2.55330491699,7.21284921042,0.918930032323,0.0,0.918930032323
 06/23  02:00:00,16.8917549098,0.591299951723,1.47166313858,0.0,2.55330491699,6.91848690247,0.443447618898,0.0,0.443447618898
 06/23  03:00:00,16.0746851609,0.406504615753,0.986569879697,0.0,2.55330491699,6.7713057485,0.443435239155,0.0,0.443435239155
 06/23  04:00:00,18.0152406784,0.363808697919,0.893327867268,0.0,3.82705111198,7.57405300124,0.91863075564,0.0,0.91863075564
 06/23  05:00:00,19.2618296593,0.435234952572,1.10121146482,0.0,6.02426329834,9.91545327661,4.55936139735,0.0,4.55936139735
 06/23  06:00:00,23.6994655865,0.669598418758,1.77189951253,0.0,6.51253267309,14.7454349813,15.1593103256,0.0,15.1593103256
 06/23  07:00:00,27.9319111697,0.976419217839,2.77839166128,0.0,6.01364874671,18.163451543,16.1081673283,0.0,16.1081673283
 06/23  08:00:00,28.4891896521,1.43694769001,3.82089222042,0.0,4.35151303671,18.8798367041,15.4752386398,0.0,15.4752386398
 06/23  09:00:00,26.7708315985,1.64996523814,4.71314845914,0.0,3.78894180059,16.6187760998,13.5764588048,0.0,13.5764588048
 06/23  10:00:00,25.0132553726,1.87306190002,5.64910227448,0.0,3.78894180059,13.7021493968,12.3106055853,0.0,12.3106055853
 06/23  11:00:00,26.3362141344,2.08799840479,6.60994337766,0.0,3.78894180059,13.8493305508,9.93713079874,0.0,9.93713079874
 06/23  12:00:00,27.8856343034,2.42729319764,8.13050997199,0.0,3.69398621738,13.6338449159,8.67127757924,0.0,8.67127757924
 06/23  13:00:00,29.7674107667,2.81429336152,9.90356966932,0.0,3.78894180059,13.2606059349,7.72188766461,0.0,7.72188766461
 06/23  14:00:00,31.4045622821,3.14971862209,11.3524770782,0.0,3.78894180059,13.1134247809,6.77249774998,0.0,6.77249774998
 06/23  15:00:00,35.1329847347,3.58937045197,13.2762382475,0.0,4.71240779196,13.5549682428,7.72188766461,0.0,7.72188766461
 06/23  16:00:00,44.6184520984,4.0040888464,14.8966338295,0.0,7.18559832057,18.5321311015,8.98774088411,0.0,8.98774088411
 06/23  17:00:00,51.5240571339,4.1034273237,15.7251441185,0.0,8.38069375907,23.3147919321,11.835910628,0.0,11.835910628
 06/23  18:00:00,53.9144752639,4.21623524793,15.9353841904,0.0,10.6415932552,23.1212625696,13.8929221097,0.0,13.8929221097
 06/23  19:00:00,51.0970106662,3.94935719839,14.3540756205,0.0,12.3080778603,20.4854999863,13.2599955,0.0,13.2599955
 06/23  20:00:00,49.0330817814,3.07711462265,10.0311768713,0.0,12.456681583,19.8967753704,12.1523739329,0.0,12.1523739329
 06/23  21:00:00,41.4059273565,2.33780709997,6.82116432437,0.0,9.18739968257,17.702556249,9.93713079874,0.0,9.93713079874
 06/23  22:00:00,33.060706061,1.97668146444,5.7723812261,0.0,5.91811778209,14.0365255879,8.67127757924,0.0,8.67127757924
 06/23  23:00:00,26.140836562,1.6883305622,5.03737170073,0.0,3.54045821811,10.5176760807,4.87371792071,0.0,4.87371792071
 06/23  24:00:00,20.6962895951,1.27584083848,3.70857001324,0.0,2.55330491699,7.80157382632,1.55085321951,0.0,1.55085321951
 06/24  01:00:00,18.7335515556,0.953735485131,2.65666194298,0.0,2.55330491699,7.21284921042,0.917107845805,0.0,0.917107845805
 06/24  02:00:00,17.4446995469,0.709228874737,1.90667885267,0.0,2.55330491699,6.91848690247,0.442992605795,0.0,0.442992605795
 06/24  03:00:00,16.5340776386,0.513198032976,1.33926894014,0.0,2.55330491699,6.7713057485,0.44298041373,0.0,0.44298041373
 06/24  04:00:00,18.2426076656,0.415558690612,1.06894486171,0.0,3.82705111198,7.57405300124,0.91681311088,0.0,0.91681311088
 06/24  05:00:00,19.3335633711,0.452918566722,1.15526156254,0.0,6.02426329834,9.91545327661,4.54713068007,0.0,4.54713068007
 06/24  06:00:00,23.9328808939,0.733817099799,1.94109613881,0.0,6.51253267309,14.7454349813,15.1168195831,0.0,15.1168195831
 06/24  07:00:00,27.6347632849,0.962881972544,2.6883103842,0.0,6.01364874671,17.9699221805,16.0629706338,0.0,16.0629706338
 06/24  08:00:00,26.3827184146,1.13734485839,3.46043738322,0.0,3.66783283761,18.1171033345,15.4318498228,0.0,15.4318498228
 06/24  09:00:00,24.951116775,1.40187274258,4.58793969998,0.0,3.10526160149,15.8560427302,13.53849359,0.0,13.53849359
 06/24  10:00:00,23.8519107403,1.74240243871,6.06483067221,0.0,3.10526160149,12.9394160272,12.2762561052,0.0,12.2762561052
 06/24  11:00:00,26.2187943115,2.14065082575,7.88628470255,0.0,3.10526160149,13.0865971812,9.90956082129,0.0,9.90956082129
 06/24  12:00:00,28.4525190991,2.56166000023,9.84618146972,0.0,3.10526160149,12.9394160272,8.64732333653,0.0,8.64732333653
 06/24  13:00:00,30.1687389562,2.93965654985,11.6259482392,0.0,3.10526160149,12.4978725653,7.70064522296,0.0,7.70064522296
 06/24  14:00:00,32.3746523252,3.35210569684,13.5665936152,0.0,3.10526160149,12.3506914113,6.75396710939,0.0,6.75396710939
 06/24  15:00:00,36.7889746222,3.88242294359,16.0855892121,0.0,4.02872759285,12.7922348732,7.70064522296,0.0,7.70064522296
 06/24  16:00:00,47.0782441099,4.37081818637,18.4361100697,0.0,6.50191812146,17.7693977319,8.96288270772,0.0,8.96288270772
 06/24  17:00:00,56.0664604194,4.71237692707,19.852127163,0.0,8.38069375907,23.1212625696,11.8029170484,0.0,11.8029170484
 06/24  18:00:00,58.3579268518,4.78929527581,19.8057757504,0.0,10.6415932552,23.1212625696,13.8540529612,0.0,13.8540529612
 06/24  19:00:00,55.7526528205,4.58506072822,18.3740142449,0.0,12.3080778603,20.4854999863,13.2229342188,0.0,13.2229342188
 06/24  20:00:00,55.1645386907,4.05168810811,15.1880602951,0.0,12.456681583,19.8967753704,12.1184764196,0.0,12.1184764196
 06/24  21:00:00,46.9087708365,3.3160592766,11.3457556277,0.0,9.18739968257,17.702556249,9.90956082129,0.0,9.90956082129
 06/24  22:00:00,37.7541528751,2.85244842114,9.59006108349,0.0,5.91811778209,14.0365255879,8.64732333653,0.0,8.64732333653
 06/24  23:00:00,29.9508089488,2.42961650709,8.10605814262,0.0,3.54045821811,10.5176760807,4.86061088225,0.0,4.86061088225
 06/24  24:00:00,23.8664145046,1.93385367995,6.22068208129,0.0,2.55330491699,7.80157382632,1.54723748476,0.0,1.54723748476
 06/25  01:00:00,21.7650647936,1.61117023115,5.03074043503,0.0,2.55330491699,7.21284921042,0.915310317811,0.0,0.915310317811
 06/25  02:00:00,20.7397732959,1.4386504953,4.47233098115,0.0,2.55330491699,6.91848690247,0.442543764848,0.0,0.442543764848
 06/25  03:00:00,19.8851956171,1.2760032132,3.92758173837,0.0,2.55330491699,6.7713057485,0.442531763198,0.0,0.442531763198
 06/25  04:00:00,21.2921554169,1.12909460268,3.404956701,0.0,3.82705111198,7.57405300124,0.915020190628,0.0,0.915020190628
 06/25  05:00:00,21.9970596052,1.08092246976,3.19075389356,0.0,6.02426329834,9.91545327661,4.53506750864,0.0,4.53506750864
 06/25  06:00:00,25.960469617,1.20261142526,3.49989053654,0.0,6.51253267309,14.7454349813,15.0749141526,0.0,15.0749141526
 06/25  07:00:00,29.9789292537,1.48196053697,4.51339778854,0.0,6.01364874671,17.9699221805,16.0183968242,0.0,16.0183968242
 06/25  08:00:00,28.9536710515,1.68144887171,5.48728600682,0.0,3.66783283761,18.1171033345,15.3890589765,0.0,15.3890589765
 06/25  09:00:00,27.6047057969,1.93858474402,6.70481672038,0.0,3.10526160149,15.8560427302,13.5010515995,0.0,13.5010515995
 06/25  10:00:00,26.7605726806,2.30871844907,8.40717660218,0.0,3.10526160149,12.9394160272,12.2423800186,0.0,12.2423800186
 06/25  11:00:00,30.3615406319,2.88058335932,11.2890984894,0.0,3.10526160149,13.0865971812,9.88237080437,0.0,9.88237080437
 06/25  12:00:00,33.5883257888,3.4324924606,14.1111556991,0.0,3.10526160149,12.9394160272,8.62369922347,0.0,8.62369922347
 06/25  13:00:00,34.9627554591,3.7393150281,15.6203062638,0.0,3.10526160149,12.4978725653,7.6796955378,0.0,7.6796955378
 06/25  14:00:00,36.4083736668,4.03519036838,16.9172302853,0.0,3.10526160149,12.3506914113,6.73569185212,0.0,6.73569185212
 06/25  15:00:00,39.248184397,4.32270389379,18.1045180367,0.0,4.02872759285,12.7922348732,7.6796955378,0.0,7.6796955378
 06/25  16:00:00,47.7033662934,4.54366428781,18.8883861517,0.0,6.50191812146,17.7693977319,8.9383671187,0.0,8.9383671187
 06/25  17:00:00,55.7006062504,4.73387904721,19.4647708738,0.0,8.38069375907,23.1212625696,11.7703781757,0.0,11.7703781757
 06/25  18:00:00,57.7256117384,4.75565334061,19.2071025722,0.0,10.6415932552,23.1212625696,13.8157194947,0.0,13.8157194947
 06/25  19:00:00,55.2550349044,4.54217170293,17.9192853541,0.0,12.3080778603,20.4854999863,13.1863837042,0.0,13.1863837042
 06/25  20:00:00,53.9587729072,3.89399953788,14.1399830818,0.0,12.456681583,19.8967753704,12.085046071,0.0,12.085046071
 06/25  21:00:00,45.5248067283,3.10576056453,10.1720902316,0.0,9.18739968257,17.702556249,9.88237080437,0.0,9.88237080437
 06/25  22:00:00,34.7392351417,2.34798443779,7.07960733342,0.0,5.91811778209,14.0365255879,8.62369922347,0.0,8.62369922347
 06/25  23:00:00,26.0497546046,1.729735496,4.90488480954,0.0,3.54045821811,10.5176760807,4.84768448077,0.0,4.84768448077
 06/25  24:00:00,20.1842888405,1.21116306099,3.26124703613,0.0,2.55330491699,7.80157382632,1.5436715809,0.0,1.5436715809
 06/26  01:00:00,17.9879327535,0.812045181359,2.05273344468,0.0,2.55330491699,7.21284921042,0.913537981225,0.0,0.913537981225
 06/26  02:00:00,16.7535556697,0.558014218995,1.36674963124,0.0,2.55330491699,6.91848690247,0.442101229081,0.0,0.442101229081
 06/26  03:00:00,16.1121755996,0.417367354626,1.01319757947,0.0,2.55330491699,6.7713057485,0.442089420517,0.0,0.442089420517
 06/26  04:00:00,18.0647901883,0.378902885828,0.927783189185,0.0,3.82705111198,7.57405300124,0.913252526117,0.0,0.913252526117
 06/26  05:00:00,19.0679017014,0.39437736179,0.948141097768,0.0,6.02426329834,9.91545327661,4.52317545537,0.0,4.52317545537
 06/26  06:00:00,23.5026407888,0.629000168885,1.61567296471,0.0,6.51253267309,14.7454349813,15.0336064429,0.0,15.0336064429
 06/26  07:00:00,28.2175823366,1.03517050242,3.00531154362,0.0,6.01364874671,18.163451543,15.9744590998,0.0,15.9744590998
 06/26  08:00:00,29.5500167097,1.62232677869,4.69634018937,0.0,4.35151303671,18.8798367041,15.346878773,0.0,15.346878773
 06/26  09:00:00,28.8635782464,2.00124017506,6.45462017012,0.0,3.78894180059,16.6187760998,13.4641439214,0.0,13.4641439214
 06/26  10:00:00,28.6895321585,2.46735117689,8.73108978356,0.0,3.78894180059,13.7021493968,12.2089873574,0.0,12.2089873574
 06/26  11:00:00,31.2987072664,2.88317934555,10.7772555689,0.0,3.78894180059,13.8493305508,9.85556880005,0.0,9.85556880005
 06/26  12:00:00,33.8632987072,3.36646414573,13.1690034276,0.0,3.69398621738,13.6338449159,8.60041223611,0.0,8.60041223611
 06/26  13:00:00,36.5662021641,3.84045312884,15.6762012994,0.0,3.78894180059,13.2606059349,7.65904481315,0.0,7.65904481315
 06/26  14:00:00,38.6553012736,4.2135813372,17.5393533546,0.0,3.78894180059,13.1134247809,6.7176773902,0.0,6.7176773902
 06/26  15:00:00,42.2892676867,4.60072653645,19.421165115,0.0,4.71240779196,13.5549682428,7.65904481315,0.0,7.65904481315
 06/26  16:00:00,51.6925096721,4.94561851842,21.0291617311,0.0,7.18559832057,18.5321311015,8.9142013771,0.0,8.9142013771
 06/26  17:00:00,57.2367339246,4.85476903439,20.6864791984,0.0,8.38069375907,23.3147919321,11.738303646,0.0,11.738303646
 06/26  18:00:00,59.0319576159,4.8911230252,20.3779787651,0.0,10.6415932552,23.1212625696,13.7779330624,0.0,13.7779330624
 06/26  19:00:00,56.7762602232,4.73631080827,19.2463715676,0.0,12.3080778603,20.4854999863,13.1503547804,0.0,13.1503547804
 06/26  20:00:00,54.6341828537,4.00215020212,14.7072423641,0.0,12.456681583,19.8967753704,12.0520927869,0.0,12.0520927869
 06/26  21:00:00,48.2758933152,3.55020781859,12.4787295645,0.0,9.18739968257,17.702556249,9.85556880005,0.0,9.85556880005
 06/26  22:00:00,39.468210379,3.1621997737,10.9943672349,0.0,5.91811778209,14.0365255879,8.60041223611,0.0,8.60041223611
 06/26  23:00:00,30.3351335279,2.54117688821,8.37882234056,0.0,3.54045821811,10.5176760807,4.83494254429,0.0,4.83494254429
 06/26  24:00:00,24.0623311447,2.00467764332,6.34577475798,0.0,2.55330491699,7.80157382632,1.54015656394,0.0,1.54015656394
 06/27  01:00:00,22.0174565686,1.68082731251,5.2134751286,0.0,2.55330491699,7.21284921042,0.911791361427,0.0,0.911791361427
 06/27  02:00:00,20.5444240406,1.41616337661,4.29946884449,0.0,2.55330491699,6.91848690247,0.441665129647,0.0,0.441665129647
 06/27  03:00:00,19.1947418065,1.14811321874,3.36501792222,0.0,2.55330491699,6.7713057485,0.441653516769,0.0,0.441653516769
 06/27  04:00:00,20.2744973504,0.92224927009,2.5941439671,0.0,3.82705111198,7.57405300124,0.911510641075,0.0,0.911510641075
 06/27  05:00:00,21.0997772395,0.896071524928,2.47832247267,0.0,6.02426329834,9.91545327661,4.51145804188,0.0,4.51145804188
 06/27  06:00:00,25.6469942593,1.14737564547,3.24165095859,0.0,6.51253267309,14.7454349813,14.9929086862,0.0,14.9929086862
 06/27  07:00:00,30.117661434,1.48722440124,4.45333674217,0.0,6.01364874671,18.163451543,15.9311704722,0.0,15.9311704722
 06/27  08:00:00,30.4635620272,1.86101312804,5.37119915747,0.0,4.35151303671,18.8798367041,15.3053217035,0.0,15.3053217035
 06/27  09:00:00,28.7702257161,2.05112353746,6.31138427746,0.0,3.78894180059,16.6187760998,13.4277814856,0.0,13.4277814856
 06/27  10:00:00,27.2498754556,2.29616078339,7.46262347415,0.0,3.78894180059,13.7021493968,12.1760880108,0.0,12.1760880108
 06/27  11:00:00,28.6179906318,2.51364132911,8.46607695074,0.0,3.78894180059,13.8493305508,9.82916274549,0.0,9.82916274549
 06/27  12:00:00,30.0778194657,2.83089065341,9.91909767851,0.0,3.69398621738,13.6338449159,8.57746927067,0.0,8.57746927067
 06/27  13:00:00,31.4524320104,3.11738550963,11.2854987649,0.0,3.78894180059,13.2606059349,7.63869916455,0.0,7.63869916455
 06/27  14:00:00,33.0568867889,3.42885928112,12.7256609259,0.0,3.78894180059,13.1134247809,6.69992905844,0.0,6.69992905844
 06/27  15:00:00,36.331155528,3.79272631897,14.2710531738,0.0,4.71240779196,13.5549682428,7.63869916455,0.0,7.63869916455
 06/27  16:00:00,45.7035863294,4.18552564269,15.8003312642,0.0,7.18559832057,18.5321311015,8.89039263937,0.0,8.89039263937
 06/27  17:00:00,52.6149257663,4.26936565527,16.6500744193,0.0,8.38069375907,23.3147919321,11.7067029577,0.0,11.7067029577
 06/27  18:00:00,54.692973,4.34488785059,16.5852293239,0.0,10.6415932552,23.1212625696,13.7407048543,0.0,13.7407048543
 06/27  19:00:00,51.4597259027,4.04197796681,14.6241700886,0.0,12.3080778603,20.4854999863,13.1148581169,0.0,13.1148581169
 06/27  20:00:00,50.8569850645,3.40728550636,11.5249092707,0.0,12.456681583,19.8967753704,12.0196263264,0.0,12.0196263264
 06/27  21:00:00,44.0163221923,2.81511307734,8.95425318282,0.0,9.18739968257,17.702556249,9.82916274549,0.0,9.82916274549
 06/27  22:00:00,33.7542943576,2.13058141549,6.31206957161,0.0,5.91811778209,14.0365255879,8.57746927067,0.0,8.57746927067
 06/27  23:00:00,25.4524910186,1.57994985436,4.45740686511,0.0,3.54045821811,10.5176760807,4.82238884621,0.0,4.82238884621
 06/27  24:00:00,19.7835054075,1.10453476149,2.96709190263,0.0,2.55330491699,7.80157382632,1.53669347482,0.0,1.53669347482
 06/28  01:00:00,17.9690664635,0.795368454534,2.05054388153,0.0,2.55330491699,7.21284921042,0.910070976131,0.0,0.910070976131
 06/28  02:00:00,16.7533534443,0.550241167253,1.37432045759,0.0,2.55330491699,6.91848690247,0.441235595781,0.0,0.441235595781
 06/28  03:00:00,16.0280977063,0.390778759607,0.95570828119,0.0,2.55330491699,6.7713057485,0.441224181122,0.0,0.441224181122
 06/28  04:00:00,17.5829124591,0.253179723905,0.57162862197,0.0,3.82705111198,7.57405300124,0.909795051581,0.0,0.909795051581
 06/28  05:00:00,18.5301971255,0.252495446102,0.552318437523,0.0,6.02426329834,9.91545327661,4.49991873814,0.0,4.49991873814
 06/28  06:00:00,22.9380229662,0.485951348815,1.19410396211,0.0,6.51253267309,14.7454349813,14.9528329338,0.0,14.9528329338
 06/28  07:00:00,26.928022554,0.734966861437,2.01595540199,0.0,6.01364874671,18.163451543,15.8885437608,0.0,15.8885437608
 06/28  08:00:00,27.0441999316,1.11435966538,2.69849052453,0.0,4.35151303671,18.8798367041,15.2644000748,0.0,15.2644000748
 06/28  09:00:00,25.2143307236,1.3111857224,3.49542710001,0.0,3.78894180059,16.6187760998,13.3919750605,0.0,13.3919750605
 06/28  10:00:00,23.6144900689,1.5752497879,4.54814908291,0.0,3.78894180059,13.7021493968,12.1436917214,0.0,12.1436917214
 06/28  11:00:00,25.3214568848,1.87472796164,5.80845657123,0.0,3.78894180059,13.8493305508,9.80316046058,0.0,9.80316046058
 06/28  12:00:00,26.9836741806,2.25069924575,7.40514380105,0.0,3.69398621738,13.6338449159,8.55487712149,0.0,8.55487712149
 06/28  13:00:00,28.9394735438,2.65356707832,9.23635872963,0.0,3.78894180059,13.2606059349,7.61866461717,0.0,7.61866461717
 06/28  14:00:00,30.9337507729,3.05313362867,10.9782505624,0.0,3.78894180059,13.1134247809,6.68245211285,0.0,6.68245211285
 06/28  15:00:00,34.4502144874,3.47252139249,12.7103170597,0.0,4.71240779196,13.5549682428,7.61866461717,0.0,7.61866461717
 06/28  16:00:00,44.4841680667,3.96695618889,14.7994824553,0.0,7.18559832057,18.5321311015,8.86694795626,0.0,8.86694795626
 06/28  17:00:00,51.906260306,4.13200099692,16.0787736173,0.0,8.38069375907,23.3147919321,11.6755854692,0.0,11.6755854692
 06/28  18:00:00,54.307390101,4.2464583728,16.2980759026,0.0,10.6415932552,23.1212625696,13.7040458952,0.0,13.7040458952
 06/28  19:00:00,51.1531233365,3.93837825037,14.4211672388,0.0,12.3080778603,20.4854999863,13.0799042257,0.0,13.0799042257
 06/28  20:00:00,48.8773662227,3.04088286827,9.91169306701,0.0,12.456681583,19.8967753704,11.987656304,0.0,11.987656304
 06/28  21:00:00,42.5331717266,2.52506339746,7.76115239705,0.0,9.18739968257,17.702556249,9.80316046058,0.0,9.80316046058
 06/28  22:00:00,34.2299337689,2.18545239682,6.73283800165,0.0,5.91811778209,14.0365255879,8.55487712149,0.0,8.55487712149
 06/28  23:00:00,26.4894561301,1.75571092273,5.31861090828,0.0,3.54045821811,10.5176760807,4.81002710421,0.0,4.81002710421
 06/28  24:00:00,20.8831573079,1.31698843773,3.85429012683,0.0,2.55330491699,7.80157382632,1.53328333909,0.0,1.53328333909
 06/29  01:00:00,19.0278850017,1.02109279351,2.8836380807,0.0,2.55330491699,7.21284921042,0.908377335234,0.0,0.908377335234
 06/29  02:00:00,17.9377888848,0.824663522135,2.28433354317,0.0,2.55330491699,6.91848690247,0.440812754765,0.0,0.440812754765
 06/29  03:00:00,17.3857755431,0.716249863325,1.98791501423,0.0,2.55330491699,6.7713057485,0.440801540793,0.0,0.440801540793
 06/29  04:00:00,18.4097231735,0.459285922417,1.19233313778,0.0,3.82705111198,7.57405300124,0.908106265904,0.0,0.908106265904
 06/29  05:00:00,18.9322256233,0.35506190189,0.851780479583,0.0,6.02426329834,9.91545327661,4.48856096135,0.0,4.48856096135
 06/29  06:00:00,23.3321482236,0.582350547255,1.4918300211,0.0,6.51253267309,14.7454349813,14.9133910531,0.0,14.9133910531
 06/29  07:00:00,27.9449109087,0.973189343883,2.79462127427,0.0,6.01364874671,18.163451543,15.8465915893,0.0,15.8465915893
 06/29  08:00:00,28.574072863,1.43918491903,3.9035382023,0.0,4.35151303671,18.8798367041,15.2241260054,0.0,15.2241260054
 06/29  09:00:00,27.2614633427,1.714804443,5.13894099854,0.0,3.78894180059,16.6187760998,13.3567352498,0.0,13.3567352498
 06/29  10:00:00,26.3487153659,2.08541939186,6.77220477598,0.0,3.78894180059,13.7021493968,12.1118080831,0.0,12.1118080831
 06/29  11:00:00,28.3360762079,2.42155443367,8.27624942235,0.0,3.78894180059,13.8493305508,9.77756964567,0.0,9.77756964567
 06/29  12:00:00,30.89476821,2.91999208141,10.6469449948,0.0,3.69398621738,13.6338449159,8.53264247902,0.0,8.53264247902
 06/29  13:00:00,32.8496018829,3.3070512693,12.4930028777,0.0,3.78894180059,13.2606059349,7.59894710404,0.0,7.59894710404
 06/29  14:00:00,35.4778800336,3.77756495575,14.797948496,0.0,3.78894180059,13.1134247809,6.66525172905,0.0,6.66525172905
 06/29  15:00:00,39.6536591087,4.26608342008,17.1201996534,0.0,4.71240779196,13.5549682428,7.59894710404,0.0,7.59894710404
 06/29  16:00:00,48.9568822461,4.62712204264,18.6120307809,0.0,7.18559832057,18.5321311015,8.84387427068,0.0,8.84387427068
 06/29  17:00:00,55.3685047266,4.6354344303,19.0375846045,0.0,8.38069375907,23.3147919321,11.6449603956,0.0,11.6449603956
 06/29  18:00:00,57.66596618,4.72579304114,19.1773173133,0.0,10.6415932552,23.1212625696,13.6679670414,0.0,13.6679670414
 06/29  19:00:00,54.0898368241,4.37662113346,16.9196378433,0.0,12.3080778603,20.4854999863,13.0455034581,0.0,13.0455034581
 06/29  20:00:00,52.5775839641,3.6752967375,12.9774969391,0.0,12.456681583,19.8967753704,11.9561921873,0.0,11.9561921873
 06/29  21:00:00,43.9046289404,2.80786424232,8.84980876599,0.0,9.18739968257,17.702556249,9.77756964567,0.0,9.77756964567
 06/29  22:00:00,32.9591721253,1.99120927018,5.65631948464,0.0,5.91811778209,14.0365255879,8.53264247902,0.0,8.53264247902
 06/29  23:00:00,24.3724804485,1.36125917185,3.59608697754,0.0,3.54045821811,10.5176760807,4.79786097909,0.0,4.79786097909
 06/29  24:00:00,20.4750235896,1.24574451705,3.51740032912,0.0,2.55330491699,7.80157382632,1.52992716664,0.0,1.52992716664
 06/30  01:00:00,19.5600917689,1.13516734382,3.30177029764,0.0,2.55330491699,7.21284921042,0.906710940664,0.0,0.906710940664
 06/30  02:00:00,17.8651927052,0.808659113937,2.22774177177,0.0,2.55330491699,6.91848690247,0.440396731892,0.0,0.440396731892
 06/30  03:00:00,16.2129518597,0.437835450958,1.09350574322,0.0,2.55330491699,6.7713057485,0.440385721006,0.0,0.440385721006
 06/30  04:00:00,17.7029566348,0.286005076891,0.658847444665,0.0,3.82705111198,7.57405300124,0.906444784355,0.0,0.906444784355
 06/30  05:00:00,18.7595030572,0.315555119047,0.718564696249,0.0,6.02426329834,9.91545327661,4.47738807501,0.0,4.47738807501
 06/30  06:00:00,23.1073445186,0.535565620254,1.31381124311,0.0,6.51253267309,14.7454349813,14.8745947238,0.0,14.8745947238
 06/30  07:00:00,27.5244066174,0.876927968406,2.47037835841,0.0,6.01364874671,18.163451543,15.8053263812,0.0,15.8053263812
 06/30  08:00:00,28.8894958291,1.48066362901,4.1774824584,0.0,4.35151303671,18.8798367041,15.1845114221,0.0,15.1845114221
 06/30  09:00:00,28.2986956151,1.88355371387,6.0074240001,0.0,3.78894180059,16.6187760998,13.3220724894,0.0,13.3220724894
 06/30  10:00:00,27.7538173695,2.30478883411,7.95793733731,0.0,3.78894180059,13.7021493968,12.080446538,0.0,12.080446538
 06/30  11:00:00,29.832091603,2.65678022151,9.53703902964,0.0,3.78894180059,13.8493305508,9.75239787922,0.0,9.75239787922
 06/30  12:00:00,31.1015364602,2.96411042256,10.8095949039,0.0,3.69398621738,13.6338449159,8.51077192785,0.0,8.51077192785
 06/30  13:00:00,34.623581924,3.57291716974,14.0011170184,0.0,3.78894180059,13.2606059349,7.57955246432,0.0,7.57955246432
 06/30  14:00:00,37.5060577236,4.060411512,16.5432796298,0.0,3.78894180059,13.1134247809,6.64833300079,0.0,6.64833300079
 06/30  15:00:00,39.8409676925,4.2788933383,17.294698319,0.0,4.71240779196,13.5549682428,7.57955246432,0.0,7.57955246432
 06/30  16:00:00,47.7169630596,4.42966785983,17.5695657772,0.0,7.18559832057,18.5321311015,8.82117841569,0.0,8.82117841569
 06/30  17:00:00,51.8005514087,4.07833731828,16.0267283986,0.0,8.38069375907,23.3147919321,11.6148368063,0.0,11.6148368063
 06/30  18:00:00,53.3939001469,4.06406528931,15.566979032,0.0,10.6415932552,23.1212625696,13.6324789773,0.0,13.6324789773
 06/30  19:00:00,50.7350987926,3.81407417633,14.1274467689,0.0,12.3080778603,20.4854999863,13.0116660016,0.0,13.0116660016
 06/30  20:00:00,51.5187339074,3.44623946026,12.1477041597,0.0,12.456681583,19.8967753704,11.9252432941,0.0,11.9252432941
 06/30  21:00:00,46.4131756459,3.17968960435,10.9865301094,0.0,9.18739968257,17.702556249,9.75239787922,0.0,9.75239787922
 06/30  22:00:00,37.3073279047,2.7466839264,9.24900060789,0.0,5.91811778209,14.0365255879,8.51077192785,0.0,8.51077192785
 06/30  23:00:00,28.6577433342,2.19421861901,7.04839041612,0.0,3.54045821811,10.5176760807,4.78589407373,0.0,4.78589407373
 06/30  24:00:00,22.4298342412,1.65610400157,5.06185149623,0.0,2.55330491699,7.80157382632,1.52662595137,0.0,1.52662595137
 07/01  01:00:00,20.1050001993,1.27239909934,3.7094469725,0.0,2.55330491699,7.21284921042,0.905072286229,0.0,0.905072286229
 07/01  02:00:00,18.4049301623,0.946022265288,2.6301160775,0.0,2.55330491699,6.91848690247,0.439987650427,0.0,0.439987650427
 07/01  03:00:00,17.0501116663,0.649762954599,1.71873804621,0.0,2.55330491699,6.7713057485,0.43997684496,0.0,0.43997684496
 07/01  04:00:00,18.2779381203,0.432883202137,1.08695080489,0.0,3.82705111198,7.57405300124,0.904811099137,0.0,0.904811099137
 07/01  05:00:00,19.4778607124,0.491072016569,1.261405454,0.0,6.02426329834,9.91545327661,4.46640338788,0.0,4.46640338788
 07/01  06:00:00,24.3641373897,0.822791017407,2.28337871708,0.0,6.51253267309,14.7454349813,14.8364554345,0.0,14.8364554345
 07/01  07:00:00,28.7856770213,1.19748361413,3.604622479,0.0,6.01364874671,17.9699221805,15.764760357,0.0,15.764760357
 07/01  08:00:00,27.4003008813,1.35018130964,4.26518339873,0.0,3.66783283761,18.1171033345,15.1455680565,0.0,15.1455680565
 07/01  09:00:00,25.3164306356,1.49368133837,4.86144496473,0.0,3.10526160149,15.8560427302,13.2879970445,0.0,13.2879970445
 07/01  10:00:00,23.4040405207,1.69247744578,5.66688544556,0.0,3.10526160149,12.9394160272,12.0496163736,0.0,12.0496163736
 07/01  11:00:00,24.5824026457,1.89003181822,6.50051204426,0.0,3.10526160149,13.0865971812,9.72765261562,0.0,9.72765261562
 07/01  12:00:00,25.7034492389,2.13023935099,7.52853225873,0.0,3.10526160149,12.9394160272,8.48927194472,0.0,8.48927194472
 07/01  13:00:00,26.7180447734,2.39929985259,8.71561075366,0.0,3.10526160149,12.4978725653,7.56048644154,0.0,7.56048644154
 07/01  14:00:00,27.9765743847,2.67053255203,9.85008881951,0.0,3.10526160149,12.3506914113,6.63170093837,0.0,6.63170093837
 07/01  15:00:00,31.0055322777,3.01105320552,11.1735166057,0.0,4.02872759285,12.7922348732,7.56048644154,0.0,7.56048644154
 07/01  16:00:00,40.5430258797,3.43304585426,12.8386641716,0.0,6.50191812146,17.7693977319,8.79886711245,0.0,8.79886711245
 07/01  17:00:00,48.9200200991,3.72885341873,13.689210351,0.0,8.38069375907,23.1212625696,11.585223622,0.0,11.585223622
 07/01  18:00:00,50.6479218612,3.72141092743,13.1636551082,0.0,10.6415932552,23.1212625696,13.5975922122,0.0,13.5975922122
 07/01  19:00:00,48.1306598801,3.48033840765,11.8567436251,0.0,12.3080778603,20.4854999863,12.9784018767,0.0,12.9784018767
 07/01  20:00:00,48.9500380249,3.04774307749,9.97750465998,0.0,12.456681583,19.8967753704,11.8948187897,0.0,11.8948187897
 07/01  21:00:00,43.1158438942,2.62028529902,8.24860266302,0.0,9.18739968257,17.702556249,9.72765261562,0.0,9.72765261562
 07/01  22:00:00,33.7619474057,2.10084696333,6.3494570719,0.0,5.91811778209,14.0365255879,8.48927194472,0.0,8.48927194472
 07/01  23:00:00,25.7738772292,1.6193599994,4.73938293066,0.0,3.54045821811,10.5176760807,4.77412993202,0.0,4.77412993202
 07/01  24:00:00,20.3472051062,1.20437056803,3.43095579478,0.0,2.55330491699,7.80157382632,1.5233806709,0.0,1.5233806709
 07/02  01:00:00,18.5909874923,0.918932181299,2.54890118354,0.0,2.55330491699,7.21284921042,0.90346185747,0.0,0.90346185747
 07/02  02:00:00,17.1454172946,0.634849252964,1.68177622218,0.0,2.55330491699,6.91848690247,0.439585631567,0.0,0.439585631567
 07/02  03:00:00,16.0020228869,0.378982540333,0.941429681116,0.0,2.55330491699,6.7713057485,0.439575033787,0.0,0.439575033787
 07/02  04:00:00,17.6096212507,0.256366920136,0.595150217318,0.0,3.82705111198,7.57405300124,0.903205694202,0.0,0.903205694202
 07/02  05:00:00,18.7706080663,0.31035954237,0.734865282112,0.0,6.02426329834,9.91545327661,4.45561015299,0.0,4.45561015299
 07/02  06:00:00,23.182438417,0.538899177922,1.38557158379,0.0,6.51253267309,14.7454349813,14.7989844791,0.0,14.7989844791
 07/02  07:00:00,27.2486409523,0.859325520483,2.40574450373,0.0,6.01364874671,17.9699221805,15.7249055297,0.0,15.7249055297
 07/02  08:00:00,25.4409379881,0.930902170816,2.72509964434,0.0,3.66783283761,18.1171033345,15.1073074411,0.0,15.1073074411
 07/02  09:00:00,23.1553573166,1.04649447813,3.14755850595,0.0,3.10526160149,15.8560427302,13.254519006,0.0,13.254519006
 07/02  10:00:00,21.0512306403,1.22574038141,3.78081262955,0.0,3.10526160149,12.9394160272,12.0193267197,0.0,12.0193267197
 07/02  11:00:00,22.0645686442,1.41305761651,4.4596522445,0.0,3.10526160149,13.0865971812,9.70334118295,0.0,9.70334118295
 07/02  12:00:00,22.9499346445,1.63223660432,5.273020411,0.0,3.10526160149,12.9394160272,8.46814889666,0.0,8.46814889666
 07/02  13:00:00,23.8926493293,1.92279305574,6.36672210636,0.0,3.10526160149,12.4978725653,7.54175468194,0.0,7.54175468194
 07/02  14:00:00,24.8418056896,2.15288724147,7.23296543496,0.0,3.10526160149,12.3506914113,6.61536046723,0.0,6.61536046723
 07/02  15:00:00,27.0714450584,2.3383790976,7.91210349426,0.0,4.02872759285,12.7922348732,7.54175468194,0.0,7.54175468194
 07/02  16:00:00,35.8310511405,2.61862592594,8.94110936067,0.0,6.50191812146,17.7693977319,8.77694696823,0.0,8.77694696823
 07/02  17:00:00,44.0111225691,2.87337661789,9.63578962183,0.0,8.38069375907,23.1212625696,11.5561296124,0.0,11.5561296124
 07/02  18:00:00,46.1565858778,2.92907607456,9.46465397765,0.0,10.6415932552,23.1212625696,13.5633170776,0.0,13.5633170776
 07/02  19:00:00,44.0134844541,2.72955976949,8.49034683726,0.0,12.3080778603,20.4854999863,12.9457209345,0.0,12.9457209345
 07/02  20:00:00,45.5775370815,2.4053692311,7.24737756297,0.0,12.456681583,19.8967753704,11.864927684,0.0,11.864927684
 07/02  21:00:00,40.4703591139,2.08923153996,6.13417164182,0.0,9.18739968257,17.702556249,9.70334118295,0.0,9.70334118295
 07/02  22:00:00,31.7483712801,1.66847990214,4.76824800749,0.0,5.91811778209,14.0365255879,8.46814889666,0.0,8.46814889666
 07/02  23:00:00,24.210258775,1.26349023203,3.53163424388,0.0,3.54045821811,10.5176760807,4.76257203779,0.0,4.76257203779
 07/02  24:00:00,19.0867531813,0.903379230858,2.47149520711,0.0,2.55330491699,7.80157382632,1.52019228629,0.0,1.52019228629
 07/03  01:00:00,17.5969560071,0.671744570925,1.8020573087,0.0,2.55330491699,7.21284921042,0.901880131519,0.0,0.901880131519
 07/03  02:00:00,16.6090650077,0.490792206948,1.28948098131,0.0,2.55330491699,6.91848690247,0.439190794412,0.0,0.439190794412
 07/03  03:00:00,16.0047295405,0.371910389519,0.951208485452,0.0,2.55330491699,6.7713057485,0.43918040652,0.0,0.43918040652
 07/03  04:00:00,17.8593644737,0.315408799264,0.785851561168,0.0,3.82705111198,7.57405300124,0.901629045103,0.0,0.901629045103
 07/03  05:00:00,18.9397830349,0.347751187538,0.866648605554,0.0,6.02426329834,9.91545327661,4.44501156672,0.0,4.44501156672
 07/03  06:00:00,22.9131324155,0.467332530449,1.18783222979,0.0,6.51253267309,14.7454349813,14.7621929539,0.0,14.7621929539
 07/03  07:00:00,26.1799276507,0.556282879278,1.44654448087,0.0,6.01364874671,18.163451543,15.6857737021,0.0,15.6857737021
 07/03  08:00:00,25.6193466397,0.808210479482,1.57978641854,0.0,4.35151303671,18.8798367041,15.0697409065,0.0,15.0697409065
 07/03  09:00:00,23.1360915966,0.874924156655,1.85344953879,0.0,3.78894180059,16.6187760998,13.2216482883,0.0,13.2216482883
 07/03  10:00:00,20.8362685272,1.00862255307,2.33655477611,0.0,3.78894180059,13.7021493968,11.9895865466,0.0,11.9895865466
 07/03  11:00:00,21.4410375587,1.11855040052,2.6842148063,0.0,3.78894180059,13.8493305508,9.6794707808,0.0,9.6794707808
 07/03  12:00:00,21.0686243663,1.12176034313,2.61903288943,0.0,3.69398621738,13.6338449159,8.44740903905,0.0,8.44740903905
 07/03  13:00:00,20.5407059848,1.06596270155,2.42519554741,0.0,3.78894180059,13.2606059349,7.52336273274,0.0,7.52336273274
 07/03  14:00:00,20.16409188,1.0261374018,2.23558789639,0.0,3.78894180059,13.1134247809,6.59931642644,0.0,6.59931642644
 07/03  15:00:00,21.1364098326,0.94594072983,1.9230930676,0.0,4.71240779196,13.5549682428,7.52336273274,0.0,7.52336273274
 07/03  16:00:00,28.2609322195,0.879841596413,1.66336120052,0.0,7.18559832057,18.5321311015,8.75542447449,0.0,8.75542447449
 07/03  17:00:00,34.589765951,0.841090816677,2.05318944253,0.0,8.38069375907,23.3147919321,11.5275633934,0.0,11.5275633934
 07/03  18:00:00,37.7213325898,1.13057777688,2.82789898731,0.0,10.6415932552,23.1212625696,13.5296637237,0.0,13.5296637237
 07/03  19:00:00,36.7333991574,1.11097601468,2.82884529537,0.0,12.3080778603,20.4854999863,12.9136328529,0.0,12.9136328529
 07/03  20:00:00,39.0827647423,0.899018239338,2.2589562155,0.0,12.456681583,19.8967753704,11.8355788288,0.0,11.8355788288
 07/03  21:00:00,34.4268998883,0.635938737203,1.54400521896,0.0,9.18739968257,17.702556249,9.6794707808,0.0,9.6794707808
 07/03  22:00:00,26.6430997098,0.398765659087,0.932690680252,0.0,5.91811778209,14.0365255879,8.44740903905,0.0,8.44740903905
 07/03  23:00:00,20.1192937927,0.215755718543,0.488403775083,0.0,3.54045821811,10.5176760807,4.75122381382,0.0,4.75122381382
 07/03  24:00:00,16.009051071,0.0933456657583,0.203826661896,0.0,2.55330491699,7.80157382632,1.51706174174,0.0,1.51706174174
 07/04  01:00:00,15.2788965011,0.0500835640784,0.10565880954,0.0,2.55330491699,7.21284921042,0.900327576952,0.0,0.900327576952
 07/04  02:00:00,14.904384222,0.0376365251897,0.0379558773433,0.0,2.55330491699,6.91848690247,0.874882777252,0.436079521329,0.438803255923
 07/04  03:00:00,14.7744273539,0.0912437629952,0.00157292540177,0.0,2.55330491699,6.7713057485,2.50626812807,2.06747504801,0.438793080058
 07/04  04:00:00,16.950399296,0.192295182705,0.0,0.0,3.82705111198,7.57405300124,5.33485386436,4.43477224551,0.900081618852
 07/04  05:00:00,17.958883427,0.213406842443,0.0200933427331,0.0,6.02426329834,9.91545327661,9.09905186425,4.66444109642,4.43461076782
 07/04  06:00:00,21.6492165957,0.202564162246,0.188684778184,0.0,6.51253267309,14.7454349813,17.3594947216,2.63340296772,14.7260917539
 07/04  07:00:00,24.7272838947,0.259953584331,0.483759382195,0.0,6.01364874671,17.9699221805,16.9331082658,1.28573180316,15.6473764626
 07/04  08:00:00,22.705040187,0.292756331406,0.627347682673,0.0,3.66783283761,18.1171033345,16.0438295426,1.01094996482,15.0328795778
 07/04  09:00:00,20.2087643404,0.348759995668,0.898700012214,0.0,3.10526160149,15.8560427302,13.4841884755,0.294793849813,13.1893946257
 07/04  10:00:00,17.8254468403,0.46673548899,1.31403372195,0.0,3.10526160149,12.9394160272,11.9604046613,0.0,11.9604046613
 07/04  11:00:00,18.511170951,0.588446591824,1.73086557595,0.0,3.10526160149,13.0865971812,9.65604847816,0.0,9.65604847816
 07/04  12:00:00,18.9454269254,0.711801697062,2.18894759923,0.0,3.10526160149,12.9394160272,8.42705851381,0.0,8.42705851381
 07/04  13:00:00,19.3002906873,0.876254327311,2.8209021928,0.0,3.10526160149,12.4978725653,7.50531604055,0.0,7.50531604055
 07/04  14:00:00,20.3809931026,1.14894033416,3.77609975525,0.0,3.10526160149,12.3506914113,6.58357356729,0.0,6.58357356729
 07/04  15:00:00,23.395094375,1.52716188528,5.04697002326,0.0,4.02872759285,12.7922348732,7.50531604055,0.0,7.50531604055
 07/04  16:00:00,32.6078927656,1.92707482419,6.40950208752,0.0,6.50191812146,17.7693977319,8.7343060049,0.0,8.7343060049
 07/04  17:00:00,41.3389568487,2.28862332351,7.54837719583,0.0,8.38069375907,23.1212625696,11.4995334247,0.0,11.4995334247
 07/04  18:00:00,44.3652982989,2.50651883301,8.09592364029,0.0,10.6415932552,23.1212625696,13.4966421168,0.0,13.4966421168
 07/04  19:00:00,42.8719823063,2.421917503,7.65648695593,0.0,12.3080778603,20.4854999863,12.8821471346,0.0,12.8821471346
 07/04  20:00:00,44.1398315036,2.05273947137,6.16230174478,0.0,12.456681583,19.8967753704,11.8067809158,0.0,11.8067809158
 07/04  21:00:00,38.1188603046,1.55311543333,4.31878893917,0.0,9.18739968257,17.702556249,9.65604847816,0.0,9.65604847816
 07/04  22:00:00,28.6544871879,0.936348626231,2.40649519127,0.0,5.91811778209,14.0365255879,8.42705851381,0.0,8.42705851381
 07/04  23:00:00,21.2788927168,0.534059506467,1.3296989112,0.0,3.54045821811,10.5176760807,4.74008862077,0.0,4.74008862077
 07/04  24:00:00,16.9766407227,0.360830975741,0.903931003616,0.0,2.55330491699,7.80157382632,1.51398996435,0.0,1.51398996435
 07/05  01:00:00,16.1646383686,0.295833571559,0.745650669636,0.0,2.55330491699,7.21284921042,0.898804653653,0.0,0.898804653653
 07/05  02:00:00,15.5744063224,0.214733810675,0.530880692291,0.0,2.55330491699,6.91848690247,0.438423130891,0.0,0.438423130891
 07/05  03:00:00,15.097025552,0.12305652805,0.292358358433,0.0,2.55330491699,6.7713057485,0.438413169126,0.0,0.438413169126
 07/05  04:00:00,17.0236557797,0.0809126589121,0.184639007538,0.0,3.82705111198,7.57405300124,0.898563873789,0.0,0.898563873789
 07/05  05:00:00,18.1466928332,0.126310208989,0.294999382321,0.0,6.02426329834,9.91545327661,4.42441083649,0.0,4.42441083649
 07/05  06:00:00,22.50113579,0.357046393532,0.886121741217,0.0,6.51253267309,14.7454349813,14.6906915698,0.0,14.6906915698
 07/05  07:00:00,26.0851434342,0.526624679814,1.38141846378,0.0,6.01364874671,18.163451543,15.6097251823,0.0,15.6097251823
 07/05  08:00:00,25.9331568494,0.86542480087,1.83638230692,0.0,4.35151303671,18.8798367041,14.9967343709,0.0,14.9967343709
 07/05  09:00:00,23.7846749529,0.99437558632,2.38258146545,0.0,3.78894180059,16.6187760998,13.1577675697,0.0,13.1577675697
 07/05  10:00:00,21.913020619,1.20030997747,3.22161944351,0.0,3.78894180059,13.7021493968,11.9317897059,0.0,11.9317897059
 07/05  11:00:00,23.0659731582,1.40470762984,4.02299317642,0.0,3.78894180059,13.8493305508,9.63308121134,0.0,9.63308121134
 07/05  12:00:00,24.1538703792,1.70882949879,5.1172097466,0.0,3.69398621738,13.6338449159,8.40710334756,0.0,8.40710334756
 07/05  13:00:00,25.2686734757,1.993176764,6.22594897587,0.0,3.78894180059,13.2606059349,7.48761994972,0.0,7.48761994972
 07/05  14:00:00,26.2461803633,2.22719894886,7.11661483256,0.0,3.78894180059,13.1134247809,6.56813655188,0.0,6.56813655188
 07/05  15:00:00,28.9961094167,2.51945146475,8.20928191672,0.0,4.71240779196,13.5549682428,7.48761994972,0.0,7.48761994972
 07/05  16:00:00,38.3559218933,2.91930069577,9.71889177496,0.0,7.18559832057,18.5321311015,8.7135978135,0.0,8.7135978135
 07/05  17:00:00,45.305841515,3.04709878746,10.5632570357,0.0,8.38069375907,23.3147919321,11.472048007,0.0,11.472048007
 07/05  18:00:00,48.0380947927,3.26996835974,11.0052706074,0.0,10.6415932552,23.1212625696,13.4642620357,0.0,13.4642620357
 07/05  19:00:00,46.2664523691,3.15825787173,10.31461665,0.0,12.3080778603,20.4854999863,12.8512731038,0.0,12.8512731038
 07/05  20:00:00,47.6480321237,2.82363466842,8.89960716784,0.0,12.456681583,19.8967753704,11.778542473,0.0,11.778542473
 07/05  21:00:00,41.9367228364,2.40177834928,7.28798855499,0.0,9.18739968257,17.702556249,9.63308121134,0.0,9.63308121134
 07/05  22:00:00,32.5768902861,1.85536668652,5.40988022917,0.0,5.91811778209,14.0365255879,8.40710334756,0.0,8.40710334756
 07/05  23:00:00,24.4300902458,1.3187937929,3.69616215381,0.0,3.54045821811,10.5176760807,4.72916975621,0.0,4.72916975621
 07/05  24:00:00,18.8449337864,0.848095235637,2.28495980736,0.0,2.55330491699,7.80157382632,1.51097786378,0.0,1.51097786378
 07/06  01:00:00,17.0638197863,0.53890042981,1.40176522907,0.0,2.55330491699,7.21284921042,0.897311812678,0.0,0.897311812678
 07/06  02:00:00,16.0594805233,0.349383823321,0.88130488046,0.0,2.55330491699,6.91848690247,0.438050531901,0.0,0.438050531901
 07/06  03:00:00,15.5755306136,0.258586247663,0.635333700429,0.0,2.55330491699,6.7713057485,0.438040786247,0.0,0.438040786247
 07/06  04:00:00,17.4311370001,0.19826364153,0.47476924531,0.0,3.82705111198,7.57405300124,0.897076259436,0.0,0.897076259436
 07/06  05:00:00,19.5355814743,0.266700453761,0.650664445373,0.0,6.02426329834,9.91545327661,4.41441479345,0.0,4.41441479345
 07/06  06:00:00,23.065489246,0.508210429146,1.29931116159,0.0,6.51253267309,14.7454349813,14.6560028849,0.0,14.6560028849
 07/06  07:00:00,26.6508115199,0.672595725996,1.80111550331,0.0,6.01364874671,18.163451543,15.5728310111,0.0,15.5728310111
 07/06  08:00:00,26.74393554,1.04943267443,2.46315312396,0.0,4.35151303671,18.8798367041,14.9613159901,0.0,14.9613159901
 07/06  09:00:00,24.9263374488,1.24825199748,3.2703675502,0.0,3.78894180059,16.6187760998,13.1267764865,0.0,13.1267764865
 07/06  10:00:00,23.7594296792,1.59964647541,4.66869200569,0.0,3.78894180059,13.7021493968,11.9037501545,0.0,11.9037501545
 07/06  11:00:00,25.5812582476,1.9253897319,6.0175961638,0.0,3.78894180059,13.8493305508,9.61057578187,0.0,9.61057578187
 07/06  12:00:00,27.1326892616,2.29077531014,7.51408281765,0.0,3.69398621738,13.6338449159,8.38754944982,0.0,8.38754944982
 07/06  13:00:00,28.836127249,2.6479884191,9.138591094,0.0,3.78894180059,13.2606059349,7.47027970078,0.0,7.47027970078
 07/06  14:00:00,30.2127662479,2.93362470165,10.3767749644,0.0,3.78894180059,13.1134247809,6.55300995175,0.0,6.55300995175
 07/06  15:00:00,33.206141949,3.26557784895,11.6731880649,0.0,4.71240779196,13.5549682428,7.47027970078,0.0,7.47027970078
 07/06  16:00:00,42.7628344104,3.69095835401,13.3541466338,0.0,7.18559832057,18.5321311015,8.69330603283,0.0,8.69330603283
 07/06  17:00:00,49.7202465347,3.81458081384,14.2101800291,0.0,8.38069375907,23.3147919321,11.4451152799,0.0,11.4451152799
 07/06  18:00:00,52.3847043237,4.00743805482,14.6144104433,0.0,10.6415932552,23.1212625696,13.4325330695,0.0,13.4325330695
 07/06  19:00:00,50.6418385434,3.90524150986,13.9430191862,0.0,12.3080778603,20.4854999863,12.8210199035,0.0,12.8210199035
 07/06  20:00:00,51.304197881,3.46445733986,11.9149502537,0.0,12.456681583,19.8967753704,11.750871863,0.0,11.750871863
 07/06  21:00:00,44.8566952002,2.95459175307,9.65514751503,0.0,9.18739968257,17.702556249,9.61057578187,0.0,9.61057578187
 07/06  22:00:00,34.9760525628,2.35639725112,7.30801194122,0.0,5.91811778209,14.0365255879,8.38754944982,0.0,8.38754944982
 07/06  23:00:00,26.8130139246,1.84729279186,5.55058683363,0.0,3.54045821811,10.5176760807,4.71847045367,0.0,4.71847045367
 07/06  24:00:00,21.4850839787,1.45654632169,4.31665891365,0.0,2.55330491699,7.80157382632,1.50802633205,0.0,1.50802633205
 07/07  01:00:00,19.8193542411,1.19632100718,3.49987910643,0.0,2.55330491699,7.21284921042,0.895849496118,0.0,0.895849496118
 07/07  02:00:00,18.7159798143,0.998316831857,2.88887116299,0.0,2.55330491699,6.91848690247,0.437685569301,0.0,0.437685569301
 07/07  03:00:00,17.9876151987,0.853425361675,2.4525791715,0.0,2.55330491699,6.7713057485,0.437676041704,0.0,0.437676041704
 07/07  04:00:00,19.7366689378,0.772240024413,2.20632480014,0.0,3.82705111198,7.57405300124,0.89561921637,0.0,0.89561921637
 07/07  05:00:00,21.840451467,0.831072835519,2.39116205625,0.0,6.02426329834,9.91545327661,4.40462559909,0.0,4.40462559909
 07/07  06:00:00,25.5255910246,1.08319834514,3.18442502422,0.0,6.51253267309,14.7454349813,14.6220359716,0.0,14.6220359716
 07/07  07:00:00,29.235023474,1.26695222004,3.7909709634,0.0,6.01364874671,18.163451543,15.5367048749,0.0,15.5367048749
 07/07  08:00:00,29.1350609816,1.57999138903,4.32371985095,0.0,4.35151303671,18.8798367041,14.926634924,0.0,14.926634924
 07/07  09:00:00,27.654845227,1.84265010644,5.40447721944,0.0,3.78894180059,16.6187760998,13.0964305538,0.0,13.0964305538
 07/07  10:00:00,26.4992106404,2.18417699797,6.82394244438,0.0,3.78894180059,13.7021493968,11.8762943105,0.0,11.8762943105
 07/07  11:00:00,28.165518405,2.47252353933,8.05472251383,0.0,3.78894180059,13.8493305508,9.58853885451,0.0,9.58853885451
 07/07  12:00:00,29.2273960071,2.73601902022,9.16354585306,0.0,3.69398621738,13.6338449159,8.3684026113,0.0,8.3684026113
 07/07  13:00:00,30.5923180582,3.03367373361,10.5090965887,0.0,3.78894180059,13.2606059349,7.45330042889,0.0,7.45330042889
 07/07  14:00:00,31.5288039132,3.24469311319,11.3817442181,0.0,3.78894180059,13.1134247809,6.53819824648,0.0,6.53819824648
 07/07  15:00:00,33.5834525321,3.39741171621,11.9186647807,0.0,4.71240779196,13.5549682428,7.45330042889,0.0,7.45330042889
 07/07  16:00:00,41.7109824613,3.54729899062,12.4459540481,0.0,7.18559832057,18.5321311015,8.6734366721,0.0,8.6734366721
 07/07  17:00:00,48.2286128136,3.60504317754,12.9280839442,0.0,8.38069375907,23.3147919321,11.4187432193,0.0,11.4187432193
 07/07  18:00:00,50.5084103151,3.72686789253,13.018686597,0.0,10.6415932552,23.1212625696,13.4014646146,0.0,13.4014646146
 07/07  19:00:00,48.4205301598,3.55156680605,12.0753855064,0.0,12.3080778603,20.4854999863,12.791396493,0.0,12.791396493
 07/07  20:00:00,49.7743130838,3.23260924211,10.6169135542,0.0,12.456681583,19.8967753704,11.7237772801,0.0,11.7237772801
 07/07  21:00:00,43.8890668833,2.80540107557,8.83670987561,0.0,9.18739968257,17.702556249,9.58853885451,0.0,9.58853885451
 07/07  22:00:00,34.2892981334,2.2344063256,6.74324843738,0.0,5.91811778209,14.0365255879,8.3684026113,0.0,8.3684026113
 07/07  23:00:00,25.8115763997,1.64511418586,4.75132791473,0.0,3.54045821811,10.5176760807,4.70799388165,0.0,4.70799388165
 07/07  24:00:00,19.8305894131,1.09629676142,3.02241390834,0.0,2.55330491699,7.80157382632,1.50513624321,0.0,1.50513624321
 07/08  01:00:00,17.7200273754,0.714219499659,1.88265374826,0.0,2.55330491699,7.21284921042,0.894418136969,0.0,0.894418136969
 07/08  02:00:00,16.5394125921,0.479452397165,1.23116837549,0.0,2.55330491699,6.91848690247,0.437328351165,0.0,0.437328351165
 07/08  03:00:00,15.9904789967,0.370244997199,0.938623333979,0.0,2.55330491699,6.7713057485,0.437319043511,0.0,0.437319043511
 07/08  04:00:00,17.8915099663,0.323178597233,0.810227255767,0.0,3.82705111198,7.57405300124,0.89419317609,0.0,0.89419317609
 07/08  05:00:00,20.0206295864,0.392720088214,1.00969292297,0.0,6.02426329834,9.91545327661,4.39504615255,0.0,4.39504615255
 07/08  06:00:00,23.5704015846,0.622260003088,1.69017392625,0.0,6.51253267309,14.7454349813,14.5888008888,0.0,14.5888008888
 07/08  07:00:00,27.4798991911,0.902678706988,2.59364955597,0.0,6.01364874671,17.9699221805,15.5013574721,0.0,15.5013574721
 07/08  08:00:00,26.0739940898,1.06518181074,3.22387610606,0.0,3.66783283761,18.1171033345,14.8927014433,0.0,14.8927014433
 07/08  09:00:00,24.526097979,1.32767499655,4.23711865004,0.0,3.10526160149,15.8560427302,13.0667387581,0.0,13.0667387581
 07/08  10:00:00,23.3098302858,1.66607888659,5.59907376986,0.0,3.10526160149,12.9394160272,11.849430305,0.0,11.849430305
 07/08  11:00:00,24.9951610416,1.96869546814,6.83460679025,0.0,3.10526160149,13.0865971812,9.56697695531,0.0,9.56697695531
 07/08  12:00:00,26.3288706315,2.26291964994,8.02127335245,0.0,3.10526160149,12.9394160272,8.34966850215,0.0,8.34966850215
 07/08  13:00:00,27.5368694831,2.58254494142,9.35119037453,0.0,3.10526160149,12.4978725653,7.43668716228,0.0,7.43668716228
 07/08  14:00:00,28.6872209718,2.83035875856,10.4009092001,0.0,3.10526160149,12.3506914113,6.52370582242,0.0,6.52370582242
 07/08  15:00:00,31.4604104805,3.1089703274,11.5304776866,0.0,4.02872759285,12.7922348732,7.43668716228,0.0,7.43668716228
 07/08  16:00:00,40.7656704035,3.47247316026,13.0218813894,0.0,6.50191812146,17.7693977319,8.65399561544,0.0,8.65399561544
 07/08  17:00:00,49.7714707782,3.86467309885,14.40484135,0.0,8.38069375907,23.1212625696,11.392939635,0.0,11.392939635
 07/08  18:00:00,52.6515403484,4.06224944348,14.8264350793,0.0,10.6415932552,23.1212625696,13.3710658714,0.0,13.3710658714
 07/08  19:00:00,50.9179498396,3.96199593141,14.1623760609,0.0,12.3080778603,20.4854999863,12.7624116448,0.0,12.7624116448
 07/08  20:00:00,50.9310592969,3.42799802615,11.5782709833,0.0,12.456681583,19.8967753704,11.6972667483,0.0,11.6972667483
 07/08  21:00:00,43.4984698806,2.74669766185,8.50481628657,0.0,9.18739968257,17.702556249,9.56697695531,0.0,9.56697695531
 07/08  22:00:00,32.929084908,1.98745257482,5.62998896268,0.0,5.91811778209,14.0365255879,8.34966850215,0.0,8.34966850215
 07/08  23:00:00,24.7597508451,1.43792820678,3.90668833926,0.0,3.54045821811,10.5176760807,4.69774314269,0.0,4.69774314269
 07/08  24:00:00,19.6670171816,1.06664620626,2.88849223195,0.0,2.55330491699,7.80157382632,1.50230845315,0.0,1.50230845315
 07/09  01:00:00,18.186773259,0.827009612843,2.23660951874,0.0,2.55330491699,7.21284921042,0.893018159004,0.0,0.893018159004
 07/09  02:00:00,16.9709457568,0.586673614522,1.5554803228,0.0,2.55330491699,6.91848690247,0.436978983266,0.0,0.436978983266
