Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  03:00:00,16.0624725928,0.388056161223,0.992805766083,0.0,2.55330491699,6.7713057485,0.436969897379,0.0,0.436969897379
 07/09  04:00:00,17.798312676,0.300287246033,0.739921316721,0.0,3.82705111198,7.57405300124,0.892798560889,0.0,0.892798560889
 07/09  05:00:00,19.9619648215,0.379680397997,0.964067848321,0.0,6.02426329834,9.91545327661,4.38567929086,0.0,4.38567929086
 07/09  06:00:00,24.0161739531,0.734692417843,2.02351388,0.0,6.51253267309,14.7454349813,14.5563074788,0.0,14.5563074788
 07/09  07:00:00,28.4454724534,1.12411482775,3.33778669748,0.0,6.01364874671,17.9699221805,15.4667992705,0.0,15.4667992705
 07/09  08:00:00,27.3623311232,1.33324203821,4.24415291206,0.0,3.66783283761,18.1171033345,14.8595255968,0.0,14.8595255968
 07/09  09:00:00,26.3489040808,1.67702995157,5.71056979679,0.0,3.10526160149,15.8560427302,13.0377098926,0.0,13.0377098926
 07/09  10:00:00,25.8377832053,2.11198389808,7.68112167788,0.0,3.10526160149,12.9394160272,11.8231660933,0.0,11.8231660933
 07/09  11:00:00,27.896321464,2.44859167456,9.2558710062,0.0,3.10526160149,13.0865971812,9.5458964696,0.0,9.5458964696
 07/09  12:00:00,29.4260782584,2.7527611177,10.6286395116,0.0,3.10526160149,12.9394160272,8.3313526703,0.0,8.3313526703
 07/09  13:00:00,30.7942369908,3.07221782686,12.1188849967,0.0,3.10526160149,12.4978725653,7.42044482084,0.0,7.42044482084
 07/09  14:00:00,32.5580289081,3.41263527881,13.6894406161,0.0,3.10526160149,12.3506914113,6.50953697137,0.0,6.50953697137
 07/09  15:00:00,36.1212228936,3.80616827383,15.4940921533,0.0,4.02872759285,12.7922348732,7.42044482084,0.0,7.42044482084
 07/09  16:00:00,46.4418022121,4.31778185715,17.8527045011,0.0,6.50191812146,17.7693977319,8.63498862013,0.0,8.63498862013
 07/09  17:00:00,54.7814638568,4.58987943698,18.6896280905,0.0,8.38069375907,23.1212625696,11.3677121685,0.0,11.3677121685
 07/09  18:00:00,56.3040789153,4.57574689378,17.9654761959,0.0,10.6415932552,23.1212625696,13.3413458424,0.0,13.3413458424
 07/09  19:00:00,53.5096392821,4.33224619715,16.3838152376,0.0,12.3080778603,20.4854999863,12.7340739427,0.0,12.7340739427
 07/09  20:00:00,53.9879631259,3.76277361446,13.4075658907,0.0,12.456681583,19.8967753704,11.6713481184,0.0,11.6713481184
 07/09  21:00:00,45.6315693107,3.116430897,10.2681824816,0.0,9.18739968257,17.702556249,9.5458964696,0.0,9.5458964696
 07/09  22:00:00,34.9470125299,2.38458874663,7.25078041282,0.0,5.91811778209,14.0365255879,8.3313526703,0.0,8.3313526703
 07/09  23:00:00,26.8453282323,1.87785156772,5.55234236552,0.0,3.54045821811,10.5176760807,4.68772127243,0.0,4.68772127243
 07/09  24:00:00,21.9390879466,1.55998631784,4.66722288542,0.0,2.55330491699,7.80157382632,1.49954379929,0.0,1.49954379929
 07/10  01:00:00,20.6646057758,1.37388842589,4.16756322243,0.0,2.55330491699,7.21284921042,0.891649976646,0.0,0.891649976646
 07/10  02:00:00,19.5381022834,1.17248985874,3.53682060523,0.0,2.55330491699,6.91848690247,0.43663756904,0.0,0.43663756904
 07/10  03:00:00,18.4188636077,0.94717974636,2.79007319583,0.0,2.55330491699,6.7713057485,0.436628706684,0.0,0.436628706684
 07/10  04:00:00,19.8081226876,0.786513836544,2.26350473782,0.0,3.82705111198,7.57405300124,0.89143578373,0.0,0.89143578373
 07/10  05:00:00,22.0820555247,0.8814502387,2.58238871078,0.0,6.02426329834,9.91545327661,4.37652778815,0.0,4.37652778815
 07/10  06:00:00,26.6330913212,1.32069917663,4.05442448932,0.0,6.51253267309,14.7454349813,14.5245653643,0.0,14.5245653643
 07/10  07:00:00,31.2876257285,1.69176074645,5.41876469153,0.0,6.01364874671,18.163451543,15.4330405042,0.0,15.4330405042
 07/10  08:00:00,31.893119219,2.09944085069,6.56232862662,0.0,4.35151303671,18.8798367041,14.8271172095,0.0,14.8271172095
 07/10  09:00:00,30.5417368126,2.34996903028,7.78404988115,0.0,3.78894180059,16.6187760998,13.0093525537,0.0,13.0093525537
 07/10  10:00:00,29.4338701383,2.65227964886,9.29049929142,0.0,3.78894180059,13.7021493968,11.7975094533,0.0,11.7975094533
 07/10  11:00:00,31.0299195702,2.89583575943,10.4958114589,0.0,3.78894180059,13.8493305508,9.52530364017,0.0,9.52530364017
 07/10  12:00:00,32.2998856684,3.18000649489,11.7920480397,0.0,3.69398621738,13.6338449159,8.31346053982,0.0,8.31346053982
 07/10  13:00:00,33.8413600518,3.48949257426,13.3023197417,0.0,3.78894180059,13.2606059349,7.40457821456,0.0,7.40457821456
 07/10  14:00:00,35.483438129,3.80476719496,14.7763043522,0.0,3.78894180059,13.1134247809,6.4956958893,0.0,6.4956958893
 07/10  15:00:00,38.9492809245,4.18779679128,16.494108098,0.0,4.71240779196,13.5549682428,7.40457821456,0.0,7.40457821456
 07/10  16:00:00,48.7097947687,4.60057573246,18.3914896137,0.0,7.18559832057,18.5321311015,8.61642131491,0.0,8.61642131491
 07/10  17:00:00,54.5041501495,4.53853320319,18.2701312546,0.0,8.38069375907,23.3147919321,11.3430682907,0.0,11.3430682907
 07/10  18:00:00,55.685278071,4.49253407553,17.4298881699,0.0,10.6415932552,23.1212625696,13.3123133288,0.0,13.3123133288
 07/10  19:00:00,52.727852379,4.21016064704,15.7241138846,0.0,12.3080778603,20.4854999863,12.7063917786,0.0,12.7063917786
 07/10  20:00:00,54.060329886,3.75754579816,13.4851604671,0.0,12.456681583,19.8967753704,11.6460290658,0.0,11.6460290658
 07/10  21:00:00,46.8180088891,3.27363923741,11.2974137196,0.0,9.18739968257,17.702556249,9.52530364017,0.0,9.52530364017
 07/10  22:00:00,36.9627502231,2.7009480264,8.95015882626,0.0,5.91811778209,14.0365255879,8.31346053982,0.0,8.31346053982
 07/10  23:00:00,28.1852344724,2.11085858334,6.65924158995,0.0,3.54045821811,10.5176760807,4.67793123877,0.0,4.67793123877
 07/10  24:00:00,21.8945381965,1.55428958661,4.62836986647,0.0,2.55330491699,7.80157382632,1.49684310035,0.0,1.49684310035
 07/11  01:00:00,19.4687172872,1.14100380008,3.20455935971,0.0,2.55330491699,7.21284921042,0.890313994847,0.0,0.890313994847
 07/11  02:00:00,17.8198476663,0.815474129515,2.17558171731,0.0,2.55330491699,6.91848690247,0.436304209557,0.0,0.436304209557
 07/11  03:00:00,16.6578742722,0.5561724861,1.42009112057,0.0,2.55330491699,6.7713057485,0.436295572437,0.0,0.436295572437
 07/11  04:00:00,18.0894199143,0.386693985828,0.944621815188,0.0,3.82705111198,7.57405300124,0.890105248121,0.0,0.890105248121
 07/11  05:00:00,20.1188412226,0.429475089127,1.07114955829,0.0,6.02426329834,9.91545327661,4.36759435475,0.0,4.36759435475
 07/11  06:00:00,24.1419157959,0.780546828272,2.10340131237,0.0,6.51253267309,14.7454349813,14.4935839454,0.0,14.4935839454
 07/11  07:00:00,28.4883027493,1.10887439792,3.20232806087,0.0,6.01364874671,18.163451543,15.4000911706,0.0,15.4000911706
 07/11  08:00:00,28.9577550927,1.52095220568,4.20545314533,0.0,4.35151303671,18.8798367041,14.7954858786,0.0,14.7954858786
 07/11  09:00:00,27.4871228892,1.77532780797,5.30407718007,0.0,3.78894180059,16.6187760998,12.9816751393,0.0,12.9816751393
 07/11  10:00:00,26.4410242039,2.12093356348,6.82899944241,0.0,3.78894180059,13.7021493968,11.7724679831,0.0,11.7724679831
 07/11  11:00:00,28.1363758482,2.40392742904,8.09417606726,0.0,3.78894180059,13.8493305508,9.5052045654,0.0,9.5052045654
 07/11  12:00:00,29.3312809672,2.68951286923,9.31393696423,0.0,3.69398621738,13.6338449159,8.29599740928,0.0,8.29599740928
 07/11  13:00:00,30.795937151,3.00029987794,10.7460895372,0.0,3.78894180059,13.2606059349,7.3890920422,0.0,7.3890920422
 07/11  14:00:00,32.065008837,3.26977670937,11.8928655458,0.0,3.78894180059,13.1134247809,6.48218667511,0.0,6.48218667511
 07/11  15:00:00,34.8946587925,3.56874351399,13.0585392433,0.0,4.71240779196,13.5549682428,7.3890920422,0.0,7.3890920422
 07/11  16:00:00,44.2616003421,3.9572536642,14.5866172553,0.0,7.18559832057,18.5321311015,8.59829919831,0.0,8.59829919831
 07/11  17:00:00,50.5957129983,3.98414085932,14.9160864472,0.0,8.38069375907,23.3147919321,11.3190152996,0.0,11.3190152996
 07/11  18:00:00,52.3830208339,4.01664804928,14.6035169591,0.0,10.6415932552,23.1212625696,13.2839769283,0.0,13.2839769283
 07/11  19:00:00,49.8788037184,3.771963958,13.313261913,0.0,12.3080778603,20.4854999863,12.6793733502,0.0,12.6793733502
 07/11  20:00:00,50.821189385,3.22058772267,10.7829780415,0.0,12.456681583,19.8967753704,11.6213170886,0.0,11.6213170886
 07/11  21:00:00,43.1194257435,2.63916382542,8.23330598595,0.0,9.18739968257,17.702556249,9.5052045654,0.0,9.5052045654
 07/11  22:00:00,33.0571821896,1.98586205839,5.75967676076,0.0,5.91811778209,14.0365255879,8.29599740928,0.0,8.29599740928
 07/11  23:00:00,24.8265082281,1.43995230806,3.97142162091,0.0,3.54045821811,10.5176760807,4.66837594093,0.0,4.66837594093
 07/11  24:00:00,19.392161344,1.00338451627,2.67689808437,0.0,2.55330491699,7.80157382632,1.49420715612,0.0,1.49420715612
 07/12  01:00:00,17.624929072,0.698276537522,1.80349840708,0.0,2.55330491699,7.21284921042,0.889010608966,0.0,0.889010608966
 07/12  02:00:00,16.3493878663,0.437649418901,1.08294662789,0.0,2.55330491699,6.91848690247,0.435979003495,0.0,0.435979003495
 07/12  03:00:00,15.6384552464,0.286673046968,0.670171533896,0.0,2.55330491699,6.7713057485,0.435970593255,0.0,0.435970593255
 07/12  04:00:00,17.3849834945,0.195310157301,0.431569223958,0.0,3.82705111198,7.57405300124,0.888807347999,0.0,0.888807347999
 07/12  05:00:00,19.4197015634,0.244740964793,0.556744023445,0.0,6.02426329834,9.91545327661,4.35888163648,0.0,4.35888163648
 07/12  06:00:00,22.9160078984,0.474790699847,1.18324954329,0.0,6.51253267309,14.7454349813,14.4633723974,0.0,14.4633723974
 07/12  07:00:00,26.8451852187,0.715074803326,1.95301012485,0.0,6.01364874671,18.163451543,15.3679610272,0.0,15.3679610272
 07/12  08:00:00,27.1978856297,1.13459365053,2.83194223754,0.0,4.35151303671,18.8798367041,14.7646409716,0.0,14.7646409716
 07/12  09:00:00,25.7774442134,1.41097556665,3.95875074554,0.0,3.78894180059,16.6187760998,12.9546858457,0.0,12.9546858457
 07/12  10:00:00,25.1467663227,1.85717669515,5.79849842946,0.0,3.78894180059,13.7021493968,11.7480490985,0.0,11.7480490985
 07/12  11:00:00,27.1612299807,2.21590148703,7.30705614183,0.0,3.78894180059,13.8493305508,9.48560519744,0.0,9.48560519744
 07/12  12:00:00,28.2671297659,2.49659282324,8.44270580889,0.0,3.69398621738,13.6338449159,8.27896845024,0.0,8.27896845024
 07/12  13:00:00,29.2495888333,2.72506313439,9.47497796309,0.0,3.78894180059,13.2606059349,7.37399088983,0.0,7.37399088983
 07/12  14:00:00,30.5806142874,3.01287900827,10.6653686972,0.0,3.78894180059,13.1134247809,6.46901332943,0.0,6.46901332943
 07/12  15:00:00,33.1668463947,3.25780577101,11.6416645885,0.0,4.71240779196,13.5549682428,7.37399088983,0.0,7.37399088983
 07/12  16:00:00,42.1970866684,3.57077209279,12.908585153,0.0,7.18559832057,18.5321311015,8.58062763704,0.0,8.58062763704
 07/12  17:00:00,48.615546038,3.58759797822,13.332462368,0.0,8.38069375907,23.3147919321,11.2955603182,0.0,11.2955603182
 07/12  18:00:00,50.9229054527,3.70123817673,13.4588114504,0.0,10.6415932552,23.1212625696,13.2563450325,0.0,13.2563450325
 07/12  19:00:00,48.6182770535,3.47111413863,12.3535850676,0.0,12.3080778603,20.4854999863,12.6530266589,0.0,12.6530266589
 07/12  20:00:00,49.7964005673,2.97942714142,9.99934980509,0.0,12.456681583,19.8967753704,11.5972195051,0.0,11.5972195051
 07/12  21:00:00,41.8912371279,2.36993194524,7.27434925049,0.0,9.18739968257,17.702556249,9.48560519744,0.0,9.48560519744
 07/12  22:00:00,31.7321344445,1.68946365397,4.73102742013,0.0,5.91811778209,14.0365255879,8.27896845024,0.0,8.27896845024
 07/12  23:00:00,23.5296911996,1.13548557317,2.97907132736,0.0,3.54045821811,10.5176760807,4.65905820862,0.0,4.65905820862
 07/12  24:00:00,18.2316076264,0.716024561652,1.8037043214,0.0,2.55330491699,7.80157382632,1.49163674721,0.0,1.49163674721
 07/13  01:00:00,16.6202288078,0.437084386958,1.05999029342,0.0,2.55330491699,7.21284921042,0.887740204652,0.0,0.887740204652
 07/13  02:00:00,15.9157889471,0.320334170089,0.766662957589,0.0,2.55330491699,6.91848690247,0.435662047104,0.0,0.435662047104
 07/13  03:00:00,15.6492920061,0.283658663558,0.684022677056,0.0,2.55330491699,6.7713057485,0.435653865331,0.0,0.435653865331
 07/13  04:00:00,17.6974646806,0.273634685189,0.665725882138,0.0,3.82705111198,7.57405300124,0.887542467609,0.0,0.887542467609
 07/13  05:00:00,19.8638338929,0.351555632675,0.894061685052,0.0,6.02426329834,9.91545327661,4.35039221377,0.0,4.35039221377
 07/13  06:00:00,23.3701240267,0.565754953957,1.54640141755,0.0,6.51253267309,14.7454349813,14.4339396672,0.0,14.4339396672
 07/13  07:00:00,27.510827066,0.845838005946,2.4878887695,0.0,6.01364874671,18.163451543,15.3366595891,0.0,15.3366595891
 07/13  08:00:00,28.3253335329,1.35482141021,3.73916238107,0.0,4.35151303671,18.8798367041,14.7345916228,0.0,14.7345916228
 07/13  09:00:00,27.3293229692,1.70177568729,5.21982938078,0.0,3.78894180059,16.6187760998,12.9283926656,0.0,12.9283926656
 07/13  10:00:00,26.7784467312,2.12637568429,7.16097984882,0.0,3.78894180059,13.7021493968,11.7242600307,0.0,11.7242600307
 07/13  11:00:00,28.9724824542,2.48581888928,8.84839121308,0.0,3.78894180059,13.8493305508,9.46651134045,0.0,9.46651134045
 07/13  12:00:00,30.7695410334,2.86821898442,10.5734909152,0.0,3.69398621738,13.6338449159,8.26237870564,0.0,8.26237870564
 07/13  13:00:00,33.0846772219,3.31597381984,12.7191556662,0.0,3.78894180059,13.2606059349,7.35927922953,0.0,7.35927922953
 07/13  14:00:00,35.0929392749,3.70158680157,14.4889858915,0.0,3.78894180059,13.1134247809,6.45617975342,0.0,6.45617975342
 07/13  15:00:00,38.4873935464,4.08364217731,16.1363753339,0.0,4.71240779196,13.5549682428,7.35927922953,0.0,7.35927922953
 07/13  16:00:00,48.3638606605,4.53176975193,18.1143614861,0.0,7.18559832057,18.5321311015,8.56341186434,0.0,8.56341186434
 07/13  17:00:00,54.7099093883,4.53859696438,18.4758267321,0.0,8.38069375907,23.3147919321,11.2727102927,0.0,11.2727102927
 07/13  18:00:00,56.9990542885,4.65716525231,18.5790332107,0.0,10.6415932552,23.1212625696,13.2294258242,0.0,13.2294258242
 07/13  19:00:00,54.9109017039,4.50595753558,17.611366321,0.0,12.3080778603,20.4854999863,12.6273595068,0.0,12.6273595068
 07/13  20:00:00,55.8626797604,4.04013803699,15.0049181026,0.0,12.456681583,19.8967753704,11.5737434514,0.0,11.5737434514
 07/13  21:00:00,47.213014652,3.37425329598,11.5918054239,0.0,9.18739968257,17.702556249,9.46651134045,0.0,9.46651134045
 07/13  22:00:00,36.1738748787,2.60517733422,8.25705417406,0.0,5.91811778209,14.0365255879,8.26237870564,0.0,8.26237870564
 07/13  23:00:00,27.0021023725,1.91735984558,5.66960822778,0.0,3.54045821811,10.5176760807,4.6499808012,0.0,4.6499808012
 07/13  24:00:00,20.7146875591,1.32399475069,3.67881406506,0.0,2.55330491699,7.80157382632,1.48913263481,0.0,1.48913263481
 07/14  01:00:00,18.2936257091,0.878920609792,2.29155097189,0.0,2.55330491699,7.21284921042,0.886503157733,0.0,0.886503157733
 07/14  02:00:00,16.7825189537,0.561157559753,1.39256957445,0.0,2.55330491699,6.91848690247,0.435353434181,0.0,0.435353434181
 07/14  03:00:00,15.8695879458,0.350804659579,0.837172620719,0.0,2.55330491699,6.7713057485,0.435345482404,0.0,0.435345482404
 07/14  04:00:00,17.6026596232,0.256580685583,0.587974824323,0.0,3.82705111198,7.57405300124,0.886310981394,0.0,0.886310981394
 07/14  05:00:00,19.7747133079,0.339158969209,0.817337763472,0.0,6.02426329834,9.91545327661,4.34212860097,0.0,4.34212860097
 07/14  06:00:00,23.8837390502,0.709383581434,1.91638781357,0.0,6.51253267309,14.7454349813,14.4052944716,0.0,14.4052944716
 07/14  07:00:00,28.9039297393,1.1810624625,3.54576698624,0.0,6.01364874671,18.163451543,15.3061961258,0.0,15.3061961258
 07/14  08:00:00,30.2926733329,1.76181029101,5.29951330019,0.0,4.35151303671,18.8798367041,14.7053467311,0.0,14.7053467311
 07/14  09:00:00,30.0562875848,2.21654803258,7.43202165103,0.0,3.78894180059,16.6187760998,12.9028033854,0.0,12.9028033854
 07/14  10:00:00,30.6077319619,2.78593016663,10.3307105972,0.0,3.78894180059,13.7021493968,11.7011078249,0.0,11.7011078249
 07/14  11:00:00,33.5235750798,3.22179592323,12.6635068047,0.0,3.78894180059,13.8493305508,9.4479286489,0.0,9.4479286489
 07/14  12:00:00,35.9604880424,3.67160072786,14.9610561807,0.0,3.69398621738,13.6338449159,8.24623308839,0.0,8.24623308839
 07/14  13:00:00,38.6135174824,4.11690496605,17.4470647805,0.0,3.78894180059,13.2606059349,7.34496141801,0.0,7.34496141801
 07/14  14:00:00,40.2884060262,4.41310805264,18.9729313917,0.0,3.78894180059,13.1134247809,6.44368974762,0.0,6.44368974762
 07/14  15:00:00,43.3835041838,4.7367518218,20.3793763268,0.0,4.71240779196,13.5549682428,7.34496141801,0.0,7.34496141801
 07/14  16:00:00,52.5340056355,5.05487181821,21.7614043947,0.0,7.18559832057,18.5321311015,8.54665697852,0.0,8.54665697852
 07/14  17:00:00,58.4305970225,5.00470996565,21.7304013651,0.0,8.38069375907,23.3147919321,11.2504719897,0.0,11.2504719897
 07/14  18:00:00,60.6497927534,5.11434476367,21.7725921642,0.0,10.6415932552,23.1212625696,13.2032272755,0.0,13.2032272755
 07/14  19:00:00,58.8384391831,5.03410321413,21.0107581216,0.0,12.3080778603,20.4854999863,12.6023794952,0.0,12.6023794952
 07/14  20:00:00,59.6566753244,4.6144462681,18.2246054356,0.0,12.456681583,19.8967753704,11.5508958798,0.0,11.5508958798
 07/14  21:00:00,50.6855174992,3.98333786395,14.4552237031,0.0,9.18739968257,17.702556249,9.4479286489,0.0,9.4479286489
 07/14  22:00:00,38.9270635422,3.14803692912,10.4673832426,0.0,5.91811778209,14.0365255879,8.24623308839,0.0,8.24623308839
 07/14  23:00:00,30.2967094436,2.57073329534,8.31084184912,0.0,3.54045821811,10.5176760807,4.64114640686,0.0,4.64114640686
 07/14  24:00:00,25.4771942323,2.26965615331,7.4956593356,0.0,2.55330491699,7.80157382632,1.48669556051,0.0,1.48669556051
 07/15  01:00:00,24.4004059189,2.11954831852,7.15770347292,0.0,2.55330491699,7.21284921042,0.885299834101,0.0,0.885299834101
 07/15  02:00:00,23.2714135787,1.93311577631,6.50950598296,0.0,2.55330491699,6.91848690247,0.435053256043,0.0,0.435053256043
 07/15  03:00:00,21.9815250101,1.70103298704,5.59888135759,0.0,2.55330491699,6.7713057485,0.435045535735,0.0,0.435045535735
 07/15  04:00:00,23.2417107094,1.53689980263,4.94670679354,0.0,3.82705111198,7.57405300124,0.885113253881,0.0,0.885113253881
 07/15  05:00:00,25.5068383089,1.62485441425,5.26376731948,0.0,6.02426329834,9.91545327661,4.33409324555,0.0,4.33409324555
 07/15  06:00:00,30.3177966092,2.08889954477,6.97092940924,0.0,6.51253267309,14.7454349813,14.3774452939,0.0,14.3774452939
 07/15  07:00:00,34.7354132682,2.4278068008,8.32403553928,0.0,6.01364874671,17.9699221805,15.276579659,0.0,15.276579659
 07/15  08:00:00,33.3455728078,2.53654097345,9.02409566139,0.0,3.66783283761,18.1171033345,14.6769149571,0.0,14.6769149571
 07/15  09:00:00,32.2782058333,2.81738258547,10.4995189153,0.0,3.10526160149,15.8560427302,12.8779255832,0.0,12.8779255832
 07/15  10:00:00,31.6098855523,3.17944490755,12.3857630154,0.0,3.10526160149,12.9394160272,11.6785993372,0.0,11.6785993372
 07/15  11:00:00,33.5926611779,3.46884756937,13.9319548253,0.0,3.10526160149,13.0865971812,9.42986262588,0.0,9.42986262588
 07/15  12:00:00,35.1224904329,3.73548628067,15.3423265231,0.0,3.10526160149,12.9394160272,8.23053637987,0.0,8.23053637987
 07/15  13:00:00,36.3760494008,3.99375916518,16.7791560685,0.0,3.10526160149,12.4978725653,7.33104169535,0.0,7.33104169535
 07/15  14:00:00,37.510254127,4.1941215689,17.8601795449,0.0,3.10526160149,12.3506914113,6.43154701084,0.0,6.43154701084
 07/15  15:00:00,40.3046384041,4.44479318512,19.0388827525,0.0,4.02872759285,12.7922348732,7.33104169535,0.0,7.33104169535
 07/15  16:00:00,49.6372431147,4.77279689677,20.5931303641,0.0,6.50191812146,17.7693977319,8.53036794137,0.0,8.53036794137
 07/15  17:00:00,57.4305677669,4.95533109887,20.9732803387,0.0,8.38069375907,23.1212625696,11.2288519949,0.0,11.2288519949
 07/15  18:00:00,58.6034769337,4.9071501051,19.9334710031,0.0,10.6415932552,23.1212625696,13.1777571447,0.0,13.1777571447
 07/15  19:00:00,55.498487842,4.63639436581,18.0685156288,0.0,12.3080778603,20.4854999863,12.5780940217,0.0,12.5780940217
 07/15  20:00:00,56.4995004125,4.16774542173,15.51413137,0.0,12.456681583,19.8967753704,11.5286835564,0.0,11.5286835564
 07/15  21:00:00,48.9429792546,3.67271538606,13.0233079364,0.0,9.18739968257,17.702556249,9.42986262588,0.0,9.42986262588
 07/15  22:00:00,38.4763950237,3.01145450909,10.1532971442,0.0,5.91811778209,14.0365255879,8.23053637987,0.0,8.23053637987
 07/15  23:00:00,29.6698944915,2.42087223387,7.83388795851,0.0,3.54045821811,10.5176760807,4.63255764181,0.0,4.63255764181
 07/15  24:00:00,23.6965611167,1.93067387265,6.05400850068,0.0,2.55330491699,7.80157382632,1.48432624602,0.0,1.48432624602
 07/16  01:00:00,21.4785933166,1.57344742854,4.78199176062,0.0,2.55330491699,7.21284921042,0.884130589606,0.0,0.884130589606
 07/16  02:00:00,19.683294999,1.240455698,3.61404748154,0.0,2.55330491699,6.91848690247,0.434761601497,0.0,0.434761601497
 07/16  03:00:00,18.1857226742,0.928261576045,2.57585043269,0.0,2.55330491699,6.7713057485,0.434754114076,0.0,0.434754114076
 07/16  04:00:00,19.2069696708,0.671853055504,1.77701250205,0.0,3.82705111198,7.57405300124,0.883949639575,0.0,0.883949639575
 07/16  05:00:00,21.2383004261,0.71258347134,1.90750037954,0.0,6.02426329834,9.91545327661,4.32628852744,0.0,4.32628852744
 07/16  06:00:00,25.7111840252,1.15983194281,3.29338442721,0.0,6.51253267309,14.7454349813,14.3504003821,0.0,14.3504003821
 07/16  07:00:00,30.0581735006,1.5209655644,4.55363700811,0.0,6.01364874671,17.9699221805,15.2478189592,0.0,15.2478189592
 07/16  08:00:00,28.5396655613,1.63163466794,5.12309472038,0.0,3.66783283761,18.1171033345,14.6493047206,0.0,14.6493047206
 07/16  09:00:00,26.9286244864,1.8568383405,6.11048181344,0.0,3.10526160149,15.8560427302,12.8537666263,0.0,12.8537666263
 07/16  10:00:00,25.6621917161,2.16573850964,7.45177557714,0.0,3.10526160149,12.9394160272,11.6567412333,0.0,11.6567412333
 07/16  11:00:00,27.0719800457,2.39929738981,8.48082387269,0.0,3.10526160149,13.0865971812,9.41231862147,0.0,9.41231862147
 07/16  12:00:00,28.1591270064,2.63326032039,9.48118905682,0.0,3.10526160149,12.9394160272,8.21529322849,0.0,8.21529322849
 07/16  13:00:00,28.9336480287,2.85627446748,10.474239394,0.0,3.10526160149,12.4978725653,7.31752418375,0.0,7.31752418375
 07/16  14:00:00,29.7715582434,3.04205738263,11.2735478476,0.0,3.10526160149,12.3506914113,6.41975513902,0.0,6.41975513902
 07/16  15:00:00,32.4331080719,3.30352443261,12.3086211728,0.0,4.02872759285,12.7922348732,7.31752418375,0.0,7.31752418375
 07/16  16:00:00,41.7733711219,3.68262670723,13.8194285608,0.0,6.50191812146,17.7693977319,8.51454957673,0.0,8.51454957673
 07/16  17:00:00,50.3913692203,4.00854101887,14.880871872,0.0,8.38069375907,23.1212625696,11.2078567109,0.0,11.2078567109
 07/16  18:00:00,52.5929792389,4.07389296871,14.7562304446,0.0,10.6415932552,23.1212625696,13.1530229745,0.0,13.1530229745
 07/16  19:00:00,50.2794631874,3.85758514659,13.6283001934,0.0,12.3080778603,20.4854999863,12.554510278,0.0,12.554510278
 07/16  20:00:00,51.9079312862,3.4215534347,11.6687542307,0.0,12.456681583,19.8967753704,11.5071130592,0.0,11.5071130592
 07/16  21:00:00,45.0737559812,3.00363540137,9.82316464766,0.0,9.18739968257,17.702556249,9.41231862147,0.0,9.41231862147
 07/16  22:00:00,35.472871782,2.45916645754,7.70206195396,0.0,5.91811778209,14.0365255879,8.21529322849,0.0,8.21529322849
 07/16  23:00:00,26.9267502376,1.88326732884,5.62834860964,0.0,3.54045821811,10.5176760807,4.62421704955,0.0,4.62421704955
 07/16  24:00:00,20.8251254222,1.33249939172,3.78074728712,0.0,2.55330491699,7.80157382632,1.48202539298,0.0,1.48202539298
 07/17  01:00:00,18.5292247281,0.9228791163,2.48319148434,0.0,2.55330491699,7.21284921042,0.882995769949,0.0,0.882995769949
 07/17  02:00:00,17.1894637579,0.654627018581,1.70604491981,0.0,2.55330491699,6.91848690247,0.43447855682,0.0,0.43447855682
 07/17  03:00:00,16.4244690889,0.487591198429,1.25526722493,0.0,2.55330491699,6.7713057485,0.434471303646,0.0,0.434471303646
 07/17  04:00:00,18.1875822006,0.40349393303,1.02598415428,0.0,3.82705111198,7.57405300124,0.882820482855,0.0,0.882820482855
 07/17  05:00:00,20.2573589993,0.457262011753,1.18188041239,0.0,6.02426329834,9.91545327661,4.31871675826,0.0,4.31871675826
 07/17  06:00:00,24.1155239173,0.770773058758,2.08678320327,0.0,6.51253267309,14.7454349813,14.3241677458,0.0,14.3241677458
 07/17  07:00:00,28.1106947216,1.03015359137,2.9034408397,0.0,6.01364874671,18.163451543,15.2199225436,0.0,15.2199225436
 07/17  08:00:00,28.2628301908,1.39113746687,3.64034298225,0.0,4.35151303671,18.8798367041,14.622524198,0.0,14.622524198
 07/17  09:00:00,26.6343699477,1.6300510729,4.59660097365,0.0,3.78894180059,16.6187760998,12.8303336691,0.0,12.8303336691
 07/17  10:00:00,25.325327941,1.94489955832,5.88933718465,0.0,3.78894180059,13.7021493968,11.6355399864,0.0,11.6355399864
 07/17  11:00:00,27.0590168869,2.24539256173,7.17535197326,0.0,3.78894180059,13.8493305508,9.39530183115,0.0,9.39530183115
 07/17  12:00:00,28.4406124354,2.56457113575,8.54821016591,0.0,3.69398621738,13.6338449159,8.20050814838,0.0,8.20050814838
 07/17  13:00:00,30.022592017,2.8868966177,10.0861476634,0.0,3.78894180059,13.2606059349,7.3044128863,0.0,7.3044128863
 07/17  14:00:00,31.4855014586,3.17616714619,11.4069677306,0.0,3.78894180059,13.1134247809,6.40831762422,0.0,6.40831762422
 07/17  15:00:00,34.728383197,3.53294380893,12.9280633529,0.0,4.71240779196,13.5549682428,7.3044128863,0.0,7.3044128863
 07/17  16:00:00,44.6837605328,4.00842375838,14.9576073519,0.0,7.18559832057,18.5321311015,8.49920656907,0.0,8.49920656907
 07/17  17:00:00,51.5931992048,4.13381765771,15.7638958553,0.0,8.38069375907,23.3147919321,11.1874923553,0.0,11.1874923553
 07/17  18:00:00,53.9452212848,4.27464203403,15.9077234252,0.0,10.6415932552,23.1212625696,13.1290320898,0.0,13.1290320898
 07/17  19:00:00,51.8576391646,4.11642234048,14.9476389768,0.0,12.3080778603,20.4854999863,12.5316352484,0.0,12.5316352484
 07/17  20:00:00,52.5070668454,3.54082232752,12.1486208971,0.0,12.456681583,19.8967753704,11.486190776,0.0,11.486190776
 07/17  21:00:00,44.1387610528,2.86299916254,9.02880595816,0.0,9.18739968257,17.702556249,9.39530183115,0.0,9.39530183115
 07/17  22:00:00,33.4960775964,2.10244887408,6.08198535188,0.0,5.91811778209,14.0365255879,8.20050814838,0.0,8.20050814838
 07/17  23:00:00,25.4807328831,1.59353638288,4.47206220111,0.0,3.54045821811,10.5176760807,4.61612710006,0.0,4.61612710006
 07/17  24:00:00,20.7286922524,1.3020095429,3.71480396617,0.0,2.55330491699,7.80157382632,1.47979368277,0.0,1.47979368277
 07/18  01:00:00,19.5890518555,1.14326468981,3.32263303823,0.0,2.55330491699,7.21284921042,0.881895710586,0.0,0.881895710586
 07/18  02:00:00,18.5114060208,0.948077863738,2.73453633754,0.0,2.55330491699,6.91848690247,0.434204205724,0.0,0.434204205724
 07/18  03:00:00,17.4592758096,0.729552219212,2.04811292487,0.0,2.55330491699,6.7713057485,0.434197188107,0.0,0.434197188107
 07/18  04:00:00,18.9158948374,0.577378910278,1.58041181387,0.0,3.82705111198,7.57405300124,0.88172611787,0.0,0.88172611787
 07/18  05:00:00,21.1284996476,0.662940587674,1.84734248479,0.0,6.02426329834,9.91545327661,4.31138018064,0.0,4.31138018064
 07/18  06:00:00,25.5737805616,1.0962476574,3.21956524901,0.0,6.51253267309,14.7454349813,14.2987551542,0.0,14.2987551542
 07/18  07:00:00,30.1481731099,1.46445073758,4.5066220818,0.0,6.01364874671,18.163451543,15.1928986734,0.0,15.1928986734
 07/18  08:00:00,30.8130464063,1.89914826293,5.68254840174,0.0,4.35151303671,18.8798367041,14.5965813202,0.0,14.5965813202
 07/18  09:00:00,29.8174586813,2.22611114486,7.18362963529,0.0,3.78894180059,16.6187760998,12.8076336512,0.0,12.8076336512
 07/18  10:00:00,29.3465983911,2.65267381547,9.20283337755,0.0,3.78894180059,13.7021493968,11.6150018749,0.0,11.6150018749
 07/18  11:00:00,31.5960949844,3.00704288525,10.9507797473,0.0,3.78894180059,13.8493305508,9.3788172943,0.0,9.3788172943
 07/18  12:00:00,33.1705894333,3.32632140582,12.5164368937,0.0,3.69398621738,13.6338449159,8.186185518,0.0,8.186185518
 07/18  13:00:00,34.9770667669,3.65384551159,14.2736735194,0.0,3.78894180059,13.2606059349,7.29171168577,0.0,7.29171168577
 07/18  14:00:00,36.4704932781,3.93455021962,15.6335764767,0.0,3.78894180059,13.1134247809,6.39723785355,0.0,6.39723785355
 07/18  15:00:00,39.4149462931,4.23622266046,16.9113475974,0.0,4.71240779196,13.5549682428,7.29171168577,0.0,7.29171168577
 07/18  16:00:00,48.7933164747,4.60079426497,18.4747927872,0.0,7.18559832057,18.5321311015,8.48434346207,0.0,8.48434346207
 07/18  17:00:00,54.8211974827,4.56876202061,18.5569497703,0.0,8.38069375907,23.3147919321,11.1677649588,0.0,11.1677649588
 07/18  18:00:00,56.6372963243,4.60870281148,18.2657376873,0.0,10.6415932552,23.1212625696,13.1057915952,0.0,13.1057915952
 07/18  19:00:00,54.2233527383,4.40536760982,17.0244072811,0.0,12.3080778603,20.4854999863,12.5094757071,0.0,12.5094757071
 07/18  20:00:00,54.6283518544,3.85126721939,13.9594610143,0.0,12.456681583,19.8967753704,11.4659229028,0.0,11.4659229028
 07/18  21:00:00,45.5843979337,3.10703633719,10.2304056644,0.0,9.18739968257,17.702556249,9.3788172943,0.0,9.3788172943
 07/18  22:00:00,34.4611269996,2.29765686234,6.85182676685,0.0,5.91811778209,14.0365255879,8.186185518,0.0,8.186185518
 07/18  23:00:00,26.1147372158,1.73825331239,4.96134960434,0.0,3.54045821811,10.5176760807,4.60829018909,0.0,4.60829018909
 07/18  24:00:00,21.0497145144,1.38350795085,3.95432782013,0.0,2.55330491699,7.80157382632,1.4776317763,0.0,1.4776317763
 07/19  01:00:00,19.5980327363,1.15754386419,3.31733474462,0.0,2.55330491699,7.21284921042,0.88083073662,0.0,0.88083073662
 07/19  02:00:00,18.0777989663,0.862469498599,2.38653764826,0.0,2.55330491699,6.91848690247,0.433938629339,0.0,0.433938629339
 07/19  03:00:00,16.6193423284,0.539538260277,1.39819340262,0.0,2.55330491699,6.7713057485,0.433931848533,0.0,0.433931848533
 07/19  04:00:00,17.9669462748,0.353015871182,0.855826290326,0.0,3.82705111198,7.57405300124,0.88066686844,0.0,0.88066686844
 07/19  05:00:00,19.9985855916,0.397532364599,0.982836651859,0.0,6.02426329834,9.91545327661,4.30428096763,0.0,4.30428096763
 07/19  06:00:00,24.0068046482,0.741801405439,2.00703558752,0.0,6.51253267309,14.7454349813,14.2741701339,0.0,14.2741701339
 07/19  07:00:00,28.71522547,1.15254619077,3.38557898872,0.0,6.01364874671,18.163451543,15.1667553517,0.0,15.1667553517
 07/19  08:00:00,29.5960241624,1.64444344183,4.72023097893,0.0,4.35151303671,18.8798367041,14.57148377,0.0,14.57148377
 07/19  09:00:00,28.6944755158,1.99269634207,6.29406127257,0.0,3.78894180059,16.6187760998,12.7856732948,0.0,12.7856732948
 07/19  10:00:00,28.3726721207,2.4425249384,8.43905598427,0.0,3.78894180059,13.7021493968,11.595132981,0.0,11.595132981
 07/19  11:00:00,30.8229372033,2.83296412085,10.3517007306,0.0,3.78894180059,13.8493305508,9.36286989265,0.0,9.36286989265
 07/19  12:00:00,32.8304091882,3.23440915157,12.2681689028,0.0,3.69398621738,13.6338449159,8.17232957886,0.0,8.17232957886
 07/19  13:00:00,35.2200249634,3.66883988883,14.5016373387,0.0,3.78894180059,13.2606059349,7.27942434351,0.0,7.27942434351
 07/19  14:00:00,36.9419706141,3.99708525684,16.0425187754,0.0,3.78894180059,13.1134247809,6.38651910817,0.0,6.38651910817
 07/19  15:00:00,39.8291128812,4.29975811532,17.2619787307,0.0,4.71240779196,13.5549682428,7.27942434351,0.0,7.27942434351
 07/19  16:00:00,49.0318509414,4.64522956673,18.6688919521,0.0,7.18559832057,18.5321311015,8.4699646573,0.0,8.4699646573
 07/19  17:00:00,54.9846760005,4.60595267222,18.6832376365,0.0,8.38069375907,23.3147919321,11.1486803633,0.0,11.1486803633
 07/19  18:00:00,56.7732189831,4.6400636773,18.3702994802,0.0,10.6415932552,23.1212625696,13.0833083732,0.0,13.0833083732
 07/19  19:00:00,54.4155744587,4.44696911286,17.1750274985,0.0,12.3080778603,20.4854999863,12.4880382163,0.0,12.4880382163
 07/19  20:00:00,55.0519141768,3.92241409313,14.3118764629,0.0,12.456681583,19.8967753704,11.4463154418,0.0,11.4463154418
 07/19  21:00:00,46.1931223249,3.20348854033,10.7426778524,0.0,9.18739968257,17.702556249,9.36286989265,0.0,9.36286989265
 07/19  22:00:00,35.1442361877,2.41399705113,7.41859576617,0.0,5.91811778209,14.0365255879,8.17232957886,0.0,8.17232957886
 07/19  23:00:00,26.6264951729,1.83730567742,5.37405519635,0.0,3.54045821811,10.5176760807,4.60070863749,0.0,4.60070863749
 07/19  24:00:00,21.2090697045,1.42155266882,4.07563829227,0.0,2.55330491699,7.80157382632,1.47554031379,0.0,1.47554031379
 07/20  01:00:00,19.4269827864,1.12842133561,3.17540732335,0.0,2.55330491699,7.21284921042,0.879801162714,0.0,0.879801162714
 07/20  02:00:00,17.9496937951,0.838938629373,2.28196334624,0.0,2.55330491699,6.91848690247,0.433681906188,0.0,0.433681906188
 07/20  03:00:00,16.7318870611,0.569438892436,1.48083750313,0.0,2.55330491699,6.7713057485,0.433675363396,0.0,0.433675363396
 07/20  04:00:00,18.1654556977,0.403684756542,1.00366682787,0.0,3.82705111198,7.57405300124,0.879643047963,0.0,0.879643047963
 07/20  05:00:00,21.0981293654,0.44819980756,1.13887964932,0.0,6.02426329834,9.91545327661,4.29742122195,0.0,4.29742122195
 07/20  06:00:00,24.3660439705,0.827718859975,2.28035745532,0.0,6.51253267309,14.7454349813,14.2504199663,0.0,14.2504199663
 07/20  07:00:00,29.0245994299,1.22392820416,3.6235709352,0.0,6.01364874671,18.163451543,15.1415003204,0.0,15.1415003204
 07/20  08:00:00,29.6698336112,1.66986612093,4.76861774864,0.0,4.35151303671,18.8798367041,14.5472389796,0.0,14.5472389796
 07/20  09:00:00,28.4547166882,1.97252685179,6.07447193527,0.0,3.78894180059,16.6187760998,12.7644591034,0.0,12.7644591034
 07/20  10:00:00,27.8391629277,2.39659606992,7.95147565978,0.0,3.78894180059,13.7021493968,11.5759391888,0.0,11.5759391888
 07/20  11:00:00,29.9430633488,2.7525443268,9.55224667016,0.0,3.78894180059,13.8493305508,9.34746434887,0.0,9.34746434887
 07/20  12:00:00,31.456821763,3.09131357007,11.0376770591,0.0,3.69398621738,13.6338449159,8.15894443426,0.0,8.15894443426
 07/20  13:00:00,32.9247609923,3.38961533368,12.4855979228,0.0,3.78894180059,13.2606059349,7.26755449831,0.0,7.26755449831
 07/20  14:00:00,34.1790038104,3.64163464726,13.6350025813,0.0,3.78894180059,13.1134247809,6.37616456235,0.0,6.37616456235
 07/20  15:00:00,36.6253875666,3.84739733327,14.5106141981,0.0,4.71240779196,13.5549682428,7.26755449831,0.0,7.26755449831
 07/20  16:00:00,45.9498117176,4.20619773802,16.025884557,0.0,7.18559832057,18.5321311015,8.45607441291,0.0,8.45607441291
 07/20  17:00:00,52.0195266444,4.19798474153,16.1260562111,0.0,8.38069375907,23.3147919321,11.1302442208,0.0,11.1302442208
 07/20  18:00:00,53.4175489217,4.18047616782,15.4742169283,0.0,10.6415932552,23.1212625696,13.061589082,0.0,13.061589082
 07/20  19:00:00,50.5262016939,3.88571041841,13.8469134282,0.0,12.3080778603,20.4854999863,12.4673291247,0.0,12.4673291247
 07/20  20:00:00,51.6388866183,3.37375262271,11.4475103748,0.0,12.456681583,19.8967753704,11.4273741994,0.0,11.4273741994
 07/20  21:00:00,44.1650030494,2.83724626353,9.08080085377,0.0,9.18739968257,17.702556249,9.34746434887,0.0,9.34746434887
 07/20  22:00:00,34.1452595174,2.20024676543,6.63336938154,0.0,5.91811778209,14.0365255879,8.15894443426,0.0,8.15894443426
 07/20  23:00:00,25.7685000158,1.63757501293,4.71579070375,0.0,3.54045821811,10.5176760807,4.59338469044,0.0,4.59338469044
 07/20  24:00:00,20.1385665044,1.17110036782,3.25558739324,0.0,2.55330491699,7.80157382632,1.47351991461,0.0,1.47351991461
 07/21  01:00:00,18.2159261998,0.840057726787,2.2527143456,0.0,2.55330491699,7.21284921042,0.878807292993,0.0,0.878807292993
 07/21  02:00:00,16.8476153132,0.56449129123,1.45433220254,0.0,2.55330491699,6.91848690247,0.43343411216,0.0,0.43343411216
 07/21  03:00:00,15.9710825746,0.371686022226,0.917785886861,0.0,2.55330491699,6.7713057485,0.433427808532,0.0,0.433427808532
 07/21  04:00:00,17.7113913555,0.283325471097,0.66996177119,0.0,3.82705111198,7.57405300124,0.878654959321,0.0,0.878654959321
 07/21  05:00:00,20.6334353114,0.328038803374,0.794346599524,0.0,6.02426329834,9.91545327661,4.29080297545,0.0,4.29080297545
 07/21  06:00:00,23.2650464169,0.55551794964,1.45156081199,0.0,6.51253267309,14.7454349813,14.2275116857,0.0,14.2275116857
 07/21  07:00:00,27.4226538023,0.84923996704,2.39631354468,0.0,6.01364874671,18.163451543,15.1171410586,0.0,15.1171410586
 07/21  08:00:00,27.9368455455,1.29558374894,3.40991205487,0.0,4.35151303671,18.8798367041,14.5238541291,0.0,14.5238541291
 07/21  09:00:00,26.669647722,1.60084198528,4.66108783562,0.0,3.78894180059,16.6187760998,12.7439973593,0.0,12.7439973593
 07/21  10:00:00,25.9318701247,2.01288798095,6.4278909457,0.0,3.78894180059,13.7021493968,11.5574261822,0.0,11.5574261822
 07/21  11:00:00,27.8347797146,2.33746704387,7.85904031885,0.0,3.78894180059,13.8493305508,9.33260522516,0.0,9.33260522516
 07/21  12:00:00,29.0684106865,2.63183322669,9.108746326,0.0,3.69398621738,13.6338449159,8.14603404809,0.0,8.14603404809
 07/21  13:00:00,30.5461058076,2.94611210296,10.5504459688,0.0,3.78894180059,13.2606059349,7.25610566529,0.0,7.25610566529
 07/21  14:00:00,32.1975195817,3.27938955021,12.0157634497,0.0,3.78894180059,13.1134247809,6.36617728249,0.0,6.36617728249
 07/21  15:00:00,35.8486918752,3.71099953985,13.8703163002,0.0,4.71240779196,13.5549682428,7.25610566529,0.0,7.25610566529
 07/21  16:00:00,46.1327502627,4.24096630088,16.1740545393,0.0,7.18559832057,18.5321311015,8.44267684236,0.0,8.44267684236
 07/21  17:00:00,52.524894376,4.2790220857,16.5503865985,0.0,8.38069375907,23.3147919321,11.1124619908,0.0,11.1124619908
 07/21  18:00:00,53.9829131058,4.26130606818,15.958751212,0.0,10.6415932552,23.1212625696,13.0406401535,0.0,13.0406401535
 07/21  19:00:00,51.0748055974,3.9518370523,14.3293906978,0.0,12.3080778603,20.4854999863,12.447354565,0.0,12.447354565
 07/21  20:00:00,51.2890581385,3.30001268021,11.1714218375,0.0,12.456681583,19.8967753704,11.409104785,0.0,11.409104785
 07/21  21:00:00,42.8154855933,2.59542895598,7.97310070518,0.0,9.18739968257,17.702556249,9.33260522516,0.0,9.33260522516
 07/21  22:00:00,32.2353363062,1.83266983852,5.09102309725,0.0,5.91811778209,14.0365255879,8.14603404809,0.0,8.14603404809
 07/21  23:00:00,23.8097222391,1.22451864845,3.1700692916,0.0,3.54045821811,10.5176760807,4.58632051688,0.0,4.58632051688
 07/21  24:00:00,18.3895271989,0.769871326859,1.90777712865,0.0,2.55330491699,7.80157382632,1.47157117707,0.0,1.47157117707
 07/22  01:00:00,16.6872037417,0.462904740886,1.10114487336,0.0,2.55330491699,7.21284921042,0.87784942096,0.0,0.87784942096
 07/22  02:00:00,15.7682518109,0.286377871863,0.653082119564,0.0,2.55330491699,6.91848690247,0.433195320493,0.0,0.433195320493
 07/22  03:00:00,15.2949330321,0.192287182022,0.421035184604,0.0,2.55330491699,6.7713057485,0.433189257128,0.0,0.433189257128
 07/22  04:00:00,17.1422431058,0.123916070714,0.260222921781,0.0,3.82705111198,7.57405300124,0.877702894789,0.0,0.877702894789
 07/22  05:00:00,20.0853290122,0.179299586052,0.394979517669,0.0,6.02426329834,9.91545327661,4.28442818847,0.0,4.28442818847
 07/22  06:00:00,22.6962210866,0.417908151365,1.02034528,0.0,6.51253267309,14.7454349813,14.2054520773,0.0,14.2054520773
 07/22  07:00:00,26.3790906736,0.647254686095,1.74826505937,0.0,6.01364874671,17.9699221805,15.0936847801,0.0,15.0936847801
 07/22  08:00:00,25.0658276015,0.819458501641,2.46143292687,0.0,3.66783283761,18.1171033345,14.5013361436,0.0,14.5013361436
 07/22  09:00:00,24.098691803,1.1804898117,3.95689765888,0.0,3.10526160149,15.8560427302,12.724294122,0.0,12.724294122
 07/22  10:00:00,24.4446902778,1.78291826811,6.6170943803,0.0,3.10526160149,12.9394160272,11.5395994437,0.0,11.5395994437
 07/22  11:00:00,27.3331373342,2.26420242522,8.87707612575,0.0,3.10526160149,13.0865971812,9.31829692192,0.0,9.31829692192
 07/22  12:00:00,29.5387437181,2.68765105514,10.8064150339,0.0,3.10526160149,12.9394160272,8.13360224364,0.0,8.13360224364
 07/22  13:00:00,31.7744436574,3.15444952164,13.0168599686,0.0,3.10526160149,12.4978725653,7.24508123492,0.0,7.24508123492
 07/22  14:00:00,34.131455337,3.59248224038,15.0830200835,0.0,3.10526160149,12.3506914113,6.35656022621,0.0,6.35656022621
 07/22  15:00:00,38.0098729433,4.0450320998,17.143878377,0.0,4.02872759285,12.7922348732,7.24508123492,0.0,7.24508123492
 07/22  16:00:00,48.3195643889,4.55107706078,19.4971714743,0.0,6.50191812146,17.7693977319,8.42977591321,0.0,8.42977591321
 07/22  17:00:00,56.8681285696,4.85527923236,20.5108930079,0.0,8.38069375907,23.1212625696,11.0953389394,0.0,11.0953389394
 07/22  18:00:00,58.5361304043,4.86474220139,19.9085323774,0.0,10.6415932552,23.1212625696,13.0204677916,0.0,13.0204677916
 07/22  19:00:00,55.5328400055,4.58289579901,18.1563663591,0.0,12.3080778603,20.4854999863,12.4281204524,0.0,12.4281204524
 07/22  20:00:00,55.6143377585,4.00685407443,14.7898600633,0.0,12.456681583,19.8967753704,11.3915126089,0.0,11.3915126089
 07/22  21:00:00,46.1560297605,3.20539407594,10.7036797524,0.0,9.18739968257,17.702556249,9.31829692192,0.0,9.31829692192
 07/22  22:00:00,34.6669313308,2.33367195391,7.02161600645,0.0,5.91811778209,14.0365255879,8.13360224364,0.0,8.13360224364
 07/22  23:00:00,25.7527586894,1.66940468914,4.66821970114,0.0,3.54045821811,10.5176760807,4.57951820878,0.0,4.57951820878
 07/22  24:00:00,20.018370064,1.17236807979,3.13412324087,0.0,2.55330491699,7.80157382632,1.46969467829,0.0,1.46969467829
 07/23  01:00:00,17.9937690007,0.807729702557,2.06288517072,0.0,2.55330491699,7.21284921042,0.876927829405,0.0,0.876927829405
 07/23  02:00:00,16.6350485245,0.523605710582,1.2826509944,0.0,2.55330491699,6.91848690247,0.432965601746,0.0,0.432965601746
 07/23  03:00:00,15.7981338111,0.333115091182,0.783408054445,0.0,2.55330491699,6.7713057485,0.432959779695,0.0,0.432959779695
 07/23  04:00:00,17.5711310435,0.24966439568,0.563362534561,0.0,3.82705111198,7.57405300124,0.876787135953,0.0,0.876787135953
 07/23  05:00:00,20.6090318857,0.32317619204,0.774805785117,0.0,6.02426329834,9.91545327661,4.27829874925,0.0,4.27829874925
 07/23  06:00:00,23.6299321617,0.636426859889,1.7355376466,0.0,6.51253267309,14.7454349813,14.1842476748,0.0,14.1842476748
 07/23  07:00:00,28.5900579134,1.12981302711,3.4766739582,0.0,6.01364874671,17.9699221805,15.0711384313,0.0,15.0711384313
 07/23  08:00:00,27.8046030613,1.37762529973,4.64204158864,0.0,3.66783283761,18.1171033345,14.4796916915,0.0,14.4796916915
 07/23  09:00:00,27.5519079551,1.84862375491,6.74197986776,0.0,3.10526160149,15.8560427302,12.7053552266,0.0,12.7053552266
 07/23  10:00:00,27.9606537565,2.41597532716,9.50000080002,0.0,3.10526160149,12.9394160272,11.5224642526,0.0,11.5224642526
 07/23  11:00:00,31.2511021657,2.94524489966,12.1139984828,0.0,3.10526160149,13.0865971812,9.30454367642,0.0,9.30454367642
 07/23  12:00:00,33.8288631648,3.40247390258,14.3817116331,0.0,3.10526160149,12.9394160272,8.12165270246,0.0,8.12165270246
 07/23  13:00:00,36.014687564,3.81915176327,16.5924016336,0.0,3.10526160149,12.4978725653,7.234484472,0.0,7.234484472
 07/23  14:00:00,38.1908956828,4.19562010424,18.5393225654,0.0,3.10526160149,12.3506914113,6.34731624153,0.0,6.34731624153
 07/23  15:00:00,41.9883555282,4.60168055448,20.5657125072,0.0,4.02872759285,12.7922348732,7.234484472,0.0,7.234484472
 07/23  16:00:00,51.9125300498,5.00419067052,22.6370235255,0.0,6.50191812146,17.7693977319,8.41737544595,0.0,8.41737544595
 07/23  17:00:00,60.0165118607,5.23577358161,23.2787819498,0.0,8.38069375907,23.1212625696,11.0788801374,0.0,11.0788801374
 07/23  18:00:00,61.24531296,5.21545351812,22.2670036163,0.0,10.6415932552,23.1212625696,13.00107797,0.0,13.00107797
 07/23  19:00:00,57.9781309632,4.94120238906,20.2433507268,0.0,12.3080778603,20.4854999863,12.4096324831,0.0,12.4096324831
 07/23  20:00:00,58.5862686162,4.46117723226,17.3074677632,0.0,12.456681583,19.8967753704,11.3746028808,0.0,11.3746028808
 07/23  21:00:00,50.3294428735,3.90306983844,14.1794171029,0.0,9.18739968257,17.702556249,9.30454367642,0.0,9.30454367642
 07/23  22:00:00,39.2853931491,3.17944680702,10.7943029717,0.0,5.91811778209,14.0365255879,8.12165270246,0.0,8.12165270246
 07/23  23:00:00,30.1151665408,2.5274899892,8.17254225254,0.0,3.54045821811,10.5176760807,4.57297978059,0.0,4.57297978059
 07/23  24:00:00,24.0341989959,2.01401228247,6.30830797001,0.0,2.55330491699,7.80157382632,1.46789097396,0.0,1.46789097396
 07/24  01:00:00,21.7225315981,1.63584637374,4.96353109691,0.0,2.55330491699,7.21284921042,0.876042790324,0.0,0.876042790324
 07/24  02:00:00,19.7116379788,1.25669575441,3.62615040495,0.0,2.55330491699,6.91848690247,0.432745023786,0.0,0.432745023786
 07/24  03:00:00,17.9291538968,0.877576231075,2.36996700022,0.0,2.55330491699,6.7713057485,0.432739444049,0.0,0.432739444049
 07/24  04:00:00,18.8046780542,0.579842093789,1.46673184719,0.0,3.82705111198,7.57405300124,0.875907953623,0.0,0.875907953623
 07/24  05:00:00,21.7354330677,0.619055711006,1.60532744814,0.0,6.02426329834,9.91545327661,4.2724164734,0.0,4.2724164734
 07/24  06:00:00,25.6455086466,1.1369233596,3.25061763174,0.0,6.51253267309,14.7454349813,14.1639047589,0.0,14.1639047589
 07/24  07:00:00,30.7463748777,1.59389690606,4.9753776811,0.0,6.01364874671,18.163451543,15.049508689,0.0,15.049508689
 07/24  08:00:00,32.1235020961,2.12269154017,6.76946081433,0.0,4.35151303671,18.8798367041,14.4589271827,0.0,14.4589271827
 07/24  09:00:00,31.7731933389,2.5258705094,8.8396049283,0.0,3.78894180059,16.6187760998,12.6871862815,0.0,12.6871862815
 07/24  10:00:00,32.4121770728,3.08687116701,11.8342147077,0.0,3.78894180059,13.7021493968,11.5060256832,0.0,11.5060256832
 07/24  11:00:00,35.5992356043,3.56958439516,14.3913788573,0.0,3.78894180059,13.8493305508,9.29134956155,0.0,9.29134956155
 07/24  12:00:00,37.5483787614,3.93483239709,16.2857152306,0.0,3.69398621738,13.6338449159,8.11018896331,0.0,8.11018896331
 07/24  13:00:00,39.5474362494,4.27543728183,18.2224512317,0.0,3.78894180059,13.2606059349,7.22431851463,0.0,7.22431851463
 07/24  14:00:00,41.4937482791,4.60809717788,19.9832845194,0.0,3.78894180059,13.1134247809,6.33844806596,0.0,6.33844806596
 07/24  15:00:00,45.0885378787,4.97389214141,21.8472697021,0.0,4.71240779196,13.5549682428,7.22431851463,0.0,7.22431851463
 07/24  16:00:00,54.8856540305,5.35026833851,23.8176562695,0.0,7.18559832057,18.5321311015,8.40547911287,0.0,8.40547911287
 07/24  17:00:00,60.5486772172,5.29772222329,23.5554693022,0.0,8.38069375907,23.3147919321,11.0630904589,0.0,11.0630904589
 07/24  18:00:00,61.5344138375,5.27021191158,22.5013461004,0.0,10.6415932552,23.1212625696,12.982476431,0.0,12.982476431
 07/24  19:00:00,58.4293436931,5.03018295281,20.6055828929,0.0,12.3080778603,20.4854999863,12.3918961319,0.0,12.3918961319
 07/24  20:00:00,58.1656174392,4.44132168227,16.9066721361,0.0,12.456681583,19.8967753704,11.3583806085,0.0,11.3583806085
 07/24  21:00:00,48.8292121357,3.72965538956,12.852600814,0.0,9.18739968257,17.702556249,9.29134956155,0.0,9.29134956155
 07/24  22:00:00,36.8142026109,2.80009362267,8.70246561783,0.0,5.91811778209,14.0365255879,8.11018896331,0.0,8.11018896331
 07/24  23:00:00,27.5205841904,2.07902273207,6.02642715925,0.0,3.54045821811,10.5176760807,4.5667071686,0.0,4.5667071686
 07/24  24:00:00,21.5695343149,1.54635026959,4.31130530189,0.0,2.55330491699,7.80157382632,1.46616059824,0.0,1.46616059824
 07/25  01:00:00,19.3480737741,1.14796371863,3.07695592805,0.0,2.55330491699,7.21284921042,0.875194564842,0.0,0.875194564842
 07/25  02:00:00,17.8181798343,0.8327621428,2.15662587207,0.0,2.55330491699,6.91848690247,0.432533651762,0.0,0.432533651762
 07/25  03:00:00,16.7332926647,0.583947448494,1.46773455072,0.0,2.55330491699,6.7713057485,0.43252831529,0.0,0.43252831529
 07/25  04:00:00,18.2875970052,0.44462815336,1.08486473859,0.0,3.82705111198,7.57405300124,0.875065607756,0.0,0.875065607756
 07/25  05:00:00,21.2979247153,0.504603393347,1.28227141348,0.0,6.02426329834,9.91545327661,4.26678310334,0.0,4.26678310334
