Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  06:00:00,24.723691176,0.912952364001,2.55277115674,0.0,6.51253267309,14.7454349813,14.1444293553,0.0,14.1444293553
 07/25  07:00:00,29.6366286856,1.35003074212,4.10949765295,0.0,6.01364874671,18.163451543,15.0288019588,0.0,15.0288019588
 07/25  08:00:00,31.0995372599,1.91839111474,5.94979640355,0.0,4.35151303671,18.8798367041,14.4390487664,0.0,14.4390487664
 07/25  09:00:00,31.3495554102,2.43397926126,8.50785824781,0.0,3.78894180059,16.6187760998,12.6697926674,0.0,12.6697926674
 07/25  10:00:00,32.8891489011,3.13487090009,12.263186803,0.0,3.78894180059,13.7021493968,11.4902886038,0.0,11.4902886038
 07/25  11:00:00,36.5250582202,3.67445727446,15.2123285939,0.0,3.78894180059,13.8493305508,9.27871848461,0.0,9.27871848461
 07/25  12:00:00,38.3824414999,4.01227444658,17.0423359195,0.0,3.69398621738,13.6338449159,8.09921442106,0.0,8.09921442106
 07/25  13:00:00,40.4157716723,4.35007396495,19.0161499715,0.0,3.78894180059,13.2606059349,7.21458637339,0.0,7.21458637339
 07/25  14:00:00,42.2096622614,4.66421881076,20.6430768688,0.0,3.78894180059,13.1134247809,6.32995832572,0.0,6.32995832572
 07/25  15:00:00,45.2986736233,4.97367501475,22.0576225734,0.0,4.71240779196,13.5549682428,7.21458637339,0.0,7.21458637339
 07/25  16:00:00,54.7153031041,5.32033981805,23.6772338635,0.0,7.18559832057,18.5321311015,8.39409043695,0.0,8.39409043695
 07/25  17:00:00,60.258982438,5.24267004552,23.3208267007,0.0,8.38069375907,23.3147919321,11.0479745799,0.0,11.0479745799
 07/25  18:00:00,61.257591292,5.17212315852,22.3226123079,0.0,10.6415932552,23.1212625696,12.9646686832,0.0,12.9646686832
 07/25  19:00:00,58.1613707863,4.89179381727,20.4759991217,0.0,12.3080778603,20.4854999863,12.3749166514,0.0,12.3749166514
 07/25  20:00:00,60.543390385,4.66672961249,19.0590371517,0.0,12.456681583,19.8967753704,11.3428505958,0.0,11.3428505958
 07/25  21:00:00,54.3872032903,4.42768988399,17.7125574742,0.0,9.18739968257,17.702556249,9.27871848461,0.0,9.27871848461
 07/25  22:00:00,45.160520916,4.03757480499,15.8113027405,0.0,5.91811778209,14.0365255879,8.09921442106,0.0,8.09921442106
 07/25  23:00:00,36.7373958355,3.59801110524,13.7242504312,0.0,3.54045821811,10.5176760807,4.56070223039,0.0,4.56070223039
 07/25  24:00:00,30.3043370086,3.10615173083,11.4863065344,0.0,2.55330491699,7.80157382632,1.46450406356,0.0,1.46450406356
 07/26  01:00:00,27.5079247197,2.70161829312,9.68315229918,0.0,2.55330491699,7.21284921042,0.874383403133,0.0,0.874383403133
 07/26  02:00:00,25.4809026312,2.38005970417,8.2720511076,0.0,2.55330491699,6.91848690247,0.432331548087,0.0,0.432331548087
 07/26  03:00:00,23.8536958066,2.09873583599,7.07334930513,0.0,2.55330491699,6.7713057485,0.432326455786,0.0,0.432326455786
 07/26  04:00:00,24.7590852645,1.874408933,6.12657221826,0.0,3.82705111198,7.57405300124,0.874260347376,0.0,0.874260347376
 07/26  05:00:00,27.9743889189,1.96220735037,6.50113166002,0.0,6.02426329834,9.91545327661,4.26140030781,0.0,4.26140030781
 07/26  06:00:00,32.4933672496,2.51407100637,8.72132858798,0.0,6.51253267309,14.7454349813,14.1258272326,0.0,14.1258272326
 07/26  07:00:00,38.017084099,2.99271479631,10.8472690122,0.0,6.01364874671,18.163451543,15.0090243726,0.0,15.0090243726
 07/26  08:00:00,39.6022930956,3.47875931777,12.8921840362,0.0,4.35151303671,18.8798367041,14.4200623294,0.0,14.4200623294
 07/26  09:00:00,39.5526961004,3.88246247639,15.2625157229,0.0,3.78894180059,16.6187760998,12.6531795351,0.0,12.6531795351
 07/26  10:00:00,39.769546083,4.3091745723,17.9692803127,0.0,3.78894180059,13.7021493968,11.4752576746,0.0,11.4752576746
 07/26  11:00:00,41.7709261091,4.59082653186,19.5418272254,0.0,3.78894180059,13.8493305508,9.26665418619,0.0,9.26665418619
 07/26  12:00:00,42.2001895989,4.75602663939,20.1163318257,0.0,3.69398621738,13.6338449159,8.08873232571,0.0,8.08873232571
 07/26  13:00:00,42.1782380118,4.82041482616,20.3082754498,0.0,3.78894180059,13.2606059349,7.20529093035,0.0,7.20529093035
 07/26  14:00:00,42.0384158233,4.85228409439,20.2837651471,0.0,3.78894180059,13.1134247809,6.32184953498,0.0,6.32184953498
 07/26  15:00:00,43.3071922344,4.8678573724,20.1719588268,0.0,4.71240779196,13.5549682428,7.20529093035,0.0,7.20529093035
 07/26  16:00:00,50.9815996782,4.94464217463,20.3192280811,0.0,7.18559832057,18.5321311015,8.38321279083,0.0,8.38321279083
 07/26  17:00:00,56.6889186126,4.84372592842,20.1497069924,0.0,8.38069375907,23.3147919321,11.0335369769,0.0,11.0335369769
 07/26  18:00:00,59.297093025,4.96019720367,20.5740399958,0.0,10.6415932552,23.1212625696,12.9476600002,0.0,12.9476600002
 07/26  19:00:00,57.9512934577,4.90164950187,20.2560661085,0.0,12.3080778603,20.4854999863,12.35869907,0.0,12.35869907
 07/26  20:00:00,61.3522937195,4.70638114045,18.9354556249,0.0,12.456681583,19.8967753704,11.328017442,0.0,11.328017442
 07/26  21:00:00,53.4090102934,4.3700089246,16.7920454367,0.0,9.18739968257,17.702556249,9.26665418619,0.0,9.26665418619
 07/26  22:00:00,43.338062239,3.86339245556,14.163026413,0.0,5.91811778209,14.0365255879,8.08873232571,0.0,8.08873232571
 07/26  23:00:00,34.8264320171,3.39200099969,12.0192967183,0.0,3.54045821811,10.5176760807,4.55496674426,0.0,4.55496674426
 07/26  24:00:00,29.0971067245,3.00269161109,10.38253637,0.0,2.55330491699,7.80157382632,1.46292186048,0.0,1.46292186048
 07/27  01:00:00,26.8142402952,2.67155292702,9.01953324071,0.0,2.55330491699,7.21284921042,0.873609544352,0.0,0.873609544352
 07/27  02:00:00,24.8561667919,2.33946796056,7.68790701187,0.0,2.55330491699,6.91848690247,0.432138772425,0.0,0.432138772425
 07/27  03:00:00,23.0959381893,2.00880306592,6.40552445792,0.0,2.55330491699,6.7713057485,0.43213392515,0.0,0.43213392515
 07/27  04:00:00,23.8953403281,1.74320023321,5.39403598161,0.0,3.82705111198,7.57405300124,0.873492410506,0.0,0.873492410506
 07/27  05:00:00,26.9954065906,1.81170992503,5.67264675704,0.0,6.02426329834,9.91545327661,4.25626968132,0.0,4.25626968132
 07/27  06:00:00,31.2120014571,2.33257108068,7.62146272118,0.0,6.51253267309,14.7454349813,14.1081039012,0.0,14.1081039012
 07/27  07:00:00,36.2337785448,2.73942980296,9.3172484513,0.0,6.01364874671,18.163451543,14.9901817876,0.0,14.9901817876
 07/27  08:00:00,37.1723490702,3.12934489946,10.8116544291,0.0,4.35151303671,18.8798367041,14.4019734944,0.0,14.4019734944
 07/27  09:00:00,36.2088673817,3.42657629456,12.374573186,0.0,3.78894180059,16.6187760998,12.6373518046,0.0,12.6373518046
 07/27  10:00:00,35.7132339766,3.80403460383,14.4181081747,0.0,3.78894180059,13.7021493968,11.460937347,0.0,11.460937347
 07/27  11:00:00,37.9011435751,4.11820132724,16.1446698959,0.0,3.78894180059,13.8493305508,9.25516023902,0.0,9.25516023902
 07/27  12:00:00,39.5730369119,4.43596359779,17.8092421804,0.0,3.69398621738,13.6338449159,8.07874578144,0.0,8.07874578144
 07/27  13:00:00,41.3695919903,4.74478374142,19.575260513,0.0,3.78894180059,13.2606059349,7.19643493826,0.0,7.19643493826
 07/27  14:00:00,42.5400117692,4.94347390716,20.6941712802,0.0,3.78894180059,13.1134247809,6.31412409508,0.0,6.31412409508
 07/27  15:00:00,45.0663385458,5.13218471367,21.6667777969,0.0,4.71240779196,13.5549682428,7.19643493826,0.0,7.19643493826
 07/27  16:00:00,53.9272438334,5.36112981824,22.8483845926,0.0,7.18559832057,18.5321311015,8.37284939584,0.0,8.37284939584
 07/27  17:00:00,58.1999868316,5.13297597805,21.3715251617,0.0,8.38069375907,23.3147919321,11.0197819254,0.0,11.0197819254
 07/27  18:00:00,58.3435075386,5.05520187685,19.5254498362,0.0,10.6415932552,23.1212625696,12.9314554189,0.0,12.9314554189
 07/27  19:00:00,54.1319972779,4.66553438336,16.6728850472,0.0,12.3080778603,20.4854999863,12.3432481902,0.0,12.3432481902
 07/27  20:00:00,56.7628642221,4.30133364091,14.7510736271,0.0,12.456681583,19.8967753704,11.3138855398,0.0,11.3138855398
 07/27  21:00:00,49.8327720772,4.00682824684,13.5789878982,0.0,9.18739968257,17.702556249,9.25516023902,0.0,9.25516023902
 07/27  22:00:00,40.8251911549,3.56982874584,11.9437190386,0.0,5.91811778209,14.0365255879,8.07874578144,0.0,8.07874578144
 07/27  23:00:00,32.8999603355,3.13414327042,10.350682766,0.0,3.54045821811,10.5176760807,4.54950240871,0.0,4.54950240871
 07/27  24:00:00,27.1444307278,2.68557073522,8.74698124923,0.0,2.55330491699,7.80157382632,1.46141445758,0.0,1.46141445758
 07/28  01:00:00,24.974382736,2.33734606537,7.51388254322,0.0,2.55330491699,7.21284921042,0.872873216562,0.0,0.872873216562
 07/28  02:00:00,23.3751608679,2.04836896475,6.49800008365,0.0,2.55330491699,6.91848690247,0.431955381665,0.0,0.431955381665
 07/28  03:00:00,22.0961582159,1.79485003664,5.61969751374,0.0,2.55330491699,6.7713057485,0.431950780227,0.0,0.431950780227
 07/28  04:00:00,23.3420380715,1.60950449739,4.97442946083,0.0,3.82705111198,7.57405300124,0.872762024095,0.0,0.872762024095
 07/28  05:00:00,26.6604212216,1.72588102265,5.42349029042,0.0,6.02426329834,9.91545327661,4.25139274374,0.0,4.25139274374
 07/28  06:00:00,30.9752268374,2.27873706334,7.43852211885,0.0,6.51253267309,14.7454349813,14.091264611,0.0,14.091264611
 07/28  07:00:00,35.8697178079,2.66899372011,9.02362379724,0.0,6.01364874671,18.163451543,14.9722797838,0.0,14.9722797838
 07/28  08:00:00,36.7631285825,3.05655127582,10.475227565,0.0,4.35151303671,18.8798367041,14.3847876181,0.0,14.3847876181
 07/28  09:00:00,35.4068635859,3.2848079532,11.7143377315,0.0,3.78894180059,16.6187760998,12.622314163,0.0,12.622314163
 07/28  10:00:00,34.3540897774,3.56733815625,13.2956604231,0.0,3.78894180059,13.7021493968,11.4473318617,0.0,11.4473318617
 07/28  11:00:00,36.207691039,3.81775155048,14.7516671366,0.0,3.78894180059,13.8493305508,9.24424004691,0.0,9.24424004691
 07/28  12:00:00,37.5609756386,4.0647374303,16.1684070745,0.0,3.69398621738,13.6338449159,8.06925774567,0.0,8.06925774567
 07/28  13:00:00,39.1380913346,4.31925339484,17.7692902039,0.0,3.78894180059,13.2606059349,7.18802101975,0.0,7.18802101975
 07/28  14:00:00,40.2700400236,4.51499131785,18.8526821239,0.0,3.78894180059,13.1134247809,6.30678429382,0.0,6.30678429382
 07/28  15:00:00,43.2041479157,4.80257910907,20.1341927715,0.0,4.71240779196,13.5549682428,7.18802101975,0.0,7.18802101975
 07/28  16:00:00,52.319983656,5.10283380563,21.4994204279,0.0,7.18559832057,18.5321311015,8.36300332098,0.0,8.36300332098
 07/28  17:00:00,58.1960868713,5.05951968458,21.4410814949,0.0,8.38069375907,23.3147919321,11.0067134988,0.0,11.0067134988
 07/28  18:00:00,59.9303180145,5.10058841391,21.0668737751,0.0,10.6415932552,23.1212625696,12.9160597383,0.0,12.9160597383
 07/28  19:00:00,57.487370685,4.91482021548,19.7789726222,0.0,12.3080778603,20.4854999863,12.3285685876,0.0,12.3285685876
 07/28  20:00:00,58.6536489723,4.38483226084,16.5583597573,0.0,12.456681583,19.8967753704,11.3004590741,0.0,11.3004590741
 07/28  21:00:00,48.7429770143,3.71701938161,12.7790017006,0.0,9.18739968257,17.702556249,9.24424004691,0.0,9.24424004691
 07/28  22:00:00,36.9301348825,2.82062679595,8.79786471613,0.0,5.91811778209,14.0365255879,8.06925774567,0.0,8.06925774567
 07/28  23:00:00,27.9634830917,2.15753689662,6.39081189603,0.0,3.54045821811,10.5176760807,4.54431084197,0.0,4.54431084197
 07/28  24:00:00,22.4532822076,1.71594361792,5.02545984629,0.0,2.55330491699,7.80157382632,1.45998230123,0.0,1.45998230123
 07/29  01:00:00,20.6234147606,1.41132634339,4.0889342898,0.0,2.55330491699,7.21284921042,0.872174636669,0.0,0.872174636669
 07/29  02:00:00,18.9587231798,1.08763351915,3.04229784122,0.0,2.55330491699,6.91848690247,0.431781429911,0.0,0.431781429911
 07/29  03:00:00,17.4206686999,0.751129592238,1.98792844213,0.0,2.55330491699,6.7713057485,0.431777075075,0.0,0.431777075075
 07/29  04:00:00,18.550695527,0.511081642375,1.2815097714,0.0,3.82705111198,7.57405300124,0.872069403951,0.0,0.872069403951
 07/29  05:00:00,21.5054768163,0.558531203287,1.43589570446,0.0,6.02426329834,9.91545327661,4.24677093983,0.0,4.24677093983
 07/29  06:00:00,25.1536768075,1.02423408747,2.87147506477,0.0,6.51253267309,14.7454349813,14.0753143503,0.0,14.0753143503
 07/29  07:00:00,29.8887755149,1.46521226469,4.43999232207,0.0,6.01364874671,17.9699221805,14.9553236626,0.0,14.9553236626
 07/29  08:00:00,28.983448024,1.68653788258,5.51197396848,0.0,3.66783283761,18.1171033345,14.3685097901,0.0,14.3685097901
 07/29  09:00:00,28.3779187318,2.07763427372,7.33898012565,0.0,3.10526160149,15.8560427302,12.6080710636,0.0,12.6080710636
 07/29  10:00:00,28.5187707997,2.59572774112,9.87836542927,0.0,3.10526160149,12.9394160272,11.434445248,0.0,11.434445248
 07/29  11:00:00,31.0931615298,3.00015626008,11.9011464865,0.0,3.10526160149,13.0865971812,9.23389684377,0.0,9.23389684377
 07/29  12:00:00,32.9944109016,3.35336895002,13.5963643224,0.0,3.10526160149,12.9394160272,8.0602710282,0.0,8.0602710282
 07/29  13:00:00,34.5770881557,3.68733110704,15.2866228815,0.0,3.10526160149,12.4978725653,7.18005166651,0.0,7.18005166651
 07/29  14:00:00,36.4146246392,4.0127123911,16.9459592349,0.0,3.10526160149,12.3506914113,6.29983230483,0.0,6.29983230483
 07/29  15:00:00,40.0611794792,4.39747942446,18.8427375883,0.0,4.02872759285,12.7922348732,7.18005166651,0.0,7.18005166651
 07/29  16:00:00,50.0660321824,4.81730633345,20.9774099951,0.0,6.50191812146,17.7693977319,8.35367748209,0.0,8.35367748209
 07/29  17:00:00,58.3545822649,5.07300794146,21.7796179941,0.0,8.38069375907,23.1212625696,10.9943355671,0.0,10.9943355671
 07/29  18:00:00,59.8008289494,5.06548423179,20.9724888921,0.0,10.6415932552,23.1212625696,12.9014775175,0.0,12.9014775175
 07/29  19:00:00,56.819363297,4.81618146254,19.2096039871,0.0,12.3080778603,20.4854999863,12.3146646097,0.0,12.3146646097
 07/29  20:00:00,57.6901904773,4.22733422666,15.7523992965,0.0,12.456681583,19.8967753704,11.287742021,0.0,11.287742021
 07/29  21:00:00,47.7238081527,3.51813249062,11.95871973,0.0,9.18739968257,17.702556249,9.23389684377,0.0,9.23389684377
 07/29  22:00:00,36.0952414523,2.63680022185,8.14679786002,0.0,5.91811778209,14.0365255879,8.0602710282,0.0,8.0602710282
 07/29  23:00:00,26.875170456,1.92869591503,5.53134024186,0.0,3.54045821811,10.5176760807,4.53939358147,0.0,4.53939358147
 07/29  24:00:00,20.7298930708,1.35414667763,3.66386764978,0.0,2.55330491699,7.80157382632,1.45862581558,0.0,1.45862581558
 07/30  01:00:00,18.374182839,0.91571549211,2.33531321949,0.0,2.55330491699,7.21284921042,0.87151401036,0.0,0.87151401036
 07/30  02:00:00,16.863697048,0.592663190515,1.44224203806,0.0,2.55330491699,6.91848690247,0.431616968464,0.0,0.431616968464
 07/30  03:00:00,15.9856878344,0.390066024521,0.914011144408,0.0,2.55330491699,6.7713057485,0.431612860951,0.0,0.431612860951
 07/30  04:00:00,17.7287287082,0.298197971983,0.67242662294,0.0,3.82705111198,7.57405300124,0.871414754681,0.0,0.871414754681
 07/30  05:00:00,20.6750732437,0.347661496262,0.816361838916,0.0,6.02426329834,9.91545327661,4.24240563877,0.0,4.24240563877
 07/30  06:00:00,23.4161671471,0.599595276855,1.55860421499,0.0,6.51253267309,14.7454349813,14.0602578443,0.0,14.0602578443
 07/30  07:00:00,27.6772548241,0.95385941433,2.73982448162,0.0,6.01364874671,17.9699221805,14.9393184456,0.0,14.9393184456
 07/30  08:00:00,26.9458610026,1.23682280358,3.92410202606,0.0,3.66783283761,18.1171033345,14.3531448308,0.0,14.3531448308
 07/30  09:00:00,26.8511370196,1.74920032505,6.14063236213,0.0,3.10526160149,15.8560427302,12.5946267243,0.0,12.5946267243
 07/30  10:00:00,28.2070742257,2.49451497117,9.66788162518,0.0,3.10526160149,12.9394160272,11.422281322,0.0,11.422281322
 07/30  11:00:00,32.3738849376,3.1585870944,13.02343906,0.0,3.10526160149,13.0865971812,9.22413369266,0.0,9.22413369266
 07/30  12:00:00,35.1466240845,3.61762526841,15.4843211869,0.0,3.10526160149,12.9394160272,8.05178829034,0.0,8.05178829034
 07/30  13:00:00,37.2870774855,3.98446782538,17.699475493,0.0,3.10526160149,12.4978725653,7.1725292386,0.0,7.1725292386
 07/30  14:00:00,39.2631924112,4.31515195854,19.4920874396,0.0,3.10526160149,12.3506914113,6.29327018687,0.0,6.29327018687
 07/30  15:00:00,42.4476248796,4.63873201672,20.9879303964,0.0,4.02872759285,12.7922348732,7.1725292386,0.0,7.1725292386
 07/30  16:00:00,51.8701447223,4.98206214481,22.6167667236,0.0,6.50191812146,17.7693977319,8.34487464092,0.0,8.34487464092
 07/30  17:00:00,59.7931990036,5.192400386,23.0988422883,0.0,8.38069375907,23.1212625696,10.9826517961,0.0,10.9826517961
 07/30  18:00:00,60.8728128785,5.14113883837,21.9688182145,0.0,10.6415932552,23.1212625696,12.8877130749,0.0,12.8877130749
 07/30  19:00:00,57.5899444515,4.86006338568,19.9363032185,0.0,12.3080778603,20.4854999863,12.3015403737,0.0,12.3015403737
 07/30  20:00:00,58.8073560715,4.35723785956,16.7396612578,0.0,12.456681583,19.8967753704,11.2757381467,0.0,11.2757381467
 07/30  21:00:00,49.055635235,3.71561259931,13.0930667036,0.0,9.18739968257,17.702556249,9.22413369266,0.0,9.22413369266
 07/30  22:00:00,37.4049708661,2.86419993009,9.22912756559,0.0,5.91811778209,14.0365255879,8.05178829034,0.0,8.05178829034
 07/30  23:00:00,28.466728653,2.22656826411,6.82502608977,0.0,3.54045821811,10.5176760807,4.53475208339,0.0,4.53475208339
 07/30  24:00:00,22.8911524429,1.78711940535,5.39215429415,0.0,2.55330491699,7.80157382632,1.45734540232,0.0,1.45734540232
 07/31  01:00:00,21.0085938827,1.48198239931,4.40345735594,0.0,2.55330491699,7.21284921042,0.870891532043,0.0,0.870891532043
 07/31  02:00:00,19.3016777549,1.15821001618,3.31467591924,0.0,2.55330491699,6.91848690247,0.431462045807,0.0,0.431462045807
 07/31  03:00:00,17.7322710278,0.82367965935,2.22698070292,0.0,2.55330491699,6.7713057485,0.431458186293,0.0,0.431458186293
 07/31  04:00:00,18.7925179715,0.571770611031,1.46264324725,0.0,3.82705111198,7.57405300124,0.870798269626,0.0,0.870798269626
 07/31  05:00:00,22.6040231953,0.608680128412,1.59145982505,0.0,6.02426329834,9.91545327661,4.23829813382,0.0,4.23829813382
 07/31  06:00:00,25.3588458642,1.06722612038,3.03365208857,0.0,6.51253267309,14.7454349813,14.0460995535,0.0,14.0460995535
 07/31  07:00:00,30.3447571792,1.51631168711,4.65134520158,0.0,6.01364874671,18.163451543,14.9242688725,0.0,14.9242688725
 07/31  08:00:00,31.6551275192,2.0525191854,6.37125859217,0.0,4.35151303671,18.8798367041,14.3386972904,0.0,14.3386972904
 07/31  09:00:00,31.3996784631,2.48813795326,8.50382260866,0.0,3.78894180059,16.6187760998,12.5819851267,0.0,12.5819851267
 07/31  10:00:00,32.1133081826,3.07781350607,11.5444034785,0.0,3.78894180059,13.7021493968,11.410843686,0.0,11.410843686
 07/31  11:00:00,35.4470810582,3.58287200515,14.2259367012,0.0,3.78894180059,13.8493305508,9.21495348483,0.0,9.21495348483
 07/31  12:00:00,37.6696786314,3.98089488157,16.3609526161,0.0,3.69398621738,13.6338449159,8.04381204419,0.0,8.04381204419
 07/31  13:00:00,39.8647046909,4.33254962092,18.4826073342,0.0,3.78894180059,13.2606059349,7.16545596372,0.0,7.16545596372
 07/31  14:00:00,41.778115535,4.65070763846,20.2250413147,0.0,3.78894180059,13.1134247809,6.28709988324,0.0,6.28709988324
 07/31  15:00:00,45.0468504746,4.97907461492,21.8003998245,0.0,4.71240779196,13.5549682428,7.16545596372,0.0,7.16545596372
 07/31  16:00:00,54.5163694427,5.32054929894,23.4780907213,0.0,7.18559832057,18.5321311015,8.33659740435,0.0,8.33659740435
 07/31  17:00:00,59.8775892333,5.23219220704,22.9499113345,0.0,8.38069375907,23.3147919321,10.9716656458,0.0,10.9716656458
 07/31  18:00:00,60.5621815282,5.16120554523,21.6381201574,0.0,10.6415932552,23.1212625696,12.8747704868,0.0,12.8747704868
 07/31  19:00:00,57.0766965463,4.85179992059,19.4313187784,0.0,12.3080778603,20.4854999863,12.2891997665,0.0,12.2891997665
 07/31  20:00:00,59.0118059204,4.41369085041,16.8876581159,0.0,12.456681583,19.8967753704,11.2644510059,0.0,11.2644510059
 07/31  21:00:00,50.6655809114,3.96137943301,14.4572455463,0.0,9.18739968257,17.702556249,9.21495348483,0.0,9.21495348483
 07/31  22:00:00,40.5311340129,3.38437839784,11.8351122446,0.0,5.91811778209,14.0365255879,8.04381204419,0.0,8.04381204419
 07/31  23:00:00,31.5953999773,2.78646130877,9.39380436949,0.0,3.54045821811,10.5176760807,4.53038772229,0.0,4.53038772229
 07/31  24:00:00,25.235803999,2.24274265606,7.28118259957,0.0,2.55330491699,7.80157382632,1.45614144063,0.0,1.45614144063
 08/01  01:00:00,22.6300813477,1.82091113709,5.68601608316,0.0,2.55330491699,7.21284921042,0.870307384794,0.0,0.870307384794
 08/01  02:00:00,20.6391135745,1.45364446111,4.35667729391,0.0,2.55330491699,6.91848690247,0.431316707592,0.0,0.431316707592
 08/01  03:00:00,19.1531131668,1.15227939435,3.31922310692,0.0,2.55330491699,6.7713057485,0.431313096708,0.0,0.431313096708
 08/01  04:00:00,20.2281776428,0.920077938132,2.54999559145,0.0,3.82705111198,7.57405300124,0.870220130809,0.0,0.870220130809
 08/01  05:00:00,23.8389722489,0.909480510979,2.52560849612,0.0,6.02426329834,9.91545327661,4.23444964188,0.0,4.23444964188
 08/01  06:00:00,27.1887819209,1.44933607541,4.48147819029,0.0,6.51253267309,14.7454349813,14.0328436723,0.0,14.0328436723
 08/01  07:00:00,32.548611608,1.9099190412,6.46159227622,0.0,6.01364874671,18.163451543,14.9101794002,0.0,14.9101794002
 08/01  08:00:00,32.7001423116,2.22882521711,7.23996735287,0.0,4.35151303671,18.8798367041,14.3251714475,0.0,14.3251714475
 08/01  09:00:00,30.878984592,2.40033158345,8.07093510742,0.0,3.78894180059,16.6187760998,12.5701500142,0.0,12.5701500142
 08/01  10:00:00,30.1221382365,2.76610004439,9.86494699404,0.0,3.78894180059,13.7021493968,11.4001357272,0.0,11.4001357272
 08/01  11:00:00,33.9717820346,3.37893064922,12.9545790335,0.0,3.78894180059,13.8493305508,9.20635893891,0.0,9.20635893891
 08/01  12:00:00,36.8493780193,3.8551074711,15.6664394144,0.0,3.69398621738,13.6338449159,8.03634465184,0.0,8.03634465184
 08/01  13:00:00,39.3728293137,4.26521157424,18.0580700036,0.0,3.78894180059,13.2606059349,7.15883393654,0.0,7.15883393654
 08/01  14:00:00,42.4193776874,4.73761409086,20.7793970147,0.0,3.78894180059,13.1134247809,6.28132322123,0.0,6.28132322123
 08/01  15:00:00,47.3016597197,5.25426456889,23.7800191157,0.0,4.71240779196,13.5549682428,7.15883393654,0.0,7.15883393654
 08/01  16:00:00,56.8063399251,5.60979783771,25.4788126649,0.0,7.18559832057,18.5321311015,8.32884822361,0.0,8.32884822361
 08/01  17:00:00,62.7433364329,5.58230449171,25.4655462494,0.0,8.38069375907,23.3147919321,10.9613803695,0.0,10.9613803695
 08/01  18:00:00,64.452427544,5.63075451528,25.0588172031,0.0,10.6415932552,23.1212625696,12.862653586,0.0,12.862653586
 08/01  19:00:00,59.2041520945,5.14854502692,21.2620292203,0.0,12.3080778603,20.4854999863,12.2776464425,0.0,12.2776464425
 08/01  20:00:00,61.5482305207,4.78942330266,19.0483502639,0.0,12.456681583,19.8967753704,11.2538839413,0.0,11.2538839413
 08/01  21:00:00,54.8662895914,4.57704795022,18.0422857091,0.0,9.18739968257,17.702556249,9.20635893891,0.0,9.20635893891
 08/01  22:00:00,44.4029287294,4.01198525298,15.079300106,0.0,5.91811778209,14.0365255879,8.03634465184,0.0,8.03634465184
 08/01  23:00:00,35.5284833357,3.48193621968,12.6314128169,0.0,3.54045821811,10.5176760807,4.52630179063,0.0,4.52630179063
 08/01  24:00:00,29.4855820404,3.01028815657,10.7634151404,0.0,2.55330491699,7.80157382632,1.45501428707,0.0,1.45501428707
 08/02  01:00:00,27.4410446965,2.70633516795,9.61155540111,0.0,2.55330491699,7.21284921042,0.869761740299,0.0,0.869761740299
 08/02  02:00:00,25.7617145783,2.43044034617,8.50248241265,0.0,2.55330491699,6.91848690247,0.431180996627,0.0,0.431180996627
 08/02  03:00:00,23.989445242,2.12383939992,7.18399517661,0.0,2.55330491699,6.7713057485,0.431177634961,0.0,0.431177634961
 08/02  04:00:00,24.0157407057,1.74335113999,5.51428545244,0.0,3.82705111198,7.57405300124,0.869680508883,0.0,0.869680508883
 08/02  05:00:00,26.0874213004,1.44611458695,4.23742347161,0.0,6.02426329834,9.91545327661,4.23086130318,0.0,4.23086130318
 08/02  06:00:00,28.309080163,1.76832129754,5.28279121028,0.0,6.51253267309,14.7454349813,14.0204941282,0.0,14.0204941282
 08/02  07:00:00,34.0962948948,2.31844382236,7.60075078186,0.0,6.01364874671,18.163451543,14.8970542011,0.0,14.8970542011
 08/02  08:00:00,36.2913751718,2.91943147387,10.1405939563,0.0,4.35151303671,18.8798367041,14.3125713076,0.0,14.3125713076
 08/02  09:00:00,35.6479098044,3.24682995619,11.993361947,0.0,3.78894180059,16.6187760998,12.559124892,0.0,12.559124892
 08/02  10:00:00,35.9858104774,3.73911354751,14.7556057319,0.0,3.78894180059,13.7021493968,11.3901606165,0.0,11.3901606165
 08/02  11:00:00,38.6874065848,4.12300108503,16.9261331479,0.0,3.78894180059,13.8493305508,9.1983526001,0.0,9.1983526001
 08/02  12:00:00,40.5882477438,4.45608467602,18.804331934,0.0,3.69398621738,13.6338449159,8.02938832468,0.0,8.02938832468
 08/02  13:00:00,42.6695798058,4.80005738463,20.8199746853,0.0,3.78894180059,13.2606059349,7.15266511811,0.0,7.15266511811
 08/02  14:00:00,45.0263699909,5.176561307,22.947442102,0.0,3.78894180059,13.1134247809,6.27594191154,0.0,6.27594191154
 08/02  15:00:00,49.1879939352,5.60491891846,25.3156989815,0.0,4.71240779196,13.5549682428,7.15266511811,0.0,7.15266511811
 08/02  16:00:00,57.5498320984,5.77871646165,26.0533862143,0.0,7.18559832057,18.5321311015,8.32162939353,0.0,8.32162939353
 08/02  17:00:00,61.4695077064,5.47056533522,24.3034566795,0.0,8.38069375907,23.3147919321,10.9517990132,0.0,10.9517990132
 08/02  18:00:00,57.8826513249,4.99678300839,19.1230124909,0.0,10.6415932552,23.1212625696,12.8513659608,0.0,12.8513659608
 08/02  19:00:00,51.0164532317,4.26989872586,13.9529766585,0.0,12.3080778603,20.4854999863,12.2668838231,0.0,12.2668838231
 08/02  20:00:00,54.3032902153,3.95563127224,12.6372019889,0.0,12.456681583,19.8967753704,11.2440400821,0.0,11.2440400821
 08/02  21:00:00,48.2857201442,3.73547480076,12.3032894113,0.0,9.18739968257,17.702556249,9.1983526001,0.0,9.1983526001
 08/02  22:00:00,38.7290579047,3.20331718723,10.214097347,0.0,5.91811778209,14.0365255879,8.02938832468,0.0,8.02938832468
 08/02  23:00:00,30.5456563651,2.68945632613,8.44106573992,0.0,3.54045821811,10.5176760807,4.52249549841,0.0,4.52249549841
 08/02  24:00:00,25.1527507512,2.27090648493,7.16996552285,0.0,2.55330491699,7.80157382632,1.45396427542,0.0,1.45396427542
 08/03  01:00:00,22.6262087419,1.84530215226,5.65775246221,0.0,2.55330491699,7.21284921042,0.869254758811,0.0,0.869254758811
 08/03  02:00:00,20.5747050904,1.45476797352,4.29114529746,0.0,2.55330491699,6.91848690247,0.431054952859,0.0,0.431054952859
 08/03  03:00:00,19.8360809457,1.3005341302,3.85393614998,0.0,2.55330491699,6.7713057485,0.431051840959,0.0,0.431051840959
 08/03  04:00:00,22.0413316627,1.30454638792,3.97868116155,0.0,3.82705111198,7.57405300124,0.869179563074,0.0,0.869179563074
 08/03  05:00:00,25.2022602112,1.20684525228,3.59153171708,0.0,6.02426329834,9.91545327661,4.22753418089,0.0,4.22753418089
 08/03  06:00:00,27.7563040108,1.60202970463,4.89630665097,0.0,6.51253267309,14.7454349813,14.0090545801,0.0,14.0090545801
 08/03  07:00:00,34.1290271411,2.28162933699,7.67029751353,0.0,6.01364874671,18.163451543,14.8848971622,0.0,14.8848971622
 08/03  08:00:00,36.3646542463,2.89553149775,10.2377730069,0.0,4.35151303671,18.8798367041,14.300900602,0.0,14.300900602
 08/03  09:00:00,35.7987003697,3.24169975252,12.149282716,0.0,3.78894180059,16.6187760998,12.5489130248,0.0,12.5489130248
 08/03  10:00:00,35.0200790816,3.57059452602,13.9583933575,0.0,3.78894180059,13.7021493968,11.3809213081,0.0,11.3809213081
 08/03  11:00:00,37.7944172015,3.96075980681,16.1953850429,0.0,3.78894180059,13.8493305508,9.1909368394,0.0,9.1909368394
 08/03  12:00:00,39.7826735768,4.31596965914,18.1388727839,0.0,3.69398621738,13.6338449159,8.02294512276,0.0,8.02294512276
 08/03  13:00:00,40.1030962079,4.46088635725,18.5926621148,0.0,3.78894180059,13.2606059349,7.14695133528,0.0,7.14695133528
 08/03  14:00:00,40.1391029583,4.54007216161,18.6966642149,0.0,3.78894180059,13.1134247809,6.2709575478,0.0,6.2709575478
 08/03  15:00:00,40.5136233577,4.47355700736,17.7726903151,0.0,4.71240779196,13.5549682428,7.14695133528,0.0,7.14695133528
 08/03  16:00:00,46.1161125899,4.34043160277,16.0579515646,0.0,7.18559832057,18.5321311015,8.31494305192,0.0,8.31494305192
 08/03  17:00:00,50.562280489,4.06075099156,14.8060438056,0.0,8.38069375907,23.3147919321,10.9429244144,0.0,10.9429244144
 08/03  18:00:00,52.8521015832,4.15854354093,14.9307022167,0.0,10.6415932552,23.1212625696,12.8409109539,0.0,12.8409109539
 08/03  19:00:00,49.8685364948,3.83423885592,13.2407197916,0.0,12.3080778603,20.4854999863,12.2569150956,0.0,12.2569150956
 08/03  20:00:00,52.5569416958,3.44941216333,11.3970725784,0.0,12.456681583,19.8967753704,11.2349223435,0.0,11.2349223435
 08/03  21:00:00,45.0731775036,3.04931552912,9.77690604239,0.0,9.18739968257,17.702556249,9.1909368394,0.0,9.1909368394
 08/03  22:00:00,34.5630221824,2.31560654114,6.93577227086,0.0,5.91811778209,14.0365255879,8.02294512276,0.0,8.02294512276
 08/03  23:00:00,26.2779493761,1.76676705943,5.09604801753,0.0,3.54045821811,10.5176760807,4.51896997283,0.0,4.51896997283
 08/03  24:00:00,20.9911662868,1.36833248826,3.9109550552,0.0,2.55330491699,7.80157382632,1.45299171664,0.0,1.45299171664
 08/04  01:00:00,19.520346329,1.13852519597,3.25866700556,0.0,2.55330491699,7.21284921042,0.868786589102,0.0,0.868786589102
 08/04  02:00:00,18.6897399847,0.993389638734,2.86755852653,0.0,2.55330491699,6.91848690247,0.430938613371,0.0,0.430938613371
 08/04  03:00:00,17.9473120846,0.842007555207,2.42369386389,0.0,2.55330491699,6.7713057485,0.43093575174,0.0,0.43093575174
 08/04  04:00:00,19.5520381866,0.725470795517,2.06846327781,0.0,3.82705111198,7.57405300124,0.868717441145,0.0,0.868717441145
 08/04  05:00:00,22.5984423495,0.592601632468,1.60195747523,0.0,6.02426329834,9.91545327661,4.22446926084,0.0,4.22446926084
 08/04  06:00:00,24.3626711271,0.830497203115,2.27420626873,0.0,6.51253267309,14.7454349813,13.9985284176,0.0,13.9985284176
 08/04  07:00:00,29.6013371619,1.36095465485,4.06328221652,0.0,6.01364874671,18.163451543,14.8737118836,0.0,14.8737118836
 08/04  08:00:00,31.2478152636,1.97969514539,6.03677037661,0.0,4.35151303671,18.8798367041,14.2901627871,0.0,14.2901627871
 08/04  09:00:00,31.0820980563,2.44076364716,8.23361650798,0.0,3.78894180059,16.6187760998,12.5395174368,0.0,12.5395174368
 08/04  10:00:00,31.3507954773,2.97306282754,10.8866414517,0.0,3.78894180059,13.7021493968,11.3724205381,0.0,11.3724205381
 08/04  11:00:00,34.2643843032,3.42873600512,13.1973759462,0.0,3.78894180059,13.8493305508,9.18411385292,0.0,9.18411385292
 08/04  12:00:00,34.9808961853,3.66496257304,13.9881024785,0.0,3.69398621738,13.6338449159,8.01701695418,0.0,8.01701695418
 08/04  13:00:00,35.9306682444,3.89342277585,14.9876977327,0.0,3.78894180059,13.2606059349,7.14169428012,0.0,7.14169428012
 08/04  14:00:00,36.6834397536,4.09607154099,15.6850016308,0.0,3.78894180059,13.1134247809,6.26637160606,0.0,6.26637160606
 08/04  15:00:00,39.2483204003,4.34706023225,16.6338841328,0.0,4.71240779196,13.5549682428,7.14169428012,0.0,7.14169428012
 08/04  16:00:00,49.1611629005,4.73916933158,18.7042641463,0.0,7.18559832057,18.5321311015,8.30879117886,0.0,8.30879117886
 08/04  17:00:00,55.4556482855,4.74717106047,19.0129915332,0.0,8.38069375907,23.3147919321,10.934759201,0.0,10.934759201
 08/04  18:00:00,56.9762499431,4.77398481311,18.4394093045,0.0,10.6415932552,23.1212625696,12.8312916615,0.0,12.8312916615
 08/04  19:00:00,53.7973909883,4.42352282634,16.5802903146,0.0,12.3080778603,20.4854999863,12.2477432121,0.0,12.2477432121
 08/04  20:00:00,54.8467586071,3.84962236091,13.2866792921,0.0,12.456681583,19.8967753704,11.2265334257,0.0,11.2265334257
 08/04  21:00:00,45.4971788052,3.17828976636,10.0719331067,0.0,9.18739968257,17.702556249,9.18411385292,0.0,9.18411385292
 08/04  22:00:00,36.0128652776,2.62407672491,8.07714518228,0.0,5.91811778209,14.0365255879,8.01701695418,0.0,8.01701695418
 08/04  23:00:00,27.1197616549,1.96169818259,5.74292917323,0.0,3.54045821811,10.5176760807,4.51572625795,0.0,4.51572625795
 08/04  24:00:00,22.5597940498,1.70140623168,5.14650907478,0.0,2.55330491699,7.80157382632,1.45209689874,0.0,1.45209689874
 08/05  01:00:00,20.0128313313,1.25402928385,3.63564791999,0.0,2.55330491699,7.21284921042,0.868357368421,0.0,0.868357368421
 08/05  02:00:00,17.7839320875,0.802446073938,2.15269419411,0.0,2.55330491699,6.91848690247,0.430832012363,0.0,0.430832012363
 08/05  03:00:00,16.5950841682,0.534354700577,1.37911880217,0.0,2.55330491699,6.7713057485,0.430829401464,0.0,0.430829401464
 08/05  04:00:00,18.0336950964,0.370517360711,0.905073622477,0.0,3.82705111198,7.57405300124,0.868294279345,0.0,0.868294279345
 08/05  05:00:00,21.6088030092,0.354388942455,0.850530824884,0.0,6.02426329834,9.91545327661,4.22166745123,0.0,4.22166745123
 08/05  06:00:00,23.3180356978,0.578515632397,1.4815524102,0.0,6.51253267309,14.7454349813,13.9889187598,0.0,13.9889187598
 08/05  07:00:00,28.5357871739,1.13838330228,3.41383294354,0.0,6.01364874671,17.9699221805,14.863501678,0.0,14.863501678
 08/05  08:00:00,28.8857309954,1.61802586563,5.48276895682,0.0,3.66783283761,18.1171033345,14.2803610426,0.0,14.2803610426
 08/05  09:00:00,28.1673167398,1.99125464211,7.21475776528,0.0,3.10526160149,15.8560427302,12.5309409105,0.0,12.5309409105
 08/05  10:00:00,27.2940553398,2.35809410541,8.89128360509,0.0,3.10526160149,12.9394160272,11.3646608238,0.0,11.3646608238
 08/05  11:00:00,30.4452018238,2.87051989451,11.3828231461,0.0,3.10526160149,13.0865971812,9.17788566122,0.0,9.17788566122
 08/05  12:00:00,33.301885059,3.3928430383,13.8643643916,0.0,3.10526160149,12.9394160272,8.0116055745,0.0,8.0116055745
 08/05  13:00:00,34.2735475577,3.68062619196,14.9897871986,0.0,3.10526160149,12.4978725653,7.13689550947,0.0,7.13689550947
 08/05  14:00:00,36.2583451244,4.02776505941,16.7746270518,0.0,3.10526160149,12.3506914113,6.26218544443,0.0,6.26218544443
 08/05  15:00:00,38.8682600746,4.25467034833,17.7926272598,0.0,4.02872759285,12.7922348732,7.13689550947,0.0,7.13689550947
 08/05  16:00:00,48.428445252,4.64660501178,19.5105243864,0.0,6.50191812146,17.7693977319,8.30317559618,0.0,8.30317559618
 08/05  17:00:00,57.8070916515,5.04206305934,21.2630722628,0.0,8.38069375907,23.1212625696,10.9273057913,0.0,10.9273057913
 08/05  18:00:00,60.0465996228,5.11464728437,21.1690965129,0.0,10.6415932552,23.1212625696,12.8225109322,0.0,12.8225109322
 08/05  19:00:00,56.1081835166,4.602903912,17.8188684239,0.0,12.3080778603,20.4854999863,12.2393708889,0.0,12.2393708889
 08/05  20:00:00,55.1184559663,3.87890324363,13.5290957686,0.0,12.456681583,19.8967753704,11.218875813,0.0,11.218875813
 08/05  21:00:00,45.4799959082,3.1467647857,10.0862751904,0.0,9.18739968257,17.702556249,9.17788566122,0.0,9.17788566122
 08/05  22:00:00,35.0326388661,2.43097735778,7.29001813785,0.0,5.91811778209,14.0365255879,8.0116055745,0.0,8.0116055745
 08/05  23:00:00,26.3320381757,1.80028649744,5.11661737913,0.0,3.54045821811,10.5176760807,4.51276531435,0.0,4.51276531435
 08/05  24:00:00,20.2802385768,1.23418773491,3.33417209854,0.0,2.55330491699,7.80157382632,1.45128008672,0.0,1.45128008672
 08/06  01:00:00,18.4043940115,0.903480481763,2.37775940226,0.0,2.55330491699,7.21284921042,0.867967222456,0.0,0.867967222456
 08/06  02:00:00,17.6198108518,0.761000959654,2.03001807264,0.0,2.55330491699,6.91848690247,0.430735181149,0.0,0.430735181149
 08/06  03:00:00,17.5468084657,0.756853643844,2.10834415636,0.0,2.55330491699,6.7713057485,0.430732821403,0.0,0.430732821403
 08/06  04:00:00,19.1189220694,0.629919540329,1.73089841581,0.0,3.82705111198,7.57405300124,0.867910202373,0.0,0.867910202373
 08/06  05:00:00,23.0554700329,0.695059539653,1.95652725144,0.0,6.02426329834,9.91545327661,4.21912958233,0.0,4.21912958233
 08/06  06:00:00,26.0921405767,1.18347914233,3.65069377913,0.0,6.51253267309,14.7454349813,13.9802284545,0.0,13.9802284545
 08/06  07:00:00,30.5155920987,1.56264458293,4.96937658761,0.0,6.01364874671,17.9699221805,14.8542695688,0.0,14.8542695688
 08/06  08:00:00,29.3434427,1.73761132499,5.82089520205,0.0,3.66783283761,18.1171033345,14.2714982712,0.0,14.2714982712
 08/06  09:00:00,29.4553205724,2.25347632152,8.24053991848,0.0,3.10526160149,15.8560427302,12.5231859858,0.0,12.5231859858
 08/06  10:00:00,29.8360177391,2.81780359603,10.9735365137,0.0,3.10526160149,12.9394160272,11.3576444633,0.0,11.3576444633
 08/06  11:00:00,32.2097311198,3.20844060355,12.8094317331,0.0,3.10526160149,13.0865971812,9.17225410872,0.0,9.17225410872
 08/06  12:00:00,34.0601383699,3.55944283121,14.4560179095,0.0,3.10526160149,12.9394160272,8.00671258627,0.0,8.00671258627
 08/06  13:00:00,35.6234958,3.90275874863,16.1176028842,0.0,3.10526160149,12.4978725653,7.13255644442,0.0,7.13255644442
 08/06  14:00:00,37.1818156499,4.16869763777,17.5571649989,0.0,3.10526160149,12.3506914113,6.25840030258,0.0,6.25840030258
 08/06  15:00:00,39.7789125063,4.36992760687,18.588022433,0.0,4.02872759285,12.7922348732,7.13255644442,0.0,7.13255644442
 08/06  16:00:00,49.342750802,4.77613070051,20.2953042476,0.0,6.50191812146,17.7693977319,8.29809796688,0.0,8.29809796688
 08/06  17:00:00,58.2969451677,5.10024177608,21.6947470623,0.0,8.38069375907,23.1212625696,10.9205663924,0.0,10.9205663924
 08/06  18:00:00,60.5074149348,5.17621965847,21.5683394507,0.0,10.6415932552,23.1212625696,12.8145713664,0.0,12.8145713664
 08/06  19:00:00,56.6577729986,4.71386940112,18.2574924168,0.0,12.3080778603,20.4854999863,12.2318006052,0.0,12.2318006052
 08/06  20:00:00,55.5480179272,3.96994867835,13.8676122947,0.0,12.456681583,19.8967753704,11.211951773,0.0,11.211951773
 08/06  21:00:00,46.6364194131,3.36025063944,11.0292128415,0.0,9.18739968257,17.702556249,9.17225410872,0.0,9.17225410872
 08/06  22:00:00,36.9320023796,2.7724968135,8.84786219569,0.0,5.91811778209,14.0365255879,8.00671258627,0.0,8.00671258627
 08/06  23:00:00,26.6980716312,1.88018867281,5.40274865933,0.0,3.54045821811,10.5176760807,4.5100880189,0.0,4.5100880189
 08/06  24:00:00,20.1475583348,1.21766661769,3.21801297377,0.0,2.55330491699,7.80157382632,1.45054152246,0.0,1.45054152246
 08/07  01:00:00,18.5037620953,0.935009585473,2.44559838236,0.0,2.55330491699,7.21284921042,0.867616265299,0.0,0.867616265299
 08/07  02:00:00,16.9758048645,0.610983675296,1.53602936978,0.0,2.55330491699,6.91848690247,0.430648148144,0.0,0.430648148144
 08/07  03:00:00,16.2488252256,0.450303820219,1.11691073992,0.0,2.55330491699,6.7713057485,0.430646039931,0.0,0.430646039931
 08/07  04:00:00,18.1843672836,0.408844261139,1.01741890917,0.0,3.82705111198,7.57405300124,0.867565323342,0.0,0.867565323342
 08/07  05:00:00,21.580457887,0.349765433017,0.826809212141,0.0,6.02426329834,9.91545327661,4.21685640625,0.0,4.21685640625
 08/07  06:00:00,23.0470453651,0.518178988218,1.27089872169,0.0,6.51253267309,14.7454349813,13.9724600772,0.0,13.9724600772
 08/07  07:00:00,27.4634726801,0.86898243972,2.41738994981,0.0,6.01364874671,18.163451543,14.8460182902,0.0,14.8460182902
 08/07  08:00:00,29.2119332258,1.53483456094,4.44574892324,0.0,4.35151303671,18.8798367041,14.2635770977,0.0,14.2635770977
 08/07  09:00:00,29.3517512705,2.06350038905,6.88053298031,0.0,3.78894180059,16.6187760998,12.5162549591,0.0,12.5162549591
 08/07  10:00:00,30.0525636513,2.67773752286,9.88373493045,0.0,3.78894180059,13.7021493968,11.3513735344,0.0,11.3513735344
 08/07  11:00:00,34.1414962034,3.32559735262,13.1776264989,0.0,3.78894180059,13.8493305508,9.16722086315,0.0,9.16722086315
 08/07  12:00:00,37.1592250001,3.87395741455,15.9574364518,0.0,3.69398621738,13.6338449159,8.00233943847,0.0,8.00233943847
 08/07  13:00:00,39.3182562884,4.2284314461,18.0402771065,0.0,3.78894180059,13.2606059349,7.12867836997,0.0,7.12867836997
 08/07  14:00:00,39.5621160267,4.26634733244,18.3934021124,0.0,3.78894180059,13.1134247809,6.25501730146,0.0,6.25501730146
 08/07  15:00:00,40.7871369782,4.29933955788,18.2204213852,0.0,4.71240779196,13.5549682428,7.12867836997,0.0,7.12867836997
 08/07  16:00:00,49.0481059944,4.51894947103,18.8114271009,0.0,7.18559832057,18.5321311015,8.29355979464,0.0,8.29355979464
 08/07  17:00:00,55.0355601598,4.51519696886,18.8248774992,0.0,8.38069375907,23.3147919321,10.9145430002,0.0,10.9145430002
 08/07  18:00:00,56.8738433724,4.53073917968,18.5802483671,0.0,10.6415932552,23.1212625696,12.8074753153,0.0,12.8074753153
 08/07  19:00:00,54.0870687052,4.17834728358,16.222310241,0.0,12.3080778603,20.4854999863,12.2250346029,0.0,12.2250346029
 08/07  20:00:00,54.9014003045,3.71376880372,13.4771745467,0.0,12.456681583,19.8967753704,11.2057633563,0.0,11.2057633563
 08/07  21:00:00,46.1392076994,3.16053020764,10.7317215596,0.0,9.18739968257,17.702556249,9.16722086315,0.0,9.16722086315
 08/07  22:00:00,35.5626462088,2.4665493232,7.78445351518,0.0,5.91811778209,14.0365255879,8.00233943847,0.0,8.00233943847
 08/07  23:00:00,29.2630087332,2.28203534719,7.56583908693,0.0,3.54045821811,10.5176760807,4.50769516445,0.0,4.50769516445
 08/07  24:00:00,25.510319401,2.18176129231,7.61667936528,0.0,2.55330491699,7.80157382632,1.44988142468,0.0,1.44988142468
 08/08  01:00:00,22.351325937,1.69470496322,5.53346684637,0.0,2.55330491699,7.21284921042,0.867304599413,0.0,0.867304599413
 08/08  02:00:00,20.4593235223,1.37014367604,4.26038802683,0.0,2.55330491699,6.91848690247,0.430570938857,0.0,0.430570938857
 08/08  03:00:00,18.7130345116,1.02752182788,3.00390201817,0.0,2.55330491699,6.7713057485,0.430569082518,0.0,0.430569082518
 08/08  04:00:00,19.4028455013,0.714386395303,1.93035499276,0.0,3.82705111198,7.57405300124,0.867259743747,0.0,0.867259743747
 08/08  05:00:00,23.3376408542,0.780322525233,2.15343508715,0.0,6.02426329834,9.91545327661,4.21484859673,0.0,4.21484859673
 08/08  06:00:00,26.0835745163,1.22315662485,3.60245023621,0.0,6.51253267309,14.7454349813,13.9656159304,0.0,13.9656159304
 08/08  07:00:00,31.554582997,1.74538583098,5.63209687544,0.0,6.01364874671,18.163451543,14.8387502857,0.0,14.8387502857
 08/08  08:00:00,33.0579918366,2.29137729432,7.53526480059,0.0,4.35151303671,18.8798367041,14.2565998677,0.0,14.2565998677
 08/08  09:00:00,32.2757087812,2.62798995508,9.24000092497,0.0,3.78894180059,16.6187760998,12.510149883,0.0,12.510149883
 08/08  10:00:00,31.8688442411,3.04742694082,11.3303261023,0.0,3.78894180059,13.7021493968,11.3458498942,0.0,11.3458498942
 08/08  11:00:00,34.6479369949,3.4848680764,13.5247965666,0.0,3.78894180059,13.8493305508,9.16278741506,0.0,9.16278741506
 08/08  12:00:00,36.7104742718,3.87407596114,15.5085671769,0.0,3.69398621738,13.6338449159,7.9984874262,0.0,7.9984874262
 08/08  13:00:00,37.9783780567,4.11861254688,16.8102177739,0.0,3.78894180059,13.2606059349,7.12526243455,0.0,7.12526243455
 08/08  14:00:00,39.2509074707,4.35735165421,17.9911892347,0.0,3.78894180059,13.1134247809,6.25203744291,0.0,6.25203744291
 08/08  15:00:00,42.3777433434,4.68419407685,19.4261732314,0.0,4.71240779196,13.5549682428,7.12526243455,0.0,7.12526243455
 08/08  16:00:00,51.8865173659,5.05094157092,21.1178463724,0.0,7.18559832057,18.5321311015,8.28956242341,0.0,8.28956242341
 08/08  17:00:00,57.9785199853,5.04178867495,21.2412456186,0.0,8.38069375907,23.3147919321,10.9092373983,0.0,10.9092373983
 08/08  18:00:00,59.6832277004,5.07546878944,20.8449030854,0.0,10.6415932552,23.1212625696,12.8012248802,0.0,12.8012248802
 08/08  19:00:00,55.1264931425,4.50469473709,16.9353872247,0.0,12.3080778603,20.4854999863,12.2190748858,0.0,12.2190748858
 08/08  20:00:00,53.8562400421,3.70714750423,12.4386355838,0.0,12.456681583,19.8967753704,11.2003123956,0.0,11.2003123956
 08/08  21:00:00,45.5198340575,3.1624697662,10.1104083592,0.0,9.18739968257,17.702556249,9.16278741506,0.0,9.16278741506
 08/08  22:00:00,35.0698135788,2.44543619015,7.31273401816,0.0,5.91811778209,14.0365255879,7.9984874262,0.0,7.9984874262
 08/08  23:00:00,25.6257933028,1.66985406117,4.54080494255,0.0,3.54045821811,10.5176760807,4.50558745962,0.0,4.50558745962
 08/08  24:00:00,19.5540311406,1.08261379356,2.75953860371,0.0,2.55330491699,7.80157382632,1.44929998886,0.0,1.44929998886
 08/09  01:00:00,17.5304862072,0.701442561385,1.70588951832,0.0,2.55330491699,7.21284921042,0.867032315607,0.0,0.867032315607
 08/09  02:00:00,16.2868923827,0.437062135165,1.02103842809,0.0,2.55330491699,6.91848690247,0.430503575884,0.0,0.430503575884
 08/09  03:00:00,15.658134533,0.301618644497,0.674905223012,0.0,2.55330491699,6.7713057485,0.430501971718,0.0,0.430501971718
 08/09  04:00:00,17.5080559674,0.236233948103,0.513717906032,0.0,3.82705111198,7.57405300124,0.866993553434,0.0,0.866993553434
 08/09  05:00:00,21.2563610219,0.264367967496,0.588109812507,0.0,6.02426329834,9.91545327661,4.21310674894,0.0,4.21310674894
 08/09  06:00:00,22.7824300451,0.447805761373,1.07665662849,0.0,6.51253267309,14.7454349813,13.959698043,0.0,13.959698043
 08/09  07:00:00,27.629971815,0.882735727234,2.57013579721,0.0,6.01364874671,18.163451543,14.8324677078,0.0,14.8324677078
 08/09  08:00:00,29.7870337503,1.61324086832,4.94244314032,0.0,4.35151303671,18.8798367041,14.2505686476,0.0,14.2505686476
 08/09  09:00:00,29.0665237491,1.99587249547,6.66293335245,0.0,3.78894180059,16.6187760998,12.5048725656,0.0,12.5048725656
 08/09  10:00:00,28.4767128865,2.4146938971,8.57092779139,0.0,3.78894180059,13.7021493968,11.3410751784,0.0,11.3410751784
 08/09  11:00:00,31.2177796171,2.86475780938,10.7147494558,0.0,3.78894180059,13.8493305508,9.15895507737,0.0,9.15895507737
 08/09  12:00:00,32.9933440131,3.242205026,12.4233078533,0.0,3.69398621738,13.6338449159,7.99515769017,0.0,7.99515769017
 08/09  13:00:00,35.2495522993,3.64829527105,14.5517092924,0.0,3.78894180059,13.2606059349,7.12230964978,0.0,7.12230964978
 08/09  14:00:00,36.8564605694,3.95741739356,15.996676594,0.0,3.78894180059,13.1134247809,6.24946160938,0.0,6.24946160938
 08/09  15:00:00,39.8879322118,4.2822369151,17.3383192615,0.0,4.71240779196,13.5549682428,7.12230964978,0.0,7.12230964978
 08/09  16:00:00,49.0108616542,4.61841898583,18.6747132458,0.0,7.18559832057,18.5321311015,8.28610703697,0.0,8.28610703697
 08/09  17:00:00,54.822227011,4.57609319846,18.5506481208,0.0,8.38069375907,23.3147919321,10.9046511582,0.0,10.9046511582
 08/09  18:00:00,56.6582597727,4.61968054131,18.2757234059,0.0,10.6415932552,23.1212625696,12.7958219124,0.0,12.7958219124
 08/09  19:00:00,52.2430224709,4.01539157022,14.54121972,0.0,12.3080778603,20.4854999863,12.2139232188,0.0,12.2139232188
 08/09  20:00:00,51.8451862275,3.28754343889,10.8471858345,0.0,12.456681583,19.8967753704,11.195600505,0.0,11.195600505
 08/09  21:00:00,44.2425281955,2.85884829043,9.13672397293,0.0,9.18739968257,17.702556249,9.15895507737,0.0,9.15895507737
 08/09  22:00:00,34.213173594,2.21872950359,6.68280071996,0.0,5.91811778209,14.0365255879,7.99515769017,0.0,7.99515769017
 08/09  23:00:00,25.7630469049,1.64476605787,4.70314654792,0.0,3.54045821811,10.5176760807,4.50376552859,0.0,4.50376552859
 08/09  24:00:00,20.0467823149,1.15743276483,3.17747080673,0.0,2.55330491699,7.80157382632,1.4487973872,0.0,1.4487973872
 08/10  01:00:00,18.1590589344,0.832430205838,2.20347460114,0.0,2.55330491699,7.21284921042,0.86679949301,0.0,0.86679949301
 08/10  02:00:00,16.8937139221,0.579153286052,1.4857688166,0.0,2.55330491699,6.91848690247,0.430446078902,0.0,0.430446078902
 08/10  03:00:00,15.9790041329,0.378110923464,0.919282543974,0.0,2.55330491699,6.7713057485,0.430444727171,0.0,0.430444727171
 08/10  04:00:00,17.6075980149,0.260603684007,0.588890217587,0.0,3.82705111198,7.57405300124,0.866766830578,0.0,0.866766830578
 08/10  05:00:00,21.1177445136,0.225735205112,0.488126066645,0.0,6.02426329834,9.91545327661,4.21163137925,0.0,4.21163137925
 08/10  06:00:00,22.5775775106,0.397370016195,0.922239839186,0.0,6.51253267309,14.7454349813,13.9547081697,0.0,13.9547081697
 08/10  07:00:00,27.1544920717,0.783751982584,2.19363979856,0.0,6.01364874671,18.163451543,14.8271724169,0.0,14.8271724169
 08/10  08:00:00,28.4999727406,1.37089945073,3.89772354827,0.0,4.35151303671,18.8798367041,14.2454852233,0.0,14.2454852233
