Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  09:00:00,27.2589092,1.66336036142,5.1878309374,0.0,3.78894180059,16.6187760998,12.5004245695,0.0,12.5004245695
 08/10  10:00:00,26.2210158675,2.01917537653,6.71074929297,0.0,3.78894180059,13.7021493968,11.337050801,0.0,11.337050801
 08/10  11:00:00,27.9071896478,2.31788564077,7.95103165519,0.0,3.78894180059,13.8493305508,9.155724985,0.0,9.155724985
 08/10  12:00:00,29.2890317947,2.64934632223,9.31185433872,0.0,3.69398621738,13.6338449159,7.99235121647,0.0,7.99235121647
 08/10  13:00:00,31.40147904,3.07095507408,11.2809762301,0.0,3.78894180059,13.2606059349,7.11982089008,0.0,7.11982089008
 08/10  14:00:00,33.0186204702,3.39909654891,12.7171573394,0.0,3.78894180059,13.1134247809,6.24729056369,0.0,6.24729056369
 08/10  15:00:00,36.2016234532,3.75546607761,14.1787813405,0.0,4.71240779196,13.5549682428,7.11982089008,0.0,7.11982089008
 08/10  16:00:00,45.3455115624,4.11380581967,15.5139763202,0.0,7.18559832057,18.5321311015,8.2831946586,0.0,8.2831946586
 08/10  17:00:00,51.8385149746,4.17089494084,15.972134342,0.0,8.38069375907,23.3147919321,10.9007856378,0.0,10.9007856378
 08/10  18:00:00,52.6277677698,4.0616574459,14.8032544983,0.0,10.6415932552,23.1212625696,12.7912680116,0.0,12.7912680116
 08/10  19:00:00,49.2205296586,3.5135131566,12.0206053213,0.0,12.3080778603,20.4854999863,12.2095811274,0.0,12.2095811274
 08/10  20:00:00,50.1163927906,2.93828662331,9.46764921317,0.0,12.456681583,19.8967753704,11.1916290799,0.0,11.1916290799
 08/10  21:00:00,41.9461861197,2.41557033903,7.28365984857,0.0,9.18739968257,17.702556249,9.155724985,0.0,9.155724985
 08/10  22:00:00,32.8348701607,1.92504641098,5.59818037926,0.0,5.91811778209,14.0365255879,7.99235121647,0.0,7.99235121647
 08/10  23:00:00,25.2214123556,1.50266585911,4.30361219739,0.0,3.54045821811,10.5176760807,4.5022299109,0.0,4.5022299109
 08/10  24:00:00,20.103283426,1.14501030824,3.24639437437,0.0,2.55330491699,7.80157382632,1.44837376852,0.0,1.44837376852
 08/11  01:00:00,17.7365704804,0.716795403362,1.8966209496,0.0,2.55330491699,7.21284921042,0.866606199048,0.0,0.866606199048
 08/11  02:00:00,16.0341881365,0.357524781951,0.847871535046,0.0,2.55330491699,6.91848690247,0.430398464664,0.0,0.430398464664
 08/11  03:00:00,15.3925452057,0.221909922507,0.489024617693,0.0,2.55330491699,6.7713057485,0.430397365588,0.0,0.430397365588
 08/11  04:00:00,17.1775097455,0.135726603834,0.283679028426,0.0,3.82705111198,7.57405300124,0.866579641656,0.0,0.866579641656
 08/11  05:00:00,21.639003068,0.112985769656,0.229300723182,0.0,6.02426329834,9.91545327661,4.21042292516,0.0,4.21042292516
 08/11  06:00:00,21.978273298,0.23093625521,0.489369387531,0.0,6.51253267309,14.7454349813,13.9506477901,0.0,13.9506477901
 08/11  07:00:00,25.8032913898,0.470423023991,1.1557680753,0.0,6.01364874671,18.163451543,14.8228659813,0.0,14.8228659813
 08/11  08:00:00,26.4379283419,0.961913635822,2.24466496445,0.0,4.35151303671,18.8798367041,14.2413511004,0.0,14.2413511004
 08/11  09:00:00,24.970203053,1.21714104184,3.34534411002,0.0,3.78894180059,16.6187760998,12.4968072121,0.0,12.4968072121
 08/11  10:00:00,23.3851964489,1.48031039451,4.41379485637,0.0,3.78894180059,13.7021493968,11.3337779538,0.0,11.3337779538
 08/11  11:00:00,25.2992920717,1.83246153831,5.82855818148,0.0,3.78894180059,13.8493305508,9.15309809449,0.0,9.15309809449
 08/11  12:00:00,27.1706502278,2.25421979621,7.58859929785,0.0,3.69398621738,13.6338449159,7.9900688362,0.0,7.9900688362
 08/11  13:00:00,29.107905875,2.66859541592,9.38976272322,0.0,3.78894180059,13.2606059349,7.11779689248,0.0,7.11779689248
 08/11  14:00:00,31.1522389746,3.07406429929,11.1758080935,0.0,3.78894180059,13.1134247809,6.24552494876,0.0,6.24552494876
 08/11  15:00:00,34.1488046611,3.41363461298,12.467794013,0.0,4.71240779196,13.5549682428,7.11779689248,0.0,7.11779689248
 08/11  16:00:00,43.4801070746,3.80507580817,13.9573018439,0.0,7.18559832057,18.5321311015,8.28082615077,0.0,8.28082615077
 08/11  17:00:00,51.0072791903,4.01434528255,15.297448216,0.0,8.38069375907,23.3147919321,10.8976419819,0.0,10.8976419819
 08/11  18:00:00,53.5642372994,4.16472552189,15.6366559519,0.0,10.6415932552,23.1212625696,12.7875645267,0.0,12.7875645267
 08/11  19:00:00,49.4344898795,3.53580715466,12.2122715442,0.0,12.3080778603,20.4854999863,12.2060498975,0.0,12.2060498975
 08/11  20:00:00,49.4288604407,2.83316353008,8.88523995649,0.0,12.456681583,19.8967753704,11.1883992965,0.0,11.1883992965
 08/11  21:00:00,40.6780342937,2.19290827367,6.23817008788,0.0,9.18739968257,17.702556249,9.15309809449,0.0,9.15309809449
 08/11  22:00:00,31.7263596225,1.70961327588,4.70510297617,0.0,5.91811778209,14.0365255879,7.9900688362,0.0,7.9900688362
 08/11  23:00:00,23.5711719054,1.14993435368,3.00610325266,0.0,3.54045821811,10.5176760807,4.50098106132,0.0,4.50098106132
 08/11  24:00:00,17.696972878,0.585465552675,1.3996285819,0.0,2.55330491699,7.80157382632,1.44802925829,0.0,1.44802925829
 08/12  01:00:00,16.3307947887,0.362479380183,0.845161281041,0.0,2.55330491699,7.21284921042,0.866452489429,0.0,0.866452489429
 08/12  02:00:00,15.6638740426,0.255539917455,0.579542305686,0.0,2.55330491699,6.91848690247,0.430360746994,0.0,0.430360746994
 08/12  03:00:00,15.2177785815,0.168631055059,0.367536860949,0.0,2.55330491699,6.7713057485,0.430359900754,0.0,0.430359900754
 08/12  04:00:00,17.4417396393,0.204972100775,0.478663425267,0.0,3.82705111198,7.57405300124,0.866432041435,0.0,0.866432041435
 08/12  05:00:00,21.7887699738,0.153495549669,0.338557848969,0.0,6.02426329834,9.91545327661,4.20948174511,0.0,4.20948174511
 08/12  06:00:00,21.8925956556,0.203824026251,0.430803974147,0.0,6.51253267309,14.7454349813,13.947518109,0.0,13.947518109
 08/12  07:00:00,25.7031070735,0.484179364872,1.2353567805,0.0,6.01364874671,17.9699221805,14.8195496763,0.0,14.8195496763
 08/12  08:00:00,24.6611333225,0.718234801394,2.15796234819,0.0,3.66783283761,18.1171033345,14.238167503,0.0,14.238167503
 08/12  09:00:00,23.3033211792,1.00232222745,3.33969461928,0.0,3.10526160149,15.8560427302,12.4940215646,0.0,12.4940215646
 08/12  10:00:00,22.6804606588,1.45157282883,5.18421020065,0.0,3.10526160149,12.9394160272,11.331257606,0.0,11.331257606
 08/12  11:00:00,25.5134423362,1.95386292582,7.36772062722,0.0,3.10526160149,13.0865971812,9.1510751838,0.0,9.1510751838
 08/12  12:00:00,28.2506692445,2.4775623255,9.7284292899,0.0,3.10526160149,12.9394160272,7.98831122527,0.0,7.98831122527
 08/12  13:00:00,29.9344264495,2.88095711337,11.450335169,0.0,3.10526160149,12.4978725653,7.11623825637,0.0,7.11623825637
 08/12  14:00:00,32.5993517574,3.36963008904,13.7737686552,0.0,3.10526160149,12.3506914113,6.24416528747,0.0,6.24416528747
 08/12  15:00:00,37.2369597114,3.92833352386,16.487663721,0.0,4.02872759285,12.7922348732,7.11623825637,0.0,7.11623825637
 08/12  16:00:00,47.1241364165,4.38037240797,18.4724481547,0.0,6.50191812146,17.7693977319,8.2790022149,0.0,8.2790022149
 08/12  17:00:00,55.1777518973,4.61651832324,19.0592772447,0.0,8.38069375907,23.1212625696,10.8952211216,0.0,10.8952211216
 08/12  18:00:00,56.9775734297,4.63503599912,18.5796816051,0.0,10.6415932552,23.1212625696,12.7847125542,0.0,12.7847125542
 08/12  19:00:00,52.3977084836,4.01346693439,14.6978303686,0.0,12.3080778603,20.4854999863,12.2033305749,0.0,12.2033305749
 08/12  20:00:00,50.6217523622,3.0691700797,9.84212532838,0.0,12.456681583,19.8967753704,11.1859121112,0.0,11.1859121112
 08/12  21:00:00,43.0362900906,2.64336579469,8.14596836377,0.0,9.18739968257,17.702556249,9.1510751838,0.0,9.1510751838
 08/12  22:00:00,33.6882619957,2.1091083548,6.26751027047,0.0,5.91811778209,14.0365255879,7.98831122527,0.0,7.98831122527
 08/12  23:00:00,24.5253461108,1.37923356229,3.73097824946,0.0,3.54045821811,10.5176760807,4.50001934967,0.0,4.50001934967
 08/12  24:00:00,19.0461425646,0.927622976914,2.40664084429,0.0,2.55330491699,7.80157382632,1.44776395853,0.0,1.44776395853
 08/13  01:00:00,17.742719024,0.726289391903,1.89327550463,0.0,2.55330491699,7.21284921042,0.866338408131,0.0,0.866338408131
 08/13  02:00:00,16.7307132994,0.530822526551,1.37109895333,0.0,2.55330491699,6.91848690247,0.430332936782,0.0,0.430332936782
 08/13  03:00:00,16.0343634196,0.383925643023,0.968827111059,0.0,2.55330491699,6.7713057485,0.43033234352,0.0,0.43033234352
 08/13  04:00:00,17.6629156309,0.269861132459,0.634950385161,0.0,3.82705111198,7.57405300124,0.866324072951,0.0,0.866324072951
 08/13  05:00:00,22.0943153908,0.244156679365,0.553442136221,0.0,6.02426329834,9.91545327661,4.20880811839,0.0,4.20880811839
 08/13  06:00:00,22.666471441,0.41192550331,0.996578282459,0.0,6.51253267309,14.7454349813,13.9453200551,0.0,13.9453200551
 08/13  07:00:00,26.6571371134,0.710435491696,1.96313069359,0.0,6.01364874671,17.9699221805,14.8172244841,0.0,14.8172244841
 08/13  08:00:00,26.0018412652,1.00832991869,3.20857517352,0.0,3.66783283761,18.1171033345,14.235935374,0.0,14.235935374
 08/13  09:00:00,25.3211018415,1.41912402197,4.94067348705,0.0,3.10526160149,15.8560427302,12.4920684519,0.0,12.4920684519
 08/13  10:00:00,24.4462333186,1.81892629155,6.58262939769,0.0,3.10526160149,12.9394160272,11.3294905041,0.0,11.3294905041
 08/13  11:00:00,26.6663849949,2.21356146257,8.26096474918,0.0,3.10526160149,13.0865971812,9.14965685197,0.0,9.14965685197
 08/13  12:00:00,28.6793380625,2.62607652337,10.0085839099,0.0,3.10526160149,12.9394160272,7.98707890417,0.0,7.98707890417
 08/13  13:00:00,30.2730718398,3.00420747039,11.6657302022,0.0,3.10526160149,12.4978725653,7.11514544332,0.0,7.11514544332
 08/13  14:00:00,32.325243516,3.38962302511,13.4796674778,0.0,3.10526160149,12.3506914113,6.24321198247,0.0,6.24321198247
 08/13  15:00:00,35.2506646486,3.70106119877,14.7286409834,0.0,4.02872759285,12.7922348732,7.11514544332,0.0,7.11514544332
 08/13  16:00:00,44.5901428278,4.07493027335,16.2438967006,0.0,6.50191812146,17.7693977319,8.27772339112,0.0,8.27772339112
 08/13  17:00:00,52.986936607,4.36512867279,17.1198516049,0.0,8.38069375907,23.1212625696,10.8935237737,0.0,10.8935237737
 08/13  18:00:00,54.4079126579,4.32480434519,16.3202524872,0.0,10.6415932552,23.1212625696,12.7827129388,0.0,12.7827129388
 08/13  19:00:00,50.7415457576,3.63125000373,12.5310512398,0.0,12.3080778603,20.4854999863,12.2014239649,0.0,12.2014239649
 08/13  20:00:00,48.9372160855,2.76875725385,8.45800187758,0.0,12.456681583,19.8967753704,11.1841682606,0.0,11.1841682606
 08/13  21:00:00,40.941042814,2.25262929791,6.44145758396,0.0,9.18739968257,17.702556249,9.14965685197,0.0,9.14965685197
 08/13  22:00:00,31.0494788134,1.57870378242,4.15913166051,0.0,5.91811778209,14.0365255879,7.98707890417,0.0,7.98707890417
 08/13  23:00:00,22.6814109857,0.954392174057,2.31188451253,0.0,3.54045821811,10.5176760807,4.49934506077,0.0,4.49934506077
 08/13  24:00:00,17.6364107043,0.57275913842,1.35177282252,0.0,2.55330491699,7.80157382632,1.4475779478,0.0,1.4475779478
 08/14  01:00:00,16.2400779878,0.341325747842,0.775598112539,0.0,2.55330491699,7.21284921042,0.866263987384,0.0,0.866263987384
 08/14  02:00:00,15.6512199415,0.255215815165,0.567212306824,0.0,2.55330491699,6.91848690247,0.430315041984,0.0,0.430315041984
 08/14  03:00:00,15.1619327032,0.154244092832,0.326077944868,0.0,2.55330491699,6.7713057485,0.430314701804,0.0,0.430314701804
 08/14  04:00:00,17.065683024,0.10125825313,0.206320657608,0.0,3.82705111198,7.57405300124,0.866255767499,0.0,0.866255767499
 08/14  05:00:00,21.5643514951,0.0898469679708,0.177787951918,0.0,6.02426329834,9.91545327661,4.20840224506,0.0,4.20840224506
 08/14  06:00:00,21.8468578032,0.19009184873,0.398798299207,0.0,6.51253267309,14.7454349813,13.9440542817,0.0,13.9440542817
 08/14  07:00:00,25.6787400033,0.433605767137,1.06803394563,0.0,6.01364874671,18.163451543,14.8158910931,0.0,14.8158910931
 08/14  08:00:00,26.1576949225,0.891814331285,2.03453084955,0.0,4.35151303671,18.8798367041,14.2346553745,0.0,14.2346553745
 08/14  09:00:00,24.6812822059,1.13850482625,3.13505947845,0.0,3.78894180059,16.6187760998,12.4909484524,0.0,12.4909484524
 08/14  10:00:00,24.1180322796,1.57915490986,5.04778617175,0.0,3.78894180059,13.7021493968,11.3284771713,0.0,11.3284771713
 08/14  11:00:00,26.9977040911,2.09685341654,7.26257832266,0.0,3.78894180059,13.8493305508,9.14884351903,0.0,9.14884351903
 08/14  12:00:00,29.0848150656,2.54942820254,9.20755572925,0.0,3.69398621738,13.6338449159,7.98637223785,0.0,7.98637223785
 08/14  13:00:00,31.907328052,3.08584254318,11.771937773,0.0,3.78894180059,13.2606059349,7.11451877696,0.0,7.11451877696
 08/14  14:00:00,34.38586481,3.54212990282,13.9413683254,0.0,3.78894180059,13.1134247809,6.24266531607,0.0,6.24266531607
 08/14  15:00:00,38.1792431111,3.98663094282,15.9252361331,0.0,4.71240779196,13.5549682428,7.11451877696,0.0,7.11451877696
 08/14  16:00:00,48.3743672702,4.48530875107,18.1713290966,0.0,7.18559832057,18.5321311015,8.27699005814,0.0,8.27699005814
 08/14  17:00:00,55.2194431767,4.57622298423,18.9477345007,0.0,8.38069375907,23.3147919321,10.8925504408,0.0,10.8925504408
 08/14  18:00:00,57.1407640089,4.64258536382,18.7353228195,0.0,10.6415932552,23.1212625696,12.7815662727,0.0,12.7815662727
 08/14  19:00:00,51.4878909307,3.73996036328,13.1686860534,0.0,12.3080778603,20.4854999863,12.2003306321,0.0,12.2003306321
 08/14  20:00:00,49.3908644491,2.85247639852,8.82793109645,0.0,12.456681583,19.8967753704,11.1831682611,0.0,11.1831682611
 08/14  21:00:00,41.8163622075,2.41376914365,7.15563713172,0.0,9.18739968257,17.702556249,9.14884351903,0.0,9.14884351903
 08/14  22:00:00,32.9498090103,1.95611229559,5.68205334425,0.0,5.91811778209,14.0365255879,7.98637223785,0.0,7.98637223785
 08/14  23:00:00,24.4091879505,1.34014337729,3.65391027408,0.0,3.54045821811,10.5176760807,4.49895839429,0.0,4.49895839429
 08/14  24:00:00,18.4334828394,0.775111036215,1.94649305978,0.0,2.55330491699,7.80157382632,1.44747128118,0.0,1.44747128118
 08/15  01:00:00,16.6396370283,0.449262728055,1.06722017278,0.0,2.55330491699,7.21284921042,0.866229247671,0.0,0.866229247671
 08/15  02:00:00,15.8538273512,0.310215826466,0.714819705299,0.0,2.55330491699,6.91848690247,0.430307067618,0.0,0.430307067618
 08/15  03:00:00,15.3683426617,0.213727505768,0.473004490431,0.0,2.55330491699,6.7713057485,0.430306980584,0.0,0.430306980584
 08/15  04:00:00,17.2057702495,0.143783734235,0.303882401963,0.0,3.82705111198,7.57405300124,0.866227144628,0.0,0.866227144628
 08/15  05:00:00,21.7143205453,0.135768841299,0.281835128807,0.0,6.02426329834,9.91545327661,4.20826424589,0.0,4.20826424589
 08/15  06:00:00,22.2272100392,0.296028705889,0.67321367814,0.0,6.51253267309,14.7454349813,13.9437211657,0.0,13.9437211657
 08/15  07:00:00,26.2158955217,0.561217337429,1.47757789371,0.0,6.01364874671,18.163451543,14.8155498985,0.0,14.8155498985
 08/15  08:00:00,27.0684546199,1.06883722908,2.76826764915,0.0,4.35151303671,18.8798367041,14.2343278834,0.0,14.2343278834
 08/15  09:00:00,26.3182575442,1.44510489045,4.46543475264,0.0,3.78894180059,16.6187760998,12.4906618979,0.0,12.4906618979
 08/15  10:00:00,26.2508611453,1.97795540497,6.78181454226,0.0,3.78894180059,13.7021493968,11.3282179076,0.0,11.3282179076
 08/15  11:00:00,29.1292748419,2.47514641355,9.01585607645,0.0,3.78894180059,13.8493305508,9.14863542585,0.0,9.14863542585
 08/15  12:00:00,31.4964662849,2.96142601821,11.2072091329,0.0,3.69398621738,13.6338449159,7.98619143558,0.0,7.98619143558
 08/15  13:00:00,33.6955445137,3.38724675967,13.2587500182,0.0,3.78894180059,13.2606059349,7.11435844287,0.0,7.11435844287
 08/15  14:00:00,35.2712075707,3.70309377036,14.6657472185,0.0,3.78894180059,13.1134247809,6.24252545016,0.0,6.24252545016
 08/15  15:00:00,38.1316666869,4.0041926068,15.8600980449,0.0,4.71240779196,13.5549682428,7.11435844287,0.0,7.11435844287
 08/15  16:00:00,47.9182413164,4.43849493966,17.7620169542,0.0,7.18559832057,18.5321311015,8.27680243315,0.0,8.27680243315
 08/15  17:00:00,54.4957870842,4.50133728176,18.2989641107,0.0,8.38069375907,23.3147919321,10.8923014113,0.0,10.8923014113
 08/15  18:00:00,56.2348109529,4.55096482818,17.9209902992,0.0,10.6415932552,23.1212625696,12.7812728955,0.0,12.7812728955
 08/15  19:00:00,51.7856062543,3.79935939935,13.4070023409,0.0,12.3080778603,20.4854999863,12.2000509003,0.0,12.2000509003
 08/15  20:00:00,49.1555928356,2.81683351816,8.62830236331,0.0,12.456681583,19.8967753704,11.1829124088,0.0,11.1829124088
 08/15  21:00:00,40.7114434094,2.21621735431,6.24827012301,0.0,9.18739968257,17.702556249,9.14863542585,0.0,9.14863542585
 08/15  22:00:00,31.120792959,1.59645098755,4.212698601,0.0,5.91811778209,14.0365255879,7.98619143558,0.0,7.98619143558
 08/15  23:00:00,22.8921591956,1.00311046188,2.47391443466,0.0,3.54045821811,10.5176760807,4.49885946475,0.0,4.49885946475
 08/15  24:00:00,17.5240554916,0.543990677295,1.26818607095,0.0,2.55330491699,7.80157382632,1.44744399028,0.0,1.44744399028
 08/16  01:00:00,16.2561915216,0.346179213531,0.786858180649,0.0,2.55330491699,7.21284921042,0.86623419772,0.0,0.86623419772
 08/16  02:00:00,15.5948536496,0.240100582805,0.525961247332,0.0,2.55330491699,6.91848690247,0.430309015764,0.0,0.430309015764
 08/16  03:00:00,15.1170479017,0.141837169038,0.29360006716,0.0,2.55330491699,6.7713057485,0.430309181901,0.0,0.430309181901
 08/16  04:00:00,17.0131348689,0.0858044774675,0.169226278143,0.0,3.82705111198,7.57405300124,0.866238212134,0.0,0.866238212134
 08/16  05:00:00,21.5227589525,0.0774681484361,0.148574228918,0.0,6.02426329834,9.91545327661,4.20839416233,0.0,4.20839416233
 08/16  06:00:00,21.8905862447,0.201799906346,0.430818683105,0.0,6.51253267309,14.7454349813,13.9443208079,0.0,13.9443208079
 08/16  07:00:00,25.7172608861,0.442633765426,1.09752683017,0.0,6.01364874671,18.163451543,14.8162010012,0.0,14.8162010012
 08/16  08:00:00,26.2225911209,0.904821116331,2.0864202629,0.0,4.35151303671,18.8798367041,14.2349529977,0.0,14.2349529977
 08/16  09:00:00,24.983789419,1.19780069256,3.37827082527,0.0,3.78894180059,16.6187760998,12.4912088731,0.0,12.4912088731
 08/16  10:00:00,24.3037479342,1.61351297716,5.199143759,0.0,3.78894180059,13.7021493968,11.32871279,0.0,11.32871279
 08/16  11:00:00,27.323299877,2.15163259456,7.53339493055,0.0,3.78894180059,13.8493305508,9.14903263405,0.0,9.14903263405
 08/16  12:00:00,29.7183847041,2.65348405567,9.73706951467,0.0,3.69398621738,13.6338449159,7.9865365509,0.0,7.9865365509
 08/16  13:00:00,32.89600304,3.23055112974,12.6159041744,0.0,3.78894180059,13.2606059349,7.11466448853,0.0,7.11466448853
 08/16  14:00:00,36.4442482873,3.81697962672,15.7249020787,0.0,3.78894180059,13.1134247809,6.24279242617,0.0,6.24279242617
 08/16  15:00:00,39.9799628372,4.21237098995,17.5002158121,0.0,4.71240779196,13.5549682428,7.11466448853,0.0,7.11466448853
 08/16  16:00:00,48.8055857398,4.52503620682,18.5628201105,0.0,7.18559832057,18.5321311015,8.27716057169,0.0,8.27716057169
 08/16  17:00:00,55.6804082831,4.62707184705,19.3578507443,0.0,8.38069375907,23.3147919321,10.8927767588,0.0,10.8927767588
 08/16  18:00:00,57.6601163675,4.71451970225,19.1827408397,0.0,10.6415932552,23.1212625696,12.7818328939,0.0,12.7818328939
 08/16  19:00:00,52.242226963,3.85831792235,13.8046645266,0.0,12.3080778603,20.4854999863,12.2005848523,0.0,12.2005848523
 08/16  20:00:00,49.6404861944,2.89726885624,9.03276038409,0.0,12.456681583,19.8967753704,11.1834007796,0.0,11.1834007796
 08/16  21:00:00,41.2019299057,2.30499085485,6.64998311874,0.0,9.18739968257,17.702556249,9.14903263405,0.0,9.14903263405
 08/16  22:00:00,31.5643059839,1.68874933175,4.56391328169,0.0,5.91811778209,14.0365255879,7.9865365509,0.0,7.9865365509
 08/16  23:00:00,23.0481300373,1.04123880272,2.59175693552,0.0,3.54045821811,10.5176760807,4.49904830144,0.0,4.49904830144
 08/16  24:00:00,18.407735386,0.764486746329,1.93136989634,0.0,2.55330491699,7.80157382632,1.44749608315,0.0,1.44749608315
 08/17  01:00:00,16.92567805,0.517283296981,1.28524062553,0.0,2.55330491699,7.21284921042,0.866278834507,0.0,0.866278834507
 08/17  02:00:00,15.7542121273,0.283926447629,0.641493860226,0.0,2.55330491699,6.91848690247,0.430320885563,0.0,0.430320885563
 08/17  03:00:00,15.2559173346,0.183331186764,0.390975482342,0.0,2.55330491699,6.7713057485,0.430321304858,0.0,0.430321304858
 08/17  04:00:00,17.0926421673,0.111242362019,0.223295692019,0.0,3.82705111198,7.57405300124,0.866288966056,0.0,0.866288966056
 08/17  05:00:00,21.5547042592,0.0883979479008,0.169589736086,0.0,6.02426329834,9.91545327661,4.20879195647,0.0,4.20879195647
 08/17  06:00:00,21.9152838097,0.210162930866,0.44715322359,0.0,6.51253267309,14.7454349813,13.9458530328,0.0,13.9458530328
 08/17  07:00:00,25.9349683817,0.491706359065,1.26616173209,0.0,6.01364874671,18.163451543,14.8178442084,0.0,14.8178442084
 08/17  08:00:00,26.5849257436,0.97392740555,2.37964859643,0.0,4.35151303671,18.8798367041,14.2365305324,0.0,14.2365305324
 08/17  09:00:00,25.5899757449,1.3056729636,3.87658488015,0.0,3.78894180059,16.6187760998,12.4925892161,0.0,12.4925892161
 08/17  10:00:00,25.5537207703,1.83534683561,6.22728273661,0.0,3.78894180059,13.7021493968,11.3299616717,0.0,11.3299616717
 08/17  11:00:00,29.2564353012,2.46938902646,9.14877392285,0.0,3.78894180059,13.8493305508,9.15003502601,0.0,9.15003502601
 08/17  12:00:00,32.296446836,3.05775166279,11.9108640395,0.0,3.69398621738,13.6338449159,7.98740748161,0.0,7.98740748161
 08/17  13:00:00,35.4090885824,3.600839172,14.7587016745,0.0,3.78894180059,13.2606059349,7.11543682332,0.0,7.11543682332
 08/17  14:00:00,37.5207074856,3.995156473,16.6231844308,0.0,3.78894180059,13.1134247809,6.24346616502,0.0,6.24346616502
 08/17  15:00:00,39.9048175107,4.24205738445,17.395384091,0.0,4.71240779196,13.5549682428,7.11543682332,0.0,7.11543682332
 08/17  16:00:00,48.8890380204,4.56276237839,18.6085462195,0.0,7.18559832057,18.5321311015,8.27806436771,0.0,8.27806436771
 08/17  17:00:00,54.9477200691,4.54520137429,18.707033003,0.0,8.38069375907,23.3147919321,10.8939763426,0.0,10.8939763426
 08/17  18:00:00,56.2876434712,4.53938528138,17.9854023643,0.0,10.6415932552,23.1212625696,12.7832461022,0.0,12.7832461022
 08/17  19:00:00,53.2497036996,3.98620949752,14.684249688,0.0,12.3080778603,20.4854999863,12.20193233,0.0,12.20193233
 08/17  20:00:00,51.5643342897,3.1992276282,10.6546497074,0.0,12.456681583,19.8967753704,11.1846332287,0.0,11.1846332287
 08/17  21:00:00,44.2164391055,2.81890436162,9.15057881181,0.0,9.18739968257,17.702556249,9.15003502601,0.0,9.15003502601
 08/17  22:00:00,35.9460383183,2.48892939223,8.14546555563,0.0,5.91811778209,14.0365255879,7.98740748161,0.0,7.98740748161
 08/17  23:00:00,27.1691907312,1.88820392291,5.86585250921,0.0,3.54045821811,10.5176760807,4.49952484843,0.0,4.49952484843
 08/17  24:00:00,20.2406413825,1.18939063437,3.33937200478,0.0,2.55330491699,7.80157382632,1.44762754439,0.0,1.44762754439
 08/18  01:00:00,18.1329313525,0.824127056278,2.18565016877,0.0,2.55330491699,7.21284921042,0.866363143253,0.0,0.866363143253
 08/18  02:00:00,16.959281767,0.594738374232,1.53575157328,0.0,2.55330491699,6.91848690247,0.430342673219,0.0,0.430342673219
 08/18  03:00:00,16.161243428,0.421736296561,1.05789646599,0.0,2.55330491699,6.7713057485,0.430343345619,0.0,0.430343345619
 08/18  04:00:00,17.9771188009,0.353362142724,0.865652544953,0.0,3.82705111198,7.57405300124,0.866379390684,0.0,0.866379390684
 08/18  05:00:00,22.2154597252,0.279793479848,0.638949670209,0.0,6.02426329834,9.91545327661,4.2094575111,0.0,4.2094575111
 08/18  06:00:00,22.4130836568,0.353696573836,0.80141942775,0.0,6.51253267309,14.7454349813,13.948317389,0.0,13.948317389
 08/18  07:00:00,26.320260329,0.600687178923,1.54247285949,0.0,6.01364874671,18.163451543,14.8204790336,0.0,14.8204790336
 08/18  08:00:00,27.339313185,1.15119883661,2.95676460672,0.0,4.35151303671,18.8798367041,14.2390600203,0.0,14.2390600203
 08/18  09:00:00,26.4027486106,1.50909679253,4.48593391697,0.0,3.78894180059,16.6187760998,12.4948025182,0.0,12.4948025182
 08/18  10:00:00,25.9830631614,1.9833987182,6.50857324519,0.0,3.78894180059,13.7021493968,11.3319641831,0.0,11.3319641831
 08/18  11:00:00,29.2594447079,2.54270999176,9.07846236423,0.0,3.78894180059,13.8493305508,9.15164230486,0.0,9.15164230486
 08/18  12:00:00,31.6460132,3.03741197669,11.2807700896,0.0,3.69398621738,13.6338449159,7.9888039698,0.0,7.9888039698
 08/18  13:00:00,33.5276760854,3.42211768206,13.0560106675,0.0,3.78894180059,13.2606059349,7.1166752185,0.0,7.1166752185
 08/18  14:00:00,34.5582646038,3.65497336131,14.0009246606,0.0,3.78894180059,13.1134247809,6.2445464672,0.0,6.2445464672
 08/18  15:00:00,35.3592074753,3.5702580332,13.5215734069,0.0,4.71240779196,13.5549682428,7.1166752185,0.0,7.1166752185
 08/18  16:00:00,42.9593061832,3.61136208737,13.6302146733,0.0,7.18559832057,18.5321311015,8.27951355356,0.0,8.27951355356
 08/18  17:00:00,50.968935072,3.91628896972,15.3571604105,0.0,8.38069375907,23.3147919321,10.8958998075,0.0,10.8958998075
 08/18  18:00:00,52.2744353203,3.86626174513,14.6453177496,0.0,10.6415932552,23.1212625696,12.7855121019,0.0,12.7855121019
 08/18  19:00:00,48.5204524941,3.11766379323,10.8235441869,0.0,12.3080778603,20.4854999863,12.2040929344,0.0,12.2040929344
 08/18  20:00:00,49.1981196412,2.66777771887,8.81988496819,0.0,12.456681583,19.8967753704,11.1866093912,0.0,11.1866093912
 08/18  21:00:00,42.5488949475,2.42304915068,7.87888986474,0.0,9.18739968257,17.702556249,9.15164230486,0.0,9.15164230486
 08/18  22:00:00,33.8780869494,2.04656431192,6.51987926703,0.0,5.91811778209,14.0365255879,7.9888039698,0.0,7.9888039698
 08/18  23:00:00,26.0339621,1.61899859825,4.99982920269,0.0,3.54045821811,10.5176760807,4.50028896461,0.0,4.50028896461
 08/18  24:00:00,20.5548326523,1.21811114086,3.6248427681,0.0,2.55330491699,7.80157382632,1.44783833506,0.0,1.44783833506
 08/19  01:00:00,18.3685793247,0.85417625695,2.39124894026,0.0,2.55330491699,7.21284921042,0.866487097441,0.0,0.866487097441
 08/19  02:00:00,16.9074326973,0.5706944282,1.50794644959,0.0,2.55330491699,6.91848690247,0.430374371998,0.0,0.430374371998
 08/19  03:00:00,15.9302732959,0.358867094875,0.889795535503,0.0,2.55330491699,6.7713057485,0.430375297412,0.0,0.430375297412
 08/19  04:00:00,17.6695511123,0.271661886233,0.639785112856,0.0,3.82705111198,7.57405300124,0.866509458563,0.0,0.866509458563
 08/19  05:00:00,21.9475367168,0.203854769326,0.446965372275,0.0,6.02426329834,9.91545327661,4.21039062967,0.0,4.21039062967
 08/19  06:00:00,21.9481950488,0.224147331747,0.466080061809,0.0,6.51253267309,14.7454349813,13.9517131487,0.0,13.9517131487
 08/19  07:00:00,25.2845460625,0.390203647138,0.910771487273,0.0,6.01364874671,17.9699221805,14.8241046966,0.0,14.8241046966
 08/19  08:00:00,23.9587441281,0.581055915625,1.59275203957,0.0,3.66783283761,18.1171033345,14.2425407122,0.0,14.2425407122
 08/19  09:00:00,22.2570264913,0.815758305438,2.47996385338,0.0,3.10526160149,15.8560427302,12.4978481238,0.0,12.4978481238
 08/19  10:00:00,21.0863469592,1.17625226036,3.86541706954,0.0,3.10526160149,12.9394160272,11.334719731,0.0,11.334719731
 08/19  11:00:00,23.3823371882,1.61212072939,5.57835767568,0.0,3.10526160149,13.0865971812,9.15385399464,0.0,9.15385399464
 08/19  12:00:00,25.4313221676,2.04607754992,7.34056698851,0.0,3.10526160149,12.9394160272,7.9907256019,0.0,7.9907256019
 08/19  13:00:00,26.8710067547,2.41582864893,8.85204393861,0.0,3.10526160149,12.4978725653,7.11837930734,0.0,7.11837930734
 08/19  14:00:00,27.7974850049,2.63905054331,9.70248144849,0.0,3.10526160149,12.3506914113,6.24603301279,0.0,6.24603301279
 08/19  15:00:00,30.9050337248,2.9796926218,11.1043786365,0.0,4.02872759285,12.7922348732,7.11837930734,0.0,7.11837930734
 08/19  16:00:00,40.5020785245,3.40656331003,12.8241993606,0.0,6.50191812146,17.7693977319,8.28150770008,0.0,8.28150770008
 08/19  17:00:00,49.1326390082,3.74024397007,13.8904387088,0.0,8.38069375907,23.1212625696,10.8985465837,0.0,10.8985465837
 08/19  18:00:00,50.526366513,3.68897034019,13.0745403472,0.0,10.6415932552,23.1212625696,12.7886302219,0.0,12.7886302219
 08/19  19:00:00,46.3539714967,2.85011753815,8.9246094446,0.0,12.3080778603,20.4854999863,12.2070660256,0.0,12.2070660256
 08/19  20:00:00,47.0821671919,2.37029308378,7.001417154,0.0,12.456681583,19.8967753704,11.1893286819,0.0,11.1893286819
 08/19  21:00:00,40.7150418594,2.14225644029,6.32582948699,0.0,9.18739968257,17.702556249,9.15385399464,0.0,9.15385399464
 08/19  22:00:00,32.6440885108,1.84079601579,5.49164912453,0.0,5.91811778209,14.0365255879,7.9907256019,0.0,7.9907256019
 08/19  23:00:00,24.9388029511,1.41038760621,4.11328104581,0.0,3.54045821811,10.5176760807,4.50134042368,0.0,4.50134042368
 08/19  24:00:00,19.4313249455,0.979989894342,2.73945630779,0.0,2.55330491699,7.80157382632,1.44812839274,0.0,1.44812839274
 08/20  01:00:00,17.7517133093,0.709460618735,1.91909856312,0.0,2.55330491699,7.21284921042,0.866650658818,0.0,0.866650658818
 08/20  02:00:00,16.4321273055,0.449549581824,1.15378590421,0.0,2.55330491699,6.91848690247,0.430415972236,0.0,0.430415972236
 08/20  03:00:00,15.6204462845,0.277924611767,0.660911007244,0.0,2.55330491699,6.7713057485,0.430417150533,0.0,0.430417150533
 08/20  04:00:00,17.4935326675,0.222858693228,0.512569860993,0.0,3.82705111198,7.57405300124,0.8666791305,0.0,0.8666791305
 08/20  05:00:00,21.8972811571,0.188137230994,0.412427350911,0.0,6.02426329834,9.91545327661,4.21159103644,0.0,4.21159103644
 08/20  06:00:00,21.8338973713,0.189275005009,0.386654711068,0.0,6.51253267309,14.7454349813,13.9560393085,0.0,13.9560393085
 08/20  07:00:00,25.428853304,0.418050218435,1.02723215749,0.0,6.01364874671,17.9699221805,14.8287201236,0.0,14.8287201236
 08/20  08:00:00,24.1118184092,0.613764646808,1.71311758945,0.0,3.66783283761,18.1171033345,14.2469715774,0.0,14.2469715774
 08/20  09:00:00,22.1076346271,0.789811481596,2.35651881303,0.0,3.10526160149,15.8560427302,12.501725131,0.0,12.501725131
 08/20  10:00:00,20.6009169966,1.09369625679,3.46254311048,0.0,3.10526160149,12.9394160272,11.3382274995,0.0,11.3382274995
 08/20  11:00:00,22.3006543824,1.4318944675,4.67690113175,0.0,3.10526160149,13.0865971812,9.15666944036,0.0,9.15666944036
 08/20  12:00:00,23.8505534509,1.78829651179,6.01757930999,0.0,3.10526160149,12.9394160272,7.99317180884,0.0,7.99317180884
 08/20  13:00:00,25.1541316051,2.14112610256,7.4098713354,0.0,3.10526160149,12.4978725653,7.1205485852,0.0,7.1205485852
 08/20  14:00:00,26.7917201967,2.4947451583,8.84102202529,0.0,3.10526160149,12.3506914113,6.24792536155,0.0,6.24792536155
 08/20  15:00:00,29.6519775674,2.80500674748,10.0260083534,0.0,4.02872759285,12.7922348732,7.1205485852,0.0,7.1205485852
 08/20  16:00:00,38.6030660884,3.13503665098,11.1967135835,0.0,6.50191812146,17.7693977319,8.28404621672,0.0,8.28404621672
 08/20  17:00:00,47.3236555603,3.4786692196,12.3430300114,0.0,8.38069375907,23.1212625696,10.9019158876,0.0,10.9019158876
 08/20  18:00:00,49.8048408573,3.57902889187,12.4629561398,0.0,10.6415932552,23.1212625696,12.7925995389,0.0,12.7925995389
 08/20  19:00:00,48.1213839444,2.99485611842,9.65444997867,0.0,12.3080778603,20.4854999863,12.2108507231,0.0,12.2108507231
 08/20  20:00:00,46.5241402079,2.27570421143,6.53797904236,0.0,12.456681583,19.8967753704,11.1927902955,0.0,11.1927902955
 08/20  21:00:00,38.8877605912,1.79887369289,4.8419309662,0.0,9.18739968257,17.702556249,9.15666944036,0.0,9.15666944036
 08/20  22:00:00,30.037187254,1.31524027181,3.41030361178,0.0,5.91811778209,14.0365255879,7.99317180884,0.0,7.99317180884
 08/20  23:00:00,23.5360539982,1.10871938654,3.0122003126,0.0,3.54045821811,10.5176760807,4.50267891427,0.0,4.50267891427
 08/20  24:00:00,19.1285649557,0.899962122196,2.51672409014,0.0,2.55330491699,7.80157382632,1.44849763152,0.0,1.44849763152
 08/21  01:00:00,17.5734443467,0.655139843794,1.7951503755,0.0,2.55330491699,7.21284921042,0.86685377741,0.0,0.86685377741
 08/21  02:00:00,16.6594785498,0.494791762358,1.335894968,0.0,2.55330491699,6.91848690247,0.430467461334,0.0,0.430467461334
 08/21  03:00:00,16.133399868,0.396830794504,1.05495840804,0.0,2.55330491699,6.7713057485,0.430468892344,0.0,0.430468892344
 08/21  04:00:00,18.0374977833,0.353663012305,0.925730657776,0.0,3.82705111198,7.57405300124,0.866888355578,0.0,0.866888355578
 08/21  05:00:00,22.6380065165,0.371983522611,0.969306418698,0.0,6.02426329834,9.91545327661,4.21305837647,0.0,4.21305837647
 08/21  06:00:00,23.93274151,0.490717014699,1.29122350671,0.0,6.51253267309,14.7454349813,13.9612945893,0.0,13.9612945893
 08/21  07:00:00,26.7537995419,0.68591990674,1.8907793446,0.0,6.01364874671,18.163451543,14.8343239479,0.0,14.8343239479
 08/21  08:00:00,26.9189846823,1.07152336015,2.61611158047,0.0,4.35151303671,18.8798367041,14.2523513037,0.0,14.2523513037
 08/21  09:00:00,25.4844281497,1.35216667089,3.7245435777,0.0,3.78894180059,16.6187760998,12.5064323917,0.0,12.5064323917
 08/21  10:00:00,24.8740598332,1.80806428836,5.57490434675,0.0,3.78894180059,13.7021493968,11.3424864496,0.0,11.3424864496
 08/21  11:00:00,27.1789233548,2.21970774776,7.32094325514,0.0,3.78894180059,13.8493305508,9.16008780827,0.0,9.16008780827
 08/21  12:00:00,28.7287103325,2.57633568545,8.82454351326,0.0,3.69398621738,13.6338449159,7.9961418662,0.0,7.9961418662
 08/21  13:00:00,30.9123292572,3.00169827455,10.8610832468,0.0,3.78894180059,13.2606059349,7.12318240965,0.0,7.12318240965
 08/21  14:00:00,32.6419921803,3.34202775877,12.3975978397,0.0,3.78894180059,13.1134247809,6.2502229531,0.0,6.2502229531
 08/21  15:00:00,35.2697342841,3.6090076429,13.393350606,0.0,4.71240779196,13.5549682428,7.12318240965,0.0,7.12318240965
 08/21  16:00:00,45.1232236438,4.06024050735,15.3452537139,0.0,7.18559832057,18.5321311015,8.28712835172,0.0,8.28712835172
 08/21  17:00:00,52.6040785517,4.26328105501,16.6453118049,0.0,8.38069375907,23.3147919321,10.9060067214,0.0,10.9060067214
 08/21  18:00:00,54.8328332159,4.36295774727,16.7070196431,0.0,10.6415932552,23.1212625696,12.7974188772,0.0,12.7974188772
 08/21  19:00:00,52.108978218,3.68058923556,12.9563111351,0.0,12.3080778603,20.4854999863,12.2154459062,0.0,12.2154459062
 08/21  20:00:00,49.6683373556,2.88265339234,9.07522700912,0.0,12.456681583,19.8967753704,11.1969932069,0.0,11.1969932069
 08/21  21:00:00,40.4812474448,2.15446417372,6.07982733897,0.0,9.18739968257,17.702556249,9.16008780827,0.0,9.16008780827
 08/21  22:00:00,32.7042096251,1.88867501451,5.50389124016,0.0,5.91811778209,14.0365255879,7.9961418662,0.0,7.9961418662
 08/21  23:00:00,26.282642697,1.69824079906,5.16926759881,0.0,3.54045821811,10.5176760807,4.50430404,0.0,4.50430404
 08/21  24:00:00,20.7115176175,1.26495857988,3.73468029427,0.0,2.55330491699,7.80157382632,1.44894594207,0.0,1.44894594207
 08/22  01:00:00,19.1272693783,1.0245729554,2.97954229546,0.0,2.55330491699,7.21284921042,0.867096391544,0.0,0.867096391544
 08/22  02:00:00,17.8184406674,0.783438499957,2.20621034802,0.0,2.55330491699,6.91848690247,0.430528823771,0.0,0.430528823771
 08/22  03:00:00,16.8546148333,0.583496909229,1.58950725862,0.0,2.55330491699,6.7713057485,0.430530507285,0.0,0.430530507285
 08/22  04:00:00,18.405790866,0.451966535559,1.19572021717,0.0,3.82705111198,7.57405300124,0.867137071173,0.0,0.867137071173
 08/22  05:00:00,22.7391750097,0.405478465046,1.03697996949,0.0,6.02426329834,9.91545327661,4.21479221581,0.0,4.21479221581
 08/22  06:00:00,24.2830376647,0.584673592594,1.54756308357,0.0,6.51253267309,14.7454349813,13.9674774369,0.0,13.9674774369
 08/22  07:00:00,27.8162210096,0.944590092452,2.69453062656,0.0,6.01364874671,18.163451543,14.8409145099,0.0,14.8409145099
 08/22  08:00:00,28.3919441595,1.39008200004,3.77051241783,0.0,4.35151303671,18.8798367041,14.2586782981,0.0,14.2586782981
 08/22  09:00:00,27.2774317905,1.71313329074,5.15658059859,0.0,3.78894180059,16.6187760998,12.5119685119,0.0,12.5119685119
 08/22  10:00:00,26.5464415351,2.1288104398,6.92653989726,0.0,3.78894180059,13.7021493968,11.3474953203,0.0,11.3474953203
 08/22  11:00:00,29.5929461976,2.64510160439,9.3095722413,0.0,3.78894180059,13.8493305508,9.16410808604,0.0,9.16410808604
 08/22  12:00:00,32.6161591391,3.22199355277,12.0663344526,0.0,3.69398621738,13.6338449159,7.99963489443,0.0,7.99963489443
 08/22  13:00:00,34.7959176648,3.628478382,14.1178915469,0.0,3.78894180059,13.2606059349,7.12628000072,0.0,7.12628000072
 08/22  14:00:00,36.7243395522,3.99075386005,15.8312191103,0.0,3.78894180059,13.1134247809,6.25292510701,0.0,6.25292510701
 08/22  15:00:00,40.5272730944,4.40939132244,17.8505057367,0.0,4.71240779196,13.5549682428,7.12628000072,0.0,7.12628000072
 08/22  16:00:00,50.014932229,4.7965594517,19.5006433548,0.0,7.18559832057,18.5321311015,8.29075319233,0.0,8.29075319233
 08/22  17:00:00,55.9924517567,4.78633076374,19.5106353012,0.0,8.38069375907,23.3147919321,10.9108178735,0.0,10.9108178735
 08/22  18:00:00,57.8432649099,4.83417309062,19.2462359937,0.0,10.6415932552,23.1212625696,12.8030868098,0.0,12.8030868098
 08/22  19:00:00,54.2765451491,4.10037089365,14.7040964081,0.0,12.3080778603,20.4854999863,12.220850214,0.0,12.220850214
 08/22  20:00:00,50.890908058,3.16568390412,10.0147671997,0.0,12.456681583,19.8967753704,11.2019361714,0.0,11.2019361714
 08/22  21:00:00,41.2515518824,2.35461711434,6.64997883597,0.0,9.18739968257,17.702556249,9.16410808604,0.0,9.16410808604
 08/22  22:00:00,31.5877637511,1.72235308573,4.55376729495,0.0,5.91811778209,14.0365255879,7.99963489443,0.0,7.99963489443
 08/22  23:00:00,23.4998817303,1.1614642134,2.92328321784,0.0,3.54045821811,10.5176760807,4.50621531959,0.0,4.50621531959
 08/22  24:00:00,18.4513926799,0.786539925925,1.95297401065,0.0,2.55330491699,7.80157382632,1.44947319161,0.0,1.44947319161
 08/23  01:00:00,17.0839956865,0.564692196732,1.39614936231,0.0,2.55330491699,7.21284921042,0.867378427865,0.0,0.867378427865
 08/23  02:00:00,15.924979491,0.329803894739,0.766383776809,0.0,2.55330491699,6.91848690247,0.430600041102,0.0,0.430600041102
 08/23  03:00:00,15.3674702678,0.215421848466,0.470437753849,0.0,2.55330491699,6.7713057485,0.43060197687,0.0,0.43060197687
 08/23  04:00:00,17.4045531677,0.200993235805,0.445455818593,0.0,3.82705111198,7.57405300124,0.867425202974,0.0,0.867425202974
 08/23  05:00:00,21.9626653986,0.20709285143,0.458855971971,0.0,6.02426329834,9.91545327661,4.21679204156,0.0,4.21679204156
 08/23  06:00:00,23.0800694898,0.287068377404,0.642200123826,0.0,6.51253267309,14.7454349813,13.9745860224,0.0,13.9745860224
 08/23  07:00:00,26.1588165881,0.550336442324,1.43137985527,0.0,6.01364874671,18.163451543,14.8484898581,0.0,14.8484898581
 08/23  08:00:00,27.032325671,1.06847837507,2.73249755432,0.0,4.35151303671,18.8798367041,14.2659506867,0.0,14.2659506867
 08/23  09:00:00,25.1058729183,1.22021441644,3.47794060068,0.0,3.78894180059,16.6187760998,12.5183318522,0.0,12.5183318522
 08/23  10:00:00,24.0194658122,1.57623466837,4.95213994577,0.0,3.78894180059,13.7021493968,11.3532526281,0.0,11.3532526281
 08/23  11:00:00,28.3980415215,2.34325996409,8.41650920554,0.0,3.78894180059,13.8493305508,9.16872908312,0.0,9.16872908312
 08/23  12:00:00,29.9875017659,2.73142906263,9.92824156944,0.0,3.69398621738,13.6338449159,8.0036498591,0.0,8.0036498591
 08/23  13:00:00,29.5046536205,2.77001738769,9.68508849692,0.0,3.78894180059,13.2606059349,7.12984044109,0.0,7.12984044109
 08/23  14:00:00,31.7764555214,3.19924505368,11.6748438859,0.0,3.78894180059,13.1134247809,6.25603102308,0.0,6.25603102308
 08/23  15:00:00,35.3587499235,3.59851901586,13.4928548724,0.0,4.71240779196,13.5549682428,7.12984044109,0.0,7.12984044109
 08/23  16:00:00,44.2369823898,3.88855592347,14.6306970438,0.0,7.18559832057,18.5321311015,8.2949196651,0.0,8.2949196651
 08/23  17:00:00,50.8943831636,3.91652551635,15.2823719555,0.0,8.38069375907,23.3147919321,10.9163479191,0.0,10.9163479191
 08/23  18:00:00,52.2926616065,3.88683101565,14.6429747653,0.0,10.6415932552,23.1212625696,12.8096016582,0.0,12.8096016582
 08/23  19:00:00,50.5862153602,3.40318263612,11.7109548768,0.0,12.3080778603,20.4854999863,12.2270620462,0.0,12.2270620462
 08/23  20:00:00,49.4324383875,2.83258573232,8.88939570107,0.0,12.456681583,19.8967753704,11.2076177251,0.0,11.2076177251
 08/23  21:00:00,41.9246032013,2.41239736871,7.26524990043,0.0,9.18739968257,17.702556249,9.16872908312,0.0,9.16872908312
 08/23  22:00:00,34.1333181747,2.17564779854,6.64602700572,0.0,5.91811778209,14.0365255879,8.0036498591,0.0,8.0036498591
 08/23  23:00:00,25.8905590077,1.62813851404,4.84728619454,0.0,3.54045821811,10.5176760807,4.50841218705,0.0,4.50841218705
 08/23  24:00:00,19.6717482672,1.03617661605,2.92369290777,0.0,2.55330491699,7.80157382632,1.45007922402,0.0,1.45007922402
 08/24  01:00:00,17.8178679284,0.725487043779,1.96922675716,0.0,2.55330491699,7.21284921042,0.867699801359,0.0,0.867699801359
 08/24  02:00:00,16.3968555514,0.439612135338,1.12845159657,0.0,2.55330491699,6.91848690247,0.430681091968,0.0,0.430681091968
 08/24  03:00:00,15.6697195421,0.287958265142,0.700150611421,0.0,2.55330491699,6.7713057485,0.430683279701,0.0,0.430683279701
 08/24  04:00:00,17.5418529962,0.231219540759,0.552529342207,0.0,3.82705111198,7.57405300124,0.867752665006,0.0,0.867752665006
 08/24  05:00:00,21.9560887135,0.198514915232,0.460857223121,0.0,6.02426329834,9.91545327661,4.21905726204,0.0,4.21905726204
 08/24  06:00:00,23.043081163,0.269861440427,0.622418734035,0.0,6.51253267309,14.7454349813,13.9826182427,0.0,13.9826182427
 08/24  07:00:00,26.0290109402,0.521224752288,1.33068589739,0.0,6.01364874671,18.163451543,14.857047749,0.0,14.857047749
 08/24  08:00:00,26.732052604,1.0305852472,2.47011761515,0.0,4.35151303671,18.8798367041,14.274166316,0.0,14.274166316
 08/24  09:00:00,25.6618953103,1.3736469999,3.88053040928,0.0,3.78894180059,16.6187760998,12.525520528,0.0,12.525520528
 08/24  10:00:00,24.9427975661,1.81005942327,5.64164694479,0.0,3.78894180059,13.7021493968,11.3597566682,0.0,11.3597566682
 08/24  11:00:00,27.1104842217,2.20011115858,7.27210071125,0.0,3.78894180059,13.8493305508,9.17394943102,0.0,9.17394943102
 08/24  12:00:00,28.7131798271,2.5677715675,8.81757712578,0.0,3.69398621738,13.6338449159,8.00818557122,0.0,8.00818557122
 08/24  13:00:00,30.6933010385,2.97388971907,10.6698635836,0.0,3.78894180059,13.2606059349,7.13386267636,0.0,7.13386267636
 08/24  14:00:00,32.8000472136,3.3717881139,12.5258925179,0.0,3.78894180059,13.1134247809,6.25953978151,0.0,6.25953978151
 08/24  15:00:00,35.6899504841,3.68280873295,13.739765716,0.0,4.71240779196,13.5549682428,7.13386267636,0.0,7.13386267636
 08/24  16:00:00,44.8948915298,4.04267806006,15.1344840472,0.0,7.18559832057,18.5321311015,8.29962653617,0.0,8.29962653617
 08/24  17:00:00,52.290734708,4.22544687927,16.3698021369,0.0,8.38069375907,23.3147919321,10.9225952207,0.0,10.9225952207
 08/24  18:00:00,54.102373162,4.26753247752,16.0719848589,0.0,10.6415932552,23.1212625696,12.8169614929,0.0,12.8169614929
 08/24  19:00:00,50.7752730874,3.5072118365,11.7959834036,0.0,12.3080778603,20.4854999863,12.234079563,0.0,12.234079563
 08/24  20:00:00,49.2265258299,2.83202437103,8.68404450481,0.0,12.456681583,19.8967753704,11.2140361857,0.0,11.2140361857
 08/24  21:00:00,42.482181857,2.52750301549,7.70772290943,0.0,9.18739968257,17.702556249,9.17394943102,0.0,9.17394943102
 08/24  22:00:00,31.9198938654,1.75369364667,4.85455684824,0.0,5.91811778209,14.0365255879,8.00818557122,0.0,8.00818557122
 08/24  23:00:00,23.2337246287,1.07924405644,2.73934627313,0.0,3.54045821811,10.5176760807,4.5108939918,0.0,4.5108939918
 08/24  24:00:00,17.7554456635,0.595665815542,1.44790110459,0.0,2.55330491699,7.80157382632,1.45076385981,0.0,1.45076385981
 08/25  01:00:00,16.2224709657,0.331712365113,0.767604473185,0.0,2.55330491699,7.21284921042,0.868060415383,0.0,0.868060415383
 08/25  02:00:00,15.5953568288,0.235824492567,0.530740516803,0.0,2.55330491699,6.91848690247,0.430771952102,0.0,0.430771952102
 08/25  03:00:00,15.1824087184,0.157018802519,0.34377925042,0.0,2.55330491699,6.7713057485,0.430774391469,0.0,0.430774391469
 08/25  04:00:00,17.1405300788,0.120620202401,0.261805763107,0.0,3.82705111198,7.57405300124,0.868119359654,0.0,0.868119359654
 08/25  05:00:00,21.6308994504,0.107053511232,0.227129363939,0.0,6.02426329834,9.91545327661,4.22158720699,0.0,4.22158720699
 08/25  06:00:00,22.7567636419,0.190368895637,0.415593757684,0.0,6.51253267309,14.7454349813,13.9915717212,0.0,13.9915717212
 08/25  07:00:00,25.6618864114,0.427488515302,1.05729760554,0.0,6.01364874671,18.163451543,14.8665856484,0.0,14.8665856484
 08/25  08:00:00,26.1631195432,0.901755300404,2.03001450118,0.0,4.35151303671,18.8798367041,14.283322753,0.0,14.283322753
 08/25  09:00:00,24.7444898609,1.16244622455,3.17432573523,0.0,3.78894180059,16.6187760998,12.5335324105,0.0,12.5335324105
 08/25  10:00:00,24.1456610081,1.59932611313,5.05524369694,0.0,3.78894180059,13.7021493968,11.3670055142,0.0,11.3670055142
 08/25  11:00:00,27.2665831649,2.1593283717,7.46898244134,0.0,3.78894180059,13.8493305508,9.1797675838,0.0,9.1797675838
 08/25  12:00:00,30.2510636606,2.75084470544,10.1723878213,0.0,3.69398621738,13.6338449159,8.01324068757,0.0,8.01324068757
 08/25  13:00:00,32.3876234748,3.18518702731,12.1528887116,0.0,3.78894180059,13.2606059349,7.13834551539,0.0,7.13834551539
 08/25  14:00:00,34.2343471491,3.54975986315,13.7822207041,0.0,3.78894180059,13.1134247809,6.26345034321,0.0,6.26345034321
 08/25  15:00:00,38.6249909553,4.07596998279,16.2816449373,0.0,4.71240779196,13.5549682428,7.13834551539,0.0,7.13834551539
 08/25  16:00:00,48.4107818666,4.52746584534,18.1655865987,0.0,7.18559832057,18.5321311015,8.30487241163,0.0,8.30487241163
 08/25  17:00:00,54.8649519906,4.58038596995,18.5890803289,0.0,8.38069375907,23.3147919321,10.9295579282,0.0,10.9295579282
 08/25  18:00:00,56.2647587567,4.56741079462,17.9344921365,0.0,10.6415932552,23.1212625696,12.8251641345,0.0,12.8251641345
 08/25  19:00:00,53.7058854489,3.94396598539,14.2898416162,0.0,12.3080778603,20.4854999863,12.2419006864,0.0,12.2419006864
 08/25  20:00:00,51.4790807306,3.21567113939,10.5529526371,0.0,12.456681583,19.8967753704,11.2211896522,0.0,11.2211896522
 08/25  21:00:00,42.9618196322,2.63972207441,8.07514162571,0.0,9.18739968257,17.702556249,9.1797675838,0.0,9.1797675838
 08/25  22:00:00,34.0147769976,2.17954545454,6.52358817261,0.0,5.91811778209,14.0365255879,8.01324068757,0.0,8.01324068757
 08/25  23:00:00,26.2281296141,1.72061151067,5.09238380434,0.0,3.54045821811,10.5176760807,4.51365999886,0.0,4.51365999886
 08/25  24:00:00,20.351481084,1.20815454206,3.43144779859,0.0,2.55330491699,7.80157382632,1.45152689624,0.0,1.45152689624
 08/26  01:00:00,18.0011963161,0.785312263561,2.09272992513,0.0,2.55330491699,7.21284921042,0.868460161698,0.0,0.868460161698
 08/26  02:00:00,16.7155947756,0.52799740628,1.35880554987,0.0,2.55330491699,6.91848690247,0.430872594335,0.0,0.430872594335
 08/26  03:00:00,16.0354090873,0.385552262343,0.968246159488,0.0,2.55330491699,6.7713057485,0.430875284965,0.0,0.430875284965
 08/26  04:00:00,17.7878619729,0.301757190424,0.728000669196,0.0,3.82705111198,7.57405300124,0.868525177696,0.0,0.868525177696
 08/26  05:00:00,22.2106982736,0.273763462114,0.640218236281,0.0,6.02426329834,9.91545327661,4.22438112776,0.0,4.22438112776
 08/26  06:00:00,23.4911210274,0.390430077869,0.949889960996,0.0,6.51253267309,14.7454349813,14.0014438083,0.0,14.0014438083
 08/26  07:00:00,26.3072979167,0.62295271117,1.70077427742,0.0,6.01364874671,17.9699221805,14.8771007318,0.0,14.8771007318
 08/26  08:00:00,25.2758839193,0.863293176851,2.62765456951,0.0,3.66783283761,18.1171033345,14.2934172861,0.0,14.2934172861
 08/26  09:00:00,23.8942261426,1.14610439988,3.78681741022,0.0,3.10526160149,15.8560427302,12.5423651271,0.0,12.5423651271
 08/26  10:00:00,23.0338227478,1.55989533242,5.42924978607,0.0,3.10526160149,12.9394160272,11.3749970197,0.0,11.3749970197
 08/26  11:00:00,25.9483373552,2.10308769729,7.65339087469,0.0,3.10526160149,13.0865971812,9.18618181847,0.0,9.18618181847
