Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  12:00:00,27.6627287186,2.46908168988,9.14896939954,0.0,3.10526160149,12.9394160272,8.01881371113,0.0,8.01881371113
 08/26  13:00:00,28.4263343569,2.72990944341,10.0932907463,0.0,3.10526160149,12.4978725653,7.14328763063,0.0,7.14328763063
 08/26  14:00:00,30.706657156,3.15515317615,12.0955509667,0.0,3.10526160149,12.3506914113,6.26776155012,0.0,6.26776155012
 08/26  15:00:00,34.4127833004,3.57038860279,14.0214322311,0.0,4.02872759285,12.7922348732,7.14328763063,0.0,7.14328763063
 08/26  16:00:00,43.57669903,3.91865099651,15.3867321796,0.0,6.50191812146,17.7693977319,8.31065573797,0.0,8.31065573797
 08/26  17:00:00,52.2388550691,4.25430995096,16.4825887888,0.0,8.38069375907,23.1212625696,10.9372339795,0.0,10.9372339795
 08/26  18:00:00,53.7045357267,4.22152221804,15.7201576831,0.0,10.6415932552,23.1212625696,12.8342071539,0.0,12.8342071539
 08/26  19:00:00,50.0648690752,3.38159220458,11.2111990233,0.0,12.3080778603,20.4854999863,12.2505231002,0.0,12.2505231002
 08/26  20:00:00,47.6273039988,2.53958525177,7.37726179291,0.0,12.456681583,19.8967753704,11.2290760063,0.0,11.2290760063
 08/26  21:00:00,39.4873816982,1.96679754901,5.27362821711,0.0,9.18739968257,17.702556249,9.18618181847,0.0,9.18618181847
 08/26  22:00:00,30.510709147,1.45149289623,3.74757288031,0.0,5.91811778209,14.0365255879,8.01881371113,0.0,8.01881371113
 08/26  23:00:00,22.7606490022,0.955571298276,2.38994340486,0.0,3.54045821811,10.5176760807,4.51670938911,0.0,4.51670938911
 08/26  24:00:00,17.7490671851,0.589639703463,1.44754873822,0.0,2.55330491699,7.80157382632,1.45236810734,0.0,1.45236810734
 08/27  01:00:00,16.4054567814,0.378539565275,0.903763088687,0.0,2.55330491699,7.21284921042,0.868898920496,0.0,0.868898920496
 08/27  02:00:00,15.6690506942,0.256013992026,0.584244882682,0.0,2.55330491699,6.91848690247,0.430982988606,0.0,0.430982988606
 08/27  03:00:00,15.2400038292,0.173952156053,0.384441007607,0.0,2.55330491699,6.7713057485,0.430985930087,0.0,0.430985930087
 08/27  04:00:00,17.172351,0.131028957788,0.283217928961,0.0,3.82705111198,7.57405300124,0.868969998337,0.0,0.868969998337
 08/27  05:00:00,21.6897942453,0.125578925533,0.267498744624,0.0,6.02426329834,9.91545327661,4.22743819748,0.0,4.22743819748
 08/27  06:00:00,22.8295741573,0.212683850738,0.466089317988,0.0,6.51253267309,14.7454349813,14.0122315825,0.0,14.0122315825
 08/27  07:00:00,25.4451441986,0.422668366769,1.03890490376,0.0,6.01364874671,17.9699221805,14.8885898851,0.0,14.8885898851
 08/27  08:00:00,24.1973902437,0.622541349286,1.78991272152,0.0,3.66783283761,18.1171033345,14.3044469258,0.0,14.3044469258
 08/27  09:00:00,23.1342441859,0.969627005956,3.20331284744,0.0,3.10526160149,15.8560427302,12.552016062,0.0,12.552016062
 08/27  10:00:00,22.8803229673,1.48868142546,5.34696391246,0.0,3.10526160149,12.9394160272,11.383728818,0.0,11.383728818
 08/27  11:00:00,26.1824995817,2.08747170699,7.90316909151,0.0,3.10526160149,13.0865971812,9.19319023552,0.0,9.19319023552
 08/27  12:00:00,28.9135033892,2.61830578045,10.2505199796,0.0,3.10526160149,12.9394160272,8.02490299151,0.0,8.02490299151
 08/27  13:00:00,30.4593909512,2.98720250411,11.8690542799,0.0,3.10526160149,12.4978725653,7.14868755851,0.0,7.14868755851
 08/27  14:00:00,32.3217852849,3.34408935066,13.5217429211,0.0,3.10526160149,12.3506914113,6.27247212551,0.0,6.27247212551
 08/27  15:00:00,35.2109032267,3.64005836579,14.7498823945,0.0,4.02872759285,12.7922348732,7.14868755851,0.0,7.14868755851
 08/27  16:00:00,44.1401089448,3.94725479061,15.9215383003,0.0,6.50191812146,17.7693977319,8.31697480251,0.0,8.31697480251
 08/27  17:00:00,52.8352139715,4.283035575,17.0502220672,0.0,8.38069375907,23.1212625696,10.9456211015,0.0,10.9456211015
 08/27  18:00:00,54.0426830221,4.20398504915,16.0758421474,0.0,10.6415932552,23.1212625696,12.844087873,0.0,12.844087873
 08/27  19:00:00,51.3744626745,3.38963582962,11.6199156643,0.0,12.3080778603,20.4854999863,12.259944251,0.0,12.259944251
 08/27  20:00:00,48.9716173217,2.73462398821,8.52653637936,0.0,12.456681583,19.8967753704,11.2376929125,0.0,11.2376929125
 08/27  21:00:00,41.0375386899,2.23730285418,6.55327990358,0.0,9.18739968257,17.702556249,9.19319023552,0.0,9.19319023552
 08/27  22:00:00,32.8223747063,1.89786759573,5.61286374016,0.0,5.91811778209,14.0365255879,8.02490299151,0.0,8.02490299151
 08/27  23:00:00,25.5779084494,1.54905627944,4.61371787091,0.0,3.54045821811,10.5176760807,4.52004125951,0.0,4.52004125951
 08/27  24:00:00,19.4926375733,0.998872874373,2.78188595557,0.0,2.55330491699,7.80157382632,1.453287244,0.0,1.453287244
 08/28  01:00:00,17.0045178837,0.534076714045,1.34728704216,0.0,2.55330491699,7.21284921042,0.869376560446,0.0,0.869376560446
 08/28  02:00:00,15.9793653751,0.341750109825,0.808823445802,0.0,2.55330491699,6.91848690247,0.431103101971,0.0,0.431103101971
 08/28  03:00:00,15.4875765784,0.245986386821,0.559979526068,0.0,2.55330491699,6.7713057485,0.431106293849,0.0,0.431106293849
 08/28  04:00:00,17.2717050964,0.16209527692,0.351505706172,0.0,3.82705111198,7.57405300124,0.869453689242,0.0,0.869453689242
 08/28  05:00:00,21.7418837109,0.14296959263,0.302197543091,0.0,6.02426329834,9.91545327661,4.23075751138,0.0,4.23075751138
 08/28  06:00:00,22.9257875803,0.242622943568,0.532363648192,0.0,6.51253267309,14.7454349813,14.023931851,0.0,14.023931851
 08/28  07:00:00,25.855605306,0.481402097052,1.19710291844,0.0,6.01364874671,18.163451543,14.9010497061,0.0,14.9010497061
 08/28  08:00:00,26.3905285489,0.94927280638,2.20990600091,0.0,4.35151303671,18.8798367041,14.316408406,0.0,14.316408406
 08/28  09:00:00,25.2498087177,1.26567670247,3.57641411404,0.0,3.78894180059,16.6187760998,12.5624823573,0.0,12.5624823573
 08/28  10:00:00,25.2474632696,1.81979943378,5.93657263776,0.0,3.78894180059,13.7021493968,11.3931983233,0.0,11.3931983233
 08/28  11:00:00,28.3333716482,2.370482094,8.32461720231,0.0,3.78894180059,13.8493305508,9.20079075945,0.0,9.20079075945
 08/28  12:00:00,30.7981665277,2.87803702832,10.5922983656,0.0,3.69398621738,13.6338449159,8.03150672543,0.0,8.03150672543
 08/28  13:00:00,33.4780738197,3.37597580669,13.0525502772,0.0,3.78894180059,13.2606059349,7.15454369991,0.0,7.15454369991
 08/28  14:00:00,35.0768831812,3.70696823654,14.4675483628,0.0,3.78894180059,13.1134247809,6.27758067439,0.0,6.27758067439
 08/28  15:00:00,37.805519881,4.00264332491,15.5355005209,0.0,4.71240779196,13.5549682428,7.15454369991,0.0,7.15454369991
 08/28  16:00:00,46.6462115729,4.28415233545,16.6443298149,0.0,7.18559832057,18.5321311015,8.32382773393,0.0,8.32382773393
 08/28  17:00:00,52.5419755137,4.23175337886,16.6147364431,0.0,8.38069375907,23.3147919321,10.9547168105,0.0,10.9547168105
 08/28  18:00:00,54.9059887411,4.34796838312,16.7951645324,0.0,10.6415932552,23.1212625696,12.8548033658,0.0,12.8548033658
 08/28  19:00:00,54.2611303705,3.84656597104,14.0496532188,0.0,12.3080778603,20.4854999863,12.2701613488,0.0,12.2701613488
 08/28  20:00:00,51.2442558743,3.15739496978,10.3764039504,0.0,12.456681583,19.8967753704,11.247037819,0.0,11.247037819
 08/28  21:00:00,42.5606628328,2.56158235742,7.75212454327,0.0,9.18739968257,17.702556249,9.20079075945,0.0,9.20079075945
 08/28  22:00:00,32.5039117955,1.88157074147,5.31069768356,0.0,5.91811778209,14.0365255879,8.03150672543,0.0,8.03150672543
 08/28  23:00:00,24.1261874681,1.28327850954,3.42777465946,0.0,3.54045821811,10.5176760807,4.52365462335,0.0,4.52365462335
 08/28  24:00:00,19.5069798638,1.01766281193,2.77743830848,0.0,2.55330491699,7.80157382632,1.45428403403,0.0,1.45428403403
 08/29  01:00:00,17.8428839281,0.741030783949,1.97869901668,0.0,2.55330491699,7.21284921042,0.86989293873,0.0,0.86989293873
 08/29  02:00:00,16.3768895705,0.44184377783,1.10625397316,0.0,2.55330491699,6.91848690247,0.431232898613,0.0,0.431232898613
 08/29  03:00:00,15.8397583383,0.337263374428,0.820884298364,0.0,2.55330491699,6.7713057485,0.431236340393,0.0,0.431236340393
 08/29  04:00:00,17.6890466005,0.276698761422,0.65424372585,0.0,3.82705111198,7.57405300124,0.869976106579,0.0,0.869976106579
 08/29  05:00:00,22.0453472124,0.230040404492,0.518590232713,0.0,6.02426329834,9.91545327661,4.23433808702,0.0,4.23433808702
 08/29  06:00:00,23.1035694291,0.290632196274,0.662136244317,0.0,6.51253267309,14.7454349813,14.0365411506,0.0,14.0365411506
 08/29  07:00:00,26.1177236377,0.534577765362,1.40604558175,0.0,6.01364874671,18.163451543,14.9144765049,0.0,14.9144765049
 08/29  08:00:00,26.8981349222,1.04920378527,2.61758139531,0.0,4.35151303671,18.8798367041,14.3292981842,0.0,14.3292981842
 08/29  09:00:00,26.0665998079,1.42562877433,4.23325313239,0.0,3.78894180059,16.6187760998,12.5737609133,0.0,12.5737609133
 08/29  10:00:00,26.2067696774,2.00861804743,6.70706043197,0.0,3.78894180059,13.7021493968,11.4034027311,0.0,11.4034027311
 08/29  11:00:00,29.5096590739,2.57902524705,9.29236147497,0.0,3.78894180059,13.8493305508,9.20898113946,0.0,9.20898113946
 08/29  12:00:00,32.1277189074,3.10543274183,11.6944550318,0.0,3.69398621738,13.6338449159,8.03862295724,0.0,8.03862295724
 08/29  13:00:00,33.8915883065,3.44904396027,13.3929966104,0.0,3.78894180059,13.2606059349,7.16085432057,0.0,7.16085432057
 08/29  14:00:00,34.0042546926,3.52155576857,13.5803323422,0.0,3.78894180059,13.1134247809,6.2830856839,0.0,6.2830856839
 08/29  15:00:00,36.7906335881,3.81583914673,14.7074184062,0.0,4.71240779196,13.5549682428,7.16085432057,0.0,7.16085432057
 08/29  16:00:00,45.78053751,4.06281901295,15.9999890745,0.0,7.18559832057,18.5321311015,8.33121250279,0.0,8.33121250279
 08/29  17:00:00,51.8332344113,4.02090570015,16.1168430193,0.0,8.38069375907,23.3147919321,10.9645184128,0.0,10.9645184128
 08/29  18:00:00,52.3897102267,3.8974198695,14.7294345317,0.0,10.6415932552,23.1212625696,12.8663504589,0.0,12.8663504589
 08/29  19:00:00,52.302425307,3.48294398889,12.4545701375,0.0,12.3080778603,20.4854999863,12.2811713678,0.0,12.2811713678
 08/29  20:00:00,52.0670850088,3.19831333202,11.1583147227,0.0,12.456681583,19.8967753704,11.2571079584,0.0,11.2571079584
 08/29  21:00:00,44.7995026167,2.85996934603,9.69257733855,0.0,9.18739968257,17.702556249,9.20898113946,0.0,9.20898113946
 08/29  22:00:00,35.1459100388,2.31306209474,7.52120457358,0.0,5.91811778209,14.0365255879,8.03862295724,0.0,8.03862295724
 08/29  23:00:00,27.0581535223,1.83659217959,5.80642704365,0.0,3.54045821811,10.5176760807,4.52754841056,0.0,4.52754841056
 08/29  24:00:00,20.9357607175,1.31371640573,3.91016556837,0.0,2.55330491699,7.80157382632,1.45535818222,0.0,1.45535818222
 08/30  01:00:00,19.9943489574,1.20583055607,3.66536427387,0.0,2.55330491699,7.21284921042,0.870447901089,0.0,0.870447901089
 08/30  02:00:00,19.8037780345,1.20339604135,3.77159017371,0.0,2.55330491699,6.91848690247,0.431372339855,0.0,0.431372339855
 08/30  03:00:00,18.489377498,0.950817846135,2.85694898635,0.0,2.55330491699,6.7713057485,0.431376030997,0.0,0.431376030997
 08/30  04:00:00,19.8673920454,0.79329950145,2.31598843072,0.0,3.82705111198,7.57405300124,0.870537095064,0.0,0.870537095064
 08/30  05:00:00,24.1047912501,0.731782998391,2.07629167656,0.0,6.02426329834,9.91545327661,4.23817886457,0.0,4.23817886457
 08/30  06:00:00,25.3373691933,0.838895752348,2.34767245236,0.0,6.51253267309,14.7454349813,14.0500557491,0.0,14.0500557491
 08/30  07:00:00,28.4188572053,1.08830854176,3.15344837295,0.0,6.01364874671,18.163451543,14.9288663053,0.0,14.9288663053
 08/30  08:00:00,28.0597243898,1.33498687619,3.493387772,0.0,4.35151303671,18.8798367041,14.3431124433,0.0,14.3431124433
 08/30  09:00:00,25.9850102259,1.48534660853,4.09194571625,0.0,3.78894180059,16.6187760998,12.5858483902,0.0,12.5858483902
 08/30  10:00:00,24.4253082246,1.76678797008,5.16742905647,0.0,3.78894180059,13.7021493968,11.4143390197,0.0,11.4143390197
 08/30  11:00:00,25.721029766,1.98268284342,6.10007457069,0.0,3.78894180059,13.8493305508,9.21775895004,0.0,9.21775895004
 08/30  12:00:00,25.6719219684,2.02794446147,6.31614637317,0.0,3.69398621738,13.6338449159,8.04624957954,0.0,8.04624957954
 08/30  13:00:00,26.254943475,2.21387627972,6.9915194594,0.0,3.78894180059,13.2606059349,7.16761755167,0.0,7.16761755167
 08/30  14:00:00,26.718538778,2.34691893949,7.46925325667,0.0,3.78894180059,13.1134247809,6.2889855238,0.0,6.2889855238
 08/30  15:00:00,28.9704830449,2.52836967194,8.17473733776,0.0,4.71240779196,13.5549682428,7.16761755167,0.0,7.16761755167
 08/30  16:00:00,36.686150747,2.63459850934,8.33382281511,0.0,7.18559832057,18.5321311015,8.33912692217,0.0,8.33912692217
 08/30  17:00:00,42.4135625865,2.51529421741,8.20278267737,0.0,8.38069375907,23.3147919321,10.9750230058,0.0,10.9750230058
 08/30  18:00:00,44.9443185191,2.687677615,8.49378507851,0.0,10.6415932552,23.1212625696,12.8787257328,0.0,12.8787257328
 08/30  19:00:00,45.8892389441,2.3538188985,7.17050886495,0.0,12.3080778603,20.4854999863,12.2929710476,0.0,12.2929710476
 08/30  20:00:00,46.1576183659,2.11652137963,6.33064003214,0.0,12.456681583,19.8967753704,11.2679003484,0.0,11.2679003484
 08/30  21:00:00,39.8515559005,1.91273921901,5.69186074942,0.0,9.18739968257,17.702556249,9.21775895004,0.0,9.21775895004
 08/30  22:00:00,31.6682833616,1.60081823196,4.75582175921,0.0,5.91811778209,14.0365255879,8.04624957954,0.0,8.04624957954
 08/30  23:00:00,24.4877396137,1.27921146988,3.79339384478,0.0,3.54045821811,10.5176760807,4.53172146805,0.0,4.53172146805
 08/30  24:00:00,19.5092470373,0.965300433836,2.83206786007,0.0,2.55330491699,7.80157382632,1.4565093705,0.0,1.4565093705
 08/31  01:00:00,18.1310035676,0.773118278001,2.23473116212,0.0,2.55330491699,7.21284921042,0.87104128187,0.0,0.87104128187
 08/31  02:00:00,17.3363263941,0.648010661765,1.85952391286,0.0,2.55330491699,6.91848690247,0.431521384167,0.0,0.431521384167
 08/31  03:00:00,16.9919969837,0.594680766027,1.71570555215,0.0,2.55330491699,6.7713057485,0.431525324089,0.0,0.431525324089
 08/31  04:00:00,18.9293325866,0.559896450916,1.61133202242,0.0,3.82705111198,7.57405300124,0.871136488003,0.0,0.871136488003
 08/31  05:00:00,23.5350083504,0.581823502499,1.65646827274,0.0,6.02426329834,9.91545327661,4.24227870715,0.0,4.24227870715
 08/31  06:00:00,25.8371276652,0.724749609385,2.06874373397,0.0,6.51253267309,14.7454349813,14.0644716461,0.0,14.0644716461
 08/31  07:00:00,27.1661842888,0.77496550412,2.21411849413,0.0,6.01364874671,18.163451543,14.944214846,0.0,14.944214846
 08/31  08:00:00,26.2091567007,0.917398432971,2.06040852604,0.0,4.35151303671,18.8798367041,14.3578470923,0.0,14.3578470923
 08/31  09:00:00,23.6268534757,0.959804380306,2.25933119422,0.0,3.78894180059,16.6187760998,12.5987412083,0.0,12.5987412083
 08/31  10:00:00,21.0111410865,1.02379444384,2.49625544466,0.0,3.78894180059,13.7021493968,11.4260039503,0.0,11.4260039503
 08/31  11:00:00,20.8073579338,0.958524772704,2.21056080925,0.0,3.78894180059,13.8493305508,9.22712159172,0.0,9.22712159172
 08/31  12:00:00,21.4993679945,1.21669647398,2.95484038679,0.0,3.69398621738,13.6338449159,8.05438433379,0.0,8.05438433379
 08/31  13:00:00,23.3078709289,1.67293307449,4.58539011851,0.0,3.78894180059,13.2606059349,7.17483139034,0.0,7.17483139034
 08/31  14:00:00,24.8923822519,2.03298235241,5.95703331762,0.0,3.78894180059,13.1134247809,6.29527844689,0.0,6.29527844689
 08/31  15:00:00,27.8548918784,2.36293106738,7.22458477583,0.0,4.71240779196,13.5549682428,7.17483139034,0.0,7.17483139034
 08/31  16:00:00,36.9966686234,2.73501825207,8.54392094877,0.0,7.18559832057,18.5321311015,8.34756864827,0.0,8.34756864827
 08/31  17:00:00,43.6222246475,2.80231452147,9.12442443427,0.0,8.38069375907,23.3147919321,10.9862274786,0.0,10.9862274786
 08/31  18:00:00,45.2862214136,2.75470404897,8.76866153912,0.0,10.6415932552,23.1212625696,12.8919255228,0.0,12.8919255228
 08/31  19:00:00,44.4046612204,2.06928873295,5.97046130679,0.0,12.3080778603,20.4854999863,12.3055568938,0.0,12.3055568938
 08/31  20:00:00,43.678791781,1.63115851859,4.33717630831,0.0,12.456681583,19.8967753704,11.2794117931,0.0,11.2794117931
 08/31  21:00:00,37.7804556169,1.5110021864,4.02249749832,0.0,9.18739968257,17.702556249,9.22712159172,0.0,9.22712159172
 08/31  22:00:00,29.2809144399,1.09186824887,2.87740282061,0.0,5.91811778209,14.0365255879,8.05438433379,0.0,8.05438433379
 08/31  23:00:00,21.6627466563,0.631623316446,1.6159890408,0.0,3.54045821811,10.5176760807,4.53617256,0.0,4.53617256
 08/31  24:00:00,16.9497340919,0.355988436726,0.881866911766,0.0,2.55330491699,7.80157382632,1.45773725793,0.0,1.45773725793
 09/01  01:00:00,15.8451289509,0.214754027686,0.507220795769,0.0,2.55330491699,7.21284921042,0.871672904078,0.0,0.871672904078
 09/01  02:00:00,15.2187146236,0.12035932957,0.269563474527,0.0,2.55330491699,6.91848690247,0.431679987183,0.0,0.431679987183
 09/01  03:00:00,14.9230638024,0.0762130195765,0.165240117335,0.0,2.55330491699,6.7713057485,0.43168417526,0.0,0.43168417526
 09/01  04:00:00,16.9294933787,0.0553323587359,0.116056906751,0.0,3.82705111198,7.57405300124,0.871774107349,0.0,0.871774107349
 09/01  05:00:00,21.4716986631,0.0573828938642,0.117599194096,0.0,6.02426329834,9.91545327661,4.24663640114,0.0,4.24663640114
 09/01  06:00:00,23.2905209404,0.081412879343,0.165473739191,0.0,6.51253267309,14.7454349813,14.0814811085,0.00169653446213,14.079784574
 09/01  07:00:00,24.9909358882,0.241213242221,0.572622355458,0.0,6.01364874671,18.163451543,14.9605175816,0.0,14.9605175816
 09/01  08:00:00,25.2022218981,0.687928433827,1.28294372259,0.0,4.35151303671,18.8798367041,14.3734977678,0.0,14.3734977678
 09/01  09:00:00,23.3095763225,0.870687723475,2.03117069784,0.0,3.78894180059,16.6187760998,12.6124355494,0.0,12.6124355494
 09/01  10:00:00,21.8752032968,1.15491638892,3.22919570981,0.0,3.78894180059,13.7021493968,11.4383940685,0.0,11.4383940685
 09/01  11:00:00,23.8413886417,1.51534287678,4.68777341303,0.0,3.78894180059,13.8493305508,9.23706629185,0.0,9.23706629185
 09/01  12:00:00,25.6037471279,1.93513616046,6.34077983364,0.0,3.69398621738,13.6338449159,8.06302481095,0.0,8.06302481095
 09/01  13:00:00,27.3876842224,2.33844349453,7.999692992,0.0,3.78894180059,13.2606059349,7.18249370028,0.0,7.18249370028
 09/01  14:00:00,29.2576310136,2.73113146704,9.62413296469,0.0,3.78894180059,13.1134247809,6.3019625896,0.0,6.3019625896
 09/01  15:00:00,31.9943179517,3.02409868422,10.7028432323,0.0,4.71240779196,13.5549682428,7.18249370028,0.0,7.18249370028
 09/01  16:00:00,40.6155325235,3.2926908814,11.6051122195,0.0,7.18559832057,18.5321311015,8.35653518117,0.0,8.35653518117
 09/01  17:00:00,47.3042493624,3.35010093447,12.2586627361,0.0,8.38069375907,23.3147919321,10.9981285132,0.0,10.9981285132
 09/01  18:00:00,48.7457385092,3.30138474471,11.6814979389,0.0,10.6415932552,23.1212625696,12.9059459197,0.0,12.9059459197
 09/01  19:00:00,48.2301420501,2.75544940497,9.10978146446,0.0,12.3080778603,20.4854999863,12.3189251792,0.0,12.3189251792
 09/01  20:00:00,47.2296887965,2.31141755615,7.20781428622,0.0,12.456681583,19.8967753704,11.2916388834,0.0,11.2916388834
 09/01  21:00:00,39.640609514,1.87282163251,5.5208319494,0.0,9.18739968257,17.702556249,9.23706629185,0.0,9.23706629185
 09/01  22:00:00,31.4682015081,1.5596543044,4.59690383323,0.0,5.91811778209,14.0365255879,8.06302481095,0.0,8.06302481095
 09/01  23:00:00,24.2992494401,1.2407090391,3.64340610189,0.0,3.54045821811,10.5176760807,4.54090036826,0.0,4.54090036826
 09/01  24:00:00,19.187967558,0.901553907988,2.57453490664,0.0,2.55330491699,7.80157382632,1.4590414809,0.0,1.4590414809
 09/02  01:00:00,17.2940539883,0.587205287039,1.58369457379,0.0,2.55330491699,7.21284921042,0.872342579431,0.0,0.872342579431
 09/02  02:00:00,16.2233534781,0.390042871741,1.00451878688,0.0,2.55330491699,6.91848690247,0.431848101713,0.0,0.431848101713
 09/02  03:00:00,15.6189821488,0.272496846613,0.664874636647,0.0,2.55330491699,6.7713057485,0.431852537274,0.0,0.431852537274
 09/02  04:00:00,17.3389376859,0.177556227347,0.403277345252,0.0,3.82705111198,7.57405300124,0.872449763747,0.0,0.872449763747
 09/02  05:00:00,21.9271204387,0.19237076254,0.438033100971,0.0,6.02426329834,9.91545327661,4.25125065655,0.0,4.25125065655
 09/02  06:00:00,23.8378917614,0.245130380683,0.549127058858,0.0,6.51253267309,14.7454349813,14.0959899998,0.0,14.0959899998
 09/02  07:00:00,25.4640938114,0.42803964584,1.05248323745,0.0,6.01364874671,17.9699221805,14.9777696843,0.0,14.9777696843
 09/02  08:00:00,23.9381785353,0.570620397417,1.58262196495,0.0,3.66783283761,18.1171033345,14.3900598348,0.0,14.3900598348
 09/02  09:00:00,21.9380270824,0.748715630595,2.22800711937,0.0,3.10526160149,15.8560427302,12.6269273582,0.0,12.6269273582
 09/02  10:00:00,20.0564578668,0.978328221517,3.03345201596,0.0,3.10526160149,12.9394160272,11.4515057051,0.0,11.4515057051
 09/02  11:00:00,21.5466427279,1.27938924694,4.07539469778,0.0,3.10526160149,13.0865971812,9.24759010539,0.0,9.24759010539
 09/02  12:00:00,22.8640573366,1.60191946901,5.21746023843,0.0,3.10526160149,12.9394160272,8.07216845222,0.0,8.07216845222
 09/02  13:00:00,23.9584849895,1.92646017181,6.42889065055,0.0,3.10526160149,12.4978725653,7.19060221235,0.0,7.19060221235
 09/02  14:00:00,25.4652014147,2.26553395812,7.7437144434,0.0,3.10526160149,12.3506914113,6.30903597248,0.0,6.30903597248
 09/02  15:00:00,28.2175676587,2.56342346434,8.83318172791,0.0,4.02872759285,12.7922348732,7.19060221235,0.0,7.19060221235
 09/02  16:00:00,36.875262829,2.83692994986,9.76701702526,0.0,6.50191812146,17.7693977319,8.36602386552,0.0,8.36602386552
 09/02  17:00:00,45.707818815,3.19291868101,11.0129438046,0.0,8.38069375907,23.1212625696,11.0107225851,0.0,11.0107225851
 09/02  18:00:00,47.5150838598,3.16267238081,10.5895556534,0.0,10.6415932552,23.1212625696,12.9207827715,0.0,12.9207827715
 09/02  19:00:00,46.8588002636,2.40525181493,7.19580393468,0.0,12.3080778603,20.4854999863,12.333071945,0.0,12.333071945
 09/02  20:00:00,45.1415229654,1.95699127534,5.47407473591,0.0,12.456681583,19.8967753704,11.3045779984,0.0,11.3045779984
 09/02  21:00:00,37.6215435484,1.48753358785,3.88705402838,0.0,9.18739968257,17.702556249,9.24759010539,0.0,9.24759010539
 09/02  22:00:00,29.4715877363,1.15628017879,3.00366418709,0.0,5.91811778209,14.0365255879,8.07216845222,0.0,8.07216845222
 09/02  23:00:00,22.6751247368,0.896273608476,2.36371682928,0.0,3.54045821811,10.5176760807,4.54590349273,0.0,4.54590349273
 09/02  24:00:00,17.6597014712,0.548814833192,1.39900789467,0.0,2.55330491699,7.80157382632,1.46042165317,0.0,1.46042165317
 09/03  01:00:00,16.4720904546,0.383793052388,0.965143274776,0.0,2.55330491699,7.21284921042,0.873050108415,0.0,0.873050108415
 09/03  02:00:00,15.8630139984,0.298018823188,0.736203355749,0.0,2.55330491699,6.91848690247,0.432025677758,0.0,0.432025677758
 09/03  03:00:00,15.5225856182,0.244631175622,0.596343777124,0.0,2.55330491699,6.7713057485,0.432030360087,0.0,0.432030360087
 09/03  04:00:00,17.4234460904,0.196997680638,0.46834429651,0.0,3.82705111198,7.57405300124,0.873163256601,0.0,0.873163256601
 09/03  05:00:00,21.9233325666,0.188936510237,0.43767948117,0.0,6.02426329834,9.91545327661,4.25612010743,0.0,4.25612010743
 09/03  06:00:00,23.960245796,0.273770503587,0.642840970505,0.0,6.51253267309,14.7454349813,14.1130831259,0.0,14.1130831259
 09/03  07:00:00,25.4265272293,0.415264913329,1.02769138781,0.0,6.01364874671,17.9699221805,14.9959660451,0.0,14.9959660451
 09/03  08:00:00,23.5031478798,0.471319403284,1.24689230359,0.0,3.66783283761,18.1171033345,14.4075283888,0.0,14.4075283888
 09/03  09:00:00,21.3125139463,0.614273890388,1.73693572342,0.0,3.10526160149,15.8560427302,12.6422123431,0.0,12.6422123431
 09/03  10:00:00,19.6252464763,0.88697334358,2.69359550339,0.0,3.10526160149,12.9394160272,11.4653349771,0.0,11.4653349771
 09/03  11:00:00,21.7023263636,1.29533943975,4.21512814063,0.0,3.10526160149,13.0865971812,9.25868991582,0.0,9.25868991582
 09/03  12:00:00,23.5650700383,1.71512336691,5.80526904227,0.0,3.10526160149,12.9394160272,8.08181254981,0.0,8.08181254981
 09/03  13:00:00,24.5973511214,2.02517373779,6.9690432164,0.0,3.10526160149,12.4978725653,7.19915452531,0.0,7.19915452531
 09/03  14:00:00,26.2960526771,2.39294834574,8.44715131821,0.0,3.10526160149,12.3506914113,6.3164965008,0.0,6.3164965008
 09/03  15:00:00,29.3240022432,2.73221246088,9.77082731587,0.0,4.02872759285,12.7922348732,7.19915452531,0.0,7.19915452531
 09/03  16:00:00,38.4236551787,3.07464920076,11.0776901241,0.0,6.50191812146,17.7693977319,8.37603189131,0.0,8.37603189131
 09/03  17:00:00,47.2895109851,3.43243304567,12.3551216101,0.0,8.38069375907,23.1212625696,11.0240059648,0.0,11.0240059648
 09/03  18:00:00,48.9201914544,3.38422826099,11.7731073679,0.0,10.6415932552,23.1212625696,12.9364316846,0.0,12.9364316846
 09/03  19:00:00,48.2099691714,2.64920918092,8.30301547651,0.0,12.3080778603,20.4854999863,12.3479930016,0.0,12.3479930016
 09/03  20:00:00,45.0578508323,1.94880799442,5.3985858838,0.0,12.456681583,19.8967753704,11.3182253063,0.0,11.3182253063
 09/03  21:00:00,37.4704273902,1.46333002366,3.76014143445,0.0,9.18739968257,17.702556249,9.25868991582,0.0,9.25868991582
 09/03  22:00:00,29.2771630041,1.1186103225,2.84690931117,0.0,5.91811778209,14.0365255879,8.08181254981,0.0,8.08181254981
 09/03  23:00:00,22.3158345114,0.817184302856,2.08351590942,0.0,3.54045821811,10.5176760807,4.55118045178,0.0,4.55118045178
 09/03  24:00:00,17.5457243232,0.522424152398,1.31142142741,0.0,2.55330491699,7.80157382632,1.46187736601,0.0,1.46187736601
 09/04  01:00:00,16.4939034095,0.39054283528,0.980206446753,0.0,2.55330491699,7.21284921042,0.873795280348,0.0,0.873795280348
 09/04  02:00:00,15.6976329701,0.258129177223,0.610711973371,0.0,2.55330491699,6.91848690247,0.432212662524,0.0,0.432212662524
 09/04  03:00:00,15.0473621598,0.117659393399,0.248092100855,0.0,2.55330491699,6.7713057485,0.43221759086,0.0,0.43221759086
 09/04  04:00:00,16.9279444359,0.0579487816337,0.111891541051,0.0,3.82705111198,7.57405300124,0.873914374125,0.0,0.873914374125
 09/04  05:00:00,21.454664474,0.0548332363649,0.103114662428,0.0,6.02426329834,9.91545327661,4.26124331221,0.0,4.26124331221
 09/04  06:00:00,23.2874382491,0.0837815185698,0.16002240864,0.0,6.51253267309,14.7454349813,14.1355054119,0.00444651995108,14.131058892
 09/04  07:00:00,24.7690886523,0.242100779455,0.543416944776,0.0,6.01364874671,17.9699221805,15.0151012752,0.0,15.0151012752
 09/04  08:00:00,23.3006872136,0.414624199679,1.10112684098,0.0,3.66783283761,18.1171033345,14.4258982565,0.0,14.4258982565
 09/04  09:00:00,21.4771026426,0.628360437109,1.88743787306,0.0,3.10526160149,15.8560427302,12.6582859775,0.0,12.6582859775
 09/04  10:00:00,19.7868136277,0.886246317381,2.85588968099,0.0,3.10526160149,12.9394160272,11.4798777892,0.0,11.4798777892
 09/04  11:00:00,22.1570388917,1.33789247265,4.62728763587,0.0,3.10526160149,13.0865971812,9.27036243604,0.0,9.27036243604
 09/04  12:00:00,24.8218230514,1.8913546683,6.88579075398,0.0,3.10526160149,12.9394160272,8.09195424771,0.0,8.09195424771
 09/04  13:00:00,26.8492335078,2.35590664096,8.89019269963,0.0,3.10526160149,12.4978725653,7.20814810646,0.0,7.20814810646
 09/04  14:00:00,28.862621035,2.76078302671,10.6458849952,0.0,3.10526160149,12.3506914113,6.32434196521,0.0,6.32434196521
 09/04  15:00:00,32.3199604485,3.16427986421,12.3347181178,0.0,4.02872759285,12.7922348732,7.20814810646,0.0,7.20814810646
 09/04  16:00:00,41.4577636159,3.5157940092,13.6706537529,0.0,6.50191812146,17.7693977319,8.38655629479,0.0,8.38655629479
 09/04  17:00:00,50.1797611824,3.85564682314,14.8221580299,0.0,8.38069375907,23.1212625696,11.0379747185,0.0,11.0379747185
 09/04  18:00:00,52.0169098404,3.85026741705,14.4037865978,0.0,10.6415932552,23.1212625696,12.9528880246,0.0,12.9528880246
 09/04  19:00:00,51.2782123203,3.17213708686,10.8483307194,0.0,12.3080778603,20.4854999863,12.3636839304,0.0,12.3636839304
 09/04  20:00:00,48.2386856131,2.55281414002,7.97541451895,0.0,12.456681583,19.8967753704,11.3325767656,0.0,11.3325767656
 09/04  21:00:00,40.4537093096,2.07651026188,6.13024311559,0.0,9.18739968257,17.702556249,9.27036243604,0.0,9.27036243604
 09/04  22:00:00,31.053766025,1.51781214894,4.22431050562,0.0,5.91811778209,14.0365255879,8.09195424771,0.0,8.09195424771
 09/04  23:00:00,22.510743476,0.880273678601,2.21533549828,0.0,3.54045821811,10.5176760807,4.55672968271,0.0,4.55672968271
 09/04  24:00:00,17.4872473118,0.521694669606,1.25367389877,0.0,2.55330491699,7.80157382632,1.46340818833,0.0,1.46340818833
 09/05  01:00:00,16.3011612927,0.35195159998,0.82605556532,0.0,2.55330491699,7.21284921042,0.87457787344,0.0,0.87457787344
 09/05  02:00:00,15.6115276227,0.241566510358,0.541169292912,0.0,2.55330491699,6.91848690247,0.432409000438,0.0,0.432409000438
 09/05  03:00:00,15.1449143021,0.148245883016,0.31505775362,0.0,2.55330491699,6.7713057485,0.432414173973,0.0,0.432414173973
 09/05  04:00:00,17.1235635587,0.117717885797,0.247741559631,0.0,3.82705111198,7.57405300124,0.874702893414,0.0,0.874702893414
 09/05  05:00:00,21.6499819991,0.114803043264,0.238462380676,0.0,6.02426329834,9.91545327661,4.26661875419,0.0,4.26661875419
 09/05  06:00:00,23.4242160694,0.127150769591,0.253430977956,0.0,6.51253267309,14.7454349813,14.149911976,0.0,14.149911976
 09/05  07:00:00,25.2585378189,0.322158118595,0.759279409746,0.0,6.01364874671,18.163451543,15.035169708,0.0,15.035169708
 09/05  08:00:00,25.9426175554,0.853491547188,1.85777626655,0.0,4.35151303671,18.8798367041,14.445163998,0.0,14.445163998
 09/05  09:00:00,24.5086066046,1.10746512525,2.99342357821,0.0,3.78894180059,16.6187760998,12.6751435014,0.0,12.6751435014
 09/05  10:00:00,23.6520321484,1.50672828306,4.65421266729,0.0,3.78894180059,13.7021493968,11.4951298346,0.0,11.4951298346
 09/05  11:00:00,26.1160994145,1.9708718321,6.50695523051,0.0,3.78894180059,13.8493305508,9.28260420934,0.0,9.28260420934
 09/05  12:00:00,28.1358858419,2.42728309134,8.3807716168,0.0,3.69398621738,13.6338449159,8.10259054254,0.0,8.10259054254
 09/05  13:00:00,30.0526202208,2.81756526315,10.1855072218,0.0,3.78894180059,13.2606059349,7.21758029244,0.0,7.21758029244
 09/05  14:00:00,31.2014853391,3.08158738273,11.2175313746,0.0,3.78894180059,13.1134247809,6.33257004234,0.0,6.33257004234
 09/05  15:00:00,33.6673071277,3.32905617887,12.0708749136,0.0,4.71240779196,13.5549682428,7.21758029244,0.0,7.21758029244
 09/05  16:00:00,42.1028475745,3.5614247087,12.8236934433,0.0,7.18559832057,18.5321311015,8.39759395924,0.0,8.39759395924
 09/05  17:00:00,48.1683564042,3.50683857099,12.9660321415,0.0,8.38069375907,23.3147919321,11.0526247095,0.0,11.0526247095
 09/05  18:00:00,48.6310532471,3.28889786566,11.5792995558,0.0,10.6415932552,23.1212625696,12.9701469181,0.0,12.9701469181
 09/05  19:00:00,48.6555169298,2.69659682181,8.70117559398,0.0,12.3080778603,20.4854999863,12.3801400847,0.0,12.3801400847
 09/05  20:00:00,46.7462893476,2.24489094135,6.79094145212,0.0,12.456681583,19.8967753704,11.3476281262,0.0,11.3476281262
 09/05  21:00:00,39.3462274911,1.83103825376,5.26823330521,0.0,9.18739968257,17.702556249,9.28260420934,0.0,9.28260420934
 09/05  22:00:00,30.7085098554,1.42042014751,3.97644633742,0.0,5.91811778209,14.0365255879,8.10259054254,0.0,8.10259054254
 09/05  23:00:00,23.1094130935,1.00016041588,2.69411837854,0.0,3.54045821811,10.5176760807,4.56254954214,0.0,4.56254954214
 09/05  24:00:00,17.946562264,0.62631828285,1.60836523777,0.0,2.55330491699,7.80157382632,1.4650136668,0.0,1.4650136668
 09/06  01:00:00,16.6105956362,0.425921768413,1.06151974037,0.0,2.55330491699,7.21284921042,0.875397654865,0.0,0.875397654865
 09/06  02:00:00,15.6802090963,0.258268923101,0.593148353694,0.0,2.55330491699,6.91848690247,0.432614633166,0.0,0.432614633166
 09/06  03:00:00,15.1476255895,0.148551373174,0.317463550811,0.0,2.55330491699,6.7713057485,0.432620051045,0.0,0.432620051045
 09/06  04:00:00,17.1177072133,0.115820955021,0.243782144973,0.0,3.82705111198,7.57405300124,0.875528580503,0.0,0.875528580503
 09/06  05:00:00,21.6537348104,0.116065030298,0.240953204961,0.0,6.02426329834,9.91545327661,4.27224484194,0.0,4.27224484194
 09/06  06:00:00,23.6628450533,0.195194570478,0.424016160983,0.0,6.51253267309,14.7454349813,14.1696367962,0.0,14.1696367962
 09/06  07:00:00,25.1449818986,0.292064229289,0.675817378729,0.0,6.01364874671,18.163451543,15.0561654005,0.0,15.0561654005
 09/06  08:00:00,25.1751994943,0.70208061943,1.24176913327,0.0,4.35151303671,18.8798367041,14.4653199077,0.0,14.4653199077
 09/06  09:00:00,23.0473921835,0.841375970721,1.79829831159,0.0,3.78894180059,16.6187760998,12.6927799225,0.0,12.6927799225
 09/06  10:00:00,20.3881705101,0.892964688771,2.00411462324,0.0,3.78894180059,13.7021493968,11.5110865966,0.0,11.5110865966
 09/06  11:00:00,21.1305114828,1.01437648891,2.47786264203,0.0,3.78894180059,13.8493305508,9.29541161043,0.0,9.29541161043
 09/06  12:00:00,21.4058212158,1.13340956757,2.94458051445,0.0,3.69398621738,13.6338449159,8.11371828447,0.0,8.11371828447
 09/06  13:00:00,22.538367847,1.42866757616,4.06015253497,0.0,3.78894180059,13.2606059349,7.22744829,0.0,7.22744829
 09/06  14:00:00,22.7733818006,1.52329087082,4.34772434794,0.0,3.78894180059,13.1134247809,6.34117829553,0.0,6.34117829553
 09/06  15:00:00,24.0561213913,1.55702038522,4.23172497086,0.0,4.71240779196,13.5549682428,7.22744829,0.0,7.22744829
 09/06  16:00:00,30.9598980858,1.48537266935,3.75679599392,0.0,7.18559832057,18.5321311015,8.40914161596,0.0,8.40914161596
 09/06  17:00:00,36.1870374472,1.20057936015,3.2909723953,0.0,8.38069375907,23.3147919321,11.0679515994,0.0,11.0679515994
 09/06  18:00:00,37.6351377276,1.08287444388,2.78940745814,0.0,10.6415932552,23.1212625696,12.988203254,0.0,12.988203254
 09/06  19:00:00,40.6903933483,0.969492153658,2.46315668067,0.0,12.3080778603,20.4854999863,12.3973565911,0.0,12.3973565911
 09/06  20:00:00,40.7837621993,0.867514278249,2.20579096696,0.0,12.456681583,19.8967753704,11.3633749309,0.0,11.3633749309
 09/06  21:00:00,34.7448232459,0.709537820642,1.78832949311,0.0,9.18739968257,17.702556249,9.29541161043,0.0,9.29541161043
 09/06  22:00:00,27.184428474,0.534509158645,1.33827594495,0.0,5.91811778209,14.0365255879,8.11371828447,0.0,8.11371828447
 09/06  23:00:00,20.8417310263,0.406615689879,1.0199810373,0.0,3.54045821811,10.5176760807,4.5686383066,0.0,4.5686383066
 09/06  24:00:00,16.5894321113,0.254274202888,0.623279165076,0.0,2.55330491699,7.80157382632,1.46669332596,0.0,1.46669332596
 09/07  01:00:00,15.6378742109,0.152727771094,0.361992312333,0.0,2.55330491699,7.21284921042,0.876254380829,0.0,0.876254380829
 09/07  02:00:00,15.20215319,0.111420317449,0.26194105306,0.0,2.55330491699,6.91848690247,0.43282949963,0.0,0.43282949963
 09/07  03:00:00,14.9904336594,0.0922601376139,0.216562856295,0.0,2.55330491699,6.7713057485,0.432835160949,0.0,0.432835160949
 09/07  04:00:00,17.037314049,0.0838336199118,0.195376315831,0.0,3.82705111198,7.57405300124,0.876391190445,0.0,0.876391190445
 09/07  05:00:00,21.6065212456,0.0954149883482,0.214389682024,0.0,6.02426329834,9.91545327661,4.32765374269,0.0495338328611,4.27811990983
 09/07  06:00:00,23.5111225922,0.143129128347,0.324359141994,0.0,6.51253267309,14.7454349813,14.2696938804,0.0794663676569,14.1902275127
 09/07  07:00:00,24.8536539404,0.201543225558,0.475010424266,0.0,6.01364874671,18.163451543,15.1463215203,0.0682393853764,15.0780821349
 09/07  08:00:00,24.1464977709,0.464182139853,0.450965889382,0.0,4.35151303671,18.8798367041,14.7589757565,0.272615739591,14.4863600169
 09/07  09:00:00,21.3658555823,0.468747729595,0.489389951571,0.0,3.78894180059,16.6187760998,13.1383473424,0.427157324282,12.7111900181
 09/07  10:00:00,18.5850548556,0.498057161777,0.595906495829,0.0,3.78894180059,13.7021493968,11.8754960418,0.347752692074,11.5277433498
 09/07  11:00:00,19.0366790269,0.568612710004,0.829793964983,0.0,3.78894180059,13.8493305508,9.47297636343,0.16419551691,9.30878084652
 09/07  12:00:00,19.5136932698,0.761428410247,1.42443372583,0.0,3.69398621738,13.6338449159,8.12533417812,0.0,8.12533417812
 09/07  13:00:00,19.6256634938,0.840428658282,1.73568709962,0.0,3.78894180059,13.2606059349,7.23774917683,0.0,7.23774917683
 09/07  14:00:00,19.5035573883,0.836558526315,1.76463228011,0.0,3.78894180059,13.1134247809,6.35016417553,0.0,6.35016417553
 09/07  15:00:00,21.1700513827,0.917113843957,1.98556150354,0.0,4.71240779196,13.5549682428,7.23774917683,0.0,7.23774917683
 09/07  16:00:00,29.0398064883,1.03248773556,2.28958933024,0.0,7.18559832057,18.5321311015,8.42119584522,0.0,8.42119584522
 09/07  17:00:00,35.2619246527,0.936775905006,2.62966305591,0.0,8.38069375907,23.3147919321,11.0839508491,0.0,11.0839508491
 09/07  18:00:00,37.5478438358,1.00538536933,2.77960264091,0.0,10.6415932552,23.1212625696,13.0070516853,0.0,13.0070516853
 09/07  19:00:00,40.0573692074,0.78057026308,2.01905443029,0.0,12.3080778603,20.4854999863,12.4153283511,0.0,12.4153283511
 09/07  20:00:00,39.8711112846,0.625955143221,1.53469918726,0.0,12.456681583,19.8967753704,11.3798125162,0.0,11.3798125162
 09/07  21:00:00,33.8959539205,0.492570784082,1.15642720425,0.0,9.18739968257,17.702556249,9.30878084652,0.0,9.30878084652
 09/07  22:00:00,26.4706115005,0.349460897719,0.809507232331,0.0,5.91811778209,14.0365255879,8.12533417812,0.0,8.12533417812
 09/07  23:00:00,20.2504502392,0.248929943834,0.586385996269,0.0,3.54045821811,10.5176760807,4.57499417294,0.0,4.57499417294
 09/07  24:00:00,16.0940768992,0.116441873616,0.265756282231,0.0,2.55330491699,7.80157382632,1.47055622219,0.00210955379546,1.4684466684
 09/08  01:00:00,15.3363832211,0.0754882172758,0.137740876349,0.0,2.55330491699,7.21284921042,1.16020704491,0.283059248264,0.877147796643
 09/08  02:00:00,14.9936852395,0.0987248228319,0.0661685972067,0.0,2.55330491699,6.91848690247,1.95156931725,1.51851578122,0.433053536025
 09/08  03:00:00,14.8709455351,0.173198113636,0.0161367559472,0.0,2.55330491699,6.7713057485,4.18507446678,3.75201502694,0.433059439833
 09/08  04:00:00,17.0366491102,0.277375444529,0.0011695524117,0.0,3.82705111198,7.57405300124,7.25040919891,6.37311873153,0.877290467378
 09/08  05:00:00,21.6264067294,0.329690154172,0.0,0.0,6.02426329834,9.91545327661,11.8913854816,7.60714326319,4.28424221843
 09/08  06:00:00,23.4213733546,0.359268930807,0.0184701019375,0.0,6.51253267309,14.7454349813,22.3220100303,8.11033200132,14.2116780289
 09/08  07:00:00,24.6107916148,0.32727266201,0.106418662247,0.0,6.01364874671,18.163451543,21.4475689281,6.34665550713,15.1009134209
 09/08  08:00:00,24.2527285284,0.58115726507,0.440221521709,0.0,4.35151303671,18.8798367041,17.6772396461,3.16896155155,14.5082780945
 09/08  09:00:00,22.1521742438,0.656079178994,1.08837716365,0.0,3.78894180059,16.6187760998,13.5288740468,0.798505710574,12.7303683362
 09/08  10:00:00,20.1506318414,0.832732362163,1.82680828123,0.0,3.78894180059,13.7021493968,11.5833313566,0.0382361952454,11.5450951613
 09/08  11:00:00,21.1716039874,1.01455760073,2.51877403483,0.0,3.78894180059,13.8493305508,9.32270795844,0.0,9.32270795844
 09/08  12:00:00,21.6948437582,1.18343195638,3.183580668,0.0,3.69398621738,13.6338449159,8.13743478357,0.0,8.13743478357
 09/08  13:00:00,22.531813912,1.40730397597,4.07496220012,0.0,3.78894180059,13.2606059349,7.24847990241,0.0,7.24847990241
 09/08  14:00:00,23.6092038295,1.66105314326,5.04578410437,0.0,3.78894180059,13.1134247809,6.35952502125,0.0,6.35952502125
 09/08  15:00:00,26.255938439,1.9455083996,6.04305400419,0.0,4.71240779196,13.5549682428,7.24847990241,0.0,7.24847990241
 09/08  16:00:00,35.2024985776,2.27660268689,7.20816646818,0.0,7.18559832057,18.5321311015,8.43375307729,0.0,8.43375307729
 09/08  17:00:00,41.8988400585,2.32382098592,7.87953338078,0.0,8.38069375907,23.3147919321,11.1006177208,0.0,11.1006177208
 09/08  18:00:00,43.5246118204,2.29768468005,7.4640713148,0.0,10.6415932552,23.1212625696,13.0266866299,0.0,13.0266866299
 09/08  19:00:00,45.3485080645,1.80744657322,5.39048364396,0.0,12.3080778603,20.4854999863,12.4340500425,0.0,12.4340500425
 09/08  20:00:00,42.2009423039,1.24233131326,3.24815403655,0.0,12.456681583,19.8967753704,11.3969360145,0.0,11.3969360145
 09/08  21:00:00,35.3089259663,0.890680178826,2.17128985538,0.0,9.18739968257,17.702556249,9.32270795844,0.0,9.32270795844
 09/08  22:00:00,27.2940419579,0.585769863884,1.39662872353,0.0,5.91811778209,14.0365255879,8.13743478357,0.0,8.13743478357
 09/08  23:00:00,20.5523299106,0.344041879238,0.793153732302,0.0,3.54045821811,10.5176760807,4.58161525893,0.0,4.58161525893
 09/08  24:00:00,16.2955573018,0.182311617352,0.401366941051,0.0,2.55330491699,7.80157382632,1.47027317488,0.0,1.47027317488
 09/09  01:00:00,15.4643311554,0.108870825261,0.232306202677,0.0,2.55330491699,7.21284921042,0.8780776368,0.0,0.8780776368
 09/09  02:00:00,15.0081482027,0.0587940694232,0.120562313844,0.0,2.55330491699,6.91848690247,0.43328667584,0.0,0.43328667584
 09/09  03:00:00,14.7677863449,0.0331736706318,0.0530020087903,0.0,2.55330491699,6.7713057485,0.566660454967,0.133367633832,0.433292821135
 09/09  04:00:00,16.8614915068,0.0745785060927,0.0288088874681,0.0,3.82705111198,7.57405300124,2.22173420309,1.34350805848,0.878226144605
 09/09  05:00:00,21.4837950026,0.16636825634,0.0207101710276,0.0,6.02426329834,9.91545327661,7.85384833077,3.56323837563,4.29060995514
 09/09  06:00:00,23.3138171258,0.228070077027,0.0421127269043,0.0,6.51253267309,14.7454349813,18.9714383957,4.73745640204,14.2339819937
 09/09  07:00:00,24.4149245204,0.202903178508,0.228450413731,0.0,6.01364874671,17.9699221805,17.358666143,2.2340136457,15.1246524973
 09/09  08:00:00,22.628601037,0.254718315799,0.588946548252,0.0,3.66783283761,18.1171033345,15.0934029155,0.562335265625,14.5310676499
 09/09  09:00:00,20.4559330647,0.394770357926,1.09985837429,0.0,3.10526160149,15.8560427302,12.8038087249,0.0534995276471,12.7503091972
 09/09  10:00:00,18.512494856,0.615359209674,1.85245801695,0.0,3.10526160149,12.9394160272,11.5631368928,0.0,11.5631368928
 09/09  11:00:00,19.7405503529,0.841390238402,2.70730133133,0.0,3.10526160149,13.0865971812,9.33718882182,0.0,9.33718882182
 09/09  12:00:00,20.8839971453,1.1128039209,3.72651559522,0.0,3.10526160149,12.9394160272,8.15001651732,0.0,8.15001651732
 09/09  13:00:00,21.6514249976,1.37288748047,4.67540334991,0.0,3.10526160149,12.4978725653,7.25963728894,0.0,7.25963728894
 09/09  14:00:00,22.57718868,1.6143224173,5.50691324954,0.0,3.10526160149,12.3506914113,6.36925806057,0.0,6.36925806057
 09/09  15:00:00,25.4150817414,1.92985898881,6.66426028605,0.0,4.02872759285,12.7922348732,7.25963728894,0.0,7.25963728894
 09/09  16:00:00,34.2276173542,2.23126942287,7.72503207748,0.0,6.50191812146,17.7693977319,8.44680959344,0.0,8.44680959344
 09/09  17:00:00,42.6127479316,2.51295584386,8.59783575841,0.0,8.38069375907,23.1212625696,11.1179472786,0.0,11.1179472786
 09/09  18:00:00,44.4141756645,2.47279472438,8.17852511457,0.0,10.6415932552,23.1212625696,13.0471022734,0.0,13.0471022734
 09/09  19:00:00,46.4893431936,2.04834541843,6.2904199278,0.0,12.3080778603,20.4854999863,12.4535161211,0.0,12.4535161211
 09/09  20:00:00,44.3254102677,1.70498458752,4.90996872608,0.0,12.456681583,19.8967753704,11.4147403547,0.0,11.4147403547
 09/09  21:00:00,37.6138508114,1.41758390284,3.94931097644,0.0,9.18739968257,17.702556249,9.33718882182,0.0,9.33718882182
 09/09  22:00:00,29.0932722544,1.024989029,2.75663985492,0.0,5.91811778209,14.0365255879,8.15001651732,0.0,8.15001651732
 09/09  23:00:00,21.7424932846,0.64929700926,1.67806197629,0.0,3.54045821811,10.5176760807,4.58849960381,0.0,4.58849960381
 09/09  24:00:00,17.0564117415,0.38480919181,0.959723806297,0.0,2.55330491699,7.80157382632,1.4721723045,0.0,1.4721723045
 09/10  01:00:00,16.1628688639,0.299535284294,0.740179452172,0.0,2.55330491699,7.21284921042,0.879043625058,0.0,0.879043625058
 09/10  02:00:00,15.6792696945,0.245988708933,0.604489166117,0.0,2.55330491699,6.91848690247,0.433528849877,0.0,0.433528849877
 09/10  03:00:00,15.2113867127,0.158395993669,0.371380053525,0.0,2.55330491699,6.7713057485,0.433535235608,0.0,0.433535235608
 09/10  04:00:00,17.0962058478,0.104778750619,0.23332298389,0.0,3.82705111198,7.57405300124,0.879197944671,0.0,0.879197944671
 09/10  05:00:00,21.6297003168,0.104538073368,0.228445668269,0.0,6.02426329834,9.91545327661,4.29722123462,0.0,4.29722123462
 09/10  06:00:00,24.2340540693,0.0978759742619,0.199710439847,0.0,6.51253267309,14.7454349813,14.257132803,0.0,14.257132803
 09/10  07:00:00,24.792160286,0.243643030281,0.564946327595,0.0,6.01364874671,17.9699221805,15.1492923338,0.0,15.1492923338
 09/10  08:00:00,23.2016737628,0.391655483576,1.02508210632,0.0,3.66783283761,18.1171033345,14.554721934,0.0,14.554721934
 09/10  09:00:00,21.0216945743,0.542286288301,1.51810395355,0.0,3.10526160149,15.8560427302,12.771006696,0.0,12.771006696
 09/10  10:00:00,19.1275060701,0.770546943966,2.31228149676,0.0,3.10526160149,12.9394160272,11.5818632011,0.0,11.5818632011
 09/10  11:00:00,20.5260735872,1.04340691522,3.29080788879,0.0,3.10526160149,13.0865971812,9.35221914827,0.0,9.35221914827
 09/10  12:00:00,21.7207676637,1.34475991401,4.33133012059,0.0,3.10526160149,12.9394160272,8.16307565341,0.0,8.16307565341
 09/10  13:00:00,22.4688205802,1.61389283214,5.2517935809,0.0,3.10526160149,12.4978725653,7.27121803227,0.0,7.27121803227
 09/10  14:00:00,23.9844033101,1.96534576567,6.56310453127,0.0,3.10526160149,12.3506914113,6.37936041113,0.0,6.37936041113
 09/10  15:00:00,26.7275465943,2.25989923134,7.64668489652,0.0,4.02872759285,12.7922348732,7.27121803227,0.0,7.27121803227
 09/10  16:00:00,35.073914693,2.47929611398,8.32330272514,0.0,6.50191812146,17.7693977319,8.46036152713,0.0,8.46036152713
 09/10  17:00:00,43.2767975842,2.72801505046,9.04682620444,0.0,8.38069375907,23.1212625696,11.1359343905,0.0,11.1359343905
 09/10  18:00:00,44.9495457883,2.66287054189,8.52381942083,0.0,10.6415932552,23.1212625696,13.0682925697,0.0,13.0682925697
 09/10  19:00:00,46.062772662,2.03144901894,5.88074579574,0.0,12.3080778603,20.4854999863,12.4737208223,0.0,12.4737208223
 09/10  20:00:00,43.1584653037,1.50927831478,3.93873003475,0.0,12.456681583,19.8967753704,11.4332202643,0.0,11.4332202643
 09/10  21:00:00,35.5993956305,0.996726623683,2.35571307474,0.0,9.18739968257,17.702556249,9.35221914827,0.0,9.35221914827
 09/10  22:00:00,27.3983922383,0.635681031537,1.45106783632,0.0,5.91811778209,14.0365255879,8.16307565341,0.0,8.16307565341
 09/10  23:00:00,21.1749652075,0.514016745039,1.24581416332,0.0,3.54045821811,10.5176760807,4.59564516885,0.0,4.59564516885
 09/10  24:00:00,17.0127539858,0.374796782259,0.92607846021,0.0,2.55330491699,7.80157382632,1.47414349485,0.0,1.47414349485
 09/11  01:00:00,16.0997052737,0.284864970049,0.691686176254,0.0,2.55330491699,7.21284921042,0.880045474517,0.0,0.880045474517
 09/11  02:00:00,15.4176198152,0.178854356688,0.409973639013,0.0,2.55330491699,6.91848690247,0.433779986272,0.0,0.433779986272
 09/11  03:00:00,14.9090620701,0.0744233929754,0.153028011671,0.0,2.55330491699,6.7713057485,0.433786611336,0.0,0.433786611336
 09/11  04:00:00,16.8534791278,0.0337003586543,0.061674655892,0.0,3.82705111198,7.57405300124,0.896749697822,0.0165441183749,0.880205579447
 09/11  05:00:00,21.4227531448,0.0515101092368,0.0745264603559,0.0,6.02426329834,9.91545327661,4.56673228957,0.262658190168,4.30407409941
 09/11  06:00:00,24.1380083636,0.102270366314,0.0992703420584,0.0,6.51253267309,14.7454349813,15.3787022788,1.09757867692,14.2811236019
 09/11  07:00:00,24.6199337613,0.157851038326,0.284982432438,0.0,6.01364874671,18.163451543,15.7022847606,0.527459126877,15.1748256337
 09/11  08:00:00,24.4657726993,0.53720676571,0.697216191976,0.0,4.35151303671,18.8798367041,14.6573690123,0.0781350704119,14.5792339419
 09/11  09:00:00,22.4955302518,0.71920166005,1.36861069057,0.0,3.78894180059,16.6187760998,12.792454703,0.0,12.792454703
