Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  10:00:00,20.5770431124,0.933428731823,2.15252318255,0.0,3.78894180059,13.7021493968,11.6012685408,0.0,11.6012685408
 09/11  11:00:00,21.7144559301,1.131570974,2.94461260417,0.0,3.78894180059,13.8493305508,9.36779448671,0.0,9.36779448671
 09/11  12:00:00,23.3043045141,1.52405839725,4.45241498306,0.0,3.69398621738,13.6338449159,8.17660832452,0.0,8.17660832452
 09/11  13:00:00,24.4695283151,1.81992437749,5.60005620171,0.0,3.78894180059,13.2606059349,7.28321870287,0.0,7.28321870287
 09/11  14:00:00,25.3674315855,2.05175454809,6.41331045555,0.0,3.78894180059,13.1134247809,6.38982908123,0.0,6.38982908123
 09/11  15:00:00,27.6183072803,2.26470574708,7.086225498,0.0,4.71240779196,13.5549682428,7.28321870287,0.0,7.28321870287
 09/11  16:00:00,36.0382243425,2.50164637939,7.81884854062,0.0,7.18559832057,18.5321311015,8.47440486506,0.0,8.47440486506
 09/11  17:00:00,41.9501823644,2.40406157777,7.85063509485,0.0,8.38069375907,23.3147919321,11.15457373,0.0,11.15457373
 09/11  18:00:00,42.995942697,2.25725621157,6.97583065987,0.0,10.6415932552,23.1212625696,13.0902512436,0.0,13.0902512436
 09/11  19:00:00,45.1704068599,1.8065820797,5.2132469329,0.0,12.3080778603,20.4854999863,12.4946581625,0.0,12.4946581625
 09/11  20:00:00,42.9728423076,1.42421617159,3.83816918188,0.0,12.456681583,19.8967753704,11.4523702705,0.0,11.4523702705
 09/11  21:00:00,35.7614500774,1.00573593347,2.50875821177,0.0,9.18739968257,17.702556249,9.36779448671,0.0,9.36779448671
 09/11  22:00:00,27.512589086,0.647921968313,1.55302374724,0.0,5.91811778209,14.0365255879,8.17660832452,0.0,8.17660832452
 09/11  23:00:00,20.8272282874,0.420203326603,0.991890661721,0.0,3.54045821811,10.5176760807,4.60304983794,0.0,4.60304983794
 09/11  24:00:00,16.5351018626,0.25201885569,0.57120426353,0.0,2.55330491699,7.80157382632,1.47618616219,0.0,1.47618616219
 09/12  01:00:00,15.695056392,0.177174609577,0.394727654953,0.0,2.55330491699,7.21284921042,0.881082887711,0.0,0.881082887711
 09/12  02:00:00,15.1737457512,0.109613665896,0.23534026583,0.0,2.55330491699,6.91848690247,0.434040010517,0.0,0.434040010517
 09/12  03:00:00,14.8714651763,0.062238334442,0.127616176408,0.0,2.55330491699,6.7713057485,0.43404687376,0.0,0.43404687376
 09/12  04:00:00,16.8757966461,0.0444540275363,0.073238505351,0.0,3.82705111198,7.57405300124,1.03854633332,0.157297583103,0.881248750216
 09/12  05:00:00,21.4445045428,0.0779175759294,0.0698703916571,0.0,6.02426329834,9.91545327661,5.23458190246,0.923415381972,4.31116652049
 09/12  06:00:00,24.2031882346,0.118179336208,0.148541243155,0.0,6.51253267309,14.7454349813,15.2871316061,0.981184319362,14.3059472868
 09/12  07:00:00,24.7492805898,0.187354589095,0.384825710122,0.0,6.01364874671,18.163451543,15.5408814193,0.339636583786,15.2012448355
 09/12  08:00:00,24.4634567728,0.53990011212,0.692206919,0.0,4.35151303671,18.8798367041,14.835862078,0.231265663338,14.6045964146
 09/12  09:00:00,22.2596477762,0.672470735947,1.1794591391,0.0,3.78894180059,16.6187760998,12.8654299176,0.0507830508632,12.8146468667
 09/12  10:00:00,20.1749196719,0.85927668086,1.82455179302,0.0,3.78894180059,13.7021493968,11.6213471651,0.0,11.6213471651
 09/12  11:00:00,21.2128081892,1.04566664353,2.52886919382,0.0,3.78894180059,13.8493305508,9.38391022465,0.0,9.38391022465
 09/12  12:00:00,22.2480970553,1.3283550982,3.59191082332,0.0,3.69398621738,13.6338449159,8.19061052305,0.0,8.19061052305
 09/12  13:00:00,23.0692713463,1.56161473409,4.45810887638,0.0,3.78894180059,13.2606059349,7.29563574686,0.0,7.29563574686
 09/12  14:00:00,23.7776392424,1.7568917111,5.11838094943,0.0,3.78894180059,13.1134247809,6.40066097066,0.0,6.40066097066
 09/12  15:00:00,26.2055227497,1.99818518436,5.93996153011,0.0,4.71240779196,13.5549682428,7.29563574686,0.0,7.29563574686
 09/12  16:00:00,34.7366958003,2.25167068262,6.76729569514,0.0,7.18559832057,18.5321311015,8.48893544845,0.0,8.48893544845
 09/12  17:00:00,41.3291769672,2.26859440624,7.36509686921,0.0,8.38069375907,23.3147919321,11.173859777,0.0,11.173859777
 09/12  18:00:00,43.9014555559,2.38406071761,7.75453901275,0.0,10.6415932552,23.1212625696,13.1129717921,0.0,13.1129717921
 09/12  19:00:00,45.2251687505,1.79841092709,5.27617997611,0.0,12.3080778603,20.4854999863,12.5163219413,0.0,12.5163219413
 09/12  20:00:00,41.8324284686,1.17174130842,2.95023020611,0.0,12.456681583,19.8967753704,11.4721847024,0.0,11.4721847024
 09/12  21:00:00,34.8990298273,0.794897830916,1.85717606425,0.0,9.18739968257,17.702556249,9.38391022465,0.0,9.38391022465
 09/12  22:00:00,27.111634387,0.543482214966,1.2565088016,0.0,5.91811778209,14.0365255879,8.19061052305,0.0,8.19061052305
 09/12  23:00:00,20.8529128763,0.422565414444,1.01521316278,0.0,3.54045821811,10.5176760807,4.61071141827,0.0,4.61071141827
 09/12  24:00:00,16.8067222736,0.318733480999,0.776110049247,0.0,2.55330491699,7.80157382632,1.47829970159,0.0,1.47829970159
 09/13  01:00:00,15.868268541,0.222211061295,0.522903352233,0.0,2.55330491699,7.21284921042,0.882155556693,0.0,0.882155556693
 09/13  02:00:00,15.2534482571,0.131799990397,0.292856447249,0.0,2.55330491699,6.91848690247,0.43430884548,0.0,0.43430884548
 09/13  03:00:00,14.8247832252,0.0486199269374,0.0945526327297,0.0,2.55330491699,6.7713057485,0.458614430749,0.0242984850551,0.434315945694
 09/13  04:00:00,16.8483668916,0.0558483138539,0.0344144645293,0.0,3.82705111198,7.57405300124,1.71306896738,0.83074181962,0.882327147762
 09/13  05:00:00,21.4471773513,0.115132161954,0.0353286141119,0.0,6.02426329834,9.91545327661,6.49068234598,2.17218594808,4.3184963979
 09/13  06:00:00,24.169869632,0.17805431202,0.0553476647277,0.0,6.51253267309,14.7454349813,17.710148462,3.37855195479,14.3315965072
 09/13  07:00:00,24.5566245474,0.182496247508,0.197028009367,0.0,6.01364874671,18.163451543,17.2093422836,1.98080016807,15.2285421155
 09/13  08:00:00,24.3731641938,0.52396225284,0.617852199265,0.0,4.35151303671,18.8798367041,15.2038248708,0.573023029557,14.6308018413
 09/13  09:00:00,22.4087428158,0.693190729242,1.30783418543,0.0,3.78894180059,16.6187760998,12.8766048767,0.0390282615703,12.8375766151
 09/13  10:00:00,20.6166924762,0.930276700273,2.19532457793,0.0,3.78894180059,13.7021493968,11.642093128,0.0,11.642093128
 09/13  11:00:00,21.9958315751,1.17350379498,3.18405542821,0.0,3.78894180059,13.8493305508,9.40056158956,0.0,9.40056158956
 09/13  12:00:00,23.4875115269,1.54318519123,4.61649520186,0.0,3.69398621738,13.6338449159,8.20507810241,0.0,8.20507810241
 09/13  13:00:00,24.5707701945,1.82380369101,5.69741876764,0.0,3.78894180059,13.2606059349,7.30846548704,0.0,7.30846548704
 09/13  14:00:00,25.8564427865,2.12614066795,6.8279355367,0.0,3.78894180059,13.1134247809,6.41185287167,0.0,6.41185287167
 09/13  15:00:00,28.4230652997,2.39823491547,7.75745434907,0.0,4.71240779196,13.5549682428,7.30846548704,0.0,7.30846548704
 09/13  16:00:00,37.1063449011,2.67709137303,8.71152410553,0.0,7.18559832057,18.5321311015,8.5039489742,0.0,8.5039489742
 09/13  17:00:00,43.8508473843,2.73111475409,9.42424693841,0.0,8.38069375907,23.3147919321,11.1937868203,0.0,11.1937868203
 09/13  18:00:00,44.6999771197,2.56818795495,8.36893333917,0.0,10.6415932552,23.1212625696,13.1364474869,0.0,13.1364474869
 09/13  19:00:00,45.6973977316,1.92699145672,5.6198284276,0.0,12.3080778603,20.4854999863,12.5387057433,0.0,12.5387057433
 09/13  20:00:00,43.2501563365,1.50116555872,4.03853382367,0.0,12.456681583,19.8967753704,11.4926576921,0.0,11.4926576921
 09/13  21:00:00,36.6910981484,1.22733764777,3.21680456855,0.0,9.18739968257,17.702556249,9.40056158956,0.0,9.40056158956
 09/13  22:00:00,27.865055948,0.740826417646,1.81258615991,0.0,5.91811778209,14.0365255879,8.20507810241,0.0,8.20507810241
 09/13  23:00:00,20.6858513653,0.387832852307,0.882884213884,0.0,3.54045821811,10.5176760807,4.61862764094,0.0,4.61862764094
 09/13  24:00:00,16.4564630197,0.232656956078,0.511927320292,0.0,2.55330491699,7.80157382632,1.48048348716,0.0,1.48048348716
 09/14  01:00:00,15.5141358547,0.127318082376,0.263663644853,0.0,2.55330491699,7.21284921042,0.883263163129,0.0,0.883263163129
 09/14  02:00:00,15.0050963329,0.0601788278568,0.116125685555,0.0,2.55330491699,6.91848690247,0.434586411431,0.0,0.434586411431
 09/14  03:00:00,14.7750251115,0.0346433820475,0.0587710639404,0.0,2.55330491699,6.7713057485,0.498465554143,0.0638718067889,0.434593747355
 09/14  04:00:00,16.8596679281,0.0636499700805,0.0379138447616,0.0,3.82705111198,7.57405300124,1.84649935909,0.963058906629,0.883440452459
 09/14  05:00:00,21.4762236584,0.150913339453,0.0285937437228,0.0,6.02426329834,9.91545327661,7.41118587089,3.08512430957,4.32606156132
 09/14  06:00:00,24.1999914431,0.206028913107,0.0574948747725,0.0,6.51253267309,14.7454349813,18.348980373,3.99091670493,14.3580636681
 09/14  07:00:00,24.5781583854,0.195402733182,0.205655361648,0.0,6.01364874671,18.163451543,17.437173722,2.18046433215,15.2567093898
 09/14  08:00:00,24.4142600159,0.535521866052,0.647388408179,0.0,4.35151303671,18.8798367041,15.3460431156,0.688200654177,14.6578424614
 09/14  09:00:00,22.5758798835,0.722259943166,1.44590203914,0.0,3.78894180059,16.6187760998,12.8929596675,0.0317225096715,12.8612371578
 09/14  10:00:00,20.8289610633,0.963553549504,2.37431631578,0.0,3.78894180059,13.7021493968,11.6635002856,0.0,11.6635002856
 09/14  11:00:00,22.6087869835,1.2769777558,3.69353687579,0.0,3.78894180059,13.8493305508,9.41774365031,0.0,9.41774365031
 09/14  12:00:00,24.6941263057,1.74825172323,5.61804344868,0.0,3.69398621738,13.6338449159,8.22000677814,0.0,8.22000677814
 09/14  13:00:00,26.3857325949,2.12124231222,7.21494254685,0.0,3.78894180059,13.2606059349,7.32170412401,0.0,7.32170412401
 09/14  14:00:00,28.1744042657,2.50411709384,8.76792059004,0.0,3.78894180059,13.1134247809,6.42340146988,0.0,6.42340146988
 09/14  15:00:00,30.8374023356,2.79389429557,9.7761320048,0.0,4.71240779196,13.5549682428,7.32170412401,0.0,7.32170412401
 09/14  16:00:00,39.8343804106,3.12310595908,10.993545029,0.0,7.18559832057,18.5321311015,8.51944099618,0.0,8.51944099618
 09/14  17:00:00,46.0182401736,3.09275771298,11.2299967689,0.0,8.38069375907,23.3147919321,11.2143489586,0.0,11.2143489586
 09/14  18:00:00,47.3977013255,2.8845267128,9.85748545375,0.0,10.6415932552,23.1212625696,13.1606713758,0.0,13.1606713758
 09/14  19:00:00,48.0815161723,2.37777041445,7.55316791049,0.0,12.3080778603,20.4854999863,12.5618029398,0.0,12.5618029398
 09/14  20:00:00,45.421903229,1.94569328816,5.76575298674,0.0,12.456681583,19.8967753704,11.5137831766,0.0,11.5137831766
 09/14  21:00:00,37.8868621093,1.49785729002,4.14204888717,0.0,9.18739968257,17.702556249,9.41774365031,0.0,9.41774365031
 09/14  22:00:00,28.619042786,0.935019066913,2.37238034868,0.0,5.91811778209,14.0365255879,8.22000677814,0.0,8.22000677814
 09/14  23:00:00,21.1831281084,0.522801532978,1.24519227636,0.0,3.54045821811,10.5176760807,4.62679616162,0.0,4.62679616162
 09/14  24:00:00,16.7616993665,0.31748817356,0.732332449514,0.0,2.55330491699,7.80157382632,1.48273687217,0.0,1.48273687217
 09/15  01:00:00,15.7897630875,0.207713680565,0.458895279495,0.0,2.55330491699,7.21284921042,0.884405378392,0.0,0.884405378392
 09/15  02:00:00,15.2538192883,0.135687266442,0.289340202399,0.0,2.55330491699,6.91848690247,0.434872626063,0.0,0.434872626063
 09/15  03:00:00,14.9129032977,0.0764564979942,0.154836134259,0.0,2.55330491699,6.7713057485,0.434880196381,0.0,0.434880196381
 09/15  04:00:00,16.8703055179,0.0418287364978,0.0703726681497,0.0,3.82705111198,7.57405300124,0.977306664908,0.0927183305384,0.884588334369
 09/15  05:00:00,21.4381517559,0.0696367943748,0.0717983863492,0.0,6.02426329834,9.91545327661,5.02235760474,0.688497833984,4.33385977076
 09/15  06:00:00,24.1843377868,0.115049119994,0.132821011588,0.0,6.51253267309,14.7454349813,15.408763957,1.02342302469,14.3853409323
 09/15  07:00:00,24.8346361665,0.208757274091,0.448778601895,0.0,6.01364874671,18.163451543,15.5336060929,0.24786777587,15.285738317
 09/15  08:00:00,24.9921316114,0.647360774154,1.11342109562,0.0,4.35151303671,18.8798367041,14.690339632,0.00462936485212,14.6857102671
 09/15  09:00:00,23.2412416867,0.863147271414,1.97037651418,0.0,3.78894180059,16.6187760998,12.8856214879,0.0,12.8856214879
 09/15  10:00:00,21.7234453238,1.13676749699,3.09558662879,0.0,3.78894180059,13.7021493968,11.6855622986,0.0,11.6855622986
 09/15  11:00:00,24.1997877965,1.58282695499,4.97868848961,0.0,3.78894180059,13.8493305508,9.43545131859,0.0,9.43545131859
 09/15  12:00:00,26.8821204848,2.14303439748,7.4112549535,0.0,3.69398621738,13.6338449159,8.23539212927,0.0,8.23539212927
 09/15  13:00:00,28.4489895866,2.50066365812,8.89877819261,0.0,3.78894180059,13.2606059349,7.33534773727,0.0,7.33534773727
 09/15  14:00:00,30.0137415248,2.84279110197,10.268583841,0.0,3.78894180059,13.1134247809,6.43530334528,0.0,6.43530334528
 09/15  15:00:00,33.5044802239,3.24602612839,11.9910780603,0.0,4.71240779196,13.5549682428,7.33534773727,0.0,7.33534773727
 09/15  16:00:00,42.1111857289,3.51585635023,12.8775999561,0.0,7.18559832057,18.5321311015,8.5354069266,0.0,8.5354069266
 09/15  17:00:00,48.1425164488,3.46806539133,12.9789653657,0.0,8.38069375907,23.3147919321,11.2355401026,0.0,11.2355401026
 09/15  18:00:00,49.2389105568,3.23069641453,11.3525249834,0.0,10.6415932552,23.1212625696,13.1856362852,0.0,13.1856362852
 09/15  19:00:00,48.9087174986,2.5730652259,8.18507442536,0.0,12.3080778603,20.4854999863,12.5856066906,0.0,12.5856066906
 09/15  20:00:00,45.6268709861,2.02671384787,5.88970018408,0.0,12.456681583,19.8967753704,11.5355548999,0.0,11.5355548999
 09/15  21:00:00,38.0359375855,1.56025995038,4.22872170304,0.0,9.18739968257,17.702556249,9.43545131859,0.0,9.43545131859
 09/15  22:00:00,29.3394332072,1.11886805076,2.90892178598,0.0,5.91811778209,14.0365255879,8.23539212927,0.0,8.23539212927
 09/15  23:00:00,21.7688869843,0.678787719965,1.67496496527,0.0,3.54045821811,10.5176760807,4.6352145613,0.0,4.6352145613
 09/15  24:00:00,17.0653462161,0.400386283523,0.953081189213,0.0,2.55330491699,7.80157382632,1.48505918932,0.0,1.48505918932
 09/16  01:00:00,16.005915179,0.269456789429,0.61330426215,0.0,2.55330491699,7.21284921042,0.885581863661,0.0,0.885581863661
 09/16  02:00:00,15.2664127873,0.141957607881,0.295663359928,0.0,2.55330491699,6.91848690247,0.435167404519,0.0,0.435167404519
 09/16  03:00:00,14.9466472775,0.0882678848982,0.176768727068,0.0,2.55330491699,6.7713057485,0.435175207862,0.0,0.435175207862
 09/16  04:00:00,16.9737668205,0.0719280509929,0.143734656278,0.0,3.82705111198,7.57405300124,0.885770453341,0.0,0.885770453341
 09/16  05:00:00,21.5030044959,0.0709402636974,0.135347657023,0.0,6.02426329834,9.91545327661,4.37944760153,0.0375588843663,4.34188871717
 09/16  06:00:00,24.2267957764,0.103903815804,0.186424305357,0.0,6.51253267309,14.7454349813,14.6277541551,0.214333932668,14.4134202225
 09/16  07:00:00,24.6614817265,0.208357134177,0.46955366416,0.0,6.01364874671,17.9699221805,15.3467187041,0.0310984036308,15.3156203004
 09/16  08:00:00,23.0300641022,0.342926053022,0.902201876236,0.0,3.66783283761,18.1171033345,14.7143970057,0.0,14.7143970057
 09/16  09:00:00,21.3086852275,0.585322685924,1.76205820907,0.0,3.10526160149,15.8560427302,12.9107223842,0.0,12.9107223842
 09/16  10:00:00,19.7639239597,0.865405286877,2.85384104351,0.0,3.10526160149,12.9394160272,11.7082726333,0.0,11.7082726333
 09/16  11:00:00,21.6048669829,1.2115755436,4.20143265612,0.0,3.10526160149,13.0865971812,9.45367935044,0.0,9.45367935044
 09/16  12:00:00,23.7263698874,1.67069202077,6.01100023743,0.0,3.10526160149,12.9394160272,8.25122959956,0.0,8.25122959956
 09/16  13:00:00,25.6684320557,2.12796127594,7.93733661261,0.0,3.10526160149,12.4978725653,7.3493922864,0.0,7.3493922864
 09/16  14:00:00,27.0604427564,2.42783371645,9.17665602685,0.0,3.10526160149,12.3506914113,6.44755497324,0.0,6.44755497324
 09/16  15:00:00,28.8181106157,2.55940736272,9.43774078645,0.0,4.02872759285,12.7922348732,7.3493922864,0.0,7.3493922864
 09/16  16:00:00,36.5859299037,2.68010030723,9.63451374267,0.0,6.50191812146,17.7693977319,8.55184203728,0.0,8.55184203728
 09/16  17:00:00,44.4437305648,2.84176036957,10.1000138658,0.0,8.38069375907,23.1212625696,11.2573539768,0.0,11.2573539768
 09/16  18:00:00,45.6647996759,2.55187121351,8.45723930348,0.0,10.6415932552,23.1212625696,13.2113348219,0.0,13.2113348219
 09/16  19:00:00,46.5188370475,2.06575910356,6.30250009659,0.0,12.3080778603,20.4854999863,12.6101099465,0.0,12.6101099465
 09/16  20:00:00,44.2534723662,1.69879376101,4.84422165108,0.0,12.456681583,19.8967753704,11.5579664145,0.0,11.5579664145
 09/16  21:00:00,37.5595902335,1.42045182357,3.89218247778,0.0,9.18739968257,17.702556249,9.45367935044,0.0,9.45367935044
 09/16  22:00:00,29.4922904315,1.12666634958,3.0539807115,0.0,5.91811778209,14.0365255879,8.25122959956,0.0,8.25122959956
 09/16  23:00:00,22.290170011,0.788932505376,2.08610320655,0.0,3.54045821811,10.5176760807,4.64388034693,0.0,4.64388034693
 09/16  24:00:00,17.6421106425,0.534954663707,1.39527723543,0.0,2.55330491699,7.80157382632,1.48744975088,0.0,1.48744975088
 09/17  01:00:00,16.6933015378,0.436333097428,1.13381431288,0.0,2.55330491699,7.21284921042,0.88679227002,0.0,0.88679227002
 09/17  02:00:00,16.0663793517,0.349689759955,0.887897772229,0.0,2.55330491699,6.91848690247,0.435470659414,0.0,0.435470659414
 09/17  03:00:00,15.7117579616,0.293438432468,0.736708863599,0.0,2.55330491699,6.7713057485,0.435478694355,0.0,0.435478694355
 09/17  04:00:00,17.7703907811,0.28720427179,0.725082396046,0.0,3.82705111198,7.57405300124,0.886986459107,0.0,0.886986459107
 09/17  05:00:00,22.4212758613,0.318224943459,0.806334342609,0.0,6.02426329834,9.91545327661,4.35014602318,0.0,4.35014602318
 09/17  06:00:00,25.2255457686,0.367387968879,0.921690144516,0.0,6.51253267309,14.7454349813,14.4422932237,0.0,14.4422932237
 09/17  07:00:00,25.2315459281,0.359042989096,0.888932010907,0.0,6.01364874671,17.9699221805,15.3463464908,0.0,15.3463464908
 09/17  08:00:00,22.5801490745,0.232222193604,0.562990707921,0.0,3.66783283761,18.1171033345,14.7438941817,0.0,14.7438941817
 09/17  09:00:00,19.5799296683,0.183129237894,0.435496097959,0.0,3.10526160149,15.8560427302,12.9365324133,0.0,12.9365324133
 09/17  10:00:00,16.9104916257,0.254079652594,0.611734343745,0.0,3.10526160149,12.9394160272,11.7316245645,0.0,11.7316245645
 09/17  11:00:00,17.4014574651,0.349498073014,0.86010060894,0.0,3.10526160149,13.0865971812,9.4724223478,0.0,9.4724223478
 09/17  12:00:00,17.5256952175,0.417139260072,1.06387832825,0.0,3.10526160149,12.9394160272,8.2675144989,0.0,8.2675144989
 09/17  13:00:00,17.0901622409,0.414661144139,1.07236692955,0.0,3.10526160149,12.4978725653,7.36383361224,0.0,7.36383361224
 09/17  14:00:00,17.00768621,0.434188515604,1.1175446812,0.0,3.10526160149,12.3506914113,6.46015272557,0.0,6.46015272557
 09/17  15:00:00,18.369366179,0.443252677489,1.10515103501,0.0,4.02872759285,12.7922348732,7.36383361224,0.0,7.36383361224
 09/17  16:00:00,26.1360120578,0.532697801328,1.33199840267,0.0,6.50191812146,17.7693977319,8.56874146113,0.0,8.56874146113
 09/17  17:00:00,34.0295620782,0.702416391969,1.82518935685,0.0,8.38069375907,23.1212625696,11.2797841211,0.0,11.2797841211
 09/17  18:00:00,37.1955281199,0.712311579644,1.82752738131,0.0,10.6415932552,23.1212625696,13.2377593756,0.0,13.2377593756
 09/17  19:00:00,40.2412629179,0.604510029233,1.48617504133,0.0,12.3080778603,20.4854999863,12.6353054511,0.0,12.6353054511
 09/17  20:00:00,39.539068696,0.537248956999,1.29136278484,0.0,12.456681583,19.8967753704,11.5810110834,0.0,11.5810110834
 09/17  21:00:00,33.8083900785,0.462705723906,1.09872842244,0.0,9.18739968257,17.702556249,9.4724223478,0.0,9.4724223478
 09/17  22:00:00,26.3817370147,0.321513274307,0.74858036999,0.0,5.91811778209,14.0365255879,8.2675144989,0.0,8.2675144989
 09/17  23:00:00,20.0158896666,0.183079928121,0.417675439339,0.0,3.54045821811,10.5176760807,4.65279095223,0.0,4.65279095223
 09/17  24:00:00,16.011688677,0.097679224178,0.202130709426,0.0,2.55330491699,7.80157382632,1.64797784026,0.158069991372,1.48990784889
 09/18  01:00:00,15.3420886477,0.103076932184,0.115857588066,0.0,2.55330491699,7.21284921042,1.99467147975,1.10663524118,0.888036238565
 09/18  02:00:00,15.0272335062,0.153274235064,0.0451674516666,0.0,2.55330491699,6.91848690247,3.40659069154,2.97080839068,0.435782300867
 09/18  03:00:00,14.9294944662,0.240551529925,0.00733227077604,0.0,2.55330491699,6.7713057485,5.84461739257,5.40882682664,0.435790565922
 09/18  04:00:00,17.0660405099,0.307936396657,0.0,0.0,3.82705111198,7.57405300124,7.95290167678,7.06466568539,0.888235991392
 09/18  05:00:00,21.6190845659,0.306844409514,0.0155235811537,0.0,6.02426329834,9.91545327661,11.1593067406,6.80067749685,4.35862924376
 09/18  06:00:00,24.3466517018,0.317282674704,0.0929013719061,0.0,6.51253267309,14.7454349813,20.6643784683,6.19242708219,14.4719513861
 09/18  07:00:00,24.6520244325,0.331340531252,0.14358361069,0.0,6.01364874671,18.163451543,21.3818999092,6.00399212039,15.3779077888
 09/18  08:00:00,23.9516401665,0.608854736584,0.111435688237,0.0,4.35151303671,18.8798367041,20.9746792461,6.20048618601,14.7741930601
 09/18  09:00:00,21.1675407814,0.588782081621,0.171040798579,0.0,3.78894180059,16.6187760998,18.147401485,5.18435755309,12.9630439319
 09/18  10:00:00,18.4404195417,0.575510110882,0.373818232801,0.0,3.78894180059,13.7021493968,15.1920845705,3.43647339397,11.7556111765
 09/18  11:00:00,19.3263927857,0.680931402298,1.00718903148,0.0,3.78894180059,13.8493305508,10.6933320471,1.20165728695,9.4916747601
 09/18  12:00:00,19.5311577652,0.775281964511,1.42804466693,0.0,3.69398621738,13.6338449159,8.60917779812,0.324935793437,8.28424200468
 09/18  13:00:00,19.5883193128,0.831037168442,1.7077344085,0.0,3.78894180059,13.2606059349,7.3862768214,0.00760938328206,7.37866743811
 09/18  14:00:00,19.7885798791,0.911361102681,1.97485219456,0.0,3.78894180059,13.1134247809,6.47309287155,0.0,6.47309287155
 09/18  15:00:00,21.3938429224,0.975402622614,2.1510642646,0.0,4.71240779196,13.5549682428,7.37866743811,0.0,7.37866743811
 09/18  16:00:00,29.0636828752,1.0251469621,2.32080649051,0.0,7.18559832057,18.5321311015,8.58610019354,0.0,8.58610019354
 09/18  17:00:00,35.0531751827,0.875010236031,2.48267925491,0.0,8.38069375907,23.3147919321,11.3028238932,0.0,11.3028238932
 09/18  18:00:00,37.8032803812,0.847953501622,2.29963772071,0.0,10.6415932552,23.1212625696,13.2649021208,0.0,13.2649021208
 09/18  19:00:00,40.609236707,0.688905567531,1.76975329219,0.0,12.3080778603,20.4854999863,12.6611857431,0.0,12.6611857431
 09/18  20:00:00,39.7677670749,0.591094796949,1.46621532382,0.0,12.456681583,19.8967753704,11.6046820821,0.0,11.6046820821
 09/18  21:00:00,33.9675847532,0.500644853967,1.21998396711,0.0,9.18739968257,17.702556249,9.4916747601,0.0,9.4916747601
 09/18  22:00:00,26.552407707,0.364080377591,0.876683958974,0.0,5.91811778209,14.0365255879,8.28424200468,0.0,8.28424200468
 09/18  23:00:00,20.1845643385,0.227965964446,0.541464074909,0.0,3.54045821811,10.5176760807,4.66194373841,0.0,4.66194373841
 09/18  24:00:00,16.0993333983,0.123266960336,0.264187694616,0.0,2.55330491699,7.80157382632,1.68502196257,0.192589207142,1.49243275542
 09/19  01:00:00,15.4032413236,0.105573754639,0.174513441479,0.0,2.55330491699,7.21284921042,1.52658212411,0.637268723606,0.889313400507
 09/19  02:00:00,15.0706355497,0.129335166219,0.112508563989,0.0,2.55330491699,6.91848690247,2.18863288933,1.75253065281,0.436102236519
 09/19  03:00:00,14.9243783918,0.156332517689,0.086435208623,0.0,2.55330491699,6.7713057485,3.04041164911,2.60430091896,0.436110730147
 09/19  04:00:00,17.0241475355,0.181363754623,0.0846796676248,0.0,3.82705111198,7.57405300124,4.0628609676,3.17334228759,0.889518680014
 09/19  05:00:00,21.6219225889,0.221994888826,0.103211124898,0.0,6.02426329834,9.91545327661,8.26240152701,3.89506566003,4.36733586698
 09/19  06:00:00,24.3575308451,0.255555284286,0.165507905608,0.0,6.51253267309,14.7454349813,18.5352149686,4.03282904169,14.5023859269
 09/19  07:00:00,24.7205895848,0.266070895917,0.277418398332,0.0,6.01364874671,18.163451543,18.6497632584,3.23946841043,15.410294848
 09/19  08:00:00,24.2747814006,0.564721959707,0.478709699225,0.0,4.35151303671,18.8798367041,17.1579557758,2.35267110797,14.8052846679
 09/19  09:00:00,21.9749791343,0.641494484486,0.925766748695,0.0,3.78894180059,16.6187760998,14.0682520306,1.07800294182,12.9902490888
 09/19  10:00:00,19.7345010691,0.780711274622,1.46269859639,0.0,3.78894180059,13.7021493968,12.1783344845,0.398109118383,11.7802253661
 09/19  11:00:00,20.5239589137,0.91527905727,1.97040750452,0.0,3.78894180059,13.8493305508,9.5414501731,0.0300192871585,9.51143088594
 09/19  12:00:00,20.8276193274,1.05022634728,2.44956184632,0.0,3.69398621738,13.6338449159,8.3014071632,0.0,8.3014071632
 09/19  13:00:00,21.2360560881,1.1849608615,3.00154749073,0.0,3.78894180059,13.2606059349,7.39388937114,0.0,7.39388937114
 09/19  14:00:00,21.9298004908,1.37104908473,3.65638482427,0.0,3.78894180059,13.1134247809,6.48637157908,0.0,6.48637157908
 09/19  15:00:00,23.7405809199,1.48012140893,3.99308347581,0.0,4.71240779196,13.5549682428,7.39388937114,0.0,7.39388937114
 09/19  16:00:00,31.6434094962,1.59766374283,4.32801633079,0.0,7.18559832057,18.5321311015,8.60391309388,0.0,8.60391309388
 09/19  17:00:00,37.9119466618,1.53780585464,4.6786551154,0.0,8.38069375907,23.3147919321,11.3264664701,0.0,11.3264664701
 09/19  18:00:00,40.7002279,1.53846503818,4.50607370288,0.0,10.6415932552,23.1212625696,13.2927550195,0.0,13.2927550195
 09/19  19:00:00,42.8263238878,1.24534686585,3.43039917466,0.0,12.3080778603,20.4854999863,12.6877431582,0.0,12.6877431582
 09/19  20:00:00,41.3948735392,1.01289069862,2.67152588641,0.0,12.456681583,19.8967753704,11.6289724008,0.0,11.6289724008
 09/19  21:00:00,35.0638870832,0.793216158593,2.02371499245,0.0,9.18739968257,17.702556249,9.51143088594,0.0,9.51143088594
 09/19  22:00:00,27.4267203031,0.595992993631,1.51908393904,0.0,5.91811778209,14.0365255879,8.3014071632,0.0,8.3014071632
 09/19  23:00:00,20.7245749054,0.379167578426,0.930273027854,0.0,3.54045821811,10.5176760807,4.67133599496,0.0,4.67133599496
 09/19  24:00:00,16.4164714206,0.210748860171,0.49384381701,0.0,2.55330491699,7.80157382632,1.49502372275,0.0,1.49502372275
 09/20  01:00:00,15.5951856788,0.142913589556,0.329117961819,0.0,2.55330491699,7.21284921042,0.890623377283,0.0,0.890623377283
 09/20  02:00:00,15.1660673192,0.102697967695,0.23457753202,0.0,2.55330491699,6.91848690247,0.436430371567,0.0,0.436430371567
 09/20  03:00:00,14.9082672183,0.0720053387246,0.154651214077,0.0,2.55330491699,6.7713057485,0.505753043641,0.0693139514717,0.436439092169
 09/20  04:00:00,16.9766071373,0.0771739475637,0.141329076446,0.0,3.82705111198,7.57405300124,1.20725943049,0.316425285489,0.890834144999
 09/20  05:00:00,21.5624088736,0.101252141171,0.164440157263,0.0,6.02426329834,9.91545327661,4.98810278862,0.611839473907,4.37626331471
 09/20  06:00:00,25.2004554369,0.140046196706,0.231108251585,0.0,6.51253267309,14.7454349813,15.343600126,0.810012292289,14.5335878337
 09/20  07:00:00,24.949190544,0.235737436572,0.536352816821,0.0,6.01364874671,18.163451543,15.7343442659,0.290846188755,15.4434980771
 09/20  08:00:00,24.5840078639,0.571521466788,0.781136655467,0.0,4.35151303671,18.8798367041,15.1308535039,0.293693706248,14.8371597977
 09/20  09:00:00,22.4019512066,0.711754973063,1.28247833241,0.0,3.78894180059,16.6187760998,13.1437672067,0.125627379272,13.0181398275
 09/20  10:00:00,20.4156064352,0.917713601821,2.00680163535,0.0,3.78894180059,13.7021493968,11.8054598439,0.0,11.8054598439
 09/20  11:00:00,21.4573686302,1.107635992,2.71146028632,0.0,3.78894180059,13.8493305508,9.53168487472,0.0,9.53168487472
 09/20  12:00:00,22.1158767346,1.32653169429,3.46151390655,0.0,3.69398621738,13.6338449159,8.31900489115,0.0,8.31900489115
 09/20  13:00:00,22.9150950032,1.55247247204,4.31307479533,0.0,3.78894180059,13.2606059349,7.40949490348,0.0,7.40949490348
 09/20  14:00:00,23.8070155798,1.77664385977,5.12800513814,0.0,3.78894180059,13.1134247809,6.4999849158,0.0,6.4999849158
 09/20  15:00:00,26.2668510528,2.01684412698,5.98263089059,0.0,4.71240779196,13.5549682428,7.40949490348,0.0,7.40949490348
 09/20  16:00:00,34.6706209949,2.24443794473,6.7084536276,0.0,7.18559832057,18.5321311015,8.62217488705,0.0,8.62217488705
 09/20  17:00:00,40.5867992218,2.13504009099,6.75627343906,0.0,8.38069375907,23.3147919321,11.3507048501,0.0,11.3507048501
 09/20  18:00:00,43.7124735616,2.02029316851,6.14365790089,0.0,10.6415932552,23.1212625696,13.3213098234,0.0,13.3213098234
 09/20  19:00:00,43.7115946583,1.49279135268,4.0682254583,0.0,12.3080778603,20.4854999863,12.7149698316,0.0,12.7149698316
 09/20  20:00:00,42.042343571,1.21164601215,3.1202406047,0.0,12.456681583,19.8967753704,11.653874846,0.0,11.653874846
 09/20  21:00:00,35.2281276925,0.865897346369,2.11527441395,0.0,9.18739968257,17.702556249,9.53168487472,0.0,9.53168487472
 09/20  22:00:00,27.1543348783,0.550570146291,1.29212136152,0.0,5.91811778209,14.0365255879,8.31900489115,0.0,8.31900489115
 09/20  23:00:00,20.5501744757,0.34499270264,0.790047473998,0.0,3.54045821811,10.5176760807,4.68096494044,0.0,4.68096494044
 09/20  24:00:00,16.2665662199,0.175144075494,0.379543401064,0.0,2.55330491699,7.80157382632,1.49767998357,0.0,1.49767998357
 09/21  01:00:00,15.4408051821,0.102334250819,0.215316803852,0.0,2.55330491699,7.21284921042,0.89196578067,0.0,0.89196578067
 09/21  02:00:00,14.9969026929,0.0559867420523,0.112124131373,0.0,2.55330491699,6.91848690247,0.460344930568,0.0235783217784,0.43676660879
 09/21  03:00:00,14.8053752457,0.0610793077633,0.0626852724119,0.0,2.55330491699,6.7713057485,1.10099998781,0.664224433102,0.436775554707
 09/21  04:00:00,16.9291964818,0.126575439798,0.04451692871,0.0,3.82705111198,7.57405300124,3.25205178434,2.35986978765,0.892181996692
 09/21  05:00:00,21.5441442427,0.207852035461,0.0395756320848,0.0,6.02426329834,9.91545327661,8.68235717423,4.29694823081,4.38540894342
 09/21  06:00:00,25.1542528587,0.261370044343,0.0635818257726,0.0,6.51253267309,14.7454349813,19.8268419986,5.26129413219,14.5655478665
 09/21  07:00:00,24.6619406123,0.244880403257,0.239959918504,0.0,6.01364874671,18.163451543,18.5668956621,3.08938801868,15.4775076434
 09/21  08:00:00,24.4850558871,0.572889514264,0.680816631168,0.0,4.35151303671,18.8798367041,16.0752121834,1.20540317341,14.86980901
 09/21  09:00:00,22.4890707696,0.721838865684,1.35951400272,0.0,3.78894180059,16.6187760998,13.2876675817,0.240959693451,13.0467078883
 09/21  10:00:00,20.5563358339,0.930308536162,2.1349360997,0.0,3.78894180059,13.7021493968,11.8324420671,0.00113493009121,11.831307137
 09/21  11:00:00,21.8361478952,1.15801294962,3.03986259373,0.0,3.78894180059,13.8493305508,9.55243072842,0.0,9.55243072842
 09/21  12:00:00,23.0343104751,1.46428279234,4.242196549,0.0,3.69398621738,13.6338449159,8.33702997715,0.0,8.33702997715
 09/21  13:00:00,24.0863268531,1.73351805522,5.30326106198,0.0,3.78894180059,13.2606059349,7.4254794137,0.0,7.4254794137
 09/21  14:00:00,25.0308403834,1.96706423263,6.16140956892,0.0,3.78894180059,13.1134247809,6.51392885025,0.0,6.51392885025
 09/21  15:00:00,27.848607809,2.2712559145,7.30997585935,0.0,4.71240779196,13.5549682428,7.4254794137,0.0,7.4254794137
 09/21  16:00:00,36.1668613938,2.48359418532,7.96553778592,0.0,7.18559832057,18.5321311015,8.64088016497,0.0,8.64088016497
 09/21  17:00:00,41.9674807562,2.36749206042,7.90450300403,0.0,8.38069375907,23.3147919321,11.3755318553,0.0,11.3755318553
 09/21  18:00:00,43.8973903649,2.05291035762,6.29595751501,0.0,10.6415932552,23.1212625696,13.3505580761,0.0,13.3505580761
 09/21  19:00:00,44.08656285,1.56872877154,4.36725623115,0.0,12.3080778603,20.4854999863,12.7428577005,0.0,12.7428577005
 09/21  20:00:00,42.2126214025,1.24732056009,3.25484388825,0.0,12.456681583,19.8967753704,11.6793820431,0.0,11.6793820431
 09/21  21:00:00,35.5229738301,0.937092360023,2.33892553792,0.0,9.18739968257,17.702556249,9.55243072842,0.0,9.55243072842
 09/21  22:00:00,27.7286107956,0.689533799542,1.72743362556,0.0,5.91811778209,14.0365255879,8.33702997715,0.0,8.33702997715
 09/21  23:00:00,21.4263098792,0.558965170471,1.45221040959,0.0,3.54045821811,10.5176760807,4.69082772335,0.0,4.69082772335
 09/21  24:00:00,17.0840585287,0.385351534935,0.98682825041,0.0,2.55330491699,7.80157382632,1.50040075127,0.0,1.50040075127
 09/22  01:00:00,16.1735971125,0.299108264384,0.751334720682,0.0,2.55330491699,7.21284921042,0.893340212897,0.0,0.893340212897
 09/22  02:00:00,15.6301360539,0.231293197667,0.570051036796,0.0,2.55330491699,6.91848690247,0.437110848578,0.0,0.437110848578
 09/22  03:00:00,15.1505937558,0.141055232792,0.327927857506,0.0,2.55330491699,6.7713057485,0.437120018091,0.0,0.437120018091
 09/22  04:00:00,16.9555819333,0.0635459318042,0.133931888274,0.0,3.82705111198,7.57405300124,0.89613981534,0.00257797946786,0.893561835873
 09/22  05:00:00,21.4999123091,0.0671132231165,0.13608251081,0.0,6.02426329834,9.91545327661,4.42953504645,0.0347650015159,4.39477004493
 09/22  06:00:00,25.1544448578,0.108954353914,0.2161895153,0.0,6.51253267309,14.7454349813,14.7611648006,0.162908239961,14.5982565607
 09/22  07:00:00,24.770336303,0.186121605386,0.407114407023,0.0,6.01364874671,18.163451543,15.6323869225,0.12007344728,15.5123134752
 09/22  08:00:00,24.8043933981,0.612354184948,0.96068947152,0.0,4.35151303671,18.8798367041,14.9267004549,0.0234778188756,14.903222636
 09/22  09:00:00,23.1486129651,0.859675092726,1.88121997126,0.0,3.78894180059,16.6187760998,13.0759448111,0.0,13.0759448111
 09/22  10:00:00,21.4818397845,1.11460124933,2.87614733716,0.0,3.78894180059,13.7021493968,11.857759591,0.0,11.857759591
 09/22  11:00:00,23.2505192864,1.44156971724,4.17067721728,0.0,3.78894180059,13.8493305508,9.57366230334,0.0,9.57366230334
 09/22  12:00:00,24.8097443565,1.81790426281,5.66400895995,0.0,3.69398621738,13.6338449159,8.35547708323,0.0,8.35547708323
 09/22  13:00:00,26.551547556,2.20146385526,7.30053596486,0.0,3.78894180059,13.2606059349,7.44183816815,0.0,7.44183816815
 09/22  14:00:00,28.0371890383,2.53560290203,8.59921955441,0.0,3.78894180059,13.1134247809,6.52819925306,0.0,6.52819925306
 09/22  15:00:00,30.760320863,2.82204890388,9.67089592392,0.0,4.71240779196,13.5549682428,7.44183816815,0.0,7.44183816815
 09/22  16:00:00,39.2633266467,3.06268572451,10.4829114996,0.0,7.18559832057,18.5321311015,8.66002338826,0.0,8.66002338826
 09/22  17:00:00,45.2800102048,2.98322317199,10.6013013411,0.0,8.38069375907,23.3147919321,11.4009401335,0.0,11.4009401335
 09/22  18:00:00,48.0101993718,2.82524942381,9.63642745579,0.0,10.6415932552,23.1212625696,13.3804911162,0.0,13.3804911162
 09/22  19:00:00,47.3338052603,2.24088333518,6.94234407781,0.0,12.3080778603,20.4854999863,12.7713985061,0.0,12.7713985061
 09/22  20:00:00,44.3392649727,1.74135537372,4.88745264484,0.0,12.456681583,19.8967753704,11.7054864385,0.0,11.7054864385
 09/22  21:00:00,37.2321513541,1.36602663367,3.61916878834,0.0,9.18739968257,17.702556249,9.57366230334,0.0,9.57366230334
 09/22  22:00:00,28.2849375904,0.856442346199,2.11685187371,0.0,5.91811778209,14.0365255879,8.35547708323,0.0,8.35547708323
 09/22  23:00:00,21.2913828283,0.548058860799,1.32818966844,0.0,3.54045821811,10.5176760807,4.7009214229,0.0,4.7009214229
 09/22  24:00:00,16.8940471593,0.350435951275,0.831732464644,0.0,2.55330491699,7.80157382632,1.50318522011,0.0,1.50318522011
 09/23  01:00:00,15.8457122185,0.221879188959,0.500678902085,0.0,2.55330491699,7.21284921042,0.894746266764,0.0,0.894746266764
 09/23  02:00:00,15.3650381222,0.16556357748,0.370682725237,0.0,2.55330491699,6.91848690247,0.437462988961,0.0,0.437462988961
 09/23  03:00:00,15.0378923527,0.111926303032,0.244355384213,0.0,2.55330491699,6.7713057485,0.437472380291,0.0,0.437472380291
 09/23  04:00:00,16.9537888264,0.0639993757324,0.131685337396,0.0,3.82705111198,7.57405300124,0.897767982873,0.00279472900294,0.89497325387
 09/23  05:00:00,21.5283096112,0.077322726953,0.154270309023,0.0,6.02426329834,9.91545327661,4.47954867058,0.0752048233054,4.40434384727
 09/23  06:00:00,25.2414558309,0.133292438903,0.278862403456,0.0,6.51253267309,14.7454349813,14.7488366661,0.117132436007,14.6317042301
 09/23  07:00:00,24.8802281762,0.265932102688,0.630725145401,0.0,6.01364874671,17.9699221805,15.5691634624,0.0212581971605,15.5479052652
 09/23  08:00:00,23.3922678085,0.43095358663,1.17637804893,0.0,3.66783283761,18.1171033345,14.9373907807,0.0,14.9373907807
 09/23  09:00:00,21.5795532767,0.655658105412,1.96259083886,0.0,3.10526160149,15.8560427302,13.1058419378,0.0,13.1058419378
 09/23  10:00:00,19.7480998829,0.890744038796,2.81267821476,0.0,3.10526160149,12.9394160272,11.8848093723,0.0,11.8848093723
 09/23  11:00:00,21.706337094,1.26692104396,4.24755726683,0.0,3.10526160149,13.0865971812,9.59537331195,0.0,9.59537331195
 09/23  12:00:00,24.0573269044,1.75309870841,6.25955056679,0.0,3.10526160149,12.9394160272,8.37434074645,0.0,8.37434074645
 09/23  13:00:00,25.708921939,2.16089320108,7.94489457075,0.0,3.10526160149,12.4978725653,7.45856632233,0.0,7.45856632233
 09/23  14:00:00,26.7420783981,2.42436804736,8.86175733764,0.0,3.10526160149,12.3506914113,6.5427918982,0.0,6.5427918982
 09/23  15:00:00,29.2734855222,2.67555958365,9.77696347204,0.0,4.02872759285,12.7922348732,7.45856632233,0.0,7.45856632233
 09/23  16:00:00,38.293127086,2.98191572968,11.0398955025,0.0,6.50191812146,17.7693977319,8.67959888783,0.0,8.67959888783
 09/23  17:00:00,45.9310481755,3.12417116034,11.3049206858,0.0,8.38069375907,23.1212625696,11.4269221602,0.0,11.4269221602
 09/23  18:00:00,46.7921915147,2.64971737648,8.59395164595,0.0,10.6415932552,23.1212625696,13.4111000791,0.0,13.4111000791
 09/23  19:00:00,46.4919943415,2.11376240708,6.22765408711,0.0,12.3080778603,20.4854999863,12.8005837964,0.0,12.8005837964
 09/23  20:00:00,44.5963930859,1.80703502568,5.07890110611,0.0,12.456681583,19.8967753704,11.7321803016,0.0,11.7321803016
 09/23  21:00:00,37.6370778472,1.46136012499,3.92876179004,0.0,9.18739968257,17.702556249,9.59537331195,0.0,9.59537331195
 09/23  22:00:00,28.6290845007,0.944998188392,2.37244294188,0.0,5.91811778209,14.0365255879,8.37434074645,0.0,8.37434074645
 09/23  23:00:00,21.3959429404,0.579060632612,1.40174800873,0.0,3.54045821811,10.5176760807,4.71124304995,0.0,4.71124304995
 09/23  24:00:00,16.9226551445,0.360354958536,0.850421442619,0.0,2.55330491699,7.80157382632,1.5060325655,0.0,1.5060325655
 09/24  01:00:00,16.0744607102,0.283774678724,0.66753190398,0.0,2.55330491699,7.21284921042,0.896183525763,0.0,0.896183525763
 09/24  02:00:00,15.4446117843,0.188370141024,0.427449823771,0.0,2.55330491699,6.91848690247,0.43782292564,0.0,0.43782292564
 09/24  03:00:00,15.0236447616,0.108877897831,0.233156198241,0.0,2.55330491699,6.7713057485,0.437832536944,0.0,0.437832536944
 09/24  04:00:00,16.9882404422,0.0747255577744,0.15541077113,0.0,3.82705111198,7.57405300124,0.896415832689,0.0,0.896415832689
 09/24  05:00:00,21.5459175666,0.0808206963174,0.168380295082,0.0,6.02426329834,9.91545327661,4.41412751542,0.0,4.41412751542
 09/24  06:00:00,25.1577232628,0.110602063679,0.217820210534,0.0,6.51253267309,14.7454349813,14.7968017013,0.130920731894,14.6658809694
 09/24  07:00:00,24.7274236203,0.229512235748,0.514340456374,0.0,6.01364874671,17.9699221805,15.6545582764,0.0702858032871,15.5842724731
 09/24  08:00:00,23.3856105408,0.433617211039,1.16705715679,0.0,3.66783283761,18.1171033345,14.9723033254,0.0,14.9723033254
 09/24  09:00:00,21.7823086866,0.703155911489,2.11784844268,0.0,3.10526160149,15.8560427302,13.1363904144,0.0,13.1363904144
 09/24  10:00:00,20.4235866144,1.02901118843,3.34989779661,0.0,3.10526160149,12.9394160272,11.9124484702,0.0,11.9124484702
 09/24  11:00:00,22.9705682155,1.51045057421,5.26825885807,0.0,3.10526160149,13.0865971812,9.61755732476,0.0,9.61755732476
 09/24  12:00:00,25.1094656892,1.95045353642,7.1143345236,0.0,3.10526160149,12.9394160272,8.39361538053,0.0,8.39361538053
 09/24  13:00:00,26.8161514269,2.3596310438,8.85338621594,0.0,3.10526160149,12.4978725653,7.47565892235,0.0,7.47565892235
 09/24  14:00:00,28.5670993816,2.72612528412,10.3850210843,0.0,3.10526160149,12.3506914113,6.55770246418,0.0,6.55770246418
 09/24  15:00:00,31.3457220949,3.01263949723,11.5121201312,0.0,4.02872759285,12.7922348732,7.47565892235,0.0,7.47565892235
 09/24  16:00:00,40.0982800545,3.28404567847,12.5429185221,0.0,6.50191812146,17.7693977319,8.69960086658,0.0,8.69960086658
 09/24  17:00:00,47.7789807901,3.43702438159,12.8400000791,0.0,8.38069375907,23.1212625696,11.4534702411,0.0,11.4534702411
 09/24  18:00:00,48.6656857162,2.98717019212,10.1299930318,0.0,10.6415932552,23.1212625696,13.4423759005,0.0,13.4423759005
 09/24  19:00:00,47.4759805606,2.32783862179,6.99756409143,0.0,12.3080778603,20.4854999863,12.8304049284,0.0,12.8304049284
 09/24  20:00:00,44.5126905816,1.81489894755,4.98733467987,0.0,12.456681583,19.8967753704,11.7594557272,0.0,11.7594557272
 09/24  21:00:00,37.5343090083,1.45617924475,3.83117383138,0.0,9.18739968257,17.702556249,9.61755732476,0.0,9.61755732476
 09/24  22:00:00,28.9734917258,1.03608423708,2.6257641183,0.0,5.91811778209,14.0365255879,8.39361538053,0.0,8.39361538053
 09/24  23:00:00,21.5630511081,0.62867751865,1.51923929035,0.0,3.54045821811,10.5176760807,4.72178954784,0.0,4.72178954784
 09/24  24:00:00,17.214019201,0.438235523877,1.06390493373,0.0,2.55330491699,7.80157382632,1.50894194423,0.0,1.50894194423
 09/25  01:00:00,16.608839279,0.418265027862,1.0674201237,0.0,2.55330491699,7.21284921042,0.8976515642,0.0,0.8976515642
 09/25  02:00:00,15.7886003518,0.281918401638,0.677890130702,0.0,2.55330491699,6.91848690247,0.438190552017,0.0,0.438190552017
 09/25  03:00:00,15.1800329685,0.156495583792,0.341926719211,0.0,2.55330491699,6.7713057485,0.438200381391,0.0,0.438200381391
 09/25  04:00:00,17.1135777773,0.11441138472,0.241062279344,0.0,3.82705111198,7.57405300124,0.897889145129,0.0,0.897889145129
 09/25  05:00:00,21.6419292446,0.11225694295,0.232955726429,0.0,6.02426329834,9.91545327661,4.4241181522,0.0,4.4241181522
 09/25  06:00:00,25.3174844621,0.156423866176,0.33175960732,0.0,6.51253267309,14.7454349813,14.7007766574,0.0,14.7007766574
 09/25  07:00:00,25.3644290415,0.338069433516,0.849259317399,0.0,6.01364874671,18.163451543,15.6214043291,0.0,15.6214043291
 09/25  08:00:00,25.4868478009,0.769196861592,1.48630119767,0.0,4.35151303671,18.8798367041,15.0079499311,0.0,15.0079499311
 09/25  09:00:00,23.3652702415,0.912761441726,2.04479089858,0.0,3.78894180059,16.6187760998,13.1675811944,0.0,13.1675811944
 09/25  10:00:00,22.0552443538,1.22074027011,3.34341288567,0.0,3.78894180059,13.7021493968,11.9406686997,0.0,11.9406686997
 09/25  11:00:00,23.9646499692,1.53474827423,4.79162934309,0.0,3.78894180059,13.8493305508,9.64020777216,0.0,9.64020777216
 09/25  12:00:00,25.5067938624,1.89806549535,6.28089723324,0.0,3.69398621738,13.6338449159,8.41329527745,0.0,8.41329527745
 09/25  13:00:00,26.3175406358,2.11596424412,7.15202865577,0.0,3.78894180059,13.2606059349,7.49311090642,0.0,7.49311090642
 09/25  14:00:00,27.0838066406,2.31120134987,7.87023870885,0.0,3.78894180059,13.1134247809,6.57292653539,0.0,6.57292653539
 09/25  15:00:00,29.6464596202,2.56812107861,8.81096250644,0.0,4.71240779196,13.5549682428,7.49311090642,0.0,7.49311090642
 09/25  16:00:00,38.084557351,2.80132973626,9.56549819217,0.0,7.18559832057,18.5321311015,8.72002340113,0.0,8.72002340113
 09/25  17:00:00,44.0259695711,2.71362770152,9.6168561778,0.0,8.38069375907,23.3147919321,11.4805765142,0.0,11.4805765142
 09/25  18:00:00,45.8886311433,2.41074359062,7.92936506039,0.0,10.6415932552,23.1212625696,13.4743093181,0.0,13.4743093181
 09/25  19:00:00,46.5665715199,2.06440383595,6.35158983657,0.0,12.3080778603,20.4854999863,12.8608530708,0.0,12.8608530708
 09/25  20:00:00,44.3923948981,1.71962862954,4.9623093144,0.0,12.456681583,19.8967753704,11.7873046379,0.0,11.7873046379
 09/25  21:00:00,37.5373725776,1.4051553633,3.88526128214,0.0,9.18739968257,17.702556249,9.64020777216,0.0,9.64020777216
 09/25  22:00:00,29.2174602062,1.0552948251,2.85052201067,0.0,5.91811778209,14.0365255879,8.41329527745,0.0,8.41329527745
 09/25  23:00:00,21.9185237885,0.693266582676,1.81012290668,0.0,3.54045821811,10.5176760807,4.73255779332,0.0,4.73255779332
 09/25  24:00:00,17.2696100489,0.44059952986,1.11713177563,0.0,2.55330491699,7.80157382632,1.51191249471,0.0,1.51191249471
 09/26  01:00:00,15.9940723605,0.26055424871,0.610363984346,0.0,2.55330491699,7.21284921042,0.899149947324,0.0,0.899149947324
 09/26  02:00:00,15.2081346323,0.121231357134,0.258111455676,0.0,2.55330491699,6.91848690247,0.438565759225,0.0,0.438565759225
 09/26  03:00:00,14.8954021623,0.0704247455453,0.143366751297,0.0,2.55330491699,6.7713057485,0.438575804703,0.0,0.438575804703
 09/26  04:00:00,16.9369020389,0.0590337778548,0.119764147833,0.0,3.82705111198,7.57405300124,0.899392754913,0.0,0.899392754913
 09/26  05:00:00,21.4697834692,0.0651489868557,0.107917907161,0.0,6.02426329834,9.91545327661,4.67263607992,0.238323280781,4.43431279914
 09/26  06:00:00,25.0727338803,0.114912534196,0.128520357583,0.0,6.51253267309,14.7454349813,15.8346694092,1.09828844921,14.73638096
 09/26  07:00:00,24.7697015774,0.190892168089,0.401709118745,0.0,6.01364874671,18.163451543,15.9552611822,0.295971345199,15.659289837
 09/26  08:00:00,24.9087545779,0.634704217627,1.04270061862,0.0,4.35151303671,18.8798367041,15.0443200414,0.0,15.0443200414
 09/26  09:00:00,22.8947099355,0.802360585981,1.68463144839,0.0,3.78894180059,16.6187760998,13.199405041,0.0,13.199405041
 09/26  10:00:00,20.7172738485,0.952284703518,2.27389794691,0.0,3.78894180059,13.7021493968,11.9694617038,0.0,11.9694617038
 09/26  11:00:00,22.1944894296,1.22464345763,3.33157362011,0.0,3.78894180059,13.8493305508,9.66331794645,0.0,9.66331794645
 09/26  12:00:00,23.8519685498,1.63531866339,4.88881875266,0.0,3.69398621738,13.6338449159,8.43337460921,0.0,8.43337460921
 09/26  13:00:00,25.0649185145,1.92557984365,6.08979093498,0.0,3.78894180059,13.2606059349,7.51091710628,0.0,7.51091710628
 09/26  14:00:00,26.5978640198,2.27603841294,7.41945902497,0.0,3.78894180059,13.1134247809,6.58845960335,0.0,6.58845960335
 09/26  15:00:00,28.9745142554,2.5007513364,8.2063868838,0.0,4.71240779196,13.5549682428,7.51091710628,0.0,7.51091710628
 09/26  16:00:00,37.0338465018,2.64331727637,8.67279980285,0.0,7.18559832057,18.5321311015,8.74086044352,0.0,8.74086044352
 09/26  17:00:00,42.5377213823,2.45874564959,8.38349004089,0.0,8.38069375907,23.3147919321,11.5082329523,0.0,11.5082329523
 09/26  18:00:00,45.7687379744,2.22926427773,7.09811787106,0.0,10.6415932552,23.1212625696,13.5068908753,0.0,13.5068908753
 09/26  19:00:00,45.0009072635,1.75111139422,5.09921802196,0.0,12.3080778603,20.4854999863,12.8919192067,0.0,12.8919192067
 09/26  20:00:00,43.0568649145,1.42767595559,3.91873200476,0.0,12.456681583,19.8967753704,11.8157187866,0.0,11.8157187866
 09/26  21:00:00,36.5238934758,1.16876674305,3.10817080057,0.0,9.18739968257,17.702556249,9.66331794645,0.0,9.66331794645
 09/26  22:00:00,28.041823134,0.773384888922,1.95679487467,0.0,5.91811778209,14.0365255879,8.43337460921,0.0,8.43337460921
 09/26  23:00:00,21.0761687309,0.483637094497,1.17739733729,0.0,3.54045821811,10.5176760807,4.74354459749,0.0,4.74354459749
 09/26  24:00:00,16.7763524859,0.316669543932,0.747804198551,0.0,2.55330491699,7.80157382632,1.51494333724,0.0,1.51494333724
 09/27  01:00:00,15.9038520114,0.235598434088,0.545099449855,0.0,2.55330491699,7.21284921042,0.900678231448,0.0,0.900678231448
 09/27  02:00:00,15.4577028128,0.190035746372,0.438875246956,0.0,2.55330491699,6.91848690247,0.438948436165,0.0,0.438948436165
