Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  03:00:00,15.1985493901,0.15626194294,0.360676781634,0.0,2.55330491699,6.7713057485,0.438958695716,0.0,0.438958695716
 09/27  04:00:00,17.1536670154,0.121529308993,0.274033593149,0.0,3.82705111198,7.57405300124,0.900926216816,0.0,0.900926216816
 09/27  05:00:00,21.5914579242,0.0941098572067,0.200631491804,0.0,6.02426329834,9.91545327661,4.44470843731,0.0,4.44470843731
 09/27  06:00:00,25.1504676804,0.105783710613,0.2153829812,0.0,6.51253267309,14.7454349813,14.8129009908,0.0402176577726,14.772683333
 09/27  07:00:00,24.6764843247,0.15920551266,0.340178521458,0.0,6.01364874671,18.163451543,15.7633417995,0.0654240221651,15.6979177773
 09/27  08:00:00,24.2827880132,0.492939840683,0.558498430902,0.0,4.35151303671,18.8798367041,15.1246448986,0.0432420129435,15.0814028857
 09/27  09:00:00,22.18380909,0.657221008461,1.11887018035,0.0,3.78894180059,16.6187760998,13.2318525298,0.0,13.2318525298
 09/27  10:00:00,20.6529998747,0.961839345247,2.20006933142,0.0,3.78894180059,13.7021493968,11.9988189555,0.0,11.9988189555
 09/27  11:00:00,22.2863621515,1.26006149614,3.38802830344,0.0,3.78894180059,13.8493305508,9.68688100377,0.0,9.68688100377
 09/27  12:00:00,23.8293226654,1.63649012694,4.86500140473,0.0,3.69398621738,13.6338449159,8.4538474295,0.0,8.4538474295
 09/27  13:00:00,25.0007807307,1.91055591536,6.04067707949,0.0,3.78894180059,13.2606059349,7.5290722488,0.0,7.5290722488
 09/27  14:00:00,26.9343884863,2.3077919082,7.7242299963,0.0,3.78894180059,13.1134247809,6.60429706811,0.0,6.60429706811
 09/27  15:00:00,29.3919689218,2.54198919642,8.58260369017,0.0,4.71240779196,13.5549682428,7.5290722488,0.0,7.5290722488
 09/27  16:00:00,37.1132762128,2.61492602484,8.78062076539,0.0,7.18559832057,18.5321311015,8.76210582307,0.0,8.76210582307
 09/27  17:00:00,42.3607402751,2.4056025913,8.25965199205,0.0,8.38069375907,23.3147919321,11.5364313652,0.0,11.5364313652
 09/27  18:00:00,46.1064139726,2.27514276954,7.38991537751,0.0,10.6415932552,23.1212625696,13.5401109233,0.0,13.5401109233
 09/27  19:00:00,46.2629617364,1.98863533148,6.12374855758,0.0,12.3080778603,20.4854999863,12.9235941362,0.0,12.9235941362
 09/27  20:00:00,44.2304159728,1.67099443061,4.84896458808,0.0,12.456681583,19.8967753704,11.8446897587,0.0,11.8446897587
 09/27  21:00:00,37.2414610961,1.33191804126,3.66258712274,0.0,9.18739968257,17.702556249,9.68688100377,0.0,9.68688100377
 09/27  22:00:00,29.6641486941,1.14126182299,3.21124350064,0.0,5.91811778209,14.0365255879,8.4538474295,0.0,8.4538474295
 09/27  23:00:00,22.8167674659,0.890606287074,2.51102687977,0.0,3.54045821811,10.5176760807,4.75474670671,0.0,4.75474670671
 09/27  24:00:00,17.7654830843,0.555861006161,1.49774333478,0.0,2.55330491699,7.80157382632,1.51803357426,0.0,1.51803357426
 09/28  01:00:00,16.5519862148,0.396990919995,1.03184116739,0.0,2.55330491699,7.21284921042,0.902235964088,0.0,0.902235964088
 09/28  02:00:00,15.6899679519,0.252084030564,0.609092101884,0.0,2.55330491699,6.91848690247,0.439338469534,0.0,0.439338469534
 09/28  03:00:00,15.1326071303,0.13944693659,0.311549528251,0.0,2.55330491699,6.7713057485,0.439348941063,0.0,0.439348941063
 09/28  04:00:00,17.0812004911,0.101695831453,0.221400546431,0.0,3.82705111198,7.57405300124,0.902489076796,0.0,0.902489076796
 09/28  05:00:00,21.8719480675,0.170571153189,0.404660339136,0.0,6.02426329834,9.91545327661,4.45530198823,0.0,4.45530198823
 09/28  06:00:00,25.5606896803,0.218144861161,0.513243830562,0.0,6.51253267309,14.7454349813,14.8096730255,0.0,14.8096730255
 09/28  07:00:00,25.3684148304,0.343892192666,0.847422347196,0.0,6.01364874671,18.163451543,15.7372767108,0.0,15.7372767108
 09/28  08:00:00,25.5416553326,0.783266392683,1.52703919827,0.0,4.35151303671,18.8798367041,15.1191874821,0.0,15.1191874821
 09/28  09:00:00,23.8683057676,1.01804990517,2.44253796124,0.0,3.78894180059,16.6187760998,13.2649140517,0.0,13.2649140517
 09/28  10:00:00,22.7574514047,1.38052126044,3.88583894624,0.0,3.78894180059,13.7021493968,12.0287317611,0.0,12.0287317611
 09/28  11:00:00,25.2847359815,1.84192118979,5.80454243979,0.0,3.78894180059,13.8493305508,9.71088996613,0.0,9.71088996613
 09/28  12:00:00,27.3671790818,2.28482193247,7.75452601551,0.0,3.69398621738,13.6338449159,8.47470767549,0.0,8.47470767549
 09/28  13:00:00,28.1702888396,2.48914766977,8.63159343391,0.0,3.78894180059,13.2606059349,7.54757095751,0.0,7.54757095751
 09/28  14:00:00,27.8850762532,2.47731866924,8.50539100216,0.0,3.78894180059,13.1134247809,6.62043423953,0.0,6.62043423953
 09/28  15:00:00,30.4281275019,2.71761158889,9.44313987779,0.0,4.71240779196,13.5549682428,7.54757095751,0.0,7.54757095751
 09/28  16:00:00,38.7690764039,2.91497989915,10.1363670822,0.0,7.18559832057,18.5321311015,8.78375324815,0.0,8.78375324815
 09/28  17:00:00,44.6764631865,2.82339203642,10.1575854583,0.0,8.38069375907,23.3147919321,11.5651634021,0.0,11.5651634021
 09/28  18:00:00,47.7222898375,2.58620606325,8.69472794867,0.0,10.6415932552,23.1212625696,13.5739596244,0.0,13.5739596244
 09/28  19:00:00,45.8650028481,1.95650765024,5.75791735056,0.0,12.3080778603,20.4854999863,12.9558684791,0.0,12.9558684791
 09/28  20:00:00,44.6609291508,1.78383764072,5.16663455594,0.0,12.456681583,19.8967753704,11.8742089748,0.0,11.8742089748
 09/28  21:00:00,37.9327412984,1.49102103738,4.19476432885,0.0,9.18739968257,17.702556249,9.71088996613,0.0,9.71088996613
 09/28  22:00:00,29.073741992,1.02827392311,2.73382469846,0.0,5.91811778209,14.0365255879,8.47470767549,0.0,8.47470767549
 09/28  23:00:00,21.3695682443,0.561631799119,1.39280214606,0.0,3.54045821811,10.5176760807,4.76616080357,0.0,4.76616080357
 09/28  24:00:00,16.6104854186,0.275416390552,0.623190284638,0.0,2.55330491699,7.80157382632,1.52118229064,0.0,1.52118229064
 09/29  01:00:00,15.986430691,0.256629339566,0.606647224006,0.0,2.55330491699,7.21284921042,0.903822684092,0.0,0.903822684092
 09/29  02:00:00,15.8242164234,0.283065662802,0.71235894117,0.0,2.55330491699,6.91848690247,0.439735743861,0.0,0.439735743861
 09/29  03:00:00,15.5323545748,0.242264510668,0.608479398602,0.0,2.55330491699,6.7713057485,0.439746425207,0.0,0.439746425207
 09/29  04:00:00,17.4124781929,0.190394032217,0.463980047415,0.0,3.82705111198,7.57405300124,0.904080872127,0.0,0.904080872127
 09/29  05:00:00,21.9378911701,0.189232745811,0.451941849074,0.0,6.02426329834,9.91545327661,4.46609031482,0.0,4.46609031482
 09/29  06:00:00,25.5127648629,0.20730338614,0.476160488201,0.0,6.51253267309,14.7454349813,14.8473390829,0.0,14.8473390829
 09/29  07:00:00,25.5764601154,0.394864658976,1.00449516585,0.0,6.01364874671,18.163451543,15.7773549815,0.0,15.7773549815
 09/29  08:00:00,25.7833358488,0.82584958081,1.72613652631,0.0,4.35151303671,18.8798367041,15.1576626413,0.0,15.1576626413
 09/29  09:00:00,23.725299054,0.985937153559,2.33164399932,0.0,3.78894180059,16.6187760998,13.298579816,0.0,13.298579816
 09/29  10:00:00,21.5204473996,1.14941229545,2.87994390611,0.0,3.78894180059,13.7021493968,12.0591912621,0.0,12.0591912621
 09/29  11:00:00,22.8358182712,1.40998607367,3.78755984562,0.0,3.78894180059,13.8493305508,9.73533772352,0.0,9.73533772352
 09/29  12:00:00,24.1095069581,1.74985559115,5.03182023312,0.0,3.69398621738,13.6338449159,8.49594916962,0.0,8.49594916962
 09/29  13:00:00,24.703491137,1.91301821004,5.74092519109,0.0,3.78894180059,13.2606059349,7.56640775419,0.0,7.56640775419
 09/29  14:00:00,24.9965470444,2.01409920093,6.08008126165,0.0,3.78894180059,13.1134247809,6.63686633876,0.0,6.63686633876
 09/29  15:00:00,25.2870746816,1.83213790384,5.18756074261,0.0,4.71240779196,13.5549682428,7.56640775419,0.0,7.56640775419
 09/29  16:00:00,32.0971036664,1.75500657214,4.62436767167,0.0,7.18559832057,18.5321311015,8.80579630809,0.0,8.80579630809
 09/29  17:00:00,37.6039756775,1.54791790955,4.36057207614,0.0,8.38069375907,23.3147919321,11.5944205544,0.0,11.5944205544
 09/29  18:00:00,42.0501569155,1.50453523554,4.10426585438,0.0,10.6415932552,23.1212625696,13.6084269545,0.0,13.6084269545
 09/29  19:00:00,42.9570319111,1.31348787875,3.49296618499,0.0,12.3080778603,20.4854999863,12.9887326775,0.0,12.9887326775
 09/29  20:00:00,41.6841738856,1.10385385437,2.86986307709,0.0,12.456681583,19.8967753704,11.9042676929,0.0,11.9042676929
 09/29  21:00:00,35.3701363807,0.878425707471,2.2447547411,0.0,9.18739968257,17.702556249,9.73533772352,0.0,9.73533772352
 09/29  22:00:00,27.5150309222,0.624690086588,1.57869746517,0.0,5.91811778209,14.0365255879,8.49594916962,0.0,8.49594916962
 09/29  23:00:00,21.0259029219,0.457833196196,1.15293542665,0.0,3.54045821811,10.5176760807,4.7777835079,0.0,4.7777835079
 09/29  24:00:00,16.8391733174,0.32215375176,0.805140822227,0.0,2.55330491699,7.80157382632,1.5243885539,0.0,1.5243885539
 09/30  01:00:00,15.986218788,0.247885546734,0.615179113774,0.0,2.55330491699,7.21284921042,0.905437921778,0.0,0.905437921778
 09/30  02:00:00,15.488351591,0.190492014359,0.4690677572,0.0,2.55330491699,6.91848690247,0.440140141538,0.0,0.440140141538
 09/30  03:00:00,15.205562301,0.151966733199,0.371984902269,0.0,2.55330491699,6.7713057485,0.440151030476,0.0,0.440151030476
 09/30  04:00:00,17.2441118011,0.140922963145,0.345084724719,0.0,3.82705111198,7.57405300124,0.90570113154,0.0,0.90570113154
 09/30  05:00:00,21.7844927464,0.143091502482,0.344684668731,0.0,6.02426329834,9.91545327661,4.47707022227,0.0,4.47707022227
 09/30  06:00:00,26.371108092,0.191580649011,0.457393121052,0.0,6.51253267309,14.7454349813,14.8856703504,0.0,14.8856703504
 09/30  07:00:00,24.8469284174,0.253095374358,0.610262114945,0.0,6.01364874671,17.9699221805,15.8181407208,0.0,15.8181407208
 09/30  08:00:00,22.5734742516,0.229301000366,0.559237078231,0.0,3.66783283761,18.1171033345,15.2052501263,0.0084331572489,15.196816969
 09/30  09:00:00,20.2016644793,0.352649948389,0.887710198475,0.0,3.10526160149,15.8560427302,13.3427560209,0.0099161681539,13.3328398528
 09/30  10:00:00,17.6757279421,0.45317116206,1.17787915071,0.0,3.10526160149,12.9394160272,12.0901884382,0.0,12.0901884382
 09/30  11:00:00,18.3261521429,0.587821935446,1.54647142426,0.0,3.10526160149,13.0865971812,9.76021703596,0.0,9.76021703596
 09/30  12:00:00,18.3528862786,0.629442719227,1.67876593025,0.0,3.10526160149,12.9394160272,8.51756562141,0.0,8.51756562141
 09/30  13:00:00,17.8822860405,0.62253104748,1.65662082587,0.0,3.10526160149,12.4978725653,7.5855770605,0.0,7.5855770605
 09/30  14:00:00,17.8101720721,0.637488767426,1.71673029155,0.0,3.10526160149,12.3506914113,6.65358849958,0.0,6.65358849958
 09/30  15:00:00,19.1152171603,0.618110820966,1.67614387281,0.0,4.02872759285,12.7922348732,7.5855770605,0.0,7.5855770605
 09/30  16:00:00,26.7537900447,0.670971139757,1.81150305109,0.0,6.50191812146,17.7693977319,8.82822847505,0.0,8.82822847505
 09/30  17:00:00,34.526464725,0.826747781784,2.19776061382,0.0,8.38069375907,23.1212625696,11.6241941578,0.0,11.6241941578
 09/30  18:00:00,39.1178565967,0.757920682136,1.918580089,0.0,10.6415932552,23.1212625696,13.6435027064,0.0,13.6435027064
 09/30  19:00:00,40.1494810327,0.590236739904,1.40866644545,0.0,12.3080778603,20.4854999863,13.0221769992,0.0,13.0221769992
 09/30  20:00:00,39.2608848604,0.47311235109,1.07731555517,0.0,12.456681583,19.8967753704,11.9348570114,0.0,11.9348570114
 09/30  21:00:00,33.4412279779,0.37091176646,0.823360279279,0.0,9.18739968257,17.702556249,9.76021703596,0.0,9.76021703596
 09/30  22:00:00,26.0685557934,0.236862279146,0.520050143845,0.0,5.91811778209,14.0365255879,8.51756562141,0.0,8.51756562141
 09/30  23:00:00,19.8255642931,0.13298915053,0.277440843497,0.0,3.54045821811,10.5176760807,4.91203340414,0.122422026389,4.78961137775
 09/30  24:00:00,15.9563800297,0.104891505753,0.139609780524,0.0,2.55330491699,7.80157382632,2.42529690445,0.897645489893,1.52765141455
 10/01  01:00:00,15.3393649605,0.144811127279,0.0713997057357,0.0,2.55330491699,7.21284921042,3.41651618018,2.50943498112,0.907081199068
 10/01  02:00:00,15.0684872144,0.205577228131,0.0341181667943,0.0,2.55330491699,6.91848690247,4.73236458881,4.29181304595,0.44055154286
 10/01  03:00:00,14.9814737513,0.289112488264,0.0107505975314,0.0,2.55330491699,6.7713057485,6.9416248396,6.5010622025,0.440562637098
 10/01  04:00:00,17.1166248026,0.35798314743,0.000537541893879,0.0,3.82705111198,7.57405300124,9.14980225902,8.24245288367,0.907349375355
 10/01  05:00:00,21.6909537429,0.388809845288,0.0054273223915,0.0,6.02426329834,9.91545327661,13.3967971294,8.90855867036,4.48823845903
 10/01  06:00:00,26.1608019051,0.411643761106,0.0270238221032,0.0,6.51253267309,14.7454349813,24.1464455784,9.2217901024,14.924655476
 10/01  07:00:00,24.4417074055,0.385283844847,0.0728526325213,0.0,6.01364874671,17.9699221805,23.9138596752,8.05423782495,15.8596218502
 10/01  08:00:00,22.3654570975,0.351922981484,0.228597943067,0.0,3.66783283761,18.1171033345,20.9508535775,5.71421470728,15.2366388702
 10/01  09:00:00,20.1507604966,0.412442823486,0.777013340667,0.0,3.10526160149,15.8560427302,15.8714136505,2.50372963415,13.3676840163
 10/01  10:00:00,18.1255720013,0.577646064754,1.50324830716,0.0,3.10526160149,12.9394160272,12.9656717672,0.843957657159,12.12171411
 10/01  11:00:00,19.1087512968,0.738796517035,2.17809599657,0.0,3.10526160149,13.0865971812,9.88206329388,0.0965427581925,9.78552053568
 10/01  12:00:00,19.7192692187,0.901196547501,2.77339504206,0.0,3.10526160149,12.9394160272,8.53955062936,0.0,8.53955062936
 10/01  13:00:00,19.9506192502,1.06105115797,3.28643392505,0.0,3.10526160149,12.4978725653,7.60507319963,0.0,7.60507319963
 10/01  14:00:00,20.382984206,1.20708340806,3.7199477848,0.0,3.10526160149,12.3506914113,6.67059576989,0.0,6.67059576989
 10/01  15:00:00,22.0900629562,1.28712714766,3.98197334205,0.0,4.02872759285,12.7922348732,7.60507319963,0.0,7.60507319963
 10/01  16:00:00,30.3461587688,1.48019579709,4.59464711789,0.0,6.50191812146,17.7693977319,8.85104310594,0.0,8.85104310594
 10/01  17:00:00,38.3342402627,1.67177303726,5.16051089607,0.0,8.38069375907,23.1212625696,11.6544753952,0.0,11.6544753952
 10/01  18:00:00,42.5096425504,1.54569605082,4.52259067404,0.0,10.6415932552,23.1212625696,13.6791764929,0.0,13.6791764929
 10/01  19:00:00,42.1721666742,1.11072008067,2.91086874616,0.0,12.3080778603,20.4854999863,13.0561915398,0.0,13.0561915398
 10/01  20:00:00,40.7019069777,0.863493616149,2.12795640747,0.0,12.456681583,19.8967753704,11.9659678717,0.0,11.9659678717
 10/01  21:00:00,34.5456126406,0.674999250255,1.62365745818,0.0,9.18739968257,17.702556249,9.78552053568,0.0,9.78552053568
 10/01  22:00:00,26.9544218636,0.483676454357,1.15910203875,0.0,5.91811778209,14.0365255879,8.53955062936,0.0,8.53955062936
 10/01  23:00:00,20.5602592162,0.338730540926,0.80639437618,0.0,3.54045821811,10.5176760807,4.80164091041,0.0,4.80164091041
 10/01  24:00:00,16.2802984172,0.174441614161,0.39397805964,0.0,2.55330491699,7.80157382632,1.53096990632,0.0,1.53096990632
 10/02  01:00:00,15.3958718934,0.0868674940481,0.18585027188,0.0,2.55330491699,7.21284921042,0.911305582297,0.00255355266151,0.908752029635
 10/02  02:00:00,15.0159540191,0.0740752645134,0.113086935123,0.0,2.55330491699,6.91848690247,0.909146455585,0.468176629529,0.440969826056
 10/02  03:00:00,14.858707749,0.111011621126,0.0660854623962,0.0,2.55330491699,6.7713057485,2.26695951413,1.8259783909,0.440981123233
 10/02  04:00:00,16.9838800625,0.181270582347,0.0445053669341,0.0,3.82705111198,7.57405300124,4.59683968872,3.68781457309,0.90902511563
 10/02  05:00:00,21.5881359439,0.252216674528,0.0392026942216,0.0,6.02426329834,9.91545327661,9.90899248539,5.40940076765,4.49959171774
 10/02  06:00:00,26.076631618,0.297392023975,0.0571052720972,0.0,6.51253267309,14.7454349813,21.2059674819,6.24168456789,14.964282914
 10/02  07:00:00,24.586353635,0.277725047733,0.13152829668,0.0,6.01364874671,18.163451543,20.8238349581,4.92204887246,15.9017860856
 10/02  08:00:00,24.1535872558,0.559606705109,0.362630809027,0.0,4.35151303671,18.8798367041,18.1001862736,2.82306972164,15.277116552
 10/02  09:00:00,22.1390685572,0.69161913449,1.03973152155,0.0,3.78894180059,16.6187760998,14.3481344464,0.945032458544,13.4031019879
 10/02  10:00:00,20.2627423937,0.896448065581,1.87520313008,0.0,3.78894180059,13.7021493968,12.3165684029,0.162809461494,12.1537589414
 10/02  11:00:00,21.2568530545,1.06621417299,2.55236652962,0.0,3.78894180059,13.8493305508,9.81124072929,0.0,9.81124072929
 10/02  12:00:00,21.9875945387,1.28315418099,3.37660922388,0.0,3.69398621738,13.6338449159,8.56189768283,0.0,8.56189768283
 10/02  13:00:00,23.0123503081,1.55742674447,4.4053758278,0.0,3.78894180059,13.2606059349,7.62489039798,0.0,7.62489039798
 10/02  14:00:00,23.6627323937,1.74010075382,5.02026505807,0.0,3.78894180059,13.1134247809,6.68788311313,0.0,6.68788311313
 10/02  15:00:00,25.5782661739,1.87562672199,5.43526341669,0.0,4.71240779196,13.5549682428,7.62489039798,0.0,7.62489039798
 10/02  16:00:00,33.3560917573,1.97332433106,5.66503800371,0.0,7.18559832057,18.5321311015,8.87423344444,0.0,8.87423344444
 10/02  17:00:00,39.0345565496,1.79000358438,5.54906727342,0.0,8.38069375907,23.3147919321,11.685255299,0.0,11.685255299
 10/02  18:00:00,43.0065958466,1.47487512462,4.19753156304,0.0,10.6415932552,23.1212625696,13.7154377495,0.0,13.7154377495
 10/02  19:00:00,42.0759790475,1.0890585727,2.83634262745,0.0,12.3080778603,20.4854999863,13.0907662263,0.0,13.0907662263
 10/02  20:00:00,40.6953075787,0.857651960457,2.1271986641,0.0,12.456681583,19.8967753704,11.9975910606,0.0,11.9975910606
 10/02  21:00:00,34.3249133863,0.620160128855,1.45779732527,0.0,9.18739968257,17.702556249,9.81124072929,0.0,9.81124072929
 10/02  22:00:00,26.5265719904,0.37721423476,0.837714385191,0.0,5.91811778209,14.0365255879,8.56189768283,0.0,8.56189768283
 10/02  23:00:00,20.0721940092,0.211098538887,0.445961171189,0.0,3.54045821811,10.5176760807,4.81386854343,0.0,4.81386854343
 10/02  24:00:00,16.0265599745,0.104559822101,0.210121408974,0.0,2.55330491699,7.80157382632,1.5609283394,0.0265852929387,1.53434304646
 10/03  01:00:00,15.2933188282,0.0745775535373,0.0955871471797,0.0,2.55330491699,7.21284921042,1.51715861222,0.606708693173,0.910449919043
 10/03  02:00:00,15.0099443767,0.130331562889,0.0508209943874,0.0,2.55330491699,6.91848690247,2.87788000737,2.43648514005,0.441394867324
 10/03  03:00:00,14.938904175,0.233904146791,0.02338936272,0.0,2.55330491699,6.7713057485,5.70593359979,5.26452723477,0.441406365016
 10/03  04:00:00,17.1465232792,0.384794581483,0.00362458440914,0.0,3.82705111198,7.57405300124,10.1951864026,9.28445854629,0.910727856299
 10/03  05:00:00,21.7848756603,0.488159085152,0.0,0.0,6.02426329834,9.91545327661,16.4111128289,11.8999861927,4.51112663623
 10/03  06:00:00,26.2670030162,0.543996705553,0.000871988748411,0.0,6.51253267309,14.7454349813,28.286211672,13.2816707436,15.0045409284
 10/03  07:00:00,24.7268179913,0.538108198283,0.0116095024426,0.0,6.01364874671,18.163451543,28.8306666377,12.8860456973,15.9446209404
 10/03  08:00:00,24.0539715567,0.786789358117,0.0358324569324,0.0,4.35151303671,18.8798367041,26.8434174359,11.5251794088,15.3182380272
 10/03  09:00:00,21.3136735245,0.743732709182,0.162222914176,0.0,3.78894180059,16.6187760998,22.3223381697,8.88325489099,13.4390832787
 10/03  10:00:00,18.6128256429,0.7137189762,0.408015468666,0.0,3.78894180059,13.7021493968,18.0879447971,5.9016313545,12.1863134426
 10/03  11:00:00,19.0275657053,0.709146877374,0.680146476007,0.0,3.78894180059,13.8493305508,13.3129030684,3.47553306839,9.83736999999
 10/03  12:00:00,18.9588286202,0.729066721625,0.901930764772,0.0,3.69398621738,13.6338449159,10.6276057992,2.04300563526,8.58460016393
 10/03  13:00:00,18.6578797474,0.68455398357,0.923778027953,0.0,3.78894180059,13.2606059349,8.88865725252,1.24363446564,7.64502278688
 10/03  14:00:00,18.4810499279,0.648242189369,0.93044115671,0.0,3.78894180059,13.1134247809,7.25948365773,0.554038247901,6.70544540983
 10/03  15:00:00,19.7130223254,0.601261593157,0.844384697082,0.0,4.71240779196,13.5549682428,7.79252325398,0.147500467097,7.64502278688
 10/03  16:00:00,27.2618901064,0.628439847657,0.915720836171,0.0,7.18559832057,18.5321311015,8.89779262295,0.0,8.89779262295
 10/03  17:00:00,33.0605974743,0.411472688435,0.953639094083,0.0,8.38069375907,23.3147919321,11.7165247541,0.0,11.7165247541
 10/03  18:00:00,38.5686954544,0.381826710927,0.85267958458,0.0,10.6415932552,23.1212625696,13.7522757377,0.0,13.7522757377
 10/03  19:00:00,39.0850783228,0.303310104179,0.631190371238,0.0,12.3080778603,20.4854999863,13.2749056667,0.149014847032,13.1258908197
 10/03  20:00:00,38.4863018498,0.272010430656,0.503834464976,0.0,12.456681583,19.8967753704,12.6861856886,0.656468475541,12.0297172131
 10/03  21:00:00,32.882429765,0.25161643723,0.383857395646,0.0,9.18739968257,17.702556249,11.3016555385,1.46428553847,9.83736999999
 10/03  22:00:00,25.7658038445,0.244237053399,0.209923420637,0.0,5.91811778209,14.0365255879,11.8116133038,3.22701313986,8.58460016393
 10/03  23:00:00,19.812128856,0.291323053572,0.10567150337,0.0,3.54045821811,10.5176760807,10.3120636101,5.4857729544,4.82629065573
 10/03  24:00:00,16.148485516,0.381922575177,0.0546841974462,0.0,2.55330491699,7.80157382632,9.75900904925,8.22123921318,1.53776983606
 10/04  01:00:00,15.5873419362,0.430063775551,0.0341240332086,0.0,2.55330491699,7.21284921042,10.4738903638,9.5617159989,0.91217436489
 10/04  02:00:00,15.3199486582,0.472732480003,0.0184243587569,0.0,2.55330491699,6.91848690247,11.1931585476,10.7513320068,0.441826540873
 10/04  03:00:00,15.2105840762,0.526850696313,0.0021227143508,0.0,2.55330491699,6.7713057485,12.718455235,12.2766169984,0.441838236585
 10/04  04:00:00,17.3329429478,0.574838834497,0.0,0.0,3.82705111198,7.57405300124,14.4098376183,13.497380525,0.912457093323
 10/04  05:00:00,21.8711137549,0.574397179735,0.0,0.0,6.02426329834,9.91545327661,18.0072031077,13.4843633092,4.52283979853
 10/04  06:00:00,26.2889002393,0.54897517753,0.017790739887,0.0,6.51253267309,14.7454349813,27.6693665698,12.6239489733,15.0454175965
 10/04  07:00:00,24.7453679981,0.535281680519,0.0329860270596,0.0,6.01364874671,18.163451543,28.0829514757,12.0948377463,15.9881137293
 10/04  08:00:00,24.0785152878,0.829165032011,0.0180005141164,0.0,4.35151303671,18.8798367041,27.8533407457,12.4933496276,15.3599911181
 10/04  09:00:00,21.2580824124,0.830676974403,0.0196875368439,0.0,3.78894180059,16.6187760998,25.9657796453,12.4901624121,13.4756172332
 10/04  10:00:00,18.3730216834,0.762993455152,0.118937030187,0.0,3.78894180059,13.7021493968,21.9757334932,9.75636552025,12.2193679729
 10/04  11:00:00,18.5143760552,0.68998821345,0.186115489873,0.0,3.78894180059,13.8493305508,17.1867529098,7.32285229999,9.86390060986
 10/04  12:00:00,18.2572536881,0.624970600744,0.304451953612,0.0,3.69398621738,13.6338449159,13.460844642,4.85319329243,8.60765134955
 10/04  13:00:00,18.3355929902,0.638262389695,0.647782864616,0.0,3.78894180059,13.2606059349,10.3953001379,2.72983573361,7.66546440432
 10/04  14:00:00,18.6165896041,0.695773781879,1.01844924035,0.0,3.78894180059,13.1134247809,8.08421290894,1.36093544985,6.72327745908
 10/04  15:00:00,20.2640025593,0.726651636748,1.26997488735,0.0,4.71240779196,13.5549682428,8.04879873064,0.383334326327,7.66546440432
 10/04  16:00:00,27.6874530426,0.71639625472,1.25332736538,0.0,7.18559832057,18.5321311015,8.98330607041,0.0615924057836,8.92171366462
 10/04  17:00:00,33.2796905164,0.442688614763,1.14151620982,0.0,8.38069375907,23.3147919321,11.7482745003,0.0,11.7482745003
 10/04  18:00:00,38.8010402498,0.427305819105,1.0395452718,0.0,10.6415932552,23.1212625696,13.8373330132,0.0476534649121,13.7896795483
 10/04  19:00:00,39.2823380507,0.345615218473,0.786144984876,0.0,12.3080778603,20.4854999863,13.3923575685,0.230802650335,13.1615549182
 10/04  20:00:00,38.5734472868,0.28038898726,0.582601345445,0.0,12.456681583,19.8967753704,12.7241084716,0.661771656218,12.0623368154
 10/04  21:00:00,32.9495877245,0.2556387819,0.446993010486,0.0,9.18739968257,17.702556249,11.2085954516,1.34469484176,9.86390060986
 10/04  22:00:00,25.8400674794,0.250095995216,0.278328113722,0.0,5.91811778209,14.0365255879,11.4615864588,2.85393510928,8.60765134955
 10/04  23:00:00,19.8419352532,0.276697769544,0.15010318457,0.0,3.54045821811,10.5176760807,9.60583368336,4.76693011474,4.83890356862
 10/04  24:00:00,16.1285180475,0.328152159544,0.0884871445835,0.0,2.55330491699,7.80157382632,8.13077268767,6.58952342736,1.54124926031
 10/05  01:00:00,15.565225,0.388626909407,0.0534439631385,0.0,2.55330491699,7.21284921042,9.29481810495,8.38089324799,0.91392485696
 10/05  02:00:00,15.3011738401,0.453787999081,0.018594021547,0.0,2.55330491699,6.91848690247,10.7765938139,10.334329095,0.442264718954
 10/05  03:00:00,15.1921960839,0.510119084903,0.000466333513953,0.0,2.55330491699,6.7713057485,12.3641178102,11.9218412,0.442276610124
 10/05  04:00:00,17.3482285088,0.590124395508,0.0,0.0,3.82705111198,7.57405300124,14.8953364658,13.9811241509,0.914212314836
 10/05  05:00:00,21.9184773579,0.621760782684,0.0,0.0,6.02426329834,9.91545327661,19.3274821381,14.7927544023,4.53472773583
 10/05  06:00:00,26.315295193,0.588397150228,0.00476372086788,0.0,6.51253267309,14.7454349813,28.9216034482,13.8347026359,15.0869008123
 10/05  07:00:00,24.7685816645,0.565594930104,0.025886443786,0.0,6.01364874671,18.163451543,28.9508880116,12.9186364391,16.0322515725
 10/05  08:00:00,24.087566761,0.844036062845,0.0121809564818,0.0,4.35151303671,18.8798367041,28.2160174826,12.8136540226,15.40236346
 10/05  09:00:00,21.2353037783,0.804603769582,0.0229821075654,0.0,3.78894180059,16.6187760998,25.1331664568,11.6204734244,13.5126930324
 10/05  10:00:00,18.2968880462,0.763126489875,0.0426703582579,0.0,3.78894180059,13.7021493968,22.6753003564,10.4223876128,12.2529127436
 10/05  11:00:00,18.4168176447,0.714298566507,0.0642467262852,0.0,3.78894180059,13.8493305508,18.9585154829,9.06769078076,9.89082470209
 10/05  12:00:00,18.098323916,0.647790708186,0.122702074007,0.0,3.69398621738,13.6338449159,15.5990775147,6.96803310141,8.63104441329
 10/05  13:00:00,17.8026748668,0.569661638409,0.183465492483,0.0,3.78894180059,13.2606059349,12.3621451104,4.67593591369,7.68620919669
 10/05  14:00:00,17.6900785553,0.514061780597,0.273650192864,0.0,3.78894180059,13.1134247809,9.63901614772,2.89764216762,6.74137398009
 10/05  15:00:00,19.4758569975,0.547236043478,0.661244918806,0.0,4.71240779196,13.5549682428,8.56064555207,0.87443635538,7.68620919669
 10/05  16:00:00,26.6759137134,0.49932175808,0.458862532718,0.0,7.18559832057,18.5321311015,10.1011092295,1.15511974404,8.94598948549
 10/05  17:00:00,32.4993583536,0.249513271216,0.554359390552,0.0,8.38069375907,23.3147919321,12.3253763489,0.544881213644,11.7804951353
 10/05  18:00:00,38.2740977973,0.280356682266,0.659551956153,0.0,10.6415932552,23.1212625696,14.046387121,0.218749016371,13.8276381046
 10/05  19:00:00,39.001694709,0.263364673399,0.587752188284,0.0,12.3080778603,20.4854999863,13.6138734804,0.416125520174,13.1977479602
 10/05  20:00:00,38.434918939,0.249832638249,0.474629346665,0.0,12.456681583,19.8967753704,13.1623103466,1.06687013915,12.0954402075
 10/05  21:00:00,32.8733298902,0.242535272591,0.383838685514,0.0,9.18739968257,17.702556249,11.6191982798,1.72837357772,9.89082470209
 10/05  22:00:00,25.8401955604,0.251358043339,0.277194146562,0.0,5.91811778209,14.0365255879,11.5994626395,2.96841822624,8.63104441329
 10/05  23:00:00,19.8634623402,0.278228809246,0.170099231865,0.0,3.54045821811,10.5176760807,9.45151959219,4.59981604529,4.85170354689
 10/05  24:00:00,16.0937577363,0.293889874505,0.0879891183946,0.0,2.55330491699,7.80157382632,7.26376825713,5.71898796833,1.5447802888
 10/06  01:00:00,15.5121487852,0.345322996529,0.0436716612232,0.0,2.55330491699,7.21284921042,8.25932998471,7.34362910734,0.915700877371
 10/06  02:00:00,15.2394596997,0.398346105217,0.0123217749808,0.0,2.55330491699,6.91848690247,9.35636708705,8.91365781515,0.4427092719
 10/06  03:00:00,15.1509452971,0.469334631596,0.0,0.0,2.55330491699,6.7713057485,11.2278488937,10.7851275378,0.442721355898
 10/06  04:00:00,17.312371742,0.554267628782,0.0,0.0,3.82705111198,7.57405300124,13.8613250024,12.9453320011,0.915993001296
 10/06  05:00:00,21.9090422379,0.612325662739,0.0,0.0,6.02426329834,9.91545327661,19.0548499213,14.5080629937,4.54678692756
 10/06  06:00:00,26.3042287436,0.582094421708,0.0,0.0,6.51253267309,14.7454349813,28.8444782898,13.7154999997,15.1289782901
 10/06  07:00:00,24.6869719463,0.498452059992,0.011419595743,0.0,6.01364874671,18.163451543,27.5113234823,11.4343020834,16.0770213989
 10/06  08:00:00,24.0012021968,0.719899488938,0.0499529662434,0.0,4.35151303671,18.8798367041,24.8596103257,9.41426782107,15.4453425046
 10/06  09:00:00,21.3124243681,0.668659000751,0.236047466152,0.0,3.78894180059,16.6187760998,19.9565220056,6.4062223092,13.5502996964
 10/06  10:00:00,18.7227166971,0.664260189191,0.567365309834,0.0,3.78894180059,13.7021493968,16.070413349,3.78347552841,12.2869378206
 10/06  11:00:00,19.2829039552,0.720824442184,0.923807161134,0.0,3.78894180059,13.8493305508,12.2181842632,2.30004995987,9.91813430338
 10/06  12:00:00,19.3583410022,0.78619069109,1.24431917727,0.0,3.69398621738,13.6338449159,9.93665681133,1.2818843838,8.65477242752
 10/06  13:00:00,19.3794913424,0.819121180119,1.51082242645,0.0,3.78894180059,13.2606059349,8.12636338312,0.419112362484,7.70725102064
 10/06  14:00:00,19.3659093765,0.836068203892,1.62747459075,0.0,3.78894180059,13.1134247809,6.76675532728,0.00702571353229,6.75972961375
 10/06  15:00:00,20.8186939288,0.860070957209,1.69124693636,0.0,4.71240779196,13.5549682428,7.70725102064,0.0,7.70725102064
 10/06  16:00:00,28.5837806292,0.948593279666,1.91745792694,0.0,7.18559832057,18.5321311015,8.97061289649,0.0,8.97061289649
 10/06  17:00:00,34.4707402108,0.766519333308,2.00873518566,0.0,8.38069375907,23.3147919321,11.8131771172,0.0,11.8131771172
 10/06  18:00:00,39.7172410094,0.681751251675,1.70130059883,0.0,10.6415932552,23.1212625696,13.8661401654,0.0,13.8661401654
 10/06  19:00:00,39.634818664,0.453134665907,1.03110615074,0.0,12.3080778603,20.4854999863,13.2344592275,0.0,13.2344592275
 10/06  20:00:00,38.8316815389,0.352398285709,0.768826299101,0.0,12.456681583,19.8967753704,12.1290175861,0.0,12.1290175861
 10/06  21:00:00,33.0377170299,0.257296487211,0.533464610516,0.0,9.18739968257,17.702556249,10.0019271059,0.0837928025097,9.91813430338
 10/06  22:00:00,25.7091415762,0.171820950742,0.225677254961,0.0,5.91811778209,14.0365255879,10.0490298019,1.39425737439,8.65477242752
 10/06  23:00:00,19.7235324863,0.195080757105,0.113317430126,0.0,3.54045821811,10.5176760807,8.16716037078,3.30247357081,4.86468679997
 10/06  24:00:00,16.0540065835,0.28429761047,0.0578302296591,0.0,2.55330491699,7.80157382632,7.71087146724,6.16250959138,1.54836187585
 10/07  01:00:00,15.5613534333,0.426430228256,0.0117690775683,0.0,2.55330491699,7.21284921042,11.1814547985,10.2639528978,0.917501900727
 10/07  02:00:00,15.3637487054,0.534956885963,0.0,0.0,2.55330491699,6.91848690247,13.4972701811,13.054110113,0.443160068168
 10/07  03:00:00,15.315125884,0.63351521851,0.0,0.0,2.55330491699,6.7713057485,15.949010541,15.5058381987,0.443172342293
 10/07  04:00:00,17.4896860397,0.731581926476,0.0,0.0,3.82705111198,7.57405300124,18.9493098236,18.031511198,0.917798625639
 10/07  05:00:00,22.0614415623,0.764724987062,0.0,0.0,6.02426329834,9.91545327661,23.3734800348,18.8144662324,4.5590138024
 10/07  06:00:00,26.5006257163,0.778491394361,0.0,0.0,6.51253267309,14.7454349813,34.3731051736,19.2014676056,15.171637568
 10/07  07:00:00,24.6889172128,0.705346284638,0.0,0.0,6.01364874671,17.9699221805,33.2749468183,17.152536868,16.1224099503
 10/07  08:00:00,22.3990584617,0.594171428442,0.0199508602714,0.0,3.66783283761,18.1171033345,29.2367171785,13.7478016543,15.4889155242
 10/07  09:00:00,19.6502916733,0.478384323857,0.210603016979,0.0,3.10526160149,15.8560427302,22.3385843339,8.7501582453,13.5884260886
 10/07  10:00:00,17.0579456497,0.437146278469,0.576121741868,0.0,3.10526160149,12.9394160272,16.8388604975,4.51742736973,12.3214331278
 10/07  11:00:00,17.636876043,0.484995590862,0.960021668886,0.0,3.10526160149,13.0865971812,12.4135957285,2.46777440222,9.94582132624
 10/07  12:00:00,17.9264096141,0.548200547585,1.33353143735,0.0,3.10526160149,12.9394160272,9.76322217492,1.0843938095,8.67882836542
 10/07  13:00:00,17.8085139142,0.592746870807,1.61263287623,0.0,3.10526160149,12.4978725653,7.87650297008,0.147919325269,7.72858364481
 10/07  14:00:00,17.9140008979,0.64969516107,1.80835272366,0.0,3.10526160149,12.3506914113,6.7783389242,0.0,6.7783389242
 10/07  15:00:00,19.6454393218,0.747120726914,2.07735612841,0.0,4.02872759285,12.7922348732,7.72858364481,0.0,7.72858364481
 10/07  16:00:00,27.5852895519,0.871352325364,2.44262137265,0.0,6.50191812146,17.7693977319,8.99557660563,0.0,8.99557660563
 10/07  17:00:00,35.261492966,0.988161484128,2.77137515247,0.0,8.38069375907,23.1212625696,11.8463107675,0.0,11.8463107675
 10/07  18:00:00,40.4476538315,0.858605496867,2.25485917571,0.0,10.6415932552,23.1212625696,13.9051743288,0.0,13.9051743288
 10/07  19:00:00,40.2180591141,0.608349061326,1.45913220546,0.0,12.3080778603,20.4854999863,13.2716778484,0.0,13.2716778484
 10/07  20:00:00,39.0152329791,0.404271273377,0.900504751609,0.0,12.456681583,19.8967753704,12.1630590077,0.0,12.1630590077
 10/07  21:00:00,33.2075962679,0.30417146859,0.656468867191,0.0,9.18739968257,17.702556249,9.94582132624,0.0,9.94582132624
 10/07  22:00:00,25.9321308051,0.202038880816,0.418448553859,0.0,5.91811778209,14.0365255879,8.81958831898,0.140759953554,8.67882836542
 10/07  23:00:00,19.7369335956,0.135078795432,0.186720501057,0.0,3.54045821811,10.5176760807,5.95503137299,1.07718189003,4.87784948297
 10/07  24:00:00,15.9939122942,0.191701343441,0.0903322073347,0.0,2.55330491699,7.80157382632,5.0918243111,3.53983135028,1.55199296082
 10/08  01:00:00,15.4590144287,0.297433525402,0.0384267758501,0.0,2.55330491699,7.21284921042,7.67464295105,6.75531555677,0.919327394274
 10/08  02:00:00,15.2454398109,0.409249393732,0.00739859772199,0.0,2.55330491699,6.91848690247,10.3107947242,9.86717774983,0.443616974369
 10/08  03:00:00,15.1988934957,0.517282830215,0.0,0.0,2.55330491699,6.7713057485,13.0557038318,12.612074396,0.443629435853
 10/08  04:00:00,17.3502699284,0.592165815188,0.0,0.0,3.82705111198,7.57405300124,15.3233858054,14.4037571519,0.919628653435
 10/08  05:00:00,21.9274485546,0.630731979412,0.0,0.0,6.02426329834,9.91545327661,19.8677479281,15.2963431887,4.57140473937
 10/08  06:00:00,26.3746914745,0.652557152567,0.0,0.0,6.51253267309,14.7454349813,31.0808745827,15.8660085706,15.2148660121
 10/08  07:00:00,24.5821340478,0.588114030547,0.0104490891229,0.0,6.01364874671,17.9699221805,30.1280010379,13.9595972526,16.1684037853
 10/08  08:00:00,22.3546873205,0.479998269912,0.0897528776573,0.0,3.66783283761,18.1171033345,25.6617227065,10.1286530915,15.533069615
 10/08  09:00:00,19.7569222501,0.407847647098,0.387770270494,0.0,3.10526160149,15.8560427302,19.1433984609,5.51633754289,13.627060918
 10/08  10:00:00,17.3717332572,0.454859589645,0.872196038233,0.0,3.10526160149,12.9394160272,14.9778082294,2.62141977974,12.3563884497
 10/08  11:00:00,18.143327945,0.561501313706,1.38996784809,0.0,3.10526160149,13.0865971812,11.1676897105,1.19381213911,9.97387757143
 10/08  12:00:00,18.6063235186,0.664308515972,1.89733737343,0.0,3.10526160149,12.9394160272,8.85460285158,0.151397748536,8.70320510305
 10/08  13:00:00,18.7235353312,0.787156639486,2.33324452456,0.0,3.10526160149,12.4978725653,7.75020075176,0.0,7.75020075176
 10/08  14:00:00,19.365334973,0.974142482041,2.93523947783,0.0,3.10526160149,12.3506914113,6.79719640047,0.0,6.79719640047
 10/08  15:00:00,21.5205050349,1.15809554703,3.54144702132,0.0,4.02872759285,12.7922348732,7.75020075176,0.0,7.75020075176
 10/08  16:00:00,29.4710102131,1.27634725006,3.92334710917,0.0,6.50191812146,17.7693977319,9.02087322014,0.0,9.02087322014
 10/08  17:00:00,36.7893818662,1.32570153175,3.96172400512,0.0,8.38069375907,23.1212625696,11.879886274,0.0,11.879886274
 10/08  18:00:00,42.4866319566,1.13053337904,3.12907608527,0.0,10.6415932552,23.1212625696,13.9447290351,0.0,13.9447290351
 10/08  19:00:00,41.2548409472,0.873086015326,2.23117708451,0.0,12.3080778603,20.4854999863,13.3093928009,0.0,13.3093928009
 10/08  20:00:00,39.7577836576,0.607832402851,1.43949430065,0.0,12.456681583,19.8967753704,12.1975543911,0.0,12.1975543911
 10/08  21:00:00,33.5398587924,0.399401554506,0.89350130579,0.0,9.18739968257,17.702556249,9.97387757143,0.0,9.97387757143
 10/08  22:00:00,26.1223615432,0.256761949744,0.553956223016,0.0,5.91811778209,14.0365255879,8.70553232674,0.0023272236878,8.70320510305
 10/08  23:00:00,19.805059487,0.136720461331,0.253204726568,0.0,3.54045821811,10.5176760807,5.25104243855,0.359854740656,4.89118769789
 10/08  24:00:00,15.9520511526,0.130288758047,0.109883651216,0.0,2.55330491699,7.80157382632,3.39226060415,1.83658813576,1.55567246838
 10/09  01:00:00,15.3774683771,0.170529385233,0.0837848644417,0.0,2.55330491699,7.21284921042,4.01061048131,3.08943366326,0.921176818053
 10/09  02:00:00,15.1354871871,0.260002708712,0.0466926589267,0.0,2.55330491699,6.91848690247,6.10931178714,5.66523193182,0.444079855315
 10/09  03:00:00,15.0806586125,0.387644716671,0.0114032303127,0.0,2.55330491699,6.7713057485,9.67736838551,9.23327588419,0.44409250132
 10/09  04:00:00,17.2281006206,0.469095707878,0.000900799496764,0.0,3.82705111198,7.57405300124,12.2392865904,11.3178040474,0.921482543044
 10/09  05:00:00,21.8161527185,0.518400181394,0.00103596187877,0.0,6.02426329834,9.91545327661,17.0612727398,12.477316671,4.58395606886
 10/09  06:00:00,26.2921471911,0.559338494608,0.0106743745715,0.0,6.51253267309,14.7454349813,28.6161282314,13.3574774119,15.2586508196
 10/09  07:00:00,24.5433072756,0.521680176625,0.0380561707872,0.0,6.01364874671,17.9699221805,28.1179805124,11.9029912291,16.2149892833
 10/09  08:00:00,22.322936571,0.409254098361,0.128746299646,0.0,3.66783283761,18.1171033345,23.5582536213,7.98046192007,15.5777917012
 10/09  09:00:00,19.7815855083,0.359478931865,0.460802243928,0.0,3.10526160149,15.8560427302,17.520116985,3.85392424155,13.6661927434
 10/09  10:00:00,17.5348063855,0.460225437282,1.0299033189,0.0,3.10526160149,12.9394160272,14.08997487,1.69818143543,12.3917934345
 10/09  11:00:00,18.4224693673,0.591246838548,1.63936374553,0.0,3.10526160149,13.0865971812,10.4721470167,0.469852286301,10.0022947304
 10/09  12:00:00,19.0962259181,0.750169587203,2.30137870177,0.0,3.10526160149,12.9394160272,8.72789542146,0.0,8.72789542146
 10/09  13:00:00,19.7602265061,0.986554710372,3.17053762853,0.0,3.10526160149,12.4978725653,7.77209593978,0.0,7.77209593978
 10/09  14:00:00,20.5962701334,1.21037494233,3.92994217793,0.0,3.10526160149,12.3506914113,6.81629645811,0.0,6.81629645811
 10/09  15:00:00,22.6809308606,1.37375794125,4.48621045288,0.0,4.02872759285,12.7922348732,7.77209593978,0.0,7.77209593978
 10/09  16:00:00,30.4224709889,1.45380083546,4.69735429962,0.0,6.50191812146,17.7693977319,9.04649524868,0.0,9.04649524868
 10/09  17:00:00,37.0115652674,1.36729476091,4.1423141771,0.0,8.38069375907,23.1212625696,11.9138936937,0.0,11.9138936937
 10/09  18:00:00,42.5483649007,1.14319939812,3.1781430103,0.0,10.6415932552,23.1212625696,13.9847925707,0.0,13.9847925707
 10/09  19:00:00,41.4520993249,0.91539406889,2.3861274087,0.0,12.3080778603,20.4854999863,13.3475929162,0.0,13.3475929162
 10/09  20:00:00,40.3897158765,0.76184211654,1.9174168058,0.0,12.456681583,19.8967753704,12.2324935209,0.0,12.2324935209
 10/09  21:00:00,34.1473448855,0.557377616206,1.34301133714,0.0,9.18739968257,17.702556249,10.0022947304,0.0,10.0022947304
 10/09  22:00:00,26.5081750704,0.360185568616,0.836346131333,0.0,5.91811778209,14.0365255879,8.72789542146,0.0,8.72789542146
 10/09  23:00:00,20.1894962553,0.236597935938,0.537764020265,0.0,3.54045821811,10.5176760807,4.90469749476,0.0,4.90469749476
 10/09  24:00:00,16.0746371311,0.120140091344,0.242618296337,0.0,2.55330491699,7.80157382632,1.74865388731,0.189254578415,1.5593993089
 10/10  01:00:00,15.3288705881,0.0902472011123,0.115469259543,0.0,2.55330491699,7.21284921042,1.74009033826,0.817040713199,0.923049625063
 10/10  02:00:00,15.0441782311,0.135944241768,0.0794421698325,0.0,2.55330491699,6.91848690247,2.73673044119,2.29218186713,0.444548574057
 10/10  03:00:00,14.9453401288,0.2114558896,0.0522735736536,0.0,2.55330491699,6.7713057485,4.80272730052,4.35816589885,0.444561401675
 10/10  04:00:00,17.0733218464,0.275517858684,0.0396998744693,0.0,3.82705111198,7.57405300124,6.89549833193,5.97213858615,0.923359745777
 10/10  05:00:00,21.6835937866,0.351581424301,0.035295787122,0.0,6.02426329834,9.91545327661,12.4137549465,7.81709087274,4.59666407375
 10/10  06:00:00,27.054286511,0.390666552762,0.0486523030068,0.0,6.51253267309,14.7454349813,23.8722722819,8.56929325896,15.3029790229
 10/10  07:00:00,24.6122540504,0.353207342124,0.0819464177306,0.0,6.01364874671,18.163451543,23.4802132125,7.21806056416,16.2621526483
 10/10  08:00:00,24.0358859025,0.600939483388,0.203596677459,0.0,4.35151303671,18.8798367041,20.7449045903,5.12183605158,15.6230685388
 10/10  09:00:00,21.7110385589,0.644015395455,0.659305262231,0.0,3.78894180059,16.6187760998,16.0622607,2.35645072368,13.7058099763
 10/10  10:00:00,19.765117664,0.808050215474,1.46597625051,0.0,3.78894180059,13.7021493968,13.1194538134,0.691816215828,12.4276375976
 10/10  11:00:00,20.7125889313,0.944105729558,2.13021084982,0.0,3.78894180059,13.8493305508,10.0545563207,0.0234919331104,10.0310643875
 10/10  12:00:00,21.2017707128,1.11253733935,2.76140223966,0.0,3.69398621738,13.6338449159,8.75289200885,0.0,8.75289200885
 10/10  13:00:00,21.6865578226,1.27446837924,3.36254170746,0.0,3.78894180059,13.2606059349,7.79426272483,0.0,7.79426272483
 10/10  14:00:00,21.9856317751,1.37863868614,3.70462650712,0.0,3.78894180059,13.1134247809,6.83563344081,0.0,6.83563344081
 10/10  15:00:00,23.7552937661,1.47967508479,4.00824264607,0.0,4.71240779196,13.5549682428,7.79426272483,0.0,7.79426272483
 10/10  16:00:00,31.3322274724,1.51486708966,4.09963096017,0.0,7.18559832057,18.5321311015,9.07243510353,0.0,9.07243510353
 10/10  17:00:00,36.9525184877,1.3156995997,3.94133319619,0.0,8.38069375907,23.3147919321,11.9483229556,0.0,11.9483229556
 10/10  18:00:00,42.8667978842,1.20598518911,3.43379020286,0.0,10.6415932552,23.1212625696,14.025353071,0.0,14.025353071
 10/10  19:00:00,42.3070244979,1.09628078994,3.0601658606,0.0,12.3080778603,20.4854999863,13.3862668816,0.0,13.3862668816
 10/10  20:00:00,41.4053757579,0.985703263472,2.70921554029,0.0,12.456681583,19.8967753704,12.2678660503,0.0,12.2678660503
 10/10  21:00:00,35.4819690972,0.868259391877,2.36675377323,0.0,9.18739968257,17.702556249,10.0310643875,0.0,10.0310643875
 10/10  22:00:00,27.6980720526,0.652654409092,1.73377427306,0.0,5.91811778209,14.0365255879,8.75289200885,0.0,8.75289200885
 10/10  23:00:00,20.9595300717,0.434719834106,1.10967593854,0.0,3.54045821811,10.5176760807,4.91837487277,0.0,4.91837487277
 10/10  24:00:00,16.8473167467,0.320721523383,0.814716479941,0.0,2.55330491699,7.80157382632,1.56317237869,0.0,1.56317237869
 10/11  01:00:00,15.9877305471,0.246150523238,0.618425896433,0.0,2.55330491699,7.21284921042,0.924945261418,0.0,0.924945261418
 10/11  02:00:00,15.3654269181,0.158723081559,0.377912017091,0.0,2.55330491699,6.91848690247,0.445022991923,0.0,0.445022991923
 10/11  03:00:00,14.9831922163,0.0960940040844,0.205487546717,0.0,2.55330491699,6.7713057485,0.55611139494,0.111075396765,0.445035998175
 10/11  04:00:00,16.9601159855,0.0781604132328,0.12385145904,0.0,3.82705111198,7.57405300124,1.40757733414,0.482317628079,0.925259706058
 10/11  05:00:00,21.5078824127,0.101437502843,0.109728334622,0.0,6.02426329834,9.91545327661,5.73522594113,1.12570095064,4.60952499049
 10/11  06:00:00,26.9053288167,0.150980153673,0.139381007769,0.0,6.51253267309,14.7454349813,17.252997,1.90515950639,15.3478374936
 10/11  07:00:00,24.5709365069,0.179035883401,0.214800332946,0.0,6.01364874671,18.163451543,18.0847020987,1.77482218529,16.3098799134
 10/11  08:00:00,24.2275976829,0.531088273859,0.465159667408,0.0,4.35151303671,18.8798367041,16.9073066304,1.23841991101,15.6688867194
 10/11  09:00:00,22.1574938428,0.686033328389,1.06374261323,0.0,3.78894180059,16.6187760998,14.22322344,0.47732255567,13.7459008843
 10/11  10:00:00,20.1400241372,0.880782441072,1.7681504981,0.0,3.78894180059,13.7021493968,12.5291924589,0.0652821350255,12.4639103239
 10/11  11:00:00,20.9710823903,1.02709562208,2.30571441632,0.0,3.78894180059,13.8493305508,10.0601780231,0.0,10.0601780231
 10/11  12:00:00,21.4295742468,1.20762854843,2.89411456455,0.0,3.69398621738,13.6338449159,8.77818746272,0.0,8.77818746272
 10/11  13:00:00,21.9850666641,1.40023649222,3.53528243602,0.0,3.78894180059,13.2606059349,7.81669454242,0.0,7.81669454242
 10/11  14:00:00,22.3432887585,1.53364751325,3.90727466342,0.0,3.78894180059,13.1134247809,6.85520162211,0.0,6.85520162211
 10/11  15:00:00,23.931137874,1.60446853627,4.05929330251,0.0,4.71240779196,13.5549682428,7.81669454242,0.0,7.81669454242
 10/11  16:00:00,31.4476405572,1.63813319637,4.09177793824,0.0,7.18559832057,18.5321311015,9.09868510283,0.0,9.09868510283
 10/11  17:00:00,36.6537956032,1.330394297,3.62791561443,0.0,8.38069375907,23.3147919321,11.9831638638,0.0,11.9831638638
 10/11  18:00:00,41.5754856292,0.975929543387,2.37253359354,0.0,10.6415932552,23.1212625696,14.0663985244,0.0,14.0663985244
 10/11  19:00:00,40.1413429468,0.631720162948,1.35904493654,0.0,12.3080778603,20.4854999863,13.4254032442,0.0,13.4254032442
 10/11  20:00:00,39.2683825949,0.501445640995,1.05647999975,0.0,12.456681583,19.8967753704,12.3036615039,0.0,12.3036615039
 10/11  21:00:00,33.4155427674,0.381481675948,0.787105159331,0.0,9.18739968257,17.702556249,10.0601780231,0.0,10.0601780231
 10/11  22:00:00,26.2200855995,0.290531277895,0.617910951098,0.0,5.91811778209,14.0365255879,8.77818746272,0.0,8.77818746272
 10/11  23:00:00,19.9760246916,0.184735125709,0.376155266745,0.0,3.54045821811,10.5176760807,5.0605702877,0.128354506207,4.93221578149
 10/11  24:00:00,15.9686882123,0.129691060553,0.127118408395,0.0,2.55330491699,7.80157382632,3.09259187042,1.52560131001,1.56699056041
 10/12  01:00:00,15.3850884367,0.180905505485,0.0810288037437,0.0,2.55330491699,7.21284921042,4.19311265607,3.26624948956,0.926863166511
 10/12  02:00:00,15.1393387019,0.254347735679,0.0561991467689,0.0,2.55330491699,6.91848690247,5.73174524733,5.28624227877,0.445502968559
 10/12  03:00:00,15.0029154748,0.260554543474,0.0607502658426,0.0,2.55330491699,6.7713057485,5.73208117282,5.28656502242,0.445516150399
 10/12  04:00:00,17.108930329,0.287903096204,0.0629231195155,0.0,3.82705111198,7.57405300124,6.74597697075,5.81879510917,0.927181861587
 10/12  05:00:00,21.7257383299,0.38232713801,0.046694616673,0.0,6.02426329834,9.91545327661,12.8842723815,8.26173737126,4.62253501024
 10/12  06:00:00,27.0886800754,0.415577976412,0.0581344437161,0.0,6.51253267309,14.7454349813,24.3085544684,8.91534152225,15.3932129462
 10/12  07:00:00,24.6606036248,0.410533045605,0.0729702886539,0.0,6.01364874671,18.163451543,24.9977644532,8.63960750861,16.3581569446
 10/12  08:00:00,24.0749022488,0.687956296886,0.15559621022,0.0,4.35151303671,18.8798367041,23.3065736612,7.59134098673,15.7152326744
 10/12  09:00:00,21.594967004,0.680955239612,0.5062938632,0.0,3.78894180059,16.6187760998,18.2437670004,4.45731340543,13.786453595
 10/12  10:00:00,19.291095861,0.770793453184,1.02921120971,0.0,3.78894180059,13.7021493968,14.9208378707,2.42023699904,12.5006008716
 10/12  11:00:00,20.0361428835,0.872017019117,1.52585351245,0.0,3.78894180059,13.8493305508,11.2943514859,1.20472447046,10.0896270154
