Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  12:00:00,20.2073935306,0.951126642021,1.92843575477,0.0,3.69398621738,13.6338449159,9.07388267569,0.270108383625,8.80377429207
 10/12  13:00:00,20.3924902229,1.03955251498,2.30338997203,0.0,3.78894180059,13.2606059349,7.84633258796,0.00694783839349,7.83938474957
 10/12  14:00:00,20.9895476711,1.21492958067,2.87225150854,0.0,3.78894180059,13.1134247809,6.87499520707,0.0,6.87499520707
 10/12  15:00:00,22.6864607703,1.31198949418,3.10709524095,0.0,4.71240779196,13.5549682428,7.83938474957,0.0,7.83938474957
 10/12  16:00:00,30.0952426795,1.32634964043,3.05116361648,0.0,7.18559832057,18.5321311015,9.1252374729,0.0,9.1252374729
 10/12  17:00:00,35.3084462529,1.0063545487,2.60660601237,0.0,8.38069375907,23.3147919321,12.0184061004,0.0,12.0184061004
 10/12  18:00:00,41.0302460369,0.823521170133,1.97970237455,0.0,10.6415932552,23.1212625696,14.1079167758,0.0,14.1079167758
 10/12  19:00:00,39.9926557826,0.575153663733,1.26692427156,0.0,12.3080778603,20.4854999863,13.4649904141,0.0,13.4649904141
 10/12  20:00:00,39.4359148658,0.53070964148,1.19474827018,0.0,12.456681583,19.8967753704,12.3398692812,0.0,12.3398692812
 10/12  21:00:00,33.980605877,0.516379741354,1.2172702035,0.0,9.18739968257,17.702556249,10.0896270154,0.0,10.0896270154
 10/12  22:00:00,26.5502165595,0.371759297383,0.8668138917,0.0,5.91811778209,14.0365255879,8.80377429207,0.0,8.80377429207
 10/12  23:00:00,20.2132176005,0.242636560725,0.555446740634,0.0,3.54045821811,10.5176760807,4.94621612207,0.0,4.94621612207
 10/12  24:00:00,16.2369117124,0.172113183802,0.352919785256,0.0,2.55330491699,7.80157382632,1.93180752579,0.360954802462,1.57085272333
 10/13  01:00:00,15.5248807102,0.155004699183,0.246721883542,0.0,2.55330491699,7.21284921042,1.94246845238,1.0136656792,0.928802773179
 10/13  02:00:00,15.1347901834,0.157667779473,0.148330584412,0.0,2.55330491699,6.91848690247,2.48822928988,2.0422409279,0.445988361974
 10/13  03:00:00,14.9690497814,0.186436997101,0.101002118775,0.0,2.55330491699,6.7713057485,3.62416705086,3.17816533457,0.446001716284
 10/13  04:00:00,17.07265168,0.236247976946,0.0782995897852,0.0,3.82705111198,7.57405300124,5.49369194402,4.56456630051,0.929125643504
 10/13  05:00:00,21.6445126649,0.270666694589,0.0771293951364,0.0,6.02426329834,9.91545327661,9.98868656722,5.35299628724,4.63569027998
 10/13  06:00:00,27.0292446617,0.286860723417,0.127416283047,0.0,6.51253267309,14.7454349813,20.5865769713,5.14748502953,15.4390919418
 10/13  07:00:00,24.649409407,0.291536844793,0.180772271614,0.0,6.01364874671,18.163451543,21.1035635028,4.69659405779,16.406969445
 10/13  08:00:00,23.9850651604,0.59419777102,0.159517647689,0.0,4.35151303671,18.8798367041,21.1460071252,5.38391444618,15.762092679
 10/13  09:00:00,21.518549266,0.62598675729,0.484844607527,0.0,3.78894180059,16.6187760998,17.2162023931,3.38874629418,13.8274560989
 10/13  10:00:00,18.9130312145,0.658653909147,0.763286107251,0.0,3.78894180059,13.7021493968,14.6033028104,2.0656044351,12.5376983753
 10/13  11:00:00,19.586452304,0.758362879599,1.1898170725,0.0,3.78894180059,13.8493305508,11.3285567071,1.20915406381,10.1194026433
 10/13  12:00:00,19.6374500159,0.838036584085,1.47158229805,0.0,3.69398621738,13.6338449159,9.54822676252,0.718581842933,8.82964491958
 10/13  13:00:00,19.6955255581,0.8919989497,1.75397887253,0.0,3.78894180059,13.2606059349,8.06690823757,0.204581610766,7.8623266268
 10/13  14:00:00,19.8050165685,0.942194777415,1.9604552092,0.0,3.78894180059,13.1134247809,6.89500833402,0.0,6.89500833402
 10/13  15:00:00,21.1855428782,0.949394849994,1.96877199299,0.0,4.71240779196,13.5549682428,7.8623266268,0.0,7.8623266268
 10/13  16:00:00,28.6690800747,0.965484850429,1.98586580175,0.0,7.18559832057,18.5321311015,9.15208435051,0.0,9.15208435051
 10/13  17:00:00,34.3341055444,0.735325925763,1.90329392685,0.0,8.38069375907,23.3147919321,12.0540392289,0.0,12.0540392289
 10/13  18:00:00,40.4302954468,0.642863978309,1.56040897624,0.0,10.6415932552,23.1212625696,14.1498955299,0.0,14.1498955299
 10/13  19:00:00,39.6348750426,0.46303747679,1.0212597185,0.0,12.3080778603,20.4854999863,13.505016668,0.0,13.505016668
 10/13  20:00:00,38.8436539025,0.364676142758,0.768520805595,0.0,12.456681583,19.8967753704,12.4264039302,0.0499252703718,12.3764786598
 10/13  21:00:00,33.0657259857,0.290658220294,0.528111833226,0.0,9.18739968257,17.702556249,10.856057711,0.7366550677,10.1194026433
 10/13  22:00:00,25.9020055704,0.254755062928,0.335607137041,0.0,5.91811778209,14.0365255879,10.9127901351,2.0831452155,8.82964491958
 10/13  23:00:00,19.8230813552,0.249630181364,0.158316874744,0.0,3.54045821811,10.5176760807,8.96102875337,4.00065700491,4.96037174845
 10/13  24:00:00,16.1174109204,0.334137104127,0.0713950729115,0.0,2.55330491699,7.80157382632,8.62409632301,7.0493385993,1.57475772371
 10/14  01:00:00,15.5697907324,0.39727304347,0.049363561457,0.0,2.55330491699,7.21284921042,9.69656453556,8.76580102769,0.93076350787
 10/14  02:00:00,15.2849404587,0.408503579747,0.047645059508,0.0,2.55330491699,6.91848690247,9.34930709942,8.90282807084,0.446479028577
 10/14  03:00:00,15.1959556598,0.495632949607,0.018712044735,0.0,2.55330491699,6.7713057485,11.8075964874,11.3611039352,0.446492552169
 10/14  04:00:00,17.2969192976,0.529438930343,0.00937625395368,0.0,3.82705111198,7.57405300124,13.1635206137,12.2324301372,0.931090476563
 10/14  05:00:00,21.8127158399,0.474774827804,0.0412244369481,0.0,6.02426329834,9.91545327661,15.0264907057,10.3775038021,4.64898690363
 10/14  06:00:00,27.1382419412,0.429397042753,0.0938772431957,0.0,6.51253267309,14.7454349813,24.1734184045,8.68795751182,15.4854608927
 10/14  07:00:00,24.5546560156,0.412828519696,0.158256567735,0.0,6.01364874671,17.9699221805,24.1121510489,7.65584808959,16.4563029593
 10/14  08:00:00,22.29781221,0.405604377399,0.107271659651,0.0,3.66783283761,18.1171033345,23.774289776,7.96483692,15.809452856
 10/14  09:00:00,19.455970343,0.391048727342,0.103617283161,0.0,3.10526160149,15.8560427302,21.5260845329,7.65718827913,13.8688962538
 10/14  10:00:00,16.5424043521,0.381804960051,0.115921762726,0.0,3.10526160149,12.9394160272,19.9357155789,7.36052373026,12.5751918487
 10/14  11:00:00,16.6782864781,0.409376693779,0.0770510010808,0.0,3.10526160149,13.0865971812,18.6293960182,8.47989992918,10.1494960891
 10/14  12:00:00,16.5139797184,0.438884742432,0.030417346796,0.0,3.10526160149,12.9394160272,18.5806512257,9.72485954173,8.85579168393
 10/14  13:00:00,16.0542113424,0.423581400321,0.027495774844,0.0,3.10526160149,12.4978725653,17.2848269072,9.39931352715,7.88551338009
 10/14  14:00:00,15.9225909033,0.401727669596,0.0649102205804,0.0,3.10526160149,12.3506914113,15.4129753518,8.49774027552,6.91523507625
 10/14  15:00:00,17.3560172449,0.355863119819,0.179191658573,0.0,4.02872759285,12.7922348732,14.1369021176,6.25138873755,7.88551338009
 10/14  16:00:00,24.8049038487,0.314192255589,0.219395739234,0.0,6.50191812146,17.7693977319,14.0632018875,4.88398410231,9.17921778521
 10/14  17:00:00,32.1327708867,0.3082464544,0.322568102975,0.0,8.38069375907,23.1212625696,15.8353263468,3.74527365001,12.0900526967
 10/14  18:00:00,39.7946489985,0.324547819988,0.35024535295,0.0,10.6415932552,23.1212625696,17.9526099048,3.76028754971,14.1923223551
 10/14  19:00:00,38.7697373388,0.351915357239,0.267244134191,0.0,12.3080778603,20.4854999863,18.7329740977,5.18750394517,13.5454701525
 10/14  20:00:00,38.3244611364,0.370967607854,0.243036574425,0.0,12.456681583,19.8967753704,18.2889143421,5.87543554406,12.413478798
 10/14  21:00:00,32.8397607635,0.436214232715,0.156590598622,0.0,9.18739968257,17.702556249,18.5563564992,8.40686041016,10.1494960891
 10/14  22:00:00,25.8835440108,0.527505412366,0.0443952279313,0.0,5.91811778209,14.0365255879,20.8783589909,12.0225673069,8.85579168393
 10/14  23:00:00,20.0380034748,0.62100234341,0.00186683228304,0.0,3.54045821811,10.5176760807,19.8713653472,14.8966868786,4.97467846857
 10/14  24:00:00,16.4046832613,0.692804517881,0.0,0.0,2.55330491699,7.80157382632,18.1581055635,16.5794011583,1.57870440512
 10/15  01:00:00,15.8680241439,0.744870016456,0.0,0.0,2.55330491699,7.21284921042,18.7020714239,17.7693266331,0.932744790808
 10/15  02:00:00,15.6602318714,0.831440051955,0.0,0.0,2.55330491699,6.91848690247,20.4758149602,20.028840137,0.446974823224
 10/15  03:00:00,15.5504706135,0.868859948034,0.0,0.0,2.55330491699,6.7713057485,21.4108798486,20.9638913358,0.446988512841
 10/15  04:00:00,17.6310333164,0.872929203149,0.0,0.0,3.82705111198,7.57405300124,21.9431707009,21.0100949216,0.933075779292
 10/15  05:00:00,22.1565969245,0.859880349317,0.0,0.0,6.02426329834,9.91545327661,25.3122794956,20.6498585523,4.66242094325
 10/15  06:00:00,27.4563470773,0.841379422091,0.0,0.0,6.51253267309,14.7454349813,35.830808214,20.2985021482,15.5323060658
 10/15  07:00:00,24.8083098642,0.824738936072,0.0,0.0,6.01364874671,17.9699221805,36.4067490357,19.9006061578,16.5061428779
 10/15  08:00:00,22.6465070403,0.861570867319,0.0,0.0,3.66783283761,18.1171033345,36.584256501,20.726957321,15.8572991801
 10/15  09:00:00,19.8140494637,0.852745131184,0.0,0.0,3.10526160149,15.8560427302,34.2612930816,20.3505312943,13.9107617873
 10/15  10:00:00,16.8440923678,0.799414738389,0.0,0.0,3.10526160149,12.9394160272,31.4822164361,18.8691462476,12.6130701885
 10/15  11:00:00,16.9125573443,0.720698561095,0.0,0.0,3.10526160149,13.0865971812,26.9485463924,16.7686479516,10.1798984408
 10/15  12:00:00,16.6968649261,0.652187296896,0.0,0.0,3.10526160149,12.9394160272,23.9304214742,15.0482146322,8.882206842
 10/15  13:00:00,16.2461240097,0.642989842471,0.0,0.0,3.10526160149,12.4978725653,22.7661065474,14.8571684045,7.9089381429
 10/15  14:00:00,16.0717435911,0.615790577903,0.0,0.0,3.10526160149,12.3506914113,21.1266812571,14.1910118133,6.93566944381
 10/15  15:00:00,17.4005895662,0.579627099678,0.0,0.0,4.02872759285,12.7922348732,21.2190961856,13.3101580427,7.9089381429
 10/15  16:00:00,24.8015998153,0.530283961425,0.0,0.0,6.50191812146,17.7693977319,21.3612419949,12.1546122532,9.2066297417
 10/15  17:00:00,31.9616663695,0.459710040183,0.0,0.0,8.38069375907,23.1212625696,22.6321219654,10.5056861264,12.126435839
 10/15  18:00:00,39.5821339647,0.430918888329,0.0313592508268,0.0,10.6415932552,23.1212625696,23.7597343079,9.52454962092,14.235184687
 10/15  19:00:00,38.6196768985,0.440231338653,0.0288677124789,0.0,12.3080778603,20.4854999863,23.3882789278,9.80194004017,13.5863388876
 10/15  20:00:00,38.1897396548,0.45797908317,0.0213036175346,0.0,12.456681583,19.8967753704,22.7723433598,10.3214846211,12.4508587387
 10/15  21:00:00,32.7446131973,0.490130078276,0.00752718690884,0.0,9.18739968257,17.702556249,21.4321272109,11.2522287701,10.1798984408
 10/15  22:00:00,25.8867066113,0.575063240872,0.0,0.0,5.91811778209,14.0365255879,22.3054956633,13.4232888213,8.882206842
 10/15  23:00:00,20.086094711,0.670960411921,0.0,0.0,3.54045821811,10.5176760807,20.790401965,15.8012699193,4.98913204562
 10/15  24:00:00,16.4600842607,0.748205517361,0.0,0.0,2.55330491699,7.80157382632,19.2457508802,17.6630592814,1.58269159879
 10/16  01:00:00,15.916155662,0.793001534572,0.0,0.0,2.55330491699,7.21284921042,19.6930460579,18.7583000218,0.934746036167
 10/16  02:00:00,15.6586779069,0.829886087463,0.0,0.0,2.55330491699,6.91848690247,20.1320371848,19.6845615855,0.447475599256
 10/16  03:00:00,15.546381973,0.86477130747,0.0,0.0,2.55330491699,6.7713057485,21.0397243178,20.5922348662,0.44748945157
 10/16  04:00:00,17.6348893536,0.876785240353,0.0,0.0,3.82705111198,7.57405300124,21.8574870323,20.9224060682,0.935080964175
 10/16  05:00:00,22.1385868198,0.841870244629,0.0,0.0,6.02426329834,9.91545327661,24.7184147782,20.042426358,4.67598842019
 10/16  06:00:00,27.3909925203,0.776024865042,0.0,0.0,6.51253267309,14.7454349813,33.9690872181,18.3894736311,15.5796135871
 10/16  07:00:00,24.9167470509,0.739646760294,0.0,0.0,6.01364874671,18.163451543,34.0163954991,17.4599210581,16.556474441
 10/16  08:00:00,24.2933489776,1.0619992359,0.0,0.0,4.35151303671,18.8798367041,34.5895032985,18.6838858165,15.905617482
 10/16  09:00:00,21.4445817059,1.03686380469,0.0,0.0,3.78894180059,16.6187760998,31.6320012944,17.678960993,13.9530403015
 10/16  10:00:00,18.469406182,0.978314983982,0.0,0.0,3.78894180059,13.7021493968,28.8149970362,16.1636748587,12.6513221775
 10/16  11:00:00,18.5760967206,0.937824368706,0.0,0.0,3.78894180059,13.8493305508,25.3959981754,15.1853974802,10.2106006951
 10/16  12:00:00,18.2180525431,0.890221409308,0.0,0.0,3.69398621738,13.6338449159,22.9416341633,14.0327515921,8.90888257118
 10/16  13:00:00,17.878670616,0.829122880071,0.0,0.0,3.78894180059,13.2606059349,20.4508256929,12.5182317147,7.93259397822
 10/16  14:00:00,17.6895832343,0.787216652493,0.0,0.0,3.78894180059,13.1134247809,18.468852649,11.5125472638,6.95630538525
 10/16  15:00:00,19.0066084475,0.739232412259,0.0,0.0,4.71240779196,13.5549682428,18.309952541,10.3773585628,7.93259397822
 10/16  16:00:00,26.3786920125,0.660962589933,0.0,0.0,7.18559832057,18.5321311015,17.7594824454,8.52517034323,9.23431210217
 10/16  17:00:00,31.9856025653,0.29011687346,0.0,0.0,8.38069375907,23.3147919321,18.6615325228,6.49835464177,12.1631778811
 10/16  18:00:00,39.3675895469,0.247733721315,0.0,0.0,10.6415932552,23.1212625696,19.8386666225,5.56019679,14.2784698325
 10/16  19:00:00,38.415405038,0.264827190613,0.0,0.0,12.3080778603,20.4854999863,19.6074854503,5.9798746798,13.6276107705
 10/16  20:00:00,38.0191029567,0.308646002573,0.0,0.0,12.456681583,19.8967753704,19.5201401577,7.03153274569,12.488607412
 10/16  21:00:00,32.6666054664,0.419649534298,0.0,0.0,9.18739968257,17.702556249,19.9885354629,9.77793476776,10.2106006951
 10/16  22:00:00,25.9000250012,0.588381630778,0.0,0.0,5.91811778209,14.0365255879,23.0251429758,14.1162604046,8.90888257118
 10/16  23:00:00,20.1706737775,0.755539478384,0.0,0.0,3.54045821811,10.5176760807,23.5310446477,18.5273164483,5.00372819932
 10/16  24:00:00,16.6931594227,0.98128067936,0.0,0.0,2.55330491699,7.80157382632,26.3042502454,24.7175321215,1.58671812395
 10/17  01:00:00,16.2588160812,1.1356619538,0.0,0.0,2.55330491699,7.21284921042,29.7604298158,28.8236631635,0.936766652241
 10/17  02:00:00,16.0860040682,1.25721224869,0.0,0.0,2.55330491699,6.91848690247,32.5077805199,32.0597993114,0.447981208545
 10/17  03:00:00,16.0711820154,1.38957134993,0.0,0.0,2.55330491699,6.7713057485,36.167971958,35.7199767379,0.44799522016
 10/17  04:00:00,18.2135011275,1.45539701426,0.0,0.0,3.82705111198,7.57405300124,38.4099024086,37.4727969708,0.937105437816
 10/17  05:00:00,22.7853585233,1.48864194814,0.0,0.0,6.02426329834,9.91545327661,43.1568660978,38.4671807816,4.68968531624
 10/17  06:00:00,28.0683875835,1.45341992826,0.0,0.0,6.51253267309,14.7454349813,53.1805828762,37.5532134307,15.6273694455
 10/17  07:00:00,25.5123382874,1.33523799684,0.0,0.0,6.01364874671,18.163451543,50.7632622533,34.1559795099,16.6072827434
 10/17  08:00:00,24.5989480454,1.36759830373,0.0,0.0,4.35151303671,18.8798367041,42.7734678041,26.8190743513,15.9543934528
 10/17  09:00:00,21.5050301701,1.09731226894,0.0,0.0,3.78894180059,16.6187760998,33.0649432476,19.0692239717,13.9957192759
 10/17  10:00:00,18.366710374,0.875619175957,0.0,0.0,3.78894180059,13.7021493968,26.1835419719,13.4936054842,12.6899364877
 10/17  11:00:00,18.4026774425,0.719211509504,0.0451935810664,0.0,3.78894180059,13.8493305508,19.5634234883,9.32182972838,10.2415937599
 10/17  12:00:00,18.0929559741,0.611241406064,0.153883434253,0.0,3.69398621738,13.6338449159,14.7988227354,5.86301176368,8.93581097171
 10/17  13:00:00,17.8627011313,0.547458139075,0.265695256388,0.0,3.78894180059,13.2606059349,11.5734448528,3.61697097227,7.95647388057
 10/17  14:00:00,17.7340629902,0.500107417046,0.331588991265,0.0,3.78894180059,13.1134247809,9.2421882357,2.26505144626,6.97713678944
 10/17  15:00:00,19.0180116096,0.452269723412,0.298365850971,0.0,4.71240779196,13.5549682428,9.4331196048,1.47664572423,7.95647388057
 10/17  16:00:00,26.3940807039,0.412160388345,0.264190893007,0.0,7.18559832057,18.5321311015,10.0427820514,0.780525382642,9.26225666876
 10/17  17:00:00,32.054165982,0.110556941659,0.248123348557,0.0,8.38069375907,23.3147919321,12.3492716032,0.14900366108,12.2002679422
 10/17  18:00:00,39.4593897122,0.11350489872,0.226028987924,0.0,10.6415932552,23.1212625696,14.6475449469,0.325379973912,14.322164973
 10/17  19:00:00,38.4486819292,0.124825578994,0.173278502849,0.0,12.3080778603,20.4854999863,14.6973961506,1.02812257169,13.6692735789
 10/17  20:00:00,37.9848021701,0.144464482575,0.129880733394,0.0,12.456681583,19.8967753704,14.4405403152,1.91382667599,12.5267136392
 10/17  21:00:00,32.5172596177,0.190600485568,0.0797032000188,0.0,9.18739968257,17.702556249,13.7785118593,3.53691809941,10.2415937599
 10/17  22:00:00,25.6232358221,0.289942293954,0.0216501576914,0.0,5.91811778209,14.0365255879,15.5201409153,6.58432994358,8.93581097171
 10/17  23:00:00,19.8564677895,0.441333490363,0.0,0.0,3.54045821811,10.5176760807,15.5780927807,10.5596301735,5.01846260716
 10/17  24:00:00,16.3762629837,0.664384240313,0.0,0.0,2.55330491699,7.80157382632,17.9443788786,16.3535960904,1.59078278818
 10/18  01:00:00,15.9786102117,0.855456084276,0.0,0.0,2.55330491699,7.21284921042,22.4321704811,21.4933644394,0.938806041619
 10/18  02:00:00,15.7757397702,0.946947950726,0.0,0.0,2.55330491699,6.91848690247,24.243777801,23.7952862994,0.448491501537
 10/18  03:00:00,15.6757686347,0.99415796922,0.0,0.0,2.55330491699,6.7713057485,25.2925929329,24.8440872639,0.448505668986
 10/18  04:00:00,17.8159467268,1.05784261352,0.0,0.0,3.82705111198,7.57405300124,27.4640242758,26.5248756747,0.93914860112
 10/18  05:00:00,22.4102136696,1.11349709444,0.0,0.0,6.02426329834,9.91545327661,32.8530183738,28.149510799,4.70350757486
 10/18  06:00:00,27.7081532224,1.09318556713,0.0,0.0,6.51253267309,14.7454349813,43.2939832384,27.6184237412,15.6755594972
 10/18  07:00:00,25.1845659607,1.00746567013,0.0,0.0,6.01364874671,18.163451543,41.809988231,25.1514354923,16.6585527387
 10/18  08:00:00,24.3665546359,1.13520489422,0.0,0.0,4.35151303671,18.8798367041,36.6695571818,20.6659445339,16.003612648
 10/18  09:00:00,21.2798864458,0.867897158694,0.00427138588325,0.0,3.78894180059,16.6187760998,27.4326197353,13.3938336637,14.0387860716
 10/18  10:00:00,18.3327291253,0.698498266109,0.143139661122,0.0,3.78894180059,13.7021493968,20.6167156766,7.88781399276,12.7289016839
 10/18  11:00:00,18.6053189163,0.614520942365,0.352525622005,0.0,3.78894180059,13.8493305508,14.7693816861,4.49651322934,10.2728684568
 10/18  12:00:00,18.5511153928,0.60686650734,0.616417751677,0.0,3.69398621738,13.6338449159,11.471768369,2.50878430001,8.96298406901
 10/18  13:00:00,18.476200147,0.605460890332,0.821191520806,0.0,3.78894180059,13.2606059349,9.25785737124,1.27728659306,7.98057077818
 10/18  14:00:00,18.3942359987,0.588174372988,0.903695043872,0.0,3.78894180059,13.1134247809,7.3729454493,0.374787961958,6.99815748734
 10/18  15:00:00,19.959646275,0.624409914584,1.06786032524,0.0,4.71240779196,13.5549682428,7.98057077818,0.0,7.98057077818
 10/18  16:00:00,27.4313194983,0.634644315211,1.07894576054,0.0,7.18559832057,18.5321311015,9.29045516595,0.0,9.29045516595
 10/18  17:00:00,32.8911188166,0.334906960503,0.860726164271,0.0,8.38069375907,23.3147919321,12.2376950384,0.0,12.2376950384
 10/18  18:00:00,39.9849986376,0.256916509675,0.608226302309,0.0,10.6415932552,23.1212625696,14.3662571686,0.0,14.3662571686
 10/18  19:00:00,38.7758605508,0.193192976197,0.432089727276,0.0,12.3080778603,20.4854999863,13.7113149747,0.0,13.7113149747
 10/18  20:00:00,38.2107471527,0.159125317073,0.341164881507,0.0,12.456681583,19.8967753704,12.6763875755,0.111221440137,12.5651661354
 10/18  21:00:00,32.6537281213,0.132958466419,0.273813722708,0.0,9.18739968257,17.702556249,10.5072890468,0.234420589972,10.2728684568
 10/18  22:00:00,25.607587215,0.139745760889,0.156198083687,0.0,5.91811778209,14.0365255879,10.513484618,1.55050054898,8.96298406901
 10/18  23:00:00,19.6910578742,0.21622828956,0.0596952855037,0.0,3.54045821811,10.5176760807,9.43901707034,4.40568616466,5.03333090568
 10/18  24:00:00,16.068286796,0.354702722229,0.00170533034191,0.0,2.55330491699,7.80157382632,10.1206105024,8.52572611458,1.59488438777
 10/19  01:00:00,15.5982718365,0.475117709088,0.0,0.0,2.55330491699,7.21284921042,12.4021907111,11.4613271097,0.940863601356
 10/19  02:00:00,15.3829683143,0.554176494811,0.0,0.0,2.55330491699,6.91848690247,13.7505238193,13.301517492,0.449006327295
 10/19  03:00:00,15.3008440812,0.619233415751,0.0,0.0,2.55330491699,6.7713057485,15.2640189722,14.8149983252,0.449020647042
 10/19  04:00:00,17.4999535876,0.741849474352,0.0,0.0,3.82705111198,7.57405300124,19.0205030927,18.0792932432,0.941209849467
 10/19  05:00:00,22.1075151956,0.810798620404,0.0,0.0,6.02426329834,9.91545327661,24.7005251838,19.9830740815,4.71745110237
 10/19  06:00:00,27.4431981765,0.828230521272,0.0,0.0,6.51253267309,14.7454349813,36.2466514457,20.5224819759,15.7241694698
 10/19  07:00:00,25.8463834665,0.776449842604,0.0,0.0,6.01364874671,18.163451543,35.7188069789,19.0085377351,16.7102692438
 10/19  08:00:00,24.1245828164,0.889573469335,0.00365960539582,0.0,4.35151303671,18.8798367041,30.2155642557,14.1623037641,16.0532604916
 10/19  09:00:00,21.2539496423,0.735216887552,0.11101485356,0.0,3.78894180059,16.6187760998,23.1361442688,9.05391633403,14.0822279348
 10/19  10:00:00,18.5995981668,0.676878128572,0.431628840185,0.0,3.78894180059,13.7021493968,18.0058271342,5.23762090748,12.7682062267
 10/19  11:00:00,19.2014881052,0.714193171412,0.849022581918,0.0,3.78894180059,13.8493305508,13.3867932645,3.0823777404,10.3044155241
 10/19  12:00:00,19.3321550088,0.772393537075,1.23193033789,0.0,3.69398621738,13.6338449159,10.6666917874,1.67629797135,8.99039381601
 10/19  13:00:00,19.4541908272,0.801717679897,1.60292541143,0.0,3.78894180059,13.2606059349,8.34780526492,0.342927729967,8.00487753495
 10/19  14:00:00,19.5867393896,0.850312936291,1.83405987146,0.0,3.78894180059,13.1134247809,7.01936125389,0.0,7.01936125389
 10/19  15:00:00,21.3124970419,0.94297549893,2.10214550777,0.0,4.71240779196,13.5549682428,8.00487753495,0.0,8.00487753495
 10/19  16:00:00,28.8224618883,0.965007191777,2.13972527401,0.0,7.18559832057,18.5321311015,9.31889924303,0.0,9.31889924303
 10/19  17:00:00,34.0483718968,0.634313207908,1.7185729971,0.0,8.38069375907,23.3147919321,12.2754480862,0.0,12.2754480862
 10/19  18:00:00,40.8242969957,0.490186045177,1.21425512497,0.0,10.6415932552,23.1212625696,14.4107333618,0.0,14.4107333618
 10/19  19:00:00,39.1897543306,0.319415661172,0.719760822108,0.0,12.3080778603,20.4854999863,13.7537225078,0.0,13.7537225078
 10/19  20:00:00,38.4749287797,0.242639007048,0.521832818474,0.0,12.456681583,19.8967753704,12.6039535132,0.0,12.6039535132
 10/19  21:00:00,32.8016133227,0.181726318575,0.372931071976,0.0,9.18739968257,17.702556249,10.3982274056,0.0938118814725,10.3044155241
 10/19  22:00:00,25.6334289336,0.151033537034,0.17075202612,0.0,5.91811778209,14.0365255879,10.5308397753,1.54044595929,8.99039381601
 10/19  23:00:00,19.710420571,0.211469044675,0.0838172271824,0.0,3.54045821811,10.5176760807,9.08163254799,4.03330385622,5.04832869178
 10/19  24:00:00,16.0530109803,0.314624630897,0.0265076059802,0.0,2.55330491699,7.80157382632,8.92042047616,7.32139876808,1.59902170808
 10/20  01:00:00,15.5321078849,0.40745323097,0.00150052652236,0.0,2.55330491699,7.21284921042,10.7943050131,9.85136628995,0.942938723156
 10/20  02:00:00,15.3358323353,0.507040515863,0.0,0.0,2.55330491699,6.91848690247,12.6819546743,12.2324291408,0.449525533545
 10/20  03:00:00,15.3210858488,0.639475183344,0.0,0.0,2.55330491699,6.7713057485,16.0138907201,15.5643507181,0.449540001987
 10/20  04:00:00,17.4758249512,0.717720837947,0.0,0.0,3.82705111198,7.57405300124,18.4302776159,17.486989043,0.943288572891
 10/20  05:00:00,22.0853699279,0.788653352695,0.0,0.0,6.02426329834,9.91545327661,24.1469290529,19.4154172838,4.73151176914
 10/20  06:00:00,27.3941393352,0.779171679895,0.0,0.0,6.51253267309,14.7454349813,34.8742092127,19.1010242462,15.7731849665
 10/20  07:00:00,25.7954250204,0.725491396469,0.0,0.0,6.01364874671,18.163451543,34.3179018902,17.5554849469,16.7624169433
 10/20  08:00:00,24.147680731,0.896068345356,0.0202626439792,0.0,4.35151303671,18.8798367041,30.274808795,14.1714865139,16.1033222811
 10/20  09:00:00,21.3662322192,0.746972363281,0.211541954719,0.0,3.78894180059,16.6187760998,22.5646921359,8.43866013536,14.1260320005
 10/20  10:00:00,18.8614683215,0.710987491055,0.659389632363,0.0,3.78894180059,13.7021493968,17.0934746275,4.28563615083,12.8078384767
 10/20  11:00:00,19.4726526038,0.766704824441,1.06767542748,0.0,3.78894180059,13.8493305508,12.9850699495,2.64884433003,10.3362256194
 10/20  12:00:00,19.5182542698,0.81051129729,1.3799118387,0.0,3.69398621738,13.6338449159,10.4291341841,1.41110208857,9.01803209558
 10/20  13:00:00,19.5087073837,0.829987569541,1.62917207831,0.0,3.78894180059,13.2606059349,8.4343840166,0.404997063917,8.02938695268
 10/20  14:00:00,19.5591926649,0.860039075235,1.79678700782,0.0,3.78894180059,13.1134247809,7.04468118728,0.00393937749238,7.04074180978
 10/20  15:00:00,21.1626807627,0.923301945684,1.97200278181,0.0,4.71240779196,13.5549682428,8.02938695268,0.0,8.02938695268
 10/20  16:00:00,28.5803127995,0.925257112287,1.93732626462,0.0,7.18559832057,18.5321311015,9.34758047654,0.0,9.34758047654
 10/20  17:00:00,33.8383329591,0.596446178044,1.5464010893,0.0,8.38069375907,23.3147919321,12.3135159052,0.0,12.3135159052
 10/20  18:00:00,40.5909315088,0.439426676258,1.03164900698,0.0,10.6415932552,23.1212625696,14.4555803815,0.0,14.4555803815
 10/20  19:00:00,39.0512333134,0.290716679063,0.609938787021,0.0,12.3080778603,20.4854999863,13.801728255,0.00524463541626,13.7964836196
 10/20  20:00:00,38.4267313064,0.238603271906,0.477671080351,0.0,12.456681583,19.8967753704,12.7742727074,0.131208421256,12.6430642862
 10/20  21:00:00,32.8712163489,0.211193332065,0.413067084699,0.0,9.18739968257,17.702556249,10.6532995079,0.317073888499,10.3362256194
 10/20  22:00:00,25.7189679282,0.198884729272,0.208439828485,0.0,5.91811778209,14.0365255879,11.2264259043,2.2083938087,9.01803209558
 10/20  23:00:00,19.7563422323,0.211005395262,0.130202537956,0.0,3.54045821811,10.5176760807,8.45825948873,3.39480796474,5.06345152399
 10/20  24:00:00,16.0763231971,0.300419040179,0.0640254135606,0.0,2.55330491699,7.80157382632,7.96548665373,6.36229312987,1.60319352386
 10/21  01:00:00,15.5866220735,0.453941031429,0.00952691467086,0.0,2.55330491699,7.21284921042,11.8042513746,10.859220581,0.945030793546
 10/21  02:00:00,15.3925294591,0.563737639675,0.0,0.0,2.55330491699,6.91848690247,14.1538264091,13.7037774424,0.45004896672
 10/21  03:00:00,15.3891820862,0.707571420712,0.0,0.0,2.55330491699,6.7713057485,17.9150000366,17.4649364564,0.450063580184
 10/21  04:00:00,17.5993283446,0.841224231375,0.0,0.0,3.82705111198,7.57405300124,22.0200925632,21.074708407,0.945384156261
 10/21  05:00:00,22.1295147253,0.83279815011,0.0,0.0,6.02426329834,9.91545327661,25.3231831838,20.577497773,4.74568541084
 10/21  06:00:00,27.4485672594,0.833599604119,0.0,0.0,6.51253267309,14.7454349813,36.3430229377,20.5204314674,15.8225914702
 10/21  07:00:00,25.7104874412,0.834083179752,0.0,0.0,6.01364874671,17.9699221805,37.3246260888,20.5096456947,16.8149803941
 10/21  08:00:00,22.462488826,0.652238197024,0.0253144559482,0.0,3.66783283761,18.1171033345,31.2156705465,15.0618873555,16.153783191
 10/21  09:00:00,19.6612348754,0.503866407436,0.196064135432,0.0,3.10526160149,15.8560427302,23.5365609181,9.36637562145,14.1701852967
 10/21  10:00:00,17.0691459883,0.466616236738,0.557852122178,0.0,3.10526160149,12.9394160272,18.1200192749,5.27223257787,12.847786697
 10/21  11:00:00,17.6866643082,0.510136238822,0.984669286164,0.0,3.10526160149,13.0865971812,13.2479003883,2.87961106572,10.3682893226
 10/21  12:00:00,17.9461156819,0.557177194202,1.34426085856,0.0,3.10526160149,12.9394160272,10.4207033545,1.37481263165,9.0458907229
 10/21  13:00:00,17.7326374775,0.577260094216,1.55224321612,0.0,3.10526160149,12.4978725653,8.39857773815,0.344485965015,8.05409177314
 10/21  14:00:00,17.7523177901,0.608112486893,1.68825229004,0.0,3.10526160149,12.3506914113,7.06376126314,0.00146843976782,7.06229282337
 10/21  15:00:00,19.4303670434,0.686284637614,1.92311993925,0.0,4.02872759285,12.7922348732,8.05409177314,0.0,8.05409177314
 10/21  16:00:00,26.8582298706,0.686313410345,1.90060060638,0.0,6.50191812146,17.7693977319,9.37649037282,0.0,9.37649037282
 10/21  17:00:00,34.7470559004,0.645935961486,1.70633027625,0.0,8.38069375907,23.1212625696,12.3518872221,0.0,12.3518872221
 10/21  18:00:00,40.9444280284,0.526607932818,1.29796427004,0.0,10.6415932552,23.1212625696,14.5007849466,0.0,14.5007849466
 10/21  19:00:00,39.5520979723,0.418124900202,0.983395224764,0.0,12.3080778603,20.4854999863,13.8395856467,0.0,13.8395856467
 10/21  20:00:00,38.7288493675,0.317057202469,0.701335210856,0.0,12.456681583,19.8967753704,12.682486872,0.0,12.682486872
 10/21  21:00:00,32.8954929733,0.220108336979,0.428428704218,0.0,9.18739968257,17.702556249,10.6661538407,0.297864518103,10.3682893226
 10/21  22:00:00,25.7189334826,0.200943776282,0.206346335883,0.0,5.91811778209,14.0365255879,11.2932477408,2.24735701792,9.0458907229
 10/21  23:00:00,19.7682112656,0.256595741763,0.0964812246935,0.0,3.54045821811,10.5176760807,10.0078754671,4.92918054323,5.07869492385
 10/21  24:00:00,16.1196425133,0.369150280999,0.0386134889583,0.0,2.55330491699,7.80157382632,10.0626142724,8.45521567269,1.60739859968
 10/22  01:00:00,15.5963162699,0.460692758394,0.0124693840859,0.0,2.55330491699,7.21284921042,11.9354468804,10.9883076863,0.94713919406
 10/22  02:00:00,15.3482196684,0.518593210761,0.000834638212705,0.0,2.55330491699,6.91848690247,12.8753579008,12.4247814288,0.450576472006
 10/22  03:00:00,15.3117365907,0.630125925161,0.0,0.0,2.55330491699,6.7713057485,15.6560121837,15.205420957,0.450591226751
 10/22  04:00:00,17.5150112026,0.75690708937,0.0,0.0,3.82705111198,7.57405300124,19.4873898288,18.5398938494,0.947495979458
 10/22  05:00:00,22.1503696603,0.853653085129,0.0,0.0,6.02426329834,9.91545327661,25.992756772,21.2327889423,4.75996782967
 10/22  06:00:00,27.496773394,0.881805738705,0.0,0.0,6.51253267309,14.7454349813,37.8598018462,21.9874274978,15.8723743484
 10/22  07:00:00,25.7108777396,0.834473478129,0.0,0.0,6.01364874671,17.9699221805,37.372292849,20.504348819,16.86794403
 10/22  08:00:00,22.5044775397,0.697360982566,0.0221803841943,0.0,3.66783283761,18.1171033345,32.4751183093,16.2704900314,16.2046282779
 10/22  09:00:00,19.6857368043,0.553320529382,0.171111942438,0.0,3.10526160149,15.8560427302,25.0250141786,10.810339431,14.2146747476
 10/22  10:00:00,17.0062050252,0.498582811794,0.462944584006,0.0,3.10526160149,12.9394160272,19.6188058014,6.73076674406,12.8880390574
 10/22  11:00:00,17.5271550543,0.520943205987,0.814353065148,0.0,3.10526160149,13.0865971812,14.5619377276,4.16134058945,10.4005971382
 10/22  12:00:00,17.7634587818,0.56932590303,1.14945524957,0.0,3.10526160149,12.9394160272,11.632300754,2.5583393061,9.07396144791
 10/22  13:00:00,17.6362702758,0.590441400051,1.4426947086,0.0,3.10526160149,12.4978725653,9.13370087731,1.05471619709,8.07898468022
 10/22  14:00:00,17.6383482767,0.590403833339,1.59199143019,0.0,3.10526160149,12.3506914113,7.17215838097,0.0881504684378,7.08400791253
 10/22  15:00:00,19.1657252783,0.629058215369,1.71570459642,0.0,4.02872759285,12.7922348732,8.07898468022,0.0,8.07898468022
 10/22  16:00:00,26.7688227072,0.667596767626,1.82991008571,0.0,6.50191812146,17.7693977319,9.40562037047,0.0,9.40562037047
 10/22  17:00:00,34.8292444711,0.663231044732,1.77122376371,0.0,8.38069375907,23.1212625696,12.3905506735,0.0,12.3905506735
 10/22  18:00:00,40.8352305093,0.50258822533,1.21278645833,0.0,10.6415932552,23.1212625696,14.5463336702,0.0,14.5463336702
 10/22  19:00:00,39.2058409351,0.336024759223,0.719238328504,0.0,12.3080778603,20.4854999863,13.8830158251,0.0,13.8830158251
 10/22  20:00:00,38.4963783425,0.263711870662,0.522209517662,0.0,12.456681583,19.8967753704,12.9051832674,0.182973671291,12.7222095961
 10/22  21:00:00,32.8180742419,0.227423658564,0.343694651201,0.0,9.18739968257,17.702556249,11.6460182257,1.24542108751,10.4005971382
 10/22  22:00:00,25.706901321,0.222555993173,0.17270195739,0.0,5.91811778209,14.0365255879,12.1981491903,3.12418774237,9.07396144791
 10/22  23:00:00,19.7950640919,0.274988119316,0.104941673529,0.0,3.54045821811,10.5176760807,10.347882726,5.2538283488,5.09405437716
 10/22  24:00:00,16.1287603083,0.358954474877,0.0579270899953,0.0,2.55330491699,7.80157382632,9.46393973874,7.85230404849,1.61163569025
 10/23  01:00:00,15.6256591527,0.48277546825,0.0197295569789,0.0,2.55330491699,7.21284921042,12.3245178074,11.375254506,0.949263301414
 10/23  02:00:00,15.4612346252,0.632442805697,0.0,0.0,2.55330491699,6.91848690247,15.9088944001,15.4577865067,0.451107893384
 10/23  03:00:00,15.4322005495,0.750589884027,0.0,0.0,2.55330491699,6.7713057485,18.9345699404,18.4834471548,0.451122785602
 10/23  04:00:00,17.5922001145,0.834096001246,0.0,0.0,3.82705111198,7.57405300124,21.5781537836,20.6285303661,0.949623417564
 10/23  05:00:00,22.2283602886,0.931643713375,0.0,0.0,6.02426329834,9.91545327661,28.1603281574,23.3859733618,4.77435479559
 10/23  06:00:00,27.5837156767,0.968748021478,0.0,0.0,6.51253267309,14.7454349813,40.3574646157,24.434945759,15.9225188568
 10/23  07:00:00,25.9953009142,0.925367290322,0.0,0.0,6.01364874671,18.163451543,39.9614251423,23.0401329759,16.9212921663
 10/23  08:00:00,24.2834874876,1.0300587366,0.0220790092957,0.0,4.35151303671,18.8798367041,33.8283675484,17.572525064,16.2558424844
 10/23  09:00:00,21.4590168237,0.870471416373,0.18082750611,0.0,3.78894180059,16.6187760998,25.7173107557,11.4578235775,14.2594871783
 10/23  10:00:00,18.8329086017,0.814371805334,0.527445598265,0.0,3.78894180059,13.7021493968,19.909161536,6.98057789854,12.9285836375
 10/23  11:00:00,19.495060627,0.833243475027,1.0235448001,0.0,3.78894180059,13.8493305508,14.3027982876,3.86965878908,10.4331394985
 10/23  12:00:00,19.7014704111,0.886408545213,1.48723073205,0.0,3.69398621738,13.6338449159,11.1618350427,2.059599085,9.10223595772
 10/23  13:00:00,19.8191235288,0.911303865812,1.85827192706,0.0,3.78894180059,13.2606059349,8.77671498213,0.672656680001,8.10405830213
 10/23  14:00:00,20.0295017756,0.961438053325,2.16569714038,0.0,3.78894180059,13.1134247809,7.11265629087,0.00677564432789,7.10588064654
 10/23  15:00:00,21.8957773528,1.07855120521,2.54985011237,0.0,4.71240779196,13.5549682428,8.10405830213,0.0,8.10405830213
 10/23  16:00:00,29.5957454299,1.14098381156,2.73703219579,0.0,7.18559832057,18.5321311015,9.43496184292,0.0,9.43496184292
 10/23  17:00:00,35.8106316992,0.840947207821,2.3813654662,0.0,8.38069375907,23.3147919321,12.4294948097,0.0,12.4294948097
 10/23  18:00:00,41.3383998829,0.626895509817,1.59164854749,0.0,10.6415932552,23.1212625696,14.5922130635,0.0,14.5922130635
 10/23  19:00:00,39.4201427923,0.394393076933,0.875171868055,0.0,12.3080778603,20.4854999863,13.9267612931,0.0,13.9267612931
 10/23  20:00:00,38.5232718065,0.270305596742,0.542509255596,0.0,12.456681583,19.8967753704,12.8168426262,0.0546219313068,12.7622206949
 10/23  21:00:00,32.8921949472,0.222748012133,0.422491002943,0.0,9.18739968257,17.702556249,10.7397952711,0.306655772573,10.4331394985
 10/23  22:00:00,25.7625389735,0.197438247819,0.253457355195,0.0,5.91811778209,14.0365255879,10.748153806,1.64591784832,9.10223595772
 10/23  23:00:00,19.7650210946,0.238033527705,0.111853267757,0.0,3.54045821811,10.5176760807,9.38440875157,4.27488341621,5.10952533536
 10/23  24:00:00,16.1122794165,0.353127436141,0.0472732369879,0.0,2.55330491699,7.80157382632,9.55628299524,7.94037945445,1.61590354079
 10/24  01:00:00,15.5910294744,0.449010806864,0.0188645401131,0.0,2.55330491699,7.21284921042,11.571552788,10.6201503003,0.951402487696
 10/24  02:00:00,15.3510068544,0.519378939543,0.00283609536079,0.0,2.55330491699,6.91848690247,12.9022760575,12.4506329838,0.451643073681
 10/24  03:00:00,15.2961863184,0.614575652905,0.0,0.0,2.55330491699,6.7713057485,15.2555085774,14.8038504779,0.451658099498
 10/24  04:00:00,17.470547592,0.712443478786,0.0,0.0,3.82705111198,7.57405300124,18.2581741419,17.3064083008,0.951765841042
 10/24  05:00:00,22.0809959113,0.784279336068,0.0,0.0,6.02426329834,9.91545327661,24.0275163699,19.2386743223,4.78884204758
 10/24  06:00:00,27.4604807844,0.845513129147,0.0,0.0,6.51253267309,14.7454349813,36.9808014194,21.0077912755,15.9730101439
 10/24  07:00:00,25.9076991492,0.837765525266,0.0,0.0,6.01364874671,18.163451543,37.7010741775,20.7260651729,16.9750090045
 10/24  08:00:00,24.2536369507,0.995000228648,0.0272869803533,0.0,4.35151303671,18.8798367041,33.0018128011,16.6944021572,16.3074106439
 10/24  09:00:00,21.4652496991,0.841134032804,0.21639776506,0.0,3.78894180059,16.6187760998,24.7898539844,10.4852446666,14.3046093178
 10/24  10:00:00,18.9641377957,0.782076570938,0.690970026654,0.0,3.78894180059,13.7021493968,18.2976348534,5.32822642297,12.9694084304
 10/24  11:00:00,19.6712823517,0.835675382315,1.19733461746,0.0,3.78894180059,13.8493305508,13.5133867299,3.04747996342,10.4659067665
 10/24  12:00:00,19.8895745616,0.895495893118,1.66624753464,0.0,3.69398621738,13.6338449159,10.5716181231,1.44091224398,9.13070587912
 10/24  13:00:00,20.2366038546,0.959997501903,2.22705861686,0.0,3.78894180059,13.2606059349,8.26987769708,0.140572483528,8.12930521356
 10/24  14:00:00,20.9045849745,1.13110740769,2.87111098498,0.0,3.78894180059,13.1134247809,7.127904548,0.0,7.127904548
 10/24  15:00:00,22.7062175616,1.24353187691,3.19530964949,0.0,4.71240779196,13.5549682428,8.12930521356,0.0,8.12930521356
 10/24  16:00:00,30.3178486103,1.29252523757,3.30759395017,0.0,7.18559832057,18.5321311015,9.46450610097,0.0,9.46450610097
 10/24  17:00:00,36.2413770258,0.945471862894,2.70758613776,0.0,8.38069375907,23.3147919321,12.4687080977,0.0,12.4687080977
 10/24  18:00:00,41.4545621888,0.665035844647,1.66967051851,0.0,10.6415932552,23.1212625696,14.6384095397,0.0,14.6384095397
 10/24  19:00:00,39.4941212665,0.419271742602,0.924271676518,0.0,12.3080778603,20.4854999863,13.970809096,0.0,13.970809096
 10/24  20:00:00,38.5875982443,0.290459195551,0.586682094639,0.0,12.456681583,19.8967753704,12.8050111679,0.00250284835411,12.8025083195
 10/24  21:00:00,32.8055026877,0.206050449943,0.352496305629,0.0,9.18739968257,17.702556249,10.9495066972,0.483599930624,10.4659067665
 10/24  22:00:00,25.7231817409,0.191882328791,0.219656041603,0.0,5.91811778209,14.0365255879,10.9325970664,1.80189118728,9.13070587912
 10/24  23:00:00,19.758349057,0.230316828586,0.112897929314,0.0,3.54045821811,10.5176760807,9.19163511888,4.06653190201,5.12510321687
 10/24  24:00:00,16.1022512451,0.33580211755,0.0545703842121,0.0,2.55330491699,7.80157382632,9.00083937327,7.38063848586,1.62020088741
 10/25  01:00:00,15.5873130535,0.438495194629,0.0256637314431,0.0,2.55330491699,7.21284921042,11.1710775044,10.2175213838,0.953556120545
 10/25  02:00:00,15.4106416626,0.580703618063,0.00114622510103,0.0,2.55330491699,6.91848690247,14.5858149125,14.1336330579,0.452181854613
 10/25  03:00:00,15.3550416802,0.673431014735,0.0,0.0,2.55330491699,6.7713057485,16.8671856604,16.4149886503,0.452197010088
 10/25  04:00:00,17.4949370938,0.736832980543,0.0,0.0,3.82705111198,7.57405300124,18.9200232979,17.9661006819,0.953922615923
 10/25  05:00:00,22.0951693147,0.798452739488,0.0,0.0,6.02426329834,9.91545327661,24.407110896,19.6036856011,4.80342529493
 10/25  06:00:00,27.3844244506,0.769456795295,0.0,0.0,6.51253267309,14.7454349813,34.7603012022,18.7364679463,16.0238332559
 10/25  07:00:00,25.8496304418,0.779696817851,0.0,0.0,6.01364874671,18.163451543,36.1000330428,19.0709544059,17.0290786369
 10/25  08:00:00,24.226729041,0.962411104616,0.0329681947084,0.0,4.35151303671,18.8798367041,32.1669259475,15.8076084624,16.3593174851
 10/25  09:00:00,21.4473395339,0.798404542314,0.241217090358,0.0,3.78894180059,16.6187760998,23.6306711826,9.28064337882,14.3500278038
 10/25  10:00:00,18.9659644211,0.762774589187,0.712098633853,0.0,3.78894180059,13.7021493968,17.8211510684,4.8106497221,13.0105013463
 10/25  11:00:00,19.6905768593,0.826352643286,1.22595186406,0.0,3.78894180059,13.8493305508,13.2415240502,2.74263481168,10.4988892385
 10/25  12:00:00,19.9181158884,0.888915037859,1.70136971676,0.0,3.69398621738,13.6338449159,10.3352411255,1.17587834453,9.15936278099
 10/25  13:00:00,20.1585826148,0.947847909788,2.16118696908,0.0,3.78894180059,13.2606059349,8.26736601306,0.112648075199,8.15471793786
 10/25  14:00:00,20.6275395552,1.0868808513,2.63829212207,0.0,3.78894180059,13.1134247809,7.15007309473,0.0,7.15007309473
 10/25  15:00:00,22.480893037,1.2076948714,3.00582213034,0.0,4.71240779196,13.5549682428,8.15471793786,0.0,8.15471793786
 10/25  16:00:00,30.3290005691,1.30005998455,3.311211162,0.0,7.18559832057,18.5321311015,9.49424439537,0.0,9.49424439537
 10/25  17:00:00,36.1260103773,0.926502499485,2.61118885266,0.0,8.38069375907,23.3147919321,12.5081789248,0.0,12.5081789248
 10/25  18:00:00,41.2587733739,0.622678382349,1.51623916596,0.0,10.6415932552,23.1212625696,14.6849094182,0.0,14.6849094182
 10/25  19:00:00,39.5217198807,0.427455886922,0.943686146428,0.0,12.3080778603,20.4854999863,14.0151461895,0.0,14.0151461895
 10/25  20:00:00,38.8155958286,0.34977379345,0.75536508101,0.0,12.456681583,19.8967753704,12.8430605391,0.0,12.8430605391
 10/25  21:00:00,33.0348284602,0.257390326179,0.530482201903,0.0,9.18739968257,17.702556249,10.5350933827,0.0362041442129,10.4988892385
 10/25  22:00:00,25.7693939469,0.179818006302,0.277932570173,0.0,5.91811778209,14.0365255879,10.0933493283,0.933986547268,9.15936278099
 10/25  23:00:00,19.7484117364,0.195719709542,0.137557727761,0.0,3.54045821811,10.5176760807,8.07063588181,2.92985247335,5.14078340847
 10/25  24:00:00,16.0547055213,0.266067111968,0.0767596659734,0.0,2.55330491699,7.80157382632,7.01311177403,5.38858531652,1.62452645751
 10/26  01:00:00,15.5004778561,0.325306208898,0.0520175197649,0.0,2.55330491699,7.21284921042,8.0117103884,7.05598682506,0.955723563341
 10/26  02:00:00,15.2472938167,0.382348500288,0.036153496953,0.0,2.55330491699,6.91848690247,8.97842974266,8.52570566583,0.452724076834
 10/26  03:00:00,15.1526177948,0.453037553929,0.0179695754171,0.0,2.55330491699,6.7713057485,10.8442329456,10.3914935877,0.452739357959
 10/26  04:00:00,17.2523200796,0.479193861978,0.0150221043316,0.0,3.82705111198,7.57405300124,11.899989051,10.943895947,0.956093103993
 10/26  05:00:00,21.8028529821,0.477371476651,0.0287649302604,0.0,6.02426329834,9.91545327661,15.4589463837,10.6408461653,4.81810021844
 10/26  06:00:00,27.1478692925,0.483596367673,0.0493052695759,0.0,6.51253267309,14.7454349813,26.6328726682,10.5578995279,16.0749731403
 10/26  07:00:00,25.6116050407,0.472309409922,0.0693620068818,0.0,6.01364874671,18.163451543,27.141491672,10.058006621,17.083485051
 10/26  08:00:00,24.082672793,0.70180366924,0.149519382076,0.0,4.35151303671,18.8798367041,24.318102627,7.90655499082,16.4115476362
 10/26  09:00:00,21.4837117368,0.647879966474,0.428113869087,0.0,3.78894180059,16.6187760998,18.8540940487,4.4583648627,14.395729186
 10/26  10:00:00,19.172939522,0.71754678419,0.964301539769,0.0,3.78894180059,13.7021493968,15.3703616119,2.31851139597,13.0518502159
 10/26  11:00:00,19.2483470599,0.658407765608,0.951666942341,0.0,3.78894180059,13.8493305508,11.9322325986,1.40015545158,10.532077147
 10/26  12:00:00,19.7059534689,0.805518825901,1.57260350922,0.0,3.69398621738,13.6338449159,9.62418868607,0.4359905092,9.18819817687
 10/26  13:00:00,19.855227758,0.878427837507,1.92725218462,0.0,3.78894180059,13.2606059349,8.19367101938,0.0133820700802,8.1802889493
 10/26  14:00:00,19.9533395675,0.935516355997,2.1154566296,0.0,3.78894180059,13.1134247809,7.17237972173,0.0,7.17237972173
 10/26  15:00:00,21.41135871,0.971360522336,2.17262215244,0.0,4.71240779196,13.5549682428,8.1802889493,0.0,8.1802889493
 10/26  16:00:00,28.8167590404,0.98393339383,2.11509622405,0.0,7.18559832057,18.5321311015,9.5241679194,0.0,9.5241679194
 10/26  17:00:00,35.1904715388,0.707788677488,1.89436383618,0.0,8.38069375907,23.3147919321,12.5478956021,0.0,12.5478956021
 10/26  18:00:00,41.7690792,0.720850036543,1.92837333788,0.0,10.6415932552,23.1212625696,14.7316989285,0.0,14.7316989285
 10/26  19:00:00,40.4571545357,0.637026775425,1.66954991291,0.0,12.3080778603,20.4854999863,14.0597594435,0.0,14.0597594435
 10/26  20:00:00,39.5910457308,0.531257211012,1.34933156565,0.0,12.456681583,19.8967753704,12.8838653446,0.0,12.8838653446
 10/26  21:00:00,33.8686618653,0.461589276637,1.16011665652,0.0,9.18739968257,17.702556249,10.532077147,0.0,10.532077147
 10/26  22:00:00,26.5588330393,0.355287230951,0.891902437848,0.0,5.91811778209,14.0365255879,9.18819817687,0.0,9.18819817687
 10/26  23:00:00,20.2603322469,0.244954155831,0.600243791949,0.0,3.54045821811,10.5176760807,5.16427044614,0.00770917954969,5.15656126659
 10/26  24:00:00,16.251159116,0.167059364272,0.372221008368,0.0,2.55330491699,7.80157382632,1.89086333793,0.261984367839,1.62887897009
 10/27  01:00:00,15.5379600027,0.153021345968,0.26178452932,0.0,2.55330491699,7.21284921042,1.88603258061,0.928128405224,0.957904175387
 10/27  02:00:00,15.2344965536,0.154628431908,0.251076302242,0.0,2.55330491699,6.91848690247,1.55852440316,1.10525482318,0.453269579977
 10/27  03:00:00,15.0625579206,0.152769927172,0.22817732789,0.0,2.55330491699,6.7713057485,1.74288076684,1.28959578416,0.453284982682
 10/27  04:00:00,17.1015065093,0.151740218554,0.191662177469,0.0,3.82705111198,7.57405300124,2.53692483594,1.57864817296,0.958276662982
 10/27  05:00:00,21.7072335423,0.166113924763,0.244403042387,0.0,6.02426329834,9.91545327661,6.25929518486,1.42643271307,4.8328624718
 10/27  06:00:00,27.1724327835,0.198904332201,0.358560796017,0.0,6.51253267309,14.7454349813,17.2506201579,1.12420550678,16.1264146511
 10/27  07:00:00,25.7620378036,0.23176436668,0.460339812984,0.0,6.01364874671,18.163451543,18.131010671,0.992798535891,17.1382121351
 10/27  08:00:00,24.4862477276,0.574647075778,0.680250910132,0.0,4.35151303671,18.8798367041,17.3577816136,0.893695983841,16.4640856297
 10/27  09:00:00,22.310349333,0.708221675664,1.19440975615,0.0,3.78894180059,16.6187760998,14.9607600352,0.51906010489,14.4416999303
 10/27  10:00:00,20.2285663629,0.876951978114,1.86052318667,0.0,3.78894180059,13.7021493968,13.1550909589,0.0616481648563,13.0934427941
 10/27  11:00:00,21.0531991892,1.02164851468,2.39327832262,0.0,3.78894180059,13.8493305508,10.5654606637,0.0,10.5654606637
 10/27  12:00:00,21.5897431598,1.21951133117,3.0424006948,0.0,3.69398621738,13.6338449159,9.21720352744,0.0,9.21720352744
 10/27  13:00:00,22.0733917863,1.39153543591,3.63230861453,0.0,3.78894180059,13.2606059349,8.20601067528,0.0,8.20601067528
 10/27  14:00:00,22.5630913341,1.54116008697,4.1195646653,0.0,3.78894180059,13.1134247809,7.19481782311,0.0,7.19481782311
 10/27  15:00:00,24.3077444465,1.63316470077,4.40720371052,0.0,4.71240779196,13.5549682428,8.20601067528,0.0,8.20601067528
 10/27  16:00:00,31.539575195,1.60342215039,4.21842362204,0.0,7.18559832057,18.5321311015,9.55426781149,0.0,9.55426781149
 10/27  17:00:00,37.3786906822,1.23630208594,3.5540695711,0.0,8.38069375907,23.3147919321,12.587846368,0.0,12.587846368
 10/27  18:00:00,43.1887453896,1.08785694875,2.98103261523,0.0,10.6415932552,23.1212625696,14.7787642143,0.0,14.7787642143
 10/27  19:00:00,41.2549780334,0.868402507065,2.23599767893,0.0,12.3080778603,20.4854999863,14.1046356462,0.0,14.1046356462
 10/27  20:00:00,40.3143185781,0.739902609417,1.86395901454,0.0,12.456681583,19.8967753704,12.924910652,0.0,12.924910652
