Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  21:00:00,34.7666641304,0.699574213455,1.82013398484,0.0,9.18739968257,17.702556249,10.5654606637,0.0,10.5654606637
 10/27  22:00:00,27.2763688474,0.544361409249,1.4203640677,0.0,5.91811778209,14.0365255879,9.21720352744,0.0,9.21720352744
 10/27  23:00:00,20.5881357478,0.339290666468,0.833710782203,0.0,3.54045821811,10.5176760807,5.17243211879,0.0,5.17243211879
 10/27  24:00:00,16.4795132789,0.226259836404,0.541374699099,0.0,2.55330491699,7.80157382632,1.63325713622,0.0,1.63325713622
 10/28  01:00:00,15.668186503,0.164370649959,0.380661725556,0.0,2.55330491699,7.21284921042,0.965322941417,0.00522562931609,0.960097312101
 10/28  02:00:00,15.3097275296,0.144343294958,0.336592415143,0.0,2.55330491699,6.91848690247,0.464258750023,0.0104405473115,0.453818202711
 10/28  03:00:00,15.1760753205,0.145214893169,0.349249761837,0.0,2.55330491699,6.7713057485,0.462411090085,0.00857736722599,0.453833722859
 10/28  04:00:00,17.240171309,0.14315386133,0.338913334421,0.0,3.82705111198,7.57405300124,1.05469052684,0.0942178800865,0.960472646751
 10/28  05:00:00,21.8711334404,0.16971803275,0.404698832447,0.0,6.02426329834,9.91545327661,4.98484503998,0.137137357214,4.84770768277
 10/28  06:00:00,27.393121166,0.224248378346,0.553905132375,0.0,6.51253267309,14.7454349813,16.2497314605,0.0715889077655,16.1781425527
 10/28  07:00:00,26.3572080935,0.20523093569,0.382739562961,0.0,6.01364874671,17.9699221805,18.1145424612,0.921298778958,17.1932436822
 10/28  08:00:00,22.165698211,0.209547078554,0.171214959466,0.0,3.66783283761,18.1171033345,19.5084863104,2.99157040331,16.5169159071
 10/28  09:00:00,19.341965271,0.222597277887,0.158063660661,0.0,3.10526160149,15.8560427302,17.9280616497,3.44013522676,14.4879264229
 10/28  10:00:00,16.7031754614,0.271257856867,0.387239975199,0.0,3.10526160149,12.9394160272,15.4430684259,2.30780166235,13.1352667636
 10/28  11:00:00,17.1947261216,0.349716150992,0.653151187392,0.0,3.10526160149,13.0865971812,12.2162501098,1.61722020748,10.5990299023
 10/28  12:00:00,17.3746161861,0.426137479972,0.903801077005,0.0,3.10526160149,12.9394160272,10.3562943138,1.10992407077,9.24637024303
 10/28  13:00:00,17.185383193,0.490777241328,1.09147178446,0.0,3.10526160149,12.4978725653,9.0350855213,0.803210022764,8.23187549853
 10/28  14:00:00,16.9139563107,0.449452377176,1.00855092035,0.0,3.10526160149,12.3506914113,7.76297220745,0.545591453413,7.21738075404
 10/28  15:00:00,18.4595513646,0.495227574858,1.14336132326,0.0,4.02872759285,12.7922348732,8.43629342485,0.204417926314,8.23187549853
 10/28  16:00:00,25.9118677243,0.497205506282,1.14334636413,0.0,6.50191812146,17.7693977319,9.6782381365,0.0937029786449,9.58453515786
 10/28  17:00:00,34.7036413057,0.445978639037,0.970039670601,0.0,8.38069375907,23.1212625696,12.7399796105,0.111960219171,12.6280193913
 10/28  18:00:00,40.2787277272,0.385296469098,0.773575432541,0.0,10.6415932552,23.1212625696,15.0657882257,0.239696887911,14.8260913377
 10/28  19:00:00,38.949294505,0.324409215535,0.474307442102,0.0,12.3080778603,20.4854999863,15.840944387,1.69118287897,14.1497615081
 10/28  20:00:00,38.4439814898,0.312668763041,0.420855772594,0.0,12.456681583,19.8967753704,15.1394444577,2.17326015152,12.9661843062
 10/28  21:00:00,32.9591583141,0.306497391754,0.40570499022,0.0,9.18739968257,17.702556249,13.0035996813,2.40456977896,10.5990299023
 10/28  22:00:00,25.8328913488,0.305068374563,0.216179603794,0.0,5.91811778209,14.0365255879,13.773835171,4.52746492802,9.24637024303
 10/28  23:00:00,19.8747449248,0.363918576143,0.0956920495207,0.0,3.54045821811,10.5176760807,12.5168866603,7.32849539524,5.18839126505
 10/28  24:00:00,16.2311019698,0.479507455561,0.0397157708537,0.0,2.55330491699,7.80157382632,12.4728515817,10.8351919224,1.63765965932
 10/29  01:00:00,15.6950646296,0.562657657531,0.00925284461745,0.0,2.55330491699,7.21284921042,14.2233087017,13.2610063765,0.962302325204
 10/29  02:00:00,15.4781161017,0.649324282269,0.0,0.0,2.55330491699,6.91848690247,16.0140817447,15.5597119619,0.454369782779
 10/29  03:00:00,15.3921644326,0.710553767056,0.0,0.0,2.55330491699,6.7713057485,17.501329997,17.0469445808,0.454385416172
 10/29  04:00:00,17.5037625439,0.745658430679,0.0,0.0,3.82705111198,7.57405300124,18.8060688553,17.8433884498,0.962680405486
 10/29  05:00:00,22.0743621279,0.777645552706,0.0,0.0,6.02426329834,9.91545327661,23.536493387,18.6738619324,4.86263145456
 10/29  06:00:00,27.4275585921,0.812590936863,0.0,0.0,6.51253267309,14.7454349813,35.973188805,19.74304728,16.230141525
 10/29  07:00:00,26.6057554771,0.836517882284,0.0,0.0,6.01364874671,17.9699221805,37.7303118878,20.4817484926,17.2485633952
 10/29  08:00:00,22.5858164252,0.787397905589,0.0134823466655,0.0,3.66783283761,18.1171033345,35.4891595474,18.9191367243,16.570022823
 10/29  09:00:00,19.7624608316,0.693341582333,0.107814916766,0.0,3.10526160149,15.8560427302,29.6298399775,15.0954450032,14.5343949743
 10/29  10:00:00,16.9598420156,0.630262059516,0.284902326713,0.0,3.10526160149,12.9394160272,24.5860890262,11.4087792876,13.1773097387
 10/29  11:00:00,17.3251280494,0.605230961629,0.52803830453,0.0,3.10526160149,13.0865971812,18.8643162752,8.23154135339,10.6327749218
 10/29  12:00:00,17.4279441603,0.608805269028,0.774461262133,0.0,3.10526160149,12.9394160272,15.1347586673,5.8590689811,9.27568968619
 10/29  13:00:00,17.1326532494,0.617266048286,0.912253033971,0.0,3.10526160149,12.4978725653,12.9651979403,4.7073221809,8.25787575945
 10/29  14:00:00,17.0476681382,0.598674496533,0.993040628477,0.0,3.10526160149,12.3506914113,10.7632709892,3.52320915652,7.24006183271
 10/29  15:00:00,18.3874700325,0.550179826826,1.01632773914,0.0,4.02872759285,12.7922348732,10.5308346955,2.27295893603,8.25787575945
 10/29  16:00:00,25.6971646303,0.487958195692,0.937890580716,0.0,6.50191812146,17.7693977319,11.1501283028,1.53516730768,9.6149609951
 10/29  17:00:00,34.6000476686,0.438013813922,0.874410858587,0.0,8.38069375907,23.1212625696,13.6027782568,0.934375481454,12.6684027753
 10/29  18:00:00,40.2681808209,0.396239837842,0.752085157436,0.0,10.6415932552,23.1212625696,15.8627011813,0.989034898005,14.8736662832
 10/29  19:00:00,39.0369058323,0.358258211667,0.528069773314,0.0,12.3080778603,20.4854999863,16.3495429522,2.1544192868,14.1951236654
 10/29  20:00:00,38.37159808,0.334586480936,0.326554644956,0.0,12.456681583,19.8967753704,16.7656295678,3.75795548359,13.0076740842
 10/29  21:00:00,32.7869014086,0.386297754921,0.15364772152,0.0,9.18739968257,17.702556249,17.7778789433,7.14510402148,10.6327749218
 10/29  22:00:00,25.9313543329,0.540731480117,0.0789794822959,0.0,5.91811778209,14.0365255879,21.4010199523,12.1253302661,9.27568968619
 10/29  23:00:00,20.1723785045,0.738534507609,0.0187096977392,0.0,3.54045821811,10.5176760807,23.5432094108,18.3387754316,5.20443397923
 10/29  24:00:00,16.6476563738,0.935777630401,0.0,0.0,2.55330491699,7.80157382632,25.6338972744,23.9918120387,1.64208523565
 10/30  01:00:00,16.2128704393,1.08971631187,0.0,0.0,2.55330491699,7.21284921042,29.2057223321,28.2412037692,0.964518562907
 10/30  02:00:00,16.08092651,1.25213469058,0.0,0.0,2.55330491699,6.91848690247,33.2946349716,32.8397108145,0.454924157051
 10/30  03:00:00,16.1224928906,1.44088222514,0.0,0.0,2.55330491699,6.7713057485,38.8846455221,38.4297056226,0.454939899428
 10/30  04:00:00,18.3225084064,1.56440429318,0.0,0.0,3.82705111198,7.57405300124,43.0142777675,42.0493784816,0.964899285887
 10/30  05:00:00,22.9050091433,1.60829256813,0.0,0.0,6.02426329834,9.91545327661,48.1590109838,43.2813816167,4.87762936711
 10/30  06:00:00,28.2363761383,1.62140848298,0.0,0.0,6.51253267309,14.7454349813,59.987306196,43.7049100287,16.2823961672
 10/30  07:00:00,27.5708310667,1.60806410939,0.0,0.0,6.01364874671,18.163451543,60.4804140302,43.1762591386,17.3041548916
 10/30  08:00:00,24.9197465985,1.68839685678,0.0,0.0,4.35151303671,18.8798367041,53.3624402634,36.7390496129,16.6233906505
 10/30  09:00:00,21.765598954,1.35788105279,0.0,0.0,3.78894180059,16.6187760998,40.7220171942,26.1409253709,14.5810918233
 10/30  10:00:00,18.7004327583,1.13139163464,0.077949925548,0.0,3.78894180059,13.7021493968,32.1095650637,18.890005795,13.2195592687
 10/30  11:00:00,18.8532411486,0.977868139399,0.237100657311,0.0,3.78894180059,13.8493305508,23.9568264245,13.2901406956,10.6666857288
 10/30  12:00:00,18.6128314871,0.86321084876,0.4217895045,0.0,3.69398621738,13.6338449159,18.1050132046,8.79986003038,9.30515317425
 10/30  13:00:00,18.5145027956,0.814970057688,0.649985002049,0.0,3.78894180059,13.2606059349,14.1772429603,5.89323920203,8.28400375829
 10/30  14:00:00,18.4923388129,0.781109859041,0.80886237204,0.0,3.78894180059,13.1134247809,11.2653327378,4.00247839549,7.26285434234
 10/30  15:00:00,19.8431078787,0.728030579198,0.847701264271,0.0,4.71240779196,13.5549682428,10.8246751917,2.54067143343,8.28400375829
 10/30  16:00:00,27.1711095762,0.656803806993,0.796576346635,0.0,7.18559832057,18.5321311015,11.0085598598,1.36302354687,9.6455363129
 10/30  17:00:00,34.4255899844,0.310259326753,0.634178299208,0.0,8.38069375907,23.3147919321,13.4720046033,0.763020042565,12.7089845608
 10/30  18:00:00,39.8529436705,0.277245599359,0.455842245533,0.0,10.6415932552,23.1212625696,16.3091412737,1.3876663117,14.921474962
 10/30  19:00:00,38.658389435,0.271665739036,0.236145848623,0.0,12.3080778603,20.4854999863,17.6644907654,3.42378208073,14.2407086847
 10/30  20:00:00,38.1855760377,0.344640735176,0.130478348412,0.0,12.456681583,19.8967753704,19.5361579226,6.48679022315,13.0493676994
 10/30  21:00:00,32.7558890693,0.399876602676,0.109056534419,0.0,9.18739968257,17.702556249,18.7647904766,8.09810474775,10.6666857288
 10/30  22:00:00,25.8945433666,0.520648810745,0.0622511853519,0.0,5.91811778209,14.0365255879,21.0335169355,11.7283637613,9.30515317425
 10/30  23:00:00,20.1233870078,0.702031797471,0.00622091117471,0.0,3.54045821811,10.5176760807,22.4757405868,17.2551850763,5.22055551044
 10/30  24:00:00,16.5869157205,0.875036977155,0.0,0.0,2.55330491699,7.80157382632,23.5400172894,21.8934847348,1.6465325546
 10/31  01:00:00,16.1641801627,1.0410260353,0.0,0.0,2.55330491699,7.21284921042,27.3702244255,26.4034790554,0.96674537011
 10/31  02:00:00,16.0193837434,1.19059192393,0.0,0.0,2.55330491699,6.91848690247,30.9580176345,30.5025364729,0.455481161571
 10/31  03:00:00,15.9255053688,1.24389470326,0.0,0.0,2.55330491699,6.7713057485,32.1178802035,31.6623831949,0.455497008609
 10/31  04:00:00,18.0728007577,1.3146966444,0.0,0.0,3.82705111198,7.57405300124,34.5271291497,33.5600005184,0.967128631363
 10/31  05:00:00,22.5919396923,1.29522311712,0.0,0.0,6.02426329834,9.91545327661,37.6870334121,32.7943364338,4.89269697836
 10/31  06:00:00,27.8446913185,1.2297236632,0.0,0.0,6.51253267309,14.7454349813,47.131012855,30.7961218517,16.3348910033
 10/31  07:00:00,27.1202869104,1.15751995312,0.0,0.0,6.01364874671,18.163451543,46.0072206956,28.647218987,17.3600017086
 10/31  08:00:00,24.4938043516,1.26245460993,0.0,0.0,4.35151303671,18.8798367041,40.2415332234,23.5645296383,16.6770035851
 10/31  09:00:00,21.4794650374,1.02074505406,0.0510020821035,0.0,3.78894180059,16.6187760998,30.9714373589,16.3434342178,14.6280031411
 10/31  10:00:00,18.5845479928,0.857538352635,0.235918442063,0.0,3.78894180059,13.7021493968,23.6971921861,10.4351893442,13.2620028419
 10/31  11:00:00,18.9717355181,0.780526148631,0.552937017536,0.0,3.78894180059,13.8493305508,16.9877824434,6.28703016241,10.700752281
 10/31  12:00:00,19.0700713135,0.798241096388,0.94399908336,0.0,3.69398621738,13.6338449159,13.2290333821,3.89428140021,9.33475198187
 10/31  13:00:00,19.1678600106,0.813282050424,1.30503022426,0.0,3.78894180059,13.2606059349,10.4747725719,2.16452081441,8.31025175751
 10/31  14:00:00,19.1383903545,0.800281719146,1.43574205354,0.0,3.78894180059,13.1134247809,8.28794793309,1.00219639994,7.28575153315
 10/31  15:00:00,20.475630747,0.77541960124,1.43283511057,0.0,4.71240779196,13.5549682428,8.64979260247,0.339540844958,8.31025175751
 10/31  16:00:00,27.7582135668,0.728459288079,1.31202485611,0.0,7.18559832057,18.5321311015,9.68859999319,0.0123479365314,9.67625205666
 10/31  17:00:00,34.7854215906,0.374820668911,0.929448563164,0.0,8.38069375907,23.3147919321,12.7603701576,0.0106174278423,12.7497527297
 10/31  18:00:00,40.2856712451,0.33941088835,0.826404531182,0.0,10.6415932552,23.1212625696,14.9695032159,0.0,14.9695032159
 10/31  19:00:00,39.2310601558,0.313748528588,0.766733779816,0.0,12.3080778603,20.4854999863,14.2865030663,0.0,14.2865030663
 10/31  20:00:00,38.6291747994,0.271378138781,0.647339706453,0.0,12.456681583,19.8967753704,13.1317047937,0.040451989131,13.0912528045
 10/31  21:00:00,32.954691724,0.223061904643,0.484673887218,0.0,9.18739968257,17.702556249,11.0156544494,0.314902168411,10.700752281
 10/31  22:00:00,25.7719223011,0.189850966528,0.27042796414,0.0,5.91811778209,14.0365255879,10.8486683118,1.51391632992,9.33475198187
 10/31  23:00:00,19.7539781055,0.202504462445,0.136339343914,0.0,3.54045821811,10.5176760807,8.36526382705,3.12851274263,5.23675108442
 10/31  24:00:00,16.0588090574,0.281079311944,0.0658510020458,0.0,2.55330491699,7.80157382632,7.40448284191,5.75348254276,1.65100029915
 11/01  01:00:00,15.5375396691,0.390108868348,0.0242766732968,0.0,2.55330491699,7.21284921042,9.83805238487,8.86907029628,0.968982088587
 11/01  02:00:00,15.3373421427,0.507718020862,0.000832302368448,0.0,2.55330491699,6.91848690247,12.5462626924,12.0902220608,0.456040631604
 11/01  03:00:00,15.3091437651,0.627533099574,0.0,0.0,2.55330491699,6.7713057485,15.6226055162,15.1665489372,0.456056578921
 11/01  04:00:00,17.4966267438,0.738522630489,0.0,0.0,3.82705111198,7.57405300124,19.0744780894,18.1051103072,0.969367782223
 11/01  05:00:00,22.0951238249,0.798407249676,0.0,0.0,6.02426329834,9.91545327661,24.624500318,19.7166704924,4.90782982562
 11/01  06:00:00,27.42406554,0.809097884755,0.0,0.0,6.51253267309,14.7454349813,36.4144933181,20.0268828325,16.3876104857
 11/01  07:00:00,26.7732870926,0.810520135296,0.0,0.0,6.01364874671,18.163451543,37.4241378278,20.0080505202,17.4160873076
 11/01  08:00:00,24.2011063392,0.951561790523,0.0181948069417,0.0,4.35151303671,18.8798367041,32.4160746513,15.6852289013,16.7308457499
 11/01  09:00:00,21.3504652108,0.811417132977,0.131330176658,0.0,3.78894180059,16.6187760998,25.3339106431,10.6587956079,14.6751150352
 11/01  10:00:00,18.6991030056,0.747391617301,0.460620190227,0.0,3.78894180059,13.7021493968,19.6773671656,6.37273927661,13.304627889
 11/01  11:00:00,19.3639287626,0.770170982037,0.955485428691,0.0,3.78894180059,13.8493305508,14.1659232369,3.43095874705,10.7349644899
 11/01  12:00:00,19.4183786233,0.774419084003,1.31612840554,0.0,3.69398621738,13.6338449159,10.8018414611,1.43736411746,9.36447734366
 11/01  13:00:00,19.0417446053,0.678100540393,1.31409632903,0.0,3.78894180059,13.2606059349,8.50687737012,0.17026538612,8.336611984
 11/01  14:00:00,19.5645140982,0.817352656261,1.84479486009,0.0,3.78894180059,13.1134247809,7.30874662434,0.0,7.30874662434
 11/01  15:00:00,20.5847324165,0.747656013596,1.56970036772,0.0,4.71240779196,13.5549682428,8.336611984,0.0,8.336611984
 11/01  16:00:00,28.1407863824,0.789637317989,1.63341964189,0.0,7.18559832057,18.5321311015,9.70709913021,0.0,9.70709913021
 11/01  17:00:00,35.228222317,0.471863459102,1.27520649946,0.0,8.38069375907,23.3147919321,12.7906952092,0.0,12.7906952092
 11/01  18:00:00,40.7153438971,0.445010018424,1.15047805311,0.0,10.6415932552,23.1212625696,15.0177368218,0.0,15.0177368218
 11/01  19:00:00,39.5722949415,0.403431550853,1.01828554328,0.0,12.3080778603,20.4854999863,14.3324932487,0.0,14.3324932487
 11/01  20:00:00,39.0261676951,0.373372910111,0.942337830791,0.0,12.456681583,19.8967753704,13.1333169957,0.0,13.1333169957
 11/01  21:00:00,33.5242203062,0.356105562709,0.921158811316,0.0,9.18739968257,17.702556249,10.7349644899,0.0,10.7349644899
 11/01  22:00:00,26.2833140615,0.272147571528,0.699523119501,0.0,5.91811778209,14.0365255879,9.36447734366,0.0,9.36447734366
 11/01  23:00:00,19.9913175658,0.16575344629,0.410429820412,0.0,3.54045821811,10.5176760807,5.25301590502,0.0,5.25301590502
 11/01  24:00:00,16.036719746,0.108455579911,0.216385422711,0.0,2.55330491699,7.80157382632,2.0513513976,0.395864251391,1.65548714621
 11/02  01:00:00,15.3839079177,0.114777366642,0.145976423653,0.0,2.55330491699,7.21284921042,2.13545219941,1.16422414223,0.971228057181
 11/02  02:00:00,15.0834622282,0.134797388311,0.11987302038,0.0,2.55330491699,6.91848690247,2.29736111521,1.84075871352,0.456602401686
 11/02  03:00:00,14.9436566726,0.181238706471,0.0808073006011,0.0,2.55330491699,6.7713057485,3.72422940988,3.26761096504,0.45661844484
 11/02  04:00:00,17.0464686722,0.229155514068,0.059209044856,0.0,3.82705111198,7.57405300124,5.54100824633,4.56939217046,0.971616075872
 11/02  05:00:00,21.6404747433,0.291572790607,0.052185377455,0.0,6.02426329834,9.91545327661,11.0268447472,6.10382132031,4.92302342686
 11/02  06:00:00,27.0164854725,0.340369311756,0.0611485054401,0.0,6.51253267309,14.7454349813,23.6027205215,7.16218152107,16.4405390005
 11/02  07:00:00,26.403162559,0.378281519109,0.0621140826092,0.0,6.01364874671,18.163451543,25.5450760384,8.07268095901,17.4723950794
 11/02  08:00:00,23.969080101,0.685953737859,0.0517766214823,0.0,4.35151303671,18.8798367041,25.5324215278,8.74752032773,16.7849012001
 11/02  09:00:00,21.1909626762,0.606753849944,0.176490925036,0.0,3.78894180059,16.6187760998,20.2790053405,5.55659178651,14.722413554
 11/02  10:00:00,18.3062935883,0.527225398554,0.287976991668,0.0,3.78894180059,13.7021493968,16.2687745188,2.92135273178,13.347421787
 11/02  11:00:00,18.5990255291,0.493534126512,0.467219050696,0.0,3.78894180059,13.8493305508,11.9567032608,1.18739103701,10.7693122238
 11/02  12:00:00,18.5132794779,0.510557919904,0.674890424178,0.0,3.69398621738,13.6338449159,9.64767126172,0.253350805002,9.39432045672
 11/02  13:00:00,18.3096679667,0.509985773581,0.750134457218,0.0,3.78894180059,13.2606059349,8.36307663143,0.0,8.36307663143
 11/02  14:00:00,18.2677949081,0.536514247823,0.828914078441,0.0,3.78894180059,13.1134247809,7.33183280614,0.0,7.33183280614
 11/02  15:00:00,19.3865434596,0.486922062052,0.632245362347,0.0,4.71240779196,13.5549682428,8.40694036364,0.0438637322079,8.36307663143
 11/02  16:00:00,26.9167033052,0.529025260858,0.669948621816,0.0,7.18559832057,18.5321311015,9.9161121641,0.17804376562,9.73806839848
 11/02  17:00:00,34.33651814,0.25822500373,0.597140777799,0.0,8.38069375907,23.3147919321,12.9857714433,0.153971568955,12.8317998743
 11/02  18:00:00,40.0476309773,0.278829526957,0.648945624698,0.0,10.6415932552,23.1212625696,15.1534097022,0.0872482064164,15.0661614958
 11/02  19:00:00,38.9277677503,0.250624333507,0.526565569383,0.0,12.3080778603,20.4854999863,14.8278129884,0.449147376113,14.3786656123
 11/02  20:00:00,38.3299978988,0.233179405174,0.386361539487,0.0,12.456681583,19.8967753704,14.4645131753,1.28896535922,13.1755478161
 11/02  21:00:00,32.7441877566,0.238361296885,0.258870527523,0.0,9.18739968257,17.702556249,13.435536778,2.66622455425,10.7693122238
 11/02  22:00:00,25.7303785188,0.267492539274,0.151242609054,0.0,5.91811778209,14.0365255879,13.8712173449,4.47689688823,9.39432045672
 11/02  23:00:00,19.8309443108,0.335387404395,0.0804226073287,0.0,3.54045821811,10.5176760807,12.09138774,6.82204258444,5.26934515556
 11/02  24:00:00,16.1585337244,0.417011849533,0.0296431314438,0.0,2.55330491699,7.80157382632,11.0066213164,9.34662954933,1.65999176705
 11/03  01:00:00,15.6239055008,0.49829846434,0.00245290901918,0.0,2.55330491699,7.21284921042,12.6335198865,11.6600372744,0.973482612001
 11/03  02:00:00,15.3909411609,0.56214934143,0.0,0.0,2.55330491699,6.91848690247,13.6879261444,13.2307598388,0.457166305672
 11/03  03:00:00,15.2954298372,0.613819171691,0.0,0.0,2.55330491699,6.7713057485,14.9377941632,14.4806117231,0.457182440164
 11/03  04:00:00,17.4133620995,0.655257986235,0.0,0.0,3.82705111198,7.57405300124,16.4725705954,15.4986977483,0.973872847009
 11/03  05:00:00,21.9596569146,0.662940339386,0.0,0.0,6.02426329834,9.91545327661,20.6197455334,15.6814722513,4.93827328207
 11/03  06:00:00,27.268312389,0.653344733773,0.0,0.0,6.51253267309,14.7454349813,31.9753144837,15.4816536118,16.4936608719
 11/03  07:00:00,26.6304314989,0.6676645416,0.0,0.0,6.01364874671,18.163451543,33.4115747541,15.8826664051,17.5289083489
 11/03  08:00:00,24.1723635834,0.934584115072,0.00642972663583,0.0,4.35151303671,18.8798367041,32.1699346141,15.3307806866,16.8391539275
 11/03  09:00:00,21.3583019144,0.844491917698,0.10609209554,0.0,3.78894180059,16.6187760998,26.6094619425,11.839577252,14.7698846905
 11/03  10:00:00,18.6008421486,0.80005690037,0.309694050185,0.0,3.78894180059,13.7021493968,22.0462114877,8.65583962482,13.3903718628
 11/03  11:00:00,19.0350662555,0.785837718628,0.610956184946,0.0,3.78894180059,13.8493305508,16.586079541,5.78229423002,10.803785311
 11/03  12:00:00,18.8734880165,0.775370201058,0.770286681598,0.0,3.69398621738,13.6338449159,13.5770344588,4.15276197546,9.4242724833
 11/03  13:00:00,18.6753079112,0.759632383064,0.866127792267,0.0,3.78894180059,13.2606059349,11.6620390801,3.27240121757,8.38963786255
 11/03  14:00:00,18.5088461451,0.723179138233,0.883300424981,0.0,3.78894180059,13.1134247809,9.76990852975,2.41490528795,7.3550032418
 11/03  15:00:00,19.6555915367,0.648285055852,0.739930445638,0.0,4.71240779196,13.5549682428,10.2986855752,1.90904771268,8.38963786255
 11/03  16:00:00,26.9884822756,0.604182717251,0.666570135799,0.0,7.18559832057,18.5321311015,11.2040526047,1.43490191448,9.76915069022
 11/03  17:00:00,34.4242658773,0.316949953355,0.626163565435,0.0,8.38069375907,23.3147919321,13.7835305394,0.910475986905,12.8730545525
 11/03  18:00:00,40.1678515112,0.333094846421,0.714900839141,0.0,10.6415932552,23.1212625696,15.6194301828,0.50466728533,15.1147628974
 11/03  19:00:00,39.1800499578,0.324908975608,0.704563134807,0.0,12.3080778603,20.4854999863,14.9416831755,0.516676691854,14.4250064836
 11/03  20:00:00,38.6620662415,0.309940865252,0.641668422114,0.0,12.456681583,19.8967753704,13.9852401642,0.767307404779,13.2179327594
 11/03  21:00:00,33.1153295998,0.290485054189,0.577888613481,0.0,9.18739968257,17.702556249,11.7773941904,0.973608879428,10.803785311
 11/03  22:00:00,25.9666231551,0.252728109817,0.402251674801,0.0,5.91811778209,14.0365255879,11.2110597176,1.78678723432,9.4242724833
 11/03  23:00:00,19.8513233408,0.243557828767,0.192631212975,0.0,3.54045821811,10.5176760807,8.82882857548,3.54309457518,5.2857340003
 11/03  24:00:00,16.1279322634,0.299250149726,0.116803370248,0.0,2.55330491699,7.80157382632,7.21079682262,5.54628399496,1.66451282767
 11/04  01:00:00,15.5734638352,0.382846397188,0.0674633105471,0.0,2.55330491699,7.21284921042,9.02199816301,8.0462530764,0.975745086615
 11/04  02:00:00,15.3128716675,0.453978719684,0.0301011283527,0.0,2.55330491699,6.91848690247,10.6546363545,10.1969041777,0.457732176786
 11/04  03:00:00,15.187799224,0.497429682269,0.00875887621819,0.0,2.55330491699,6.7713057485,11.9602137461,11.502465348,0.457748398059
 11/04  04:00:00,17.2935859578,0.534980515197,0.000501329382708,0.0,3.82705111198,7.57405300124,13.5073248181,12.5311873902,0.976137427819
 11/04  05:00:00,21.8470174438,0.545817358698,0.00448350991917,0.0,6.02426329834,9.91545327661,17.7243285606,12.770753686,4.95357487453
 11/04  06:00:00,27.1712855152,0.521761005992,0.0345568539143,0.0,6.51253267309,14.7454349813,28.3453260685,11.7983657016,16.5469603669
 11/04  07:00:00,26.3290740398,0.511889473802,0.0479469711214,0.0,6.01364874671,17.9699221805,28.9540495796,11.3684391992,17.5856103804
 11/04  08:00:00,22.3548510516,0.535460754298,0.034454124335,0.0,3.66783283761,18.1171033345,28.9444464812,12.0508586153,16.8935878659
 11/04  09:00:00,19.6057303952,0.49314702171,0.151279041026,0.0,3.10526160149,15.8560427302,24.6049117444,9.78739735786,14.8175143865
 11/04  10:00:00,16.6499874143,0.478813162315,0.126496622581,0.0,3.10526160149,12.9394160272,23.113596723,9.68013132564,13.4334653973
 11/04  11:00:00,16.9822528406,0.444770899604,0.345623157724,0.0,3.10526160149,13.0865971812,17.5218284511,6.68345490849,10.8383735426
 11/04  12:00:00,16.6421699826,0.339114022477,0.258378330916,0.0,3.10526160149,12.9394160272,14.5841490352,5.12982448178,9.45432455339
 11/04  13:00:00,16.3236006573,0.319330944399,0.401135545684,0.0,3.10526160149,12.4978725653,11.8024362784,3.38614846688,8.4162878115
 11/04  14:00:00,16.0341085983,0.276781281454,0.301374303695,0.0,3.10526160149,12.3506914113,10.7058077657,3.32755669612,7.37825106961
 11/04  15:00:00,17.3159817499,0.255449303884,0.2395699795,0.0,4.02872759285,12.7922348732,11.8243562041,3.40806839259,8.4162878115
 11/04  16:00:00,25.0014699375,0.27463679107,0.455517292591,0.0,6.50191812146,17.7693977319,11.5569394489,1.75660264822,9.80033680069
 11/04  17:00:00,34.059042226,0.276182654389,0.495236575578,0.0,8.38069375907,23.1212625696,14.2732890528,1.35884202647,12.9144470264
 11/04  18:00:00,39.8991935594,0.284030618487,0.495307115265,0.0,10.6415932552,23.1212625696,16.5991684871,1.43564185326,15.1635266338
 11/04  19:00:00,38.8556829152,0.287548722377,0.417556345495,0.0,12.3080778603,20.4854999863,16.675307849,2.20380570982,14.4715021392
 11/04  20:00:00,38.2921152542,0.312533385631,0.269124914411,0.0,12.456681583,19.8967753704,17.4772620054,4.21680273169,13.2604592737
 11/04  21:00:00,32.7761750493,0.348646530888,0.180572586287,0.0,9.18739968257,17.702556249,16.8312280235,5.99285448094,10.8383735426
 11/04  22:00:00,25.8152393014,0.393406128511,0.110189802425,0.0,5.91811778209,14.0365255879,17.2867733217,7.83244876833,9.45432455339
 11/04  23:00:00,19.9338107724,0.449342449939,0.0693340233052,0.0,3.54045821811,10.5176760807,14.8934720504,9.59129446458,5.30217758582
 11/04  24:00:00,16.2495443282,0.509303384632,0.028362200213,0.0,2.55330491699,7.80157382632,13.0862918325,11.4172428434,1.66904898919
 11/05  01:00:00,15.691889581,0.565335194121,0.00340025943757,0.0,2.55330491699,7.21284921042,14.0089210996,13.0309062874,0.978014812245
 11/05  02:00:00,15.4502789784,0.621487158944,0.0,0.0,2.55330491699,6.91848690247,14.9255688052,14.4672689575,0.458299847667
 11/05  03:00:00,15.354890224,0.673279558515,0.0,0.0,2.55330491699,6.7713057485,16.2397966343,15.7814804831,0.45831615111
 11/05  04:00:00,17.4624317454,0.704327632096,0.0,0.0,3.82705111198,7.57405300124,17.5715597933,16.5931506451,0.978409148173
 11/05  05:00:00,22.0079374137,0.711220838463,0.0,0.0,6.02426329834,9.91545327661,21.8152226972,16.8462990249,4.96892367223
 11/05  06:00:00,27.2941185995,0.679150944232,0.0,0.0,6.51253267309,14.7454349813,32.6700456689,16.0696239691,16.6004216998
 11/05  07:00:00,27.3183738271,0.656302898902,0.0,0.0,6.01364874671,17.9699221805,33.0776021854,15.4351178035,17.6424843818
 11/05  08:00:00,22.4813322194,0.696396046405,0.0,0.0,3.66783283761,18.1171033345,33.2802752717,16.3320883767,16.948186895
 11/05  09:00:00,19.5919080521,0.630603719577,0.0,0.0,3.10526160149,15.8560427302,29.4423384544,14.5770499175,14.8652885369
 11/05  10:00:00,16.6327824261,0.558267113693,0.0298376830008,0.0,3.10526160149,12.9394160272,25.8840644457,12.4073748171,13.4766896287
 11/05  11:00:00,16.8302304479,0.484118201166,0.154253463484,0.0,3.10526160149,13.0865971812,20.2560258589,9.38295918323,10.8730666756
 11/05  12:00:00,16.6970217053,0.421588418889,0.230755657188,0.0,3.10526160149,12.9394160272,16.6757141828,7.19124641548,9.48446776736
 11/05  13:00:00,16.0981902659,0.373692285179,0.121363813539,0.0,3.10526160149,12.4978725653,15.6057653296,7.16274674343,8.44301858615
 11/05  14:00:00,15.8917275071,0.34653992839,0.0892345655681,0.0,3.10526160149,12.3506914113,14.269943933,6.8683745281,7.40156940494
 11/05  15:00:00,17.2321256035,0.319518709401,0.091644427628,0.0,4.02872759285,12.7922348732,14.6804958088,6.2374772227,8.44301858615
 11/05  16:00:00,24.6752230108,0.27264779563,0.131259361253,0.0,6.50191812146,17.7693977319,14.6100211818,4.77840368737,9.83161749443
 11/05  17:00:00,34.6109484012,0.237279495606,0.193212576224,0.0,8.38069375907,23.1212625696,16.3350127155,3.37904767746,12.9559650381
 11/05  18:00:00,39.6461314053,0.235955044259,0.290320535443,0.0,10.6415932552,23.1212625696,17.6489294184,2.43649115442,15.212438264
 11/05  19:00:00,38.687579441,0.242902128096,0.294099465583,0.0,12.3080778603,20.4854999863,17.0794748697,2.56133605981,14.5181388099
 11/05  20:00:00,38.2921357367,0.242301718433,0.339377064125,0.0,12.456681583,19.8967753704,15.497401428,2.19428666284,13.3031147651
 11/05  21:00:00,32.8182487901,0.245197442487,0.326095415475,0.0,9.18739968257,17.702556249,13.2738505914,2.40078391574,10.8730666756
 11/05  22:00:00,25.8101213457,0.253783106332,0.244694868886,0.0,5.91811778209,14.0365255879,12.8257375282,3.34126976079,9.48446776736
 11/05  23:00:00,19.8415924434,0.266567838016,0.159890306282,0.0,3.54045821811,10.5176760807,9.70210125277,4.38343021025,5.31867104252
 11/05  24:00:00,16.0953174269,0.295409701468,0.0880289820986,0.0,2.55330491699,7.80157382632,7.32591650338,5.6523175951,1.67359890828
 11/06  01:00:00,16.1152414829,0.351495540501,0.0518671990593,0.0,2.55330491699,7.80157382632,8.97996494848,7.30410277429,1.67586217418
 11/06  02:00:00,15.5444738651,0.401480509467,0.0198392281615,0.0,2.55330491699,7.21284921042,9.79026497686,8.8094747543,0.980790222556
 11/06  03:00:00,15.2483526975,0.408975302903,0.0105855751515,0.0,2.55330491699,6.91848690247,9.51426053109,9.0552845525,0.458975978583
 11/06  04:00:00,15.0905709012,0.399531189864,0.00942904583662,0.0,2.55330491699,6.7713057485,9.24277749339,8.78379147415,0.458986019242
 11/06  05:00:00,17.161551569,0.390249598092,0.0131978576176,0.0,3.82705111198,7.57405300124,9.47833705278,8.49730396951,0.981033083276
 11/06  06:00:00,21.7015513215,0.37295762965,0.0318771166686,0.0,6.02426329834,9.91545327661,12.9145765345,7.92925350205,4.98532303241
 11/06  07:00:00,24.3461154092,0.333874170441,0.0757735834419,0.0,6.51253267309,14.7454349813,23.2933047937,6.63903752436,16.6542672693
 11/06  08:00:00,24.6098407811,0.307431270424,0.125309220117,0.0,6.01364874671,18.163451543,23.2974795899,5.59796532121,17.6995142687
 11/06  09:00:00,23.8982603249,0.589433754285,0.0774768289087,0.0,4.35151303671,18.8798367041,23.0172323378,6.01429749018,17.0029348476
 11/06  10:00:00,21.0581886121,0.564388618512,0.0860820923867,0.0,3.78894180059,16.6187760998,20.2695958987,5.35640290472,14.913192994
 11/06  11:00:00,18.1490147836,0.527007971898,0.13091561357,0.0,3.78894180059,13.7021493968,17.6684472043,4.14841544786,13.5200317564
 11/06  12:00:00,18.2967328292,0.499879011202,0.158581466083,0.0,3.78894180059,13.8493305508,14.2420754886,3.33422105248,10.9078544361
 11/06  13:00:00,17.9622209033,0.483006436166,0.151383333287,0.0,3.69398621738,13.6338449159,12.5466185789,3.03192538036,9.51469319858
 11/06  14:00:00,17.6515878772,0.471181693505,0.130858447826,0.0,3.78894180059,13.2606059349,11.4155323814,2.94571011098,8.46982227044
 11/06  15:00:00,17.4927897369,0.462797928869,0.127625226201,0.0,3.78894180059,13.1134247809,10.2146554096,2.78970406735,7.42495134229
 11/06  16:00:00,18.8678302201,0.458308893562,0.142145291357,0.0,4.71240779196,13.5549682428,11.0434046649,2.57358239447,8.46982227044
 11/06  17:00:00,29.0609001156,0.460261383002,0.204409310075,0.0,7.18559832057,18.5321311015,11.9554860864,2.09250257846,9.86298350796
 11/06  18:00:00,37.5634956008,0.178282755164,0.332727153847,0.0,8.38069375907,23.3147919321,14.0079777849,1.01038149257,12.9975962924
 11/06  19:00:00,39.739962636,0.206678727828,0.413428082564,0.0,10.6415932552,23.1212625696,16.110486771,0.849003467688,15.2614833034
 11/06  20:00:00,38.7108970959,0.231988431701,0.328330816846,0.0,12.3080778603,20.4854999863,16.6076044148,2.04270173024,14.5649026846
 11/06  21:00:00,38.2609994425,0.254047357275,0.296495131062,0.0,12.456681583,19.8967753704,16.1476555551,2.8017689533,13.3458866018
 11/06  22:00:00,32.7731023443,0.292728649503,0.233417762664,0.0,9.18739968257,17.702556249,15.1689975617,4.26114312561,10.9078544361
 11/06  23:00:00,25.7765052449,0.330177187102,0.134684687355,0.0,5.91811778209,14.0365255879,15.6045426276,6.08984942903,9.51469319858
 11/06  24:00:00,19.8263638063,0.355162525341,0.0560669818441,0.0,3.54045821811,10.5176760807,12.7480432869,7.41283380088,5.33520948601
 11/07  01:00:00,16.1950491224,0.481085151532,0.00208522753116,0.0,2.55330491699,7.80157382632,12.7227426905,11.0423148231,1.68042786745
 11/07  02:00:00,15.7338897275,0.610735600004,0.0,0.0,2.55330491699,7.21284921042,15.3434980001,14.360423369,0.983074631131
 11/07  03:00:00,15.49017886,0.6613870405,0.0,0.0,2.55330491699,6.91848690247,16.0459075487,15.586360354,0.459547194695
 11/07  04:00:00,15.3363186994,0.654708033903,0.0,0.0,2.55330491699,6.7713057485,15.7086104024,15.2490531283,0.459557274102
 11/07  05:00:00,17.3837090761,0.625604962863,0.0,0.0,3.82705111198,7.57405300124,15.353335492,14.3700170584,0.983318433609
 11/07  06:00:00,21.8921027263,0.595386151084,0.0,0.0,6.02426329834,9.91545327661,18.6213501386,13.6205944403,5.00075569833
 11/07  07:00:00,24.4747045932,0.538236937921,0.0,0.0,6.51253267309,14.7454349813,28.9774355681,12.2694306737,16.7080048944
 11/07  08:00:00,24.6751490701,0.475684513968,0.0223642654853,0.0,6.01364874671,18.163451543,28.2545579105,10.4978762789,17.7566816316
 11/07  09:00:00,23.9921139319,0.689918186774,0.0708460034049,0.0,4.35151303671,18.8798367041,25.4194281502,8.36161264294,17.0578155073
 11/07  10:00:00,21.2742262799,0.608225177793,0.25828320093,0.0,3.78894180059,16.6187760998,19.8074502016,4.84623663044,14.9612135711
 11/07  11:00:00,18.4631893239,0.572817607076,0.399280518715,0.0,3.78894180059,13.7021493968,16.4875664487,2.92408750344,13.5634789453
 11/07  12:00:00,18.6041297133,0.518814558834,0.447042802508,0.0,3.78894180059,13.8493305508,12.469496609,1.52677008713,10.9427265219
 11/07  13:00:00,18.5731450721,0.559897480104,0.685416458163,0.0,3.69398621738,13.6338449159,10.2041109639,0.659119067805,9.54499189606
 11/07  14:00:00,18.2395661127,0.525962811856,0.664055564991,0.0,3.78894180059,13.2606059349,8.82739696197,0.330706035273,8.4966909267
 11/07  15:00:00,17.8599600844,0.467074737567,0.490518764986,0.0,3.78894180059,13.1134247809,7.79863974393,0.350249786592,7.44838995733
 11/07  16:00:00,19.3729346717,0.498039939076,0.607518697385,0.0,4.71240779196,13.5549682428,8.64923975868,0.152548831982,8.4966909267
 11/07  17:00:00,29.478739051,0.493781946168,0.588727682295,0.0,7.18559832057,18.5321311015,9.98142382437,0.0869982718497,9.89442555252
 11/07  18:00:00,37.9479015283,0.252659832659,0.64275600382,0.0,8.38069375907,23.3147919321,13.0496496554,0.0103211947616,13.0393284606
 11/07  19:00:00,40.1999261366,0.305949700644,0.774120610387,0.0,10.6415932552,23.1212625696,15.3106472276,0.0,15.3106472276
 11/07  20:00:00,39.1992647571,0.297770156182,0.750916753509,0.0,12.3080778603,20.4854999863,14.6117799147,0.0,14.6117799147
 11/07  21:00:00,38.6506682626,0.272622736652,0.667588571765,0.0,12.456681583,19.8967753704,13.4541223326,0.0653602155209,13.3887621171
 11/07  22:00:00,33.0335361384,0.2410305217,0.545549684528,0.0,9.18739968257,17.702556249,11.2823080113,0.339581489367,10.9427265219
 11/07  23:00:00,25.9071931093,0.199558869212,0.395990869601,0.0,5.91811778209,14.0365255879,10.3466093064,0.801617410292,9.54499189606
 11/07  24:00:00,19.859681067,0.190410553093,0.254136214811,0.0,3.54045821811,10.5176760807,7.23576916564,1.88398114703,5.3517880186
 11/08  01:00:00,16.07020762,0.220633019373,0.13769585722,0.0,2.55330491699,7.80157382632,5.27755947286,3.59255552835,1.68500394451
 11/08  02:00:00,15.4613831046,0.252300165486,0.0859288116398,0.0,2.55330491699,7.21284921042,5.75496593412,4.7696018073,0.985364126821
 11/08  03:00:00,15.2320741098,0.383517598279,0.0197646920147,0.0,2.55330491699,6.91848690247,9.08397717951,8.62385750527,0.460119674237
 11/08  04:00:00,15.2249610962,0.543350430749,0.0,0.0,2.55330491699,6.7713057485,13.396198942,12.9360691526,0.460129789436
 11/08  05:00:00,17.3734482271,0.615344113811,0.0,0.0,3.82705111198,7.57405300124,15.7755686107,14.7899598112,0.985608799562
 11/08  06:00:00,21.9235726706,0.626856095381,0.0,0.0,6.02426329834,9.91545327661,20.0636698762,15.0474482811,5.01622159503
 11/08  07:00:00,24.5250916688,0.588624013518,0.0,0.0,6.51253267309,14.7454349813,30.7844054458,14.0225487853,16.7618566604
 11/08  08:00:00,24.7654964724,0.58839618183,0.0,0.0,6.01364874671,18.163451543,31.8103688822,13.9963985788,17.8139703035
 11/08  09:00:00,24.1617640756,0.930414333851,0.0,0.0,4.35151303671,18.8798367041,32.5619143363,15.449101713,17.1128126232
 11/08  10:00:00,21.3327681271,0.925050225851,0.0,0.0,3.78894180059,16.6187760998,30.1793508417,15.1700147942,15.0093360476
 11/08  11:00:00,18.340195442,0.849104243922,0.0,0.0,3.78894180059,13.7021493968,26.7837680118,13.176749683,13.6070183287
 11/08  12:00:00,18.4518255684,0.809825339012,0.0037278774924,0.0,3.78894180059,13.8493305508,23.1039862494,12.1263136434,10.977672606
 11/08  13:00:00,18.1548798527,0.752502393515,0.0745463253896,0.0,3.69398621738,13.6338449159,19.550985563,9.97563067585,9.57535488715
 11/08  14:00:00,17.9180629675,0.706454404675,0.162060826974,0.0,3.78894180059,13.2606059349,16.5133232519,7.98970665389,8.52361659804
 11/08  15:00:00,17.7015582435,0.673908217472,0.125283444176,0.0,3.78894180059,13.1134247809,15.0758151102,7.60393680132,7.47187830893
 11/08  16:00:00,19.0353379125,0.648108319886,0.119853557423,0.0,4.71240779196,13.5549682428,15.5905415147,7.06692491662,8.52361659804
 11/08  17:00:00,29.1477304203,0.655713127389,0.0957878702972,0.0,7.18559832057,18.5321311015,17.4380541672,7.51211985032,9.92593431686
 11/08  18:00:00,37.5259517687,0.354274663179,0.11919141374,0.0,8.38069375907,23.3147919321,19.881068239,6.7999190548,13.0811491842
 11/08  19:00:00,39.656650373,0.354951056119,0.181843491281,0.0,10.6415932552,23.1212625696,21.4967835297,6.13686805247,15.3599154773
 11/08  20:00:00,38.6962619243,0.383986661751,0.161697415155,0.0,12.3080778603,20.4854999863,21.7142672152,7.05551059736,14.6587566179
 11/08  21:00:00,38.2584280314,0.431580461563,0.116390615713,0.0,12.456681583,19.8967753704,22.1490058481,8.71727723423,13.4317286139
 11/08  22:00:00,32.8095026801,0.4861040826,0.0764426653741,0.0,9.18739968257,17.702556249,21.502237536,10.5245649301,10.977672606
 11/08  23:00:00,25.88744408,0.537776593633,0.0380241158661,0.0,5.91811778209,14.0365255879,21.7770944661,12.201739579,9.57535488715
 11/08  24:00:00,20.0229746223,0.606199333079,0.00164099007696,0.0,3.54045821811,10.5176760807,19.6042002354,14.2357985047,5.36840173071
 11/09  01:00:00,16.4209746438,0.70909590046,0.0,0.0,2.55330491699,7.80157382632,18.4649254646,16.7753364125,1.68958905211
 11/09  02:00:00,15.8998353677,0.776681240251,0.0,0.0,2.55330491699,7.21284921042,19.4495970355,18.4619390035,0.987658031943
 11/09  03:00:00,15.689327482,0.860535662577,0.0,0.0,2.55330491699,6.91848690247,21.1691328966,20.7084396488,0.460693247716
 11/09  04:00:00,15.6544330437,0.972822378164,0.0,0.0,2.55330491699,6.7713057485,24.3321739871,23.8714705914,0.460703395727
 11/09  05:00:00,17.7309060804,0.972801967094,0.0,0.0,3.82705111198,7.57405300124,24.6958794778,23.7079759749,0.987903502876
 11/09  06:00:00,22.2291578965,0.932441321283,0.0,0.0,6.02426329834,9.91545327661,27.5854756264,22.5537594852,5.0317161412
 11/09  07:00:00,24.8251739506,0.888706295332,0.0,0.0,6.51253267309,14.7454349813,38.3009115998,21.4851049813,16.8158066186
 11/09  08:00:00,24.9582368785,0.781136587896,0.0,0.0,6.01364874671,18.163451543,36.6008282357,18.729464917,17.8713633188
 11/09  09:00:00,24.2370618564,0.978176602901,0.0275355118229,0.0,4.35151303671,18.8798367041,33.2081714123,16.0402615037,17.1679099087
 11/09  10:00:00,21.4390481839,0.885678264224,0.145652018521,0.0,3.78894180059,16.6187760998,27.3788419237,12.3212957515,15.0575461723
 11/09  11:00:00,18.5845880159,0.784823964635,0.308672853181,0.0,3.78894180059,13.7021493968,21.9629812187,8.31234420567,13.650637013
 11/09  12:00:00,19.0664838636,0.75809601389,0.670115497749,0.0,3.78894180059,13.8493305508,15.8879173559,4.87523501654,11.0126823394
 11/09  13:00:00,19.1199286427,0.790002162409,1.00209534651,0.0,3.69398621738,13.6338449159,12.7523404596,3.14656727952,9.60577318013
 11/09  14:00:00,19.1381309069,0.808308546995,1.28027462398,0.0,3.78894180059,13.2606059349,10.363864298,1.81327298731,8.55059131068
 11/09  15:00:00,19.0989296011,0.799587103811,1.39697591544,0.0,3.78894180059,13.1134247809,8.37483867233,0.8794292311,7.49540944123
 11/09  16:00:00,20.3066804089,0.744851164363,1.29445320932,0.0,4.71240779196,13.5549682428,8.99760321702,0.447011906334,8.55059131068
 11/09  17:00:00,29.9325675173,0.627489187247,0.908848907506,0.0,7.18559832057,18.5321311015,10.4352088855,0.477708415566,9.95750046995
 11/09  18:00:00,38.0608634339,0.311648644354,0.696729097766,0.0,8.38069375907,23.3147919321,13.5592470179,0.436200939641,13.1230460783
 11/09  19:00:00,40.1585417943,0.322977840204,0.715708128494,0.0,10.6415932552,23.1212625696,15.7753886133,0.366115151195,15.4092734621
 11/09  20:00:00,39.0746826587,0.299892706676,0.624212104655,0.0,12.3080778603,20.4854999863,15.3846773216,0.678858439173,14.7058188825
 11/09  21:00:00,38.5371242687,0.282060873651,0.544606440895,0.0,12.456681583,19.8967753704,14.5165443843,1.04177101615,13.4747733681
 11/09  22:00:00,32.7895364667,0.251429499054,0.291151035486,0.0,9.18739968257,17.702556249,13.7007577387,2.68807539928,11.0126823394
 11/09  23:00:00,25.7698315244,0.346275098084,0.111913055847,0.0,5.91811778209,14.0365255879,16.5028691382,6.89709595811,9.60577318013
 11/09  24:00:00,19.9454508349,0.485166182061,0.0451503537735,0.0,3.54045821811,10.5176760807,16.5976419443,11.212596242,5.38504570234
 11/10  01:00:00,16.2820948805,0.564422065994,0.00579407113532,0.0,2.55330491699,7.80157382632,15.2924878401,13.5983060058,1.69418183431
 11/10  02:00:00,15.7810519865,0.657897859014,0.0,0.0,2.55330491699,7.21284921042,16.9578040589,15.9678483914,0.989955667505
 11/10  03:00:00,15.6101831144,0.781391294963,0.0,0.0,2.55330491699,6.91848690247,19.6585938699,19.1973261246,0.461267745317
 11/10  04:00:00,15.5419802128,0.86036954734,0.0,0.0,2.55330491699,6.7713057485,21.6326173162,21.1713393931,0.461277923136
 11/10  05:00:00,17.6760584788,0.917954365516,0.0,0.0,3.82705111198,7.57405300124,23.6431231418,22.6529212778,0.990201864007
 11/10  06:00:00,22.2303576182,0.933641043041,0.0,0.0,6.02426329834,9.91545327661,28.1132075081,23.065972761,5.04723474707
 11/10  07:00:00,24.8169401992,0.880472543935,0.0,0.0,6.51253267309,14.7454349813,38.441365404,21.571526613,16.869838791
 11/10  08:00:00,24.9832947449,0.806194454282,0.0,0.0,6.01364874671,18.163451543,37.3576622116,19.4288185306,17.9288436811
 11/10  09:00:00,24.3133160547,1.08196631301,0.0,0.0,4.35151303671,18.8798367041,36.1983858839,18.9752948369,17.223091047
 11/10  10:00:00,21.4248324414,0.888423892569,0.128690647637,0.0,3.78894180059,16.6187760998,27.6337342591,12.5279045908,15.1058296683
 11/10  11:00:00,18.7101915658,0.781900469401,0.437199898339,0.0,3.78894180059,13.7021493968,20.8056990711,7.11137699027,13.6943220808
 11/10  12:00:00,19.034607036,0.733324989123,0.663009694948,0.0,3.78894180059,13.8493305508,15.4950368613,4.44729150691,11.0477453544
 11/10  13:00:00,19.1961118268,0.801544118045,1.0667365749,0.0,3.69398621738,13.6338449159,12.5146620203,2.87842425337,9.63623776691
 11/10  14:00:00,19.2098170456,0.806394019329,1.35387529036,0.0,3.78894180059,13.2606059349,9.90043527503,1.32282819871,8.57760707631
 11/10  15:00:00,18.9521895287,0.735722813881,1.31410013299,0.0,3.78894180059,13.1134247809,7.87041552109,0.351439135368,7.51897638572
 11/10  16:00:00,20.1297502821,0.684477401801,1.17789684505,0.0,4.71240779196,13.5549682428,8.69161497929,0.114007902977,8.57760707631
 11/10  17:00:00,29.8388454792,0.596551663732,0.84606439287,0.0,7.18559832057,18.5321311015,10.2478190189,0.258704355134,9.98911466377
 11/10  18:00:00,37.8687687913,0.276172224231,0.540110875265,0.0,8.38069375907,23.3147919321,13.9867126042,0.821705868651,13.1650067356
 11/10  19:00:00,39.8173577719,0.268331026597,0.429170919708,0.0,10.6415932552,23.1212625696,16.9000938334,1.44138726823,15.4587065652
 11/10  20:00:00,38.7241477517,0.251540469964,0.322029434385,0.0,12.3080778603,20.4854999863,16.9358723725,2.18291960104,14.7529527714
 11/10  21:00:00,38.1699773179,0.265133433677,0.194386930087,0.0,12.456681583,19.8967753704,17.4262189085,3.9083352761,13.5178836324
 11/10  22:00:00,32.7205354431,0.342206384844,0.131373126078,0.0,9.18739968257,17.702556249,17.5648915252,6.5171461708,11.0477453544
 11/10  23:00:00,25.838969807,0.441161112719,0.0861653238097,0.0,5.91811778209,14.0365255879,19.1693108687,9.5330731018,9.63623776691
 11/10  24:00:00,20.021838439,0.579187563294,0.0275165765552,0.0,3.54045821811,10.5176760807,19.1989363524,13.7972213479,5.40171500453
 11/11  01:00:00,16.4285923906,0.716713647204,0.0,0.0,2.55330491699,7.80157382632,19.3471276306,17.6483466978,1.69878093287
 11/11  02:00:00,15.9799531903,0.856799062862,0.0,0.0,2.55330491699,7.21284921042,22.3640635856,21.3718072322,0.992256353407
 11/11  03:00:00,15.8392198058,1.01042798634,0.0,0.0,2.55330491699,6.91848690247,26.084128176,25.6222851791,0.461842996947
 11/11  04:00:00,15.7840870212,1.10247635573,0.0,0.0,2.55330491699,6.7713057485,28.4801549038,28.0183017022,0.461853201549
 11/11  05:00:00,17.7912334155,1.03312930228,0.0,0.0,3.82705111198,7.57405300124,26.5360731784,25.5435699761,0.992503202326
 11/11  06:00:00,22.3708829082,1.07416633301,0.0,0.0,6.02426329834,9.91545327661,31.7625164286,26.6997436129,5.06277281572
 11/11  07:00:00,25.0428406397,1.10637298437,0.0,0.0,6.51253267309,14.7454349813,44.7392539463,27.8153167708,16.9239371755
 11/11  08:00:00,24.9034173912,0.919846462981,0.0,0.0,6.01364874671,17.9699221805,40.3888339729,22.4024396048,17.9863943682
 11/11  09:00:00,22.5510076669,0.76363460659,0.0024368872771,0.0,3.66783283761,18.1171033345,35.0816612946,17.8033215977,17.2783396969
 11/11  10:00:00,19.6773399676,0.632822905726,0.0832127293485,0.0,3.10526160149,15.8560427302,28.674830151,13.5206579141,15.1541722369
 11/11  11:00:00,16.943249693,0.537081792365,0.361490271253,0.0,3.10526160149,12.9394160272,22.3450196142,8.60695901889,13.7380605953
 11/11  12:00:00,17.4903843931,0.532388308458,0.766137301437,0.0,3.10526160149,13.0865971812,16.0714264043,4.98857513702,11.0828512673
 11/11  13:00:00,17.6229848817,0.55345566671,1.0248515858,0.0,3.10526160149,12.9394160272,13.0078331674,3.34109354169,9.66673962568
 11/11  14:00:00,17.3504812579,0.552559977655,1.19478711305,0.0,3.10526160149,12.4978725653,10.5449029003,1.94024700582,8.60465589447
 11/11  15:00:00,17.2385741493,0.530670312682,1.25195082349,0.0,3.10526160149,12.3506914113,8.52312639478,0.980554231521,7.54257216326
 11/11  16:00:00,18.3344351774,0.462483479532,1.05098923138,0.0,4.02872759285,12.7922348732,9.48664631605,0.881990421581,8.60465589447
 11/11  17:00:00,27.9365871045,0.342342496384,0.644428754258,0.0,6.50191812146,17.7693977319,11.4349466297,1.41417909361,10.0207675361
 11/11  18:00:00,37.734369043,0.30197168848,0.573441025154,0.0,8.38069375907,23.1212625696,14.2096725831,1.00265385336,13.2070187297
 11/11  19:00:00,40.0171225597,0.294492269877,0.602774464181,0.0,10.6415932552,23.1212625696,16.0842923279,0.576092180563,15.5082001473
 11/11  20:00:00,39.0016665052,0.278397664685,0.57269099318,0.0,12.3080778603,20.4854999863,15.4177869744,0.617642647873,14.8001443265
 11/11  21:00:00,38.4752630744,0.262357669396,0.502448450881,0.0,12.456681583,19.8967753704,14.5062054044,0.945158764261,13.5610466401
