Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/11  22:00:00,32.82864814,0.241778812136,0.339913395689,0.0,9.18739968257,17.702556249,13.0487063104,1.96585504315,11.0828512673
 11/11  23:00:00,25.735236742,0.242553044304,0.181040327255,0.0,5.91811778209,14.0365255879,13.2642813613,3.59754173557,9.66673962568
 11/11  24:00:00,19.8477413565,0.331982430091,0.100624627284,0.0,3.54045821811,10.5176760807,12.0393635957,6.62095889489,5.41840470084
 11/12  01:00:00,16.2032378661,0.453478972958,0.037880149711,0.0,2.55330491699,7.80157382632,12.0196322174,10.3162472297,1.70338498769
 11/12  02:00:00,15.6762776853,0.548454857091,0.00466870075834,0.0,2.55330491699,7.21284921042,14.0599990775,13.0654396689,0.994559408639
 11/12  03:00:00,15.4492357989,0.620443979394,0.0,0.0,2.55330491699,6.91848690247,15.2961916737,14.8337728414,0.46241883229
 11/12  04:00:00,15.3117803262,0.630169660685,0.0,0.0,2.55330491699,6.7713057485,15.3103776658,14.8479486052,0.462429060629
 11/12  05:00:00,17.4302442151,0.672140101825,0.0,0.0,3.82705111198,7.57405300124,16.8498526734,15.8550458371,0.994806836319
 11/12  06:00:00,22.0256255414,0.728908966194,0.0,0.0,6.02426329834,9.91545327661,22.4942509026,17.4159251581,5.07832574451
 11/12  07:00:00,24.6857850246,0.749317369313,0.0,0.0,6.51253267309,14.7454349813,35.062632424,18.0845466736,16.9780857504
 11/12  08:00:00,24.6835374682,0.699009741735,0.000956798263568,0.0,6.01364874671,17.9699221805,34.7374439385,16.6934456016,18.0439983369
 11/12  09:00:00,22.4366219666,0.64392148628,0.00776430728389,0.0,3.66783283761,18.1171033345,32.3518178924,15.0181783954,17.333639497
 11/12  10:00:00,19.5720760599,0.598654218677,0.0121175087193,0.0,3.10526160149,15.8560427302,28.8568594689,13.6542999069,15.202559562
 11/12  11:00:00,16.7009253786,0.52380504478,0.132442704434,0.0,3.10526160149,12.9394160272,24.3460334654,10.5641938617,13.7818396037
 11/12  12:00:00,17.0743900585,0.486515813126,0.396015462141,0.0,3.10526160149,13.0865971812,18.1719170523,7.05392737036,11.1179896819
 11/12  13:00:00,17.1216244441,0.487750294406,0.589196520497,0.0,3.10526160149,12.9394160272,14.8609375196,5.16366779597,9.69726972362
 11/12  14:00:00,16.7299571518,0.471058502388,0.655764482255,0.0,3.10526160149,12.4978725653,12.7153541162,4.08362436132,8.63172975491
 11/12  15:00:00,16.3764483245,0.383176189749,0.537319121583,0.0,3.10526160149,12.3506914113,10.8336684113,3.26747862509,7.5661897862
 11/12  16:00:00,17.6750870043,0.352661705355,0.501462832455,0.0,4.02872759285,12.7922348732,11.4971757259,2.86544597094,8.63172975491
 11/12  17:00:00,27.5337536689,0.299721893869,0.284215921185,0.0,6.50191812146,17.7693977319,13.8368862976,3.7844365844,10.0524497132
 11/12  18:00:00,37.3604827855,0.288689692199,0.212836763871,0.0,8.38069375907,23.1212625696,17.4299243619,4.1808547426,13.2490696193
 11/12  19:00:00,39.6160170367,0.315769861694,0.180391349421,0.0,10.6415932552,23.1212625696,20.6951819535,5.13744240194,15.5577395515
 11/12  20:00:00,38.6972407518,0.422507907559,0.12415499685,0.0,12.3080778603,20.4854999863,23.362725365,8.51534579261,14.8473795724
 11/12  21:00:00,38.2936836765,0.472339011455,0.110887710836,0.0,12.456681583,19.8967753704,23.516825431,9.91257582212,13.6042496089
 11/12  22:00:00,32.8398646695,0.480342627012,0.112566110342,0.0,9.18739968257,17.702556249,21.1084179657,9.99042828381,11.1179896819
 11/12  23:00:00,25.9381973791,0.550625848681,0.075928159945,0.0,5.91811778209,14.0365255879,21.8293655757,12.132095852,9.69726972362
 11/12  24:00:00,20.0673486652,0.620026377876,0.0321879882093,0.0,3.54045821811,10.5176760807,19.7332947983,14.2981849495,5.43510984877
 11/13  01:00:00,16.4123668722,0.699621497975,0.000866630846452,0.0,2.55330491699,7.80157382632,18.3101599223,16.6021672851,1.70799263716
 11/13  02:00:00,15.8826932181,0.759539090605,0.0,0.0,2.55330491699,7.21284921042,19.0620104785,18.0651463271,0.996864151484
 11/13  03:00:00,15.6487949391,0.820003119641,0.0,0.0,2.55330491699,6.91848690247,20.0815178282,19.6185227474,0.462995080856
 11/13  04:00:00,15.5840898225,0.902479156985,0.0,0.0,2.55330491699,6.7713057485,22.326307139,21.8633018091,0.463005329868
 11/13  05:00:00,17.6842880457,0.92618393248,0.0,0.0,3.82705111198,7.57405300124,23.4636689807,22.466556897,0.99711208379
 11/13  06:00:00,22.1335874086,0.836870833377,0.0,0.0,6.02426329834,9.91545327661,25.0186471257,19.9247581993,5.09388892638
 11/13  07:00:00,24.6108239352,0.673062110842,0.00129416908966,0.0,6.51253267309,14.7454349813,32.543876056,15.5116075769,17.0322684791
 11/13  08:00:00,24.8045635709,0.559809048218,0.067654232028,0.0,6.01364874671,18.163451543,30.1037335777,12.0020950493,18.1016385284
 11/13  09:00:00,24.1064493677,0.842094975255,0.0330046507659,0.0,4.35151303671,18.8798367041,29.6677993297,12.2788252589,17.3889740707
 11/13  10:00:00,21.2625385736,0.768932037224,0.085888635198,0.0,3.78894180059,16.6187760998,25.2279101556,9.97693284165,15.250977314
 11/13  11:00:00,18.2778589886,0.709572519648,0.0771952708273,0.0,3.78894180059,13.7021493968,22.4965610316,8.67091489035,13.8256461412
 11/13  12:00:00,18.3703267386,0.655265409276,0.0767889774117,0.0,3.78894180059,13.8493305508,18.5876940275,7.43454383523,11.1531501923
 11/13  13:00:00,18.0112052243,0.591797092467,0.0915769980655,0.0,3.69398621738,13.6338449159,15.6163829077,5.8885638882,9.72781901952
 11/13  14:00:00,17.7020965901,0.552024987814,0.100523866397,0.0,3.78894180059,13.2606059349,13.6093066773,4.9504860373,8.65882063996
 11/13  15:00:00,17.5320051385,0.541976458034,0.0876620986482,0.0,3.78894180059,13.1134247809,12.442907856,4.85308559565,7.58982226039
 11/13  16:00:00,18.883757755,0.536501752534,0.0798799672841,0.0,4.71240779196,13.5549682428,13.4698434905,4.81102285059,8.65882063996
 11/13  17:00:00,29.0188139865,0.520463494559,0.102121069339,0.0,7.18559832057,18.5321311015,14.3541452971,4.26999348436,10.0841518127
 11/13  18:00:00,37.4198709076,0.202953026604,0.164432189174,0.0,8.38069375907,23.3147919321,16.2449087123,2.95376176086,13.2911469514
 11/13  19:00:00,39.5122377895,0.178913853599,0.213468110333,0.0,10.6415932552,23.1212625696,17.5884591397,1.98114903259,15.6073101072
 11/13  20:00:00,38.5554164489,0.217282457417,0.187556144145,0.0,12.3080778603,20.4854999863,17.9401257946,3.04548127382,14.8946445208
 11/13  21:00:00,38.124646465,0.239204250397,0.174985260468,0.0,12.456681583,19.8967753704,17.3007284639,3.65324871931,13.6474797446
 11/13  22:00:00,32.6586427666,0.244595886209,0.167090948262,0.0,9.18739968257,17.702556249,15.0043604648,3.85121027257,11.1531501923
 11/13  23:00:00,25.7156486896,0.286202119499,0.117803199626,0.0,5.91811778209,14.0365255879,14.987896939,5.26007791944,9.72781901952
 11/13  24:00:00,19.8082889116,0.32618701593,0.0669675965965,0.0,3.54045821811,10.5176760807,12.0773121976,6.62548669634,5.45182550125
 11/14  01:00:00,16.1023915485,0.370565073083,0.0199477320018,0.0,2.55330491699,7.80157382632,9.7928958334,8.08029331481,1.71260251859
 11/14  02:00:00,15.5093264668,0.378467963652,0.00770437570983,0.0,2.55330491699,7.21284921042,9.32630669322,8.3271367935,0.999169899722
 11/14  03:00:00,15.2218329755,0.392259837866,0.000781318173169,0.0,2.55330491699,6.91848690247,9.15550095257,8.69192938054,0.463571572033
 11/14  04:00:00,15.0921117469,0.410501081389,0.0,0.0,2.55330491699,6.7713057485,9.59607138987,9.13248955124,0.463581838634
 11/14  05:00:00,17.1871905475,0.429086434231,0.0,0.0,3.82705111198,7.57405300124,10.6109811384,9.61156287634,0.999418262064
 11/14  06:00:00,21.7050032953,0.407760260863,0.000526459232815,0.0,6.02426329834,9.91545327661,14.2449717585,9.13551400724,5.10945775126
 11/14  07:00:00,25.2376743255,0.350767905361,0.0576054315267,0.0,6.51253267309,14.7454349813,24.3367262343,7.25025691953,17.0864693148
 11/14  08:00:00,24.6377009747,0.298864866443,0.161735817681,0.0,6.01364874671,18.163451543,23.2782182752,5.11892040209,18.1592978731
 11/14  09:00:00,23.9937762221,0.571083367878,0.19134311255,0.0,4.35151303671,18.8798367041,22.0712038289,4.62687679755,17.4443270313
 11/14  10:00:00,21.314711439,0.557564979554,0.349428558222,0.0,3.78894180059,16.6187760998,18.2977742287,2.99836307425,15.2994111545
 11/14  11:00:00,18.9444273806,0.655501983818,0.79783419871,0.0,3.78894180059,13.7021493968,15.6169665184,1.74749928342,13.869467235
 11/14  12:00:00,19.47019013,0.726379258875,1.10553851923,0.0,3.78894180059,13.8493305508,12.3807155518,1.19239316585,11.188322386
 11/14  13:00:00,19.400637586,0.772404984912,1.30040146729,0.0,3.69398621738,13.6338449159,10.4649199952,0.706541528726,9.75837846651
 11/14  14:00:00,19.1906898802,0.772587028402,1.36855511588,0.0,3.78894180059,13.2606059349,9.02874412249,0.342823595591,8.6859205269
 11/14  15:00:00,18.7499150671,0.69876785733,1.1487806279,0.0,3.78894180059,13.1134247809,7.89132765349,0.277865066195,7.6134625873
 11/14  16:00:00,19.8519119039,0.6460882229,0.938447645749,0.0,4.71240779196,13.5549682428,9.15758824105,0.471667714148,8.6859205269
 11/14  17:00:00,29.5804940813,0.568924435706,0.615340223028,0.0,7.18559832057,18.5321311015,11.1413823339,1.02551788751,10.1158644464
 11/14  18:00:00,37.7688404341,0.263828592754,0.452526149496,0.0,8.38069375907,23.3147919321,14.5744923345,1.24125406927,13.3332382652
 11/14  19:00:00,39.8469813734,0.270118001404,0.457007546402,0.0,10.6415932552,23.1212625696,16.89516969,1.23827255562,15.6568971343
 11/14  20:00:00,38.7197331086,0.250225724805,0.318929536379,0.0,12.3080778603,20.4854999863,17.1336033541,2.19167817951,14.9419251746
 11/14  21:00:00,38.1496045151,0.261867008797,0.177280552181,0.0,12.456681583,19.8967753704,17.6836523397,3.99292809467,13.6907242451
 11/14  22:00:00,32.7077222922,0.336137476491,0.124628883498,0.0,9.18739968257,17.702556249,17.5740356636,6.38571327761,11.188322386
 11/14  23:00:00,25.837543945,0.45464250443,0.0712580700756,0.0,5.91811778209,14.0365255879,19.7754875442,10.0171090776,9.75837846651
 11/14  24:00:00,20.0164283711,0.584737448681,0.0165566232915,0.0,3.54045821811,10.5176760807,19.5023555212,14.0338088131,5.46854670809
 11/15  01:00:00,16.4442375182,0.732358774785,0.0,0.0,2.55330491699,7.80157382632,19.7771155118,18.0599022432,1.71721326861
 11/15  02:00:00,15.9896331035,0.866478976074,0.0,0.0,2.55330491699,7.21284921042,22.6509242796,21.6494483088,1.00147597083
 11/15  03:00:00,15.8252023404,0.9964105209,0.0,0.0,2.55330491699,6.91848690247,25.6975674218,25.2334192867,0.464148135134
 11/15  04:00:00,15.8138992508,1.13228858526,0.0,0.0,2.55330491699,6.7713057485,29.5006273346,29.0364689184,0.464158416224
 11/15  05:00:00,18.0429753348,1.28487122153,0.0,0.0,3.82705111198,7.57405300124,34.5311165209,33.5293918327,1.00172468819
 11/15  06:00:00,22.6873823725,1.39066579726,0.0,0.0,6.02426329834,9.91545327661,41.8689220885,36.7438944811,5.1250276074
 11/15  07:00:00,26.1555065042,1.32620551556,0.0,0.0,6.51253267309,14.7454349813,51.8311216893,34.6904494838,17.1406722055
 11/15  08:00:00,25.289371845,1.11227155438,0.0,0.0,6.01364874671,18.163451543,46.5381331006,28.3211738049,18.2169592957
 11/15  09:00:00,24.5219218999,1.2877666529,0.00280550525705,0.0,4.35151303671,18.8798367041,42.4097451737,24.9100631872,17.4996819866
 11/15  10:00:00,21.6683623881,1.19424798239,0.0663965044868,0.0,3.78894180059,16.6187760998,36.5501892547,21.2023425145,15.3478467402
 11/15  11:00:00,18.7670727725,1.09698605458,0.17899551986,0.0,3.78894180059,13.7021493968,31.1042568009,17.190966893,13.9132899078
 11/15  12:00:00,18.9177200045,1.00196910877,0.277478543826,0.0,3.78894180059,13.8493305508,24.8830860328,13.6595901857,11.2234958471
 11/15  13:00:00,18.6767269613,0.927906183886,0.42098964357,0.0,3.69398621738,13.6338449159,20.1061792975,10.3172402828,9.78893901468
 11/15  14:00:00,18.4378273738,0.863704515315,0.524575122614,0.0,3.78894180059,13.2606059349,16.7486280622,8.03560667187,8.71302139038
 11/15  15:00:00,18.2648320094,0.81312425558,0.549341171998,0.0,3.78894180059,13.1134247809,14.308863296,6.67175952993,7.63710376607
 11/15  16:00:00,19.4114379642,0.733280303597,0.410781625381,0.0,4.71240779196,13.5549682428,14.901060725,6.18803933459,8.71302139038
 11/15  17:00:00,30.1888380402,0.701537776026,0.198237508267,0.0,7.18559832057,18.5321311015,17.6724280692,7.5248498464,10.1475782228
 11/15  18:00:00,37.6686878697,0.489992768945,0.126209408982,0.0,8.38069375907,23.3147919321,23.4870411864,10.1117100907,13.3753310957
 11/15  19:00:00,39.7953329569,0.578455843933,0.0970212873525,0.0,10.6415932552,23.1212625696,28.5442438991,12.8377579508,15.7064859483
 11/15  20:00:00,38.8783215659,0.652262459413,0.0754812591084,0.0,12.3080778603,20.4854999863,30.0986727379,15.1094652058,14.9892075321
 11/15  21:00:00,38.5484892561,0.794842966625,0.0431893353046,0.0,12.456681583,19.8967753704,33.2907070529,19.5567367491,13.7339703038
 11/15  22:00:00,33.2132582042,0.954994624642,0.0113076473634,0.0,9.18739968257,17.702556249,35.758401436,24.5349055889,11.2234958471
 11/15  23:00:00,26.435330863,1.12368749256,0.0,0.0,5.91811778209,14.0365255879,39.0865021648,29.2975631502,9.78893901468
 11/15  24:00:00,20.7319509486,1.31681664953,0.0,0.0,3.54045821811,10.5176760807,40.1727200264,34.6874515089,5.48526851747
 11/16  01:00:00,17.2467629927,1.53488424936,0.0,0.0,2.55330491699,7.80157382632,42.7811278543,41.0593043308,1.72182352356
 11/16  02:00:00,16.7842770659,1.66112293846,0.0,0.0,2.55330491699,7.21284921042,45.6142194855,44.6104378033,1.00378168217
 11/16  03:00:00,16.6296652242,1.80087340474,0.0,0.0,2.55330491699,6.91848690247,49.3220759422,48.8573513427,0.464724599452
 11/16  04:00:00,16.6621341794,1.98052351386,0.0,0.0,2.55330491699,6.7713057485,54.8192108849,54.3544759929,0.464734891913
 11/16  05:00:00,18.8134516307,2.05534751748,0.0,0.0,3.82705111198,7.57405300124,57.3171121979,56.3130815187,1.00403067914
 11/16  06:00:00,23.3223339845,2.02561740934,0.0,0.0,6.02426329834,9.91545327661,60.2626921745,55.1220982917,5.14059388278
 11/16  07:00:00,26.8417212659,2.01242027724,0.0,0.0,6.51253267309,14.7454349813,72.1163447535,54.9214836549,17.1948610986
 11/16  08:00:00,25.9403039414,1.76320365077,0.0,0.0,6.01364874671,18.163451543,65.438668474,47.1640627538,18.2746057203
 11/16  09:00:00,24.9872232192,1.75587347751,0.0,0.0,4.35151303671,18.8798367041,55.3257067254,37.7706841819,17.5550225435
 11/16  10:00:00,21.8700983651,1.46238046384,0.0,0.0,3.78894180059,16.6187760998,44.0450700237,28.6488002961,15.3962697276
 11/16  11:00:00,18.833126868,1.24450775486,0.0975279150691,0.0,3.78894180059,13.7021493968,35.4572749182,21.5001737361,13.9571011821
 11/16  12:00:00,18.8901175892,1.05099652866,0.20084870861,0.0,3.78894180059,13.8493305508,26.7727182026,15.5140580433,11.2586601593
 11/16  13:00:00,18.4245041669,0.870565296597,0.22610773649,0.0,3.69398621738,13.6338449159,20.7997083241,10.9802167103,9.81949161382
 11/16  14:00:00,18.0895437505,0.735865987451,0.304130027158,0.0,3.78894180059,13.2606059349,15.9849130066,7.24479780187,8.74011520471
 11/16  15:00:00,17.9276259881,0.664156938954,0.361102467252,0.0,3.78894180059,13.1134247809,12.9483561342,5.28761733864,7.6607387956
 11/16  16:00:00,19.2541245132,0.613468525599,0.373279952431,0.0,4.71240779196,13.5549682428,12.822697066,4.08258186125,8.74011520471
 11/16  17:00:00,30.0617895869,0.578296793176,0.19443003778,0.0,7.18559832057,18.5321311015,14.9318704315,4.75258668128,10.1792837502
 11/16  18:00:00,37.5586647203,0.3953568438,0.110822184643,0.0,8.38069375907,23.3147919321,21.4859424302,8.06852945266,13.4174129775
 11/16  19:00:00,39.7021468423,0.506527945584,0.0757630710958,0.0,10.6415932552,23.1212625696,27.1492439547,11.3931820908,15.7560618639
 11/16  20:00:00,38.8182605607,0.62129010343,0.0463926099203,0.0,12.3080778603,20.4854999863,29.9690308909,14.9325532997,15.0364775912
 11/16  21:00:00,38.4793260006,0.750998996001,0.0178700503891,0.0,12.456681583,19.8967753704,32.6803289731,18.9031238592,13.7772051139
 11/16  22:00:00,33.1680135202,0.921057588054,0.0,0.0,9.18739968257,17.702556249,35.1364843771,23.8778242178,11.2586601593
 11/16  23:00:00,26.4744252777,1.1627819072,0.0,0.0,5.91811778209,14.0365255879,40.5377470634,30.7182554496,9.81949161382
 11/16  24:00:00,20.7693141914,1.35417989227,0.0,0.0,3.54045821811,10.5176760807,41.5065939838,36.0046080064,5.50198597737
 11/17  01:00:00,17.2079312618,1.49605251842,0.0,0.0,2.55330491699,7.80157382632,41.4156075291,39.6891756092,1.72643191991
 11/17  02:00:00,16.8323322823,1.70917815485,0.0,0.0,2.55330491699,7.21284921042,47.2795382755,46.2734519242,1.00608635124
 11/17  03:00:00,16.7521754736,1.92338365417,0.0,0.0,2.55330491699,6.91848690247,53.3682102027,52.9029094084,0.465300794307
 11/17  04:00:00,16.686623091,2.00501242555,0.0,0.0,2.55330491699,6.7713057485,55.3184270411,54.8531159461,0.465311095005
 11/17  05:00:00,18.8086556778,2.05055156457,0.0,0.0,3.82705111198,7.57405300124,56.8394726109,55.8331370589,1.006335552
 11/17  06:00:00,23.4215068678,2.12479029256,0.0,0.0,6.02426329834,9.91545327661,63.611732982,58.4555810156,5.15615196645
 11/17  07:00:00,26.922913891,2.0936129024,0.0,0.0,6.51253267309,14.7454349813,75.0524466093,57.8034266636,17.2490199457
 11/17  08:00:00,25.8948667006,1.71776641001,0.0,0.0,6.01364874671,18.163451543,64.138175798,45.8059557226,18.3322200754
 11/17  09:00:00,24.954519092,1.72316935025,0.0,0.0,4.35151303671,18.8798367041,54.5181893311,36.9078570174,17.6103323137
 11/17  10:00:00,21.8324768509,1.42475894973,0.0,0.0,3.78894180059,16.6187760998,43.1394381368,27.6947723604,15.4446657764
 11/17  11:00:00,18.7176463299,1.14931874491,0.0772363869146,0.0,3.78894180059,13.7021493968,33.2327555014,19.2318674179,14.0008880834
 11/17  12:00:00,18.8092008075,0.947793623302,0.22313483232,0.0,3.78894180059,13.8493305508,24.0659109718,12.7721060627,11.2938049091
 11/17  13:00:00,18.4153394916,0.790089406754,0.297418951014,0.0,3.69398621738,13.6338449159,18.3176826103,8.4676553942,9.85002721607
 11/17  14:00:00,18.1284562794,0.687559673453,0.39134887002,0.0,3.78894180059,13.2606059349,14.4122396859,5.64504573961,8.76719394633
 11/17  15:00:00,17.8863201882,0.611950396052,0.372003210252,0.0,3.78894180059,13.1134247809,11.9297349853,4.24537430875,7.68436067659
 11/17  16:00:00,19.1637352872,0.560915878442,0.335443373529,0.0,4.71240779196,13.5549682428,12.197519366,3.4303254197,8.76719394633
 11/17  17:00:00,30.0269488282,0.580599724559,0.157286347775,0.0,7.18559832057,18.5321311015,15.4804912091,5.26951956975,10.2109716393
 11/17  18:00:00,37.5300814362,0.38060271413,0.0969930302758,0.0,8.38069375907,23.3147919321,21.345166278,7.88569482941,13.4594714486
 11/17  19:00:00,39.6841382397,0.499811082112,0.0644713319335,0.0,10.6415932552,23.1212625696,27.2465503586,11.4409401589,15.8056101997
 11/17  20:00:00,38.8234691371,0.646519772599,0.0263715171047,0.0,12.3080778603,20.4854999863,31.0688000157,15.9850786626,15.0837213532
 11/17  21:00:00,38.4480184365,0.730001251329,0.00756023100993,0.0,12.456681583,19.8967753704,32.2867781053,18.4663622335,13.8204158718
 11/17  22:00:00,33.1369269295,0.889970997331,0.0,0.0,9.18739968257,17.702556249,34.2488418297,22.9550369206,11.2938049091
 11/17  23:00:00,26.4349701456,1.12332677515,0.0,0.0,5.91811778209,14.0365255879,39.3292291942,29.4792019781,9.85002721607
 11/17  24:00:00,20.758220442,1.34308614286,0.0,0.0,3.54045821811,10.5176760807,41.1999991548,35.6813050177,5.5186941371
 11/18  01:00:00,17.2149080278,1.50302928447,0.0,0.0,2.55330491699,7.80157382632,41.6865709159,39.9555338212,1.73103709465
 11/18  02:00:00,16.7684054876,1.64525136013,0.0,0.0,2.55330491699,7.21284921042,45.096551664,44.0881623683,1.00838929579
 11/18  03:00:00,16.7023692847,1.87357746527,0.0,0.0,2.55330491699,6.91848690247,51.6775521218,51.2116755727,0.465876549097
 11/18  04:00:00,16.7726395713,2.09102890585,0.0,0.0,2.55330491699,6.7713057485,58.5856353718,58.119748517,0.465886854887
 11/18  05:00:00,18.9760539355,2.21794982219,0.0,0.0,3.82705111198,7.57405300124,63.0255863103,62.0169476861,1.00863862422
 11/18  06:00:00,23.5343169022,2.23760032702,0.0,0.0,6.02426329834,9.91545327661,67.5811262795,62.4094290296,5.17169724989
 11/18  07:00:00,26.9563842183,2.12708322973,0.0,0.0,6.51253267309,14.7454349813,76.1061298281,58.802997121,17.3031327071
 11/18  08:00:00,25.7772110494,1.79364012122,0.0,0.0,6.01364874671,17.9699221805,66.5040221677,48.1142368686,18.3897852991
 11/18  09:00:00,23.2743240297,1.48938785668,0.0,0.0,3.66783283761,18.1171033345,55.8492019002,38.1836069827,17.6655949176
 11/18  10:00:00,20.1325696061,1.1712652736,0.0,0.0,3.10526160149,15.8560427302,43.9768193871,28.4837988324,15.4930205548
 11/18  11:00:00,16.9601267425,0.892409470032,0.0230396431178,0.0,3.10526160149,12.9394160272,34.6204422109,20.5758045661,14.0446376448
 11/18  12:00:00,17.0007696712,0.681685230687,0.127225657259,0.0,3.10526160149,13.0865971812,25.5204096574,14.1914899689,11.3289196886
 11/18  13:00:00,16.7550694951,0.511697531244,0.198694334703,0.0,3.10526160149,12.9394160272,19.4160485522,9.53551177359,9.88053677861
 11/18  14:00:00,16.2991358445,0.406986693898,0.28901498343,0.0,3.10526160149,12.4978725653,15.1392178607,6.34496826462,8.79424959612
 11/18  15:00:00,16.1374249132,0.339296998051,0.342174901979,0.0,3.10526160149,12.3506914113,12.0586121177,4.35064970411,7.70796241364
 11/18  16:00:00,17.3992567727,0.280546426381,0.297747879844,0.0,4.02872759285,12.7922348732,12.2308374291,3.43658783293,8.79424959612
 11/18  17:00:00,28.2755040086,0.308399492137,0.124455329274,0.0,6.50191812146,17.7693977319,16.1316281184,5.8889956123,10.2426325061
 11/18  18:00:00,37.3389983922,0.41154604487,0.0684960179321,0.0,8.38069375907,23.1212625696,22.6901645742,9.18867052061,13.5014940536
 11/18  19:00:00,39.6269394567,0.445315059827,0.0617685712064,0.0,10.6415932552,23.1212625696,25.9737821213,10.118665839,15.8551162823
 11/18  20:00:00,38.7274660618,0.542550945958,0.0343372685105,0.0,12.3080778603,20.4854999863,28.1822726394,13.0513478121,15.1309248273
 11/18  21:00:00,38.4420624395,0.728545349314,0.00306013604314,0.0,12.456681583,19.8967753704,32.493152642,18.629562861,13.863589781
 11/18  22:00:00,33.1700906715,0.923134739337,0.0,0.0,9.18739968257,17.702556249,35.41709852,24.0881788314,11.3289196886
 11/18  23:00:00,26.4486102065,1.13696683598,0.0,0.0,5.91811778209,14.0365255879,39.9894025523,30.1088657737,9.88053677861
 11/18  24:00:00,20.7835254762,1.36839117706,0.0,0.0,3.54045821811,10.5176760807,42.3562061318,36.8208180832,5.53538804867
 11/19  01:00:00,17.3136532092,1.60177446577,0.0,0.0,2.55330491699,7.80157382632,45.4735988253,43.7379611396,1.73563768568
 11/19  02:00:00,16.85537825,1.73222412258,0.0,0.0,2.55330491699,7.21284921042,48.1342358012,47.1235459671,1.01068983411
 11/19  03:00:00,16.7066660764,1.87787425689,0.0,0.0,2.55330491699,6.91848690247,51.6983457772,51.2318940838,0.466451693351
 11/19  04:00:00,16.7418294593,2.06021879381,0.0,0.0,2.55330491699,6.7713057485,57.2158415783,56.7493795772,0.466462001072
 11/19  05:00:00,18.9136374729,2.15553335966,0.0,0.0,3.82705111198,7.57405300124,60.4745725597,59.463633346,1.01093921375
 11/19  06:00:00,23.4140326401,2.11731606491,0.0,0.0,6.02426329834,9.91545327661,63.2191383251,58.0319131967,5.1872251284
 11/19  07:00:00,26.8711581051,2.04185711645,0.0,0.0,6.51253267309,14.7454349813,73.0817283197,55.7245449628,17.357183357
 11/19  08:00:00,25.6999105733,1.71633964507,0.0,0.0,6.01364874671,17.9699221805,63.9563370138,45.5090526697,18.4472843441
 11/19  09:00:00,23.1807024433,1.39576627028,0.0,0.0,3.66783283761,18.1171033345,53.0571747541,35.3363807644,17.7207939897
 11/19  10:00:00,20.0522402135,1.09093588094,0.0,0.0,3.10526160149,15.8560427302,41.7093357703,26.1680160275,15.5413197428
 11/19  11:00:00,16.9160417458,0.820203080835,0.0511610355941,0.0,3.10526160149,12.9394160272,32.4514920016,18.3631550914,14.0883369102
 11/19  12:00:00,17.0391966734,0.644073000402,0.203264889768,0.0,3.10526160149,13.0865971812,23.9036066304,12.5396125314,11.3639940989
 11/19  13:00:00,16.8568676131,0.496423702658,0.315766281226,0.0,3.10526160149,12.9394160272,18.0005696979,8.0895584316,9.9110112663
 11/19  14:00:00,16.383034334,0.402544972115,0.377355194663,0.0,3.10526160149,12.4978725653,14.2710657416,5.44979159977,8.82127414181
 11/19  15:00:00,16.2965018667,0.35948104344,0.48106781007,0.0,3.10526160149,12.3506914113,11.3374420128,3.60590499551,7.73153701733
 11/19  16:00:00,17.5501427033,0.294999543097,0.434180693647,0.0,4.02872759285,12.7922348732,11.4156168315,2.59434268965,8.82127414181
 11/19  17:00:00,28.2957498436,0.255065403329,0.198035253091,0.0,6.50191812146,17.7693977319,14.0987530583,3.82449608386,10.2742569745
 11/19  18:00:00,37.283565725,0.312773557719,0.111835837935,0.0,8.38069375907,23.1212625696,19.6773039614,6.1338356135,13.5434683479
 11/19  19:00:00,39.5878908951,0.386791644188,0.0812434252498,0.0,10.6415932552,23.1212625696,24.2821595127,8.37759406174,15.904565451
 11/19  20:00:00,38.6755557213,0.469057947962,0.0559199259163,0.0,12.3080778603,20.4854999863,25.984296078,10.8062220434,15.1780740347
 11/19  21:00:00,38.3138532007,0.575171352163,0.0282248943328,0.0,12.456681583,19.8967753704,27.8616923205,13.9549782645,13.9067140561
 11/19  22:00:00,32.9448514631,0.694613568051,0.00328196288885,0.0,9.18739968257,17.702556249,28.7797378695,17.4157437706,11.3639940989
 11/19  23:00:00,26.2034723274,0.891828956897,0.0,0.0,5.91811778209,14.0365255879,32.6201719787,22.7091607124,9.9110112663
 11/19  24:00:00,20.5621796556,1.14704535649,0.0,0.0,3.54045821811,10.5176760807,35.4997735259,29.9477107576,5.55206276835
 11/20  01:00:00,17.1205624438,1.40868370046,0.0,0.0,2.55330491699,7.80157382632,39.3443196704,37.6040873381,1.74023233225
 11/20  02:00:00,16.6958857281,1.57273160067,0.0,0.0,2.55330491699,7.21284921042,43.3974242565,42.3844369713,1.0129872852
 11/20  03:00:00,16.507076204,1.67828438454,0.0,0.0,2.55330491699,6.91848690247,45.6778575434,45.2108314866,0.467026056776
 11/20  04:00:00,16.485266551,1.80365588554,0.0,0.0,2.55330491699,6.7713057485,49.1044872313,48.637450868,0.467036363257
 11/20  05:00:00,18.6986185778,1.94051446458,0.0,0.0,3.82705111198,7.57405300124,53.7591910852,52.7459544459,1.01323663928
 11/20  06:00:00,23.2435842782,1.94686770296,0.0,0.0,6.02426329834,9.91545327661,58.0014313591,52.7987003566,5.20273100244
 11/20  07:00:00,26.6377194987,1.80841851008,0.0,0.0,6.51253267309,14.7454349813,65.74341491,48.332259022,17.4111558879
 11/20  08:00:00,25.694498397,1.5173981064,0.0,0.0,6.01364874671,18.163451543,58.0492828108,39.5445826284,18.5047001824
 11/20  09:00:00,24.7716442113,1.5402944696,0.0,0.0,4.35151303671,18.8798367041,49.4707095859,31.6947964026,17.7759131833
 11/20  10:00:00,21.6677763803,1.25818529591,0.00187318322298,0.0,3.78894180059,16.6187760998,38.7006916508,23.1111426136,15.5895490372
 11/20  11:00:00,18.6610337894,1.04886531686,0.121077274424,0.0,3.78894180059,13.7021493968,30.4306934602,16.2987205217,14.1319729384
 11/20  12:00:00,18.8027584687,0.873105786255,0.29138033052,0.0,3.78894180059,13.8493305508,21.841023218,10.4420054648,11.3990177532
 11/20  13:00:00,18.5217204703,0.766002667806,0.427886668671,0.0,3.69398621738,13.6338449159,16.7169186745,6.77547702003,9.94144165442
 11/20  14:00:00,18.3054516319,0.708719044266,0.547184851752,0.0,3.78894180059,13.2606059349,13.3905311772,4.5422715969,8.84825958034
 11/20  15:00:00,18.1768205563,0.658216127446,0.616237846992,0.0,3.78894180059,13.1134247809,10.7929218468,3.03784434057,7.75507750625
 11/20  16:00:00,19.3770638418,0.584715393321,0.524972413249,0.0,4.71240779196,13.5549682428,11.0441442183,2.19588463794,8.84825958034
 11/20  17:00:00,30.0537468765,0.543228998366,0.22145512221,0.0,7.18559832057,18.5321311015,14.0262649447,3.72042926561,10.3058356791
 11/20  18:00:00,37.4659684552,0.267839229098,0.145643534242,0.0,8.38069375907,23.3147919321,18.1753318704,4.589949969,13.5853819014
 11/20  19:00:00,39.5616381762,0.33614762758,0.10563472296,0.0,10.6415932552,23.1212625696,22.7494467492,6.79550368729,15.9539430619
 11/20  20:00:00,38.6809729636,0.468910601263,0.0614845149742,0.0,12.3080778603,20.4854999863,26.0484257689,10.8232707564,15.2251550125
 11/20  21:00:00,38.2970913462,0.542856098805,0.0437782932353,0.0,12.456681583,19.8967753704,26.8521370255,12.9023610995,13.9497759261
 11/20  22:00:00,32.9216172433,0.658504656357,0.0161566547939,0.0,9.18739968257,17.702556249,27.6607364303,16.2617186771,11.3990177532
 11/20  23:00:00,26.1306061397,0.818962769252,0.0,0.0,5.91811778209,14.0365255879,30.6051550514,20.6637133969,9.94144165442
 11/20  24:00:00,20.5172500663,1.10211576719,0.0,0.0,3.54045821811,10.5176760807,34.3075690632,28.7388557051,5.56871335808
 11/21  01:00:00,17.138281148,1.42640240459,0.0,0.0,2.55330491699,7.80157382632,40.2256149403,38.480795265,1.74481967532
 11/21  02:00:00,16.6562004379,1.53304631046,0.0,0.0,2.55330491699,7.21284921042,42.3382518791,41.3229709101,1.01528096893
 11/21  03:00:00,16.4335823614,1.60479054194,0.0,0.0,2.55330491699,6.91848690247,43.5475092568,43.0799097875,0.467599469311
 11/21  04:00:00,16.5097151201,1.82810445458,0.0,0.0,2.55330491699,6.7713057485,50.3902618456,49.9226520742,0.467609771368
 11/21  05:00:00,18.7202000671,1.96209595382,0.0,0.0,3.82705111198,7.57405300124,54.9364915968,53.9209613764,1.01553022044
 11/21  06:00:00,23.1970406016,1.90032402643,0.0,0.0,6.02426329834,9.91545327661,56.6850051733,51.4667948943,5.21821027901
 11/21  07:00:00,26.6429400118,1.8136390232,0.0,0.0,6.51253267309,14.7454349813,66.1189748121,48.6539404964,17.4650343157
 11/21  08:00:00,25.7345581751,1.55745788448,0.0,0.0,6.01364874671,18.163451543,59.2529705239,40.6909547129,18.562015811
 11/21  09:00:00,24.8048398454,1.57349010371,0.0,0.0,4.35151303671,18.8798367041,50.2757365413,32.4448003659,17.8309361754
 11/21  10:00:00,21.6969807931,1.28926289191,0.0,0.0,3.78894180059,16.6187760998,39.6390781646,24.0013840093,15.6376941553
 11/21  11:00:00,18.6710073647,1.06780489532,0.112111271332,0.0,3.78894180059,13.7021493968,31.0385919599,16.8630591528,14.1755328072
 11/21  12:00:00,18.8078972136,0.892438323679,0.277186537967,0.0,3.78894180059,13.8493305508,22.4502922146,11.0163119352,11.4339802794
 11/21  13:00:00,18.5226582835,0.770152459525,0.424674690165,0.0,3.69398621738,13.6338449159,16.9221398759,6.95032094458,9.97181893131
 11/21  14:00:00,18.4023050973,0.718350406071,0.634406955299,0.0,3.78894180059,13.2606059349,13.3476418035,4.47244388329,8.87519792022
 11/21  15:00:00,18.2379344134,0.653679546549,0.681888285029,0.0,3.78894180059,13.1134247809,10.6275516256,2.84897471648,7.77857690912
 11/21  16:00:00,19.4492966213,0.589296507619,0.592624078466,0.0,4.71240779196,13.5549682428,10.9762434099,2.10104548971,8.87519792022
 11/21  17:00:00,30.0733717988,0.548338790713,0.235970252125,0.0,7.18559832057,18.5321311015,14.1644989246,3.82713965626,10.3373592683
 11/21  18:00:00,37.4723030607,0.275313118325,0.144504250595,0.0,8.38069375907,23.3147919321,18.4020361005,4.77481379892,13.6272223016
 11/21  19:00:00,39.5682670187,0.340082023417,0.108329169681,0.0,10.6415932552,23.1212625696,22.8288370319,6.82560253956,16.0032344923
 11/21  20:00:00,38.7167753946,0.511629548875,0.0545679983866,0.0,12.3080778603,20.4854999863,27.3455268634,12.0733730452,15.2721538182
 11/21  21:00:00,38.3745769562,0.640201347319,0.023918654758,0.0,12.456681583,19.8967753704,29.9381105251,15.9453478865,13.9927626386
 11/21  22:00:00,33.0402403501,0.792060387862,0.00122403003113,0.0,9.18739968257,17.702556249,31.8301372721,20.3961569927,11.4339802794
 11/21  23:00:00,26.2832918042,0.971648433688,0.0,0.0,5.91811778209,14.0365255879,35.1761376419,25.2043187106,9.97181893131
 11/21  24:00:00,20.6535334932,1.23839919404,0.0,0.0,3.54045821811,10.5176760807,38.6060797576,33.0207448707,5.58533488694
 11/22  01:00:00,17.2420088906,1.5301301472,0.0,0.0,2.55330491699,7.80157382632,43.5675508525,41.8181524945,1.74939835798
 11/22  02:00:00,16.7700428819,1.64688875446,0.0,0.0,2.55330491699,7.21284921042,45.8999403523,44.882370146,1.01757020631
 11/22  03:00:00,16.523843368,1.69505154848,0.0,0.0,2.55330491699,6.91848690247,46.1716660625,45.7034943013,0.468171761173
 11/22  04:00:00,16.5488367214,1.86722605589,0.0,0.0,2.55330491699,6.7713057485,51.2448992214,50.7767171658,0.468182055616
 11/22  05:00:00,18.7153182198,1.95721410651,0.0,0.0,3.82705111198,7.57405300124,54.3178572642,53.3000379862,1.017819278
 11/22  06:00:00,23.280795386,1.9840788108,0.0,0.0,6.02426329834,9.91545327661,59.3770336204,54.1433752474,5.23365837301
 11/22  07:00:00,27.6788593655,1.95672504357,0.0,0.0,6.51253267309,14.7454349813,70.970785503,53.4519828192,17.5188026837
 11/22  08:00:00,25.7875390996,1.61043880896,0.0,0.0,6.01364874671,18.163451543,61.3412309735,42.7220167172,18.6192142563
 11/22  09:00:00,24.8659088252,1.63455908351,0.0,0.0,4.35151303671,18.8798367041,52.3484300501,34.4625833786,17.8858466715
 11/22  10:00:00,21.7581377636,1.35041986238,0.0,0.0,3.78894180059,16.6187760998,41.3357724245,25.6500315851,15.6857408393
 11/22  11:00:00,18.6257015645,1.09141909853,0.043191267862,0.0,3.78894180059,13.7021493968,32.3563620896,18.1373584731,14.2190036165
 11/22  12:00:00,18.6953793719,0.912682736164,0.144424283778,0.0,3.78894180059,13.8493305508,24.2145016992,12.7456303754,11.4688713238
 11/22  13:00:00,18.4210214637,0.769023321949,0.324167007966,0.0,3.69398621738,13.6338449159,17.7967348215,7.79460072046,10.002134101
 11/22  14:00:00,18.2254179093,0.700231036769,0.475639136629,0.0,3.78894180059,13.2606059349,14.2503517867,5.34827060282,8.90208118391
 11/22  15:00:00,18.0649084351,0.640004040029,0.522537813231,0.0,3.78894180059,13.1134247809,11.5274065838,3.72537831693,7.80202826682
 11/22  16:00:00,19.3047287332,0.580498699082,0.456853998908,0.0,4.71240779196,13.5549682428,11.8209850827,2.91890389881,8.90208118391
 11/22  17:00:00,30.0401030802,0.575225948716,0.17581437558,0.0,7.18559832057,18.5321311015,15.4032661203,5.03444771361,10.3688184067
 11/22  18:00:00,37.5244553865,0.380018191447,0.0919515032319,0.0,8.38069375907,23.3147919321,21.7452984562,8.0763212982,13.668977158
 11/22  19:00:00,39.6509228978,0.461944932026,0.0691221401443,0.0,10.6415932552,23.1212625696,26.5499714145,10.4975462695,16.052425145
 11/22  20:00:00,38.7774337648,0.591111302743,0.0357446146249,0.0,12.3080778603,20.4854999863,29.7611842507,14.4421277171,15.3190565336
 11/22  21:00:00,38.4101242357,0.68707337201,0.0125939094727,0.0,12.456681583,19.8967753704,31.316592091,17.2809306273,14.0356614637
 11/22  22:00:00,33.0702545052,0.823298573064,0.0,0.0,9.18739968257,17.702556249,32.5688754565,21.1000041327,11.4688713238
 11/22  23:00:00,26.3772210471,1.06557767659,0.0,0.0,5.91811778209,14.0365255879,37.9432367508,27.9411026498,10.002134101
 11/22  24:00:00,20.7458279502,1.33069365111,0.0,0.0,3.54045821811,10.5176760807,41.337541964,35.7356195313,5.60192243263
 11/23  01:00:00,17.2502345226,1.53835577926,0.0,0.0,2.55330491699,7.80157382632,43.4390275028,41.685060477,1.75396702586
 11/23  02:00:00,16.7936738743,1.67051974682,0.0,0.0,2.55330491699,7.21284921042,46.3485137419,45.3286594222,1.01985431966
 11/23  03:00:00,16.6453992541,1.81660743461,0.0,0.0,2.55330491699,6.91848690247,49.9353044372,49.4665616742,0.468742762912
 11/23  04:00:00,16.6021623055,1.92055163998,0.0,0.0,2.55330491699,6.7713057485,52.7073832033,52.2386301567,0.46875304654
 11/23  05:00:00,18.7937218794,2.03561776617,0.0,0.0,3.82705111198,7.57405300124,56.7456405945,55.7255374605,1.02010313405
 11/23  06:00:00,23.3518524641,2.05513588888,0.0,0.0,6.02426329834,9.91545327661,61.5195215929,56.2704508843,5.24907070859
 11/23  07:00:00,27.6902187142,1.96808439226,0.0,0.0,6.51253267309,14.7454349813,71.0291538878,53.4567088194,17.5724450684
 11/23  08:00:00,25.7636271511,1.7800562229,0.0,0.0,6.01364874671,17.9699221805,66.1649707837,47.4886922041,18.6762785796
 11/23  09:00:00,23.235740144,1.45080397101,0.0,0.0,3.66783283761,18.1171033345,54.6127578677,36.6721294573,17.9406284103
 11/23  10:00:00,20.0896260714,1.12832173884,0.0,0.0,3.10526160149,15.8560427302,42.6463310574,26.9126561966,15.7336748608
 11/23  11:00:00,16.9431253718,0.874171844099,0.0242758982961,0.0,3.10526160149,12.9394160272,34.2206826801,19.958310187,14.2623724931
 11/23  12:00:00,17.028043125,0.69106680921,0.145117532546,0.0,3.10526160149,13.0865971812,25.6825775414,14.1788969877,11.5036805537
 11/23  13:00:00,16.8520167945,0.520265719842,0.287073445515,0.0,3.10526160149,12.9394160272,18.9047467696,8.87236858362,10.032378186
 11/23  14:00:00,16.364124838,0.409094085844,0.351896584967,0.0,3.10526160149,12.4978725653,14.728372065,5.79947065485,8.9289014102
 11/23  15:00:00,16.1043838523,0.32681505696,0.321615782145,0.0,3.10526160149,12.3506914113,12.0839955187,4.25857088424,7.82542463443
 11/23  16:00:00,17.3704766288,0.271807443118,0.27770671915,0.0,4.02872759285,12.7922348732,12.3554915124,3.42659010216,8.9289014102
 11/23  17:00:00,28.2679737607,0.284928398274,0.140396175163,0.0,6.50191812146,17.7693977319,15.5062156811,5.10601190316,10.4002037779
 11/23  18:00:00,37.2769494279,0.314892701326,0.103100397205,0.0,8.38069375907,23.1212625696,19.9223645588,6.21173045363,13.7106341052
 11/23  19:00:00,39.5952354588,0.398916287294,0.0764633458492,0.0,10.6415932552,23.1212625696,24.7849016273,8.68340117464,16.1015004527
 11/23  20:00:00,38.713303677,0.523672055006,0.0390537746561,0.0,12.3080778603,20.4854999863,27.808986709,12.4431374401,15.3658492689
 11/23  21:00:00,38.3501490446,0.625718142519,0.0139739478831,0.0,12.456681583,19.8967753704,29.5637532923,15.4852935952,14.0784596971
 11/23  22:00:00,33.0306561112,0.783700179076,0.0,0.0,9.18739968257,17.702556249,31.4787830942,19.9751025406,11.5036805537
 11/23  23:00:00,26.3432930435,1.03164967304,0.0,0.0,5.91811778209,14.0365255879,36.9697863248,26.9374081388,10.032378186
 11/23  24:00:00,20.6968019649,1.28166766579,0.0,0.0,3.54045821811,10.5176760807,39.7739670922,34.1554960093,5.61847108289
 11/24  01:00:00,17.1812566994,1.46937795606,0.0,0.0,2.55330491699,7.80157382632,41.1765309575,39.41800663,1.7585243275
 11/24  02:00:00,16.7561842353,1.63303010788,0.0,0.0,2.55330491699,7.21284921042,45.1915352002,44.1694025674,1.02213263278
 11/24  03:00:00,16.6537814291,1.82498960966,0.0,0.0,2.55330491699,6.91848690247,50.3714521898,49.9021398844,0.469312305459
 11/24  04:00:00,16.6984304663,2.01681980082,0.0,0.0,2.55330491699,6.7713057485,56.2194341274,55.7501115523,0.469322575064
 11/24  05:00:00,18.8375466855,2.07944257229,0.0,0.0,3.82705111198,7.57405300124,58.3246026213,57.3022215091,1.02238111225
 11/24  06:00:00,23.3026574109,2.00594083567,0.0,0.0,6.02426329834,9.91545327661,59.7740472258,54.5096045053,5.26444272052
 11/24  07:00:00,27.7544804761,2.03234615417,0.0,0.0,6.51253267309,14.7454349813,73.3753004392,55.749354856,17.6259455832
 11/24  08:00:00,25.9058325037,1.72873221312,0.0,0.0,6.01364874671,18.163451543,65.0335972891,46.3004054072,18.7331918818
 11/24  09:00:00,24.924309592,1.69295985031,0.0,0.0,4.35151303671,18.8798367041,54.2931893973,36.2979242285,17.9952651688
 11/24  10:00:00,21.8263179858,1.4186000846,0.0,0.0,3.78894180059,16.6187760998,43.4512311844,27.66974916,15.7814820244
 11/24  11:00:00,18.7227047823,1.15056381874,0.0810497654321,0.0,3.78894180059,13.7021493968,33.659864719,19.3542381255,14.3056265935
 11/24  12:00:00,18.8183170433,0.943030007546,0.237014683851,0.0,3.78894180059,13.8493305508,24.1230384797,12.5846408191,11.5383976606
 11/24  13:00:00,18.5061047078,0.80004217425,0.378231399712,0.0,3.69398621738,13.6338449159,18.0229795343,7.96043730458,10.0625422297
 11/24  14:00:00,18.3177664889,0.735954470849,0.532264282156,0.0,3.78894180059,13.2606059349,14.264737832,5.3090871755,8.95565065653
 11/24  15:00:00,18.1817075656,0.684989599599,0.594351384157,0.0,3.78894180059,13.1134247809,11.6387915131,3.79003242978,7.84875908336
 11/24  16:00:00,19.2472477643,0.589279997664,0.390591731466,0.0,4.71240779196,13.5549682428,12.2837974417,3.32814678514,8.95565065653
 11/24  17:00:00,30.0334358651,0.563758121885,0.180614987331,0.0,7.18559832057,18.5321311015,15.0011968041,4.56969071663,10.4315060874
 11/24  18:00:00,37.4632050839,0.25902460262,0.151694789444,0.0,8.38069375907,23.3147919321,18.0452801311,4.29309932411,13.752180807
 11/24  19:00:00,39.5115068931,0.220656529428,0.170994538038,0.0,10.6415932552,23.1212625696,19.2794150288,3.12896914667,16.1504458822
 11/24  20:00:00,38.5480223946,0.26665675639,0.13078779086,0.0,12.3080778603,20.4854999863,20.0891519895,4.67663382281,15.4125181667
 11/24  21:00:00,38.1588248888,0.362351847367,0.0860160872979,0.0,12.456681583,19.8967753704,21.673911074,7.5527664093,14.1211446647
 11/24  22:00:00,32.7510810192,0.444985295195,0.0591397918699,0.0,9.18739968257,17.702556249,21.4565451314,9.91814747081,11.5383976606
 11/24  23:00:00,25.8960082133,0.572159175072,0.0122056677293,0.0,5.91811778209,14.0365255879,23.7754430828,13.7129008531,10.0625422297
 11/24  24:00:00,20.0613449458,0.646210646721,0.0,0.0,3.54045821811,10.5176760807,21.1465837724,15.5116078354,5.63497593701
 11/25  01:00:00,16.4403055789,0.728426835515,0.0,0.0,2.55330491699,7.80157382632,19.1423743896,17.3793054748,1.76306891478
 11/25  02:00:00,15.9058357656,0.782681638143,0.0,0.0,2.55330491699,7.21284921042,19.6291497034,18.6047452321,1.02440447122
 11/25  03:00:00,15.6721938078,0.843401988296,0.0,0.0,2.55330491699,6.91848690247,20.5808292257,20.1109490055,0.469880220173
 11/25  04:00:00,15.5901818439,0.908571178378,0.0,0.0,2.55330491699,6.7713057485,22.3127256981,21.8428352255,0.469890472542
 11/25  05:00:00,17.6012004048,0.8430962915,0.0,0.0,3.82705111198,7.57405300124,20.9304494293,19.9057968913,1.02465253797
 11/25  06:00:00,22.0272105525,0.730493977284,0.0,0.0,6.02426329834,9.91545327661,22.1481209552,16.8683510997,5.27976985552
 11/25  07:00:00,26.347425053,0.62529073106,0.0,0.0,6.51253267309,14.7454349813,31.9063746413,14.2270862576,17.6792883838
 11/25  08:00:00,24.5733962796,0.589825351453,0.0,0.0,6.01364874671,17.9699221805,32.1770564839,13.3871191753,18.7899373086
 11/25  09:00:00,22.4944172068,0.709481033825,0.0,0.0,3.66783283761,18.1171033345,34.5240567027,16.4743159358,18.0497407668
 11/25  10:00:00,19.6286374875,0.667333155018,0.0,0.0,3.10526160149,15.8560427302,31.1329635086,15.3038153359,15.8291481726
 11/25  11:00:00,16.6355446526,0.590867023228,0.0,0.0,3.10526160149,12.9394160272,27.7194715154,13.3707184068,14.3487531086
 11/25  12:00:00,16.8456648636,0.653806080322,0.0,0.0,3.10526160149,13.0865971812,26.8242970877,15.2512847242,11.5730123635
 11/25  13:00:00,16.7458583285,0.701180699305,0.0,0.0,3.10526160149,12.9394160272,26.5842442789,16.4916269795,10.0926172994
 11/25  14:00:00,16.2254266805,0.622292513282,0.0,0.0,3.10526160149,12.4978725653,23.4093639981,14.4270429967,8.98232100136
 11/25  15:00:00,15.9917617586,0.535808745382,0.0,0.0,3.10526160149,12.3506914113,20.1779836329,12.3059589296,7.87202470332
 11/25  16:00:00,17.4434897669,0.622527300343,0.0,0.0,4.02872759285,12.7922348732,23.5504978438,14.5681768424,8.98232100136
 11/25  17:00:00,28.4827187934,0.64006960617,0.0,0.0,6.50191812146,17.7693977319,25.6387421981,15.1760261327,10.4627160654
 11/25  18:00:00,37.3543267009,0.495370371469,0.0,0.0,8.38069375907,23.1212625696,25.3663517979,11.5727468384,13.7936049596
 11/25  19:00:00,39.5308347157,0.410978890038,0.0,0.0,10.6415932552,23.1212625696,25.6643368798,9.46508994115,16.1992469387
 11/25  20:00:00,38.6023670114,0.451789163967,0.0,0.0,12.3080778603,20.4854999863,25.9422869065,10.4832374998,15.4590494066
 11/25  21:00:00,38.2609692993,0.550512345079,0.0,0.0,12.456681583,19.8967753704,27.2151827645,13.0514790389,14.1637037256
 11/25  22:00:00,32.8474322676,0.600476335397,0.0,0.0,9.18739968257,17.702556249,25.8641623603,14.2911499969,11.5730123635
 11/25  23:00:00,26.0332392117,0.721595841257,0.0,0.0,5.91811778209,14.0365255879,27.4863642049,17.3937469055,10.0926172994
 11/25  24:00:00,20.3005858046,0.885451505513,0.0,0.0,3.54045821811,10.5176760807,27.3340816354,21.6826495282,5.65143210722
 11/26  01:00:00,16.7172170694,1.00533832599,0.0,0.0,2.55330491699,7.80157382632,26.5418832807,24.7742838374,1.76759944331
 11/26  02:00:00,16.1886329099,1.06547878243,0.0,0.0,2.55330491699,7.21284921042,27.2985416264,26.2718724639,1.02666916242
 11/26  03:00:00,15.9521167667,1.12332494725,0.0,0.0,2.55330491699,6.91848690247,28.194185819,27.7237394801,0.470446338898
 11/26  04:00:00,15.8857083609,1.20409769545,0.0,0.0,2.55330491699,6.7713057485,30.4062584263,29.9358018555,0.470456570813
 11/26  05:00:00,18.0141424714,1.25603835811,0.0,0.0,3.82705111198,7.57405300124,32.5236272398,31.4967105012,1.02691673854
 11/26  06:00:00,22.5189059468,1.22218937158,0.0,0.0,6.02426329834,9.91545327661,35.9237697143,30.6287221407,5.29504757365
 11/26  07:00:00,26.8597190956,1.13758477362,0.0,0.0,6.51253267309,14.7454349813,46.1118060913,28.379348419,17.7324576724
 11/26  08:00:00,25.1251388067,1.14156787854,0.0,0.0,6.01364874671,17.9699221805,47.3979650539,28.5514669986,18.8464980553
 11/26  09:00:00,23.0622296389,1.27729346591,0.0,0.0,3.66783283761,18.1171033345,50.2269825197,32.1229434478,18.1040390719
 11/26  10:00:00,20.2380974428,1.27679311032,0.0,0.0,3.10526160149,15.8560427302,47.762194289,31.8855350994,15.8766591895
 11/26  11:00:00,17.2912540835,1.24657645408,0.0,0.0,3.10526160149,12.9394160272,45.3479920841,30.9562528173,14.3917392667
 11/26  12:00:00,17.4428762331,1.25101744981,0.0,0.0,3.10526160149,13.0865971812,42.6245462989,31.0170318874,11.6075144115
 11/26  13:00:00,17.2249664939,1.18028886474,0.0,0.0,3.10526160149,12.9394160272,39.4573510672,29.3347565785,10.1225944886
 11/26  14:00:00,16.5452715326,0.942137365437,0.0,0.0,3.10526160149,12.4978725653,32.1709936858,23.1620891393,9.00890454653
 11/26  15:00:00,16.3373545144,0.881401501208,0.0,0.0,3.10526160149,12.3506914113,29.5823496001,21.6871349957,7.89521460442
 11/26  16:00:00,17.8672104508,1.04624798427,0.0,0.0,4.02872759285,12.7922348732,35.2565452204,26.2476406739,9.00890454653
 11/26  17:00:00,28.9171734263,1.07452423906,0.0,0.0,6.50191812146,17.7693977319,37.7510945148,27.2572700455,10.4938244693
 11/26  18:00:00,37.8311241298,0.972167800383,0.0,0.0,8.38069375907,23.1212625696,38.4383573527,24.603463057,13.8348942957
 11/26  19:00:00,40.1331659512,1.01331012552,0.0,0.0,10.6415932552,23.1212625696,42.2804736776,26.0325845073,16.2478891702
 11/26  20:00:00,39.2634841128,1.11290626543,0.0,0.0,12.3080778603,20.4854999863,44.3172312761,28.8118020673,15.5054292088
 11/26  21:00:00,38.9047247294,1.19426777527,0.0,0.0,12.456681583,19.8967753704,45.2044736607,30.9983493843,14.2061242764
 11/26  22:00:00,33.5864475857,1.33949165356,0.0,0.0,9.18739968257,17.702556249,46.7008796029,35.0933651914,11.6075144115
 11/26  23:00:00,26.9031227224,1.59147935188,0.0,0.0,5.91811778209,14.0365255879,52.5458518623,42.4232573737,10.1225944886
 11/26  24:00:00,21.3240905015,1.90895620234,0.0,0.0,3.54045821811,10.5176760807,57.7602434717,52.0924087515,5.6678347202
 11/27  01:00:00,17.8781690307,2.16629028735,0.0,0.0,2.55330491699,7.80157382632,61.6291223596,59.8570077868,1.7721145728
 11/27  02:00:00,17.4699247101,2.34677058267,0.0,0.0,2.55330491699,7.21284921042,66.5271222881,65.4981962522,1.02892603591
 11/27  03:00:00,17.2737384878,2.44494666837,0.0,0.0,2.55330491699,6.91848690247,68.7752324527,68.3042219587,0.471010494006
 11/27  04:00:00,17.1088528824,2.42724221686,0.0,0.0,2.55330491699,6.7713057485,67.5666188545,67.0955981523,0.471020702245
 11/27  05:00:00,19.184515604,2.42641149076,0.0,0.0,3.82705111198,7.57405300124,67.780018281,66.7508452376,1.02917304342
 11/27  06:00:00,23.6758478941,2.37913131886,0.0,0.0,6.02426329834,9.91545327661,70.6194513267,65.3091799771,5.31027134959
 11/27  07:00:00,28.0012574932,2.27912317122,0.0,0.0,6.51253267309,14.7454349813,80.2900858084,62.5046481056,17.7854377027
