Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/27  08:00:00,26.3577916826,2.18069139194,0.0,0.0,6.01364874671,18.163451543,78.2977677907,59.3949104187,18.902857372
 11/27  09:00:00,25.6124926476,2.38114290585,0.0,0.0,4.35151303671,18.8798367041,75.714542679,57.556398675,18.1581440041
 11/27  10:00:00,22.6382678588,2.23054995761,0.0,0.0,3.78894180059,16.6187760998,67.2933051822,51.369304177,15.9240010052
 11/27  11:00:00,19.5675241245,2.07643292642,0.0,0.0,3.78894180059,13.7021493968,60.7135373556,46.2789650176,14.434572338
 11/27  12:00:00,19.5730040202,1.93473166831,0.0,0.0,3.78894180059,13.8493305508,53.6207383094,41.9788447223,11.6418935871
 11/27  13:00:00,19.1278426486,1.80001151474,0.0,0.0,3.69398621738,13.6338449159,48.55793657,38.40547165,10.1524649199
 11/27  14:00:00,18.8277629815,1.77821524555,0.0,0.0,3.78894180059,13.2606059349,46.7686524331,37.7332590135,9.03539341956
 11/27  15:00:00,18.5598901998,1.65752361794,0.0,0.0,3.78894180059,13.1134247809,42.4856175161,34.5672955969,7.91832191919
 11/27  16:00:00,19.7349665105,1.46759047528,0.0,0.0,4.71240779196,13.5549682428,38.7722058443,29.7368124248,9.03539341956
 11/27  17:00:00,30.7941693375,1.50510658158,0.0,0.0,7.18559832057,18.5321311015,41.3598740057,30.835051919,10.5248220867
 11/27  18:00:00,38.214211373,1.16172568112,0.0,0.0,8.38069375907,23.3147919321,43.4344445546,29.5584079668,13.8760365878
 11/27  19:00:00,40.1914563198,1.07160049412,0.0,0.0,10.6415932552,23.1212625696,43.4768490706,27.1804908986,16.296358172
 11/27  20:00:00,39.2961441792,1.14556633184,0.0,0.0,12.3080778603,20.4854999863,44.8883064394,29.3366626011,15.5516438384
 11/27  21:00:00,38.979243436,1.26878648183,0.0,0.0,12.456681583,19.8967753704,47.1577578173,32.9093640627,14.2483937546
 11/27  22:00:00,33.7334227531,1.48646682096,0.0,0.0,9.18739968257,17.702556249,51.16229824,39.5204046529,11.6418935871
 11/27  23:00:00,27.0657549136,1.75411154312,0.0,0.0,5.91811778209,14.0365255879,57.6900307233,47.5375658034,10.1524649199
 11/27  24:00:00,21.4208654679,2.00573116881,0.0,0.0,3.54045821811,10.5176760807,60.7616932876,55.0775143692,5.68417891845
 11/28  01:00:00,18.0141912148,2.30231247146,0.0,0.0,2.55330491699,7.80157382632,66.1328448849,64.3562319173,1.77661296751
 11/28  02:00:00,17.6145019111,2.49134778364,0.0,0.0,2.55330491699,7.21284921042,71.3205279868,70.2893535632,1.03117442356
 11/28  03:00:00,17.4801336363,2.65134181686,0.0,0.0,2.55330491699,6.91848690247,75.9239702352,75.4523977167,0.471572518449
 11/28  04:00:00,17.3806140893,2.69900342377,0.0,0.0,2.55330491699,6.7713057485,76.9734006574,76.5018179576,0.471582699789
 11/28  05:00:00,19.3567884886,2.59868437533,0.0,0.0,3.82705111198,7.57405300124,73.2786761182,72.2472553338,1.03142078439
 11/28  06:00:00,23.7224338602,2.42571728496,0.0,0.0,6.02426329834,9.91545327661,71.3646727071,66.0392360331,5.32543667405
 11/28  07:00:00,27.9743348433,2.25220052138,0.0,0.0,6.51253267309,14.7454349813,78.4358455984,60.5976328136,17.8382127847
 11/28  08:00:00,26.3504527267,2.17335243606,0.0,0.0,6.01364874671,18.163451543,76.9584329267,57.9994343582,18.9589985685
 11/28  09:00:00,25.6781256721,2.44677593043,0.0,0.0,4.35151303671,18.8798367041,77.2463998163,59.0343602755,18.2120395407
 11/28  10:00:00,22.6594130393,2.25169513808,0.0,0.0,3.78894180059,16.6187760998,68.0878895158,52.1167299161,15.9711595997
 11/28  11:00:00,19.6849384324,2.19384723425,0.0,0.0,3.78894180059,13.7021493968,64.4268637975,49.9496241597,14.4772396378
 11/28  12:00:00,19.7687921123,2.13051976039,0.0,0.0,3.78894180059,13.8493305508,59.6281676415,47.9520279322,11.6761397093
 11/28  13:00:00,19.4022060944,2.07437496059,0.0,0.0,3.69398621738,13.6338449159,56.6489373202,46.4667175727,10.1822197474
 11/28  14:00:00,19.1680923603,2.1185446244,0.0,0.0,3.78894180059,13.2606059349,56.909225646,47.84744587,9.06177977603
 11/28  15:00:00,19.1187568099,2.21639022801,0.0,0.0,3.78894180059,13.1134247809,58.7653315696,50.823991765,7.94133980462
 11/28  16:00:00,20.3421139353,2.07473790008,0.0,0.0,4.71240779196,13.5549682428,55.9005509311,46.8387711551,9.06177977603
 11/28  17:00:00,31.2723815706,1.98331881472,0.0,0.0,7.18559832057,18.5321311015,54.9284603632,44.3727606253,10.5556997379
 11/28  18:00:00,38.5627483071,1.51026261531,0.0,0.0,8.38069375907,23.3147919321,52.8951638762,38.9781442241,13.9170196521
 11/28  19:00:00,40.474500967,1.35464514134,0.0,0.0,10.6415932552,23.1212625696,50.9569141761,34.6122745859,16.3446395902
 11/28  20:00:00,39.4792160198,1.3286381724,0.0,0.0,12.3080778603,20.4854999863,49.4301873823,33.8325077731,15.5976796092
 11/28  21:00:00,39.0346801516,1.3242231974,0.0,0.0,12.456681583,19.8967753704,47.9469798154,33.6564801728,14.2904996426
 11/28  22:00:00,33.6122232177,1.36526728552,0.0,0.0,9.18739968257,17.702556249,46.4475839768,34.7714442674,11.6761397093
 11/28  23:00:00,26.8197122782,1.50806890771,0.0,0.0,5.91811778209,14.0365255879,48.9432159784,38.760996231,10.1822197474
 11/28  24:00:00,21.0423923057,1.6272580066,0.0,0.0,3.54045821811,10.5176760807,47.5752493793,41.8747895175,5.70045986181
 11/29  01:00:00,17.4325832563,1.72070451293,0.0,0.0,2.55330491699,7.80157382632,45.9688923937,44.1877990971,1.78109329659
 11/29  02:00:00,16.8813602437,1.75820611628,0.0,0.0,2.55330491699,7.21284921042,46.158824706,45.1254110463,1.03341365972
 11/29  03:00:00,16.642443259,1.81365143948,0.0,0.0,2.55330491699,6.91848690247,46.9770716946,46.5049394488,0.472132245811
 11/29  04:00:00,16.4560837667,1.77447310118,0.0,0.0,2.55330491699,6.7713057485,45.69960713,45.2274647329,0.472142397027
 11/29  05:00:00,18.447998277,1.68989416378,0.0,0.0,3.82705111198,7.57405300124,43.8073054118,42.773646116,1.0336592958
 11/29  06:00:00,22.8819649213,1.58524834605,0.0,0.0,6.02426329834,9.91545327661,45.3603337089,40.0197946538,5.34053905508
 11/29  07:00:00,27.1403892998,1.41825497787,0.0,0.0,6.51253267309,14.7454349813,53.5098771529,35.6191098641,17.8907672889
 11/29  08:00:00,25.5199655443,1.34286525362,0.0,0.0,6.01364874671,18.163451543,52.5939695977,33.5790645787,19.014905019
 11/29  09:00:00,24.8670088156,1.63565907384,0.0,0.0,4.35151303671,18.8798367041,52.7408819846,34.4751722634,18.2657097212
 11/29  10:00:00,21.7371276125,1.32940971124,0.0,0.0,3.78894180059,16.6187760998,41.8003914083,25.7822704007,16.0181210076
 11/29  11:00:00,18.6841877996,1.19309660147,0.0,0.0,3.78894180059,13.7021493968,36.8396689815,22.3199404508,14.5197285307
 11/29  12:00:00,18.8707322131,1.2324598612,0.0,0.0,3.78894180059,13.8493305508,34.9703919677,23.2601493312,11.7102426365
 11/29  13:00:00,18.3120934199,0.984262286109,0.0,0.0,3.69398621738,13.6338449159,27.3462607715,17.134410612,10.2118501596
 11/29  14:00:00,17.9072949704,0.857747234526,0.0,0.0,3.78894180059,13.2606059349,23.1787897558,14.090733954,9.08805580187
 11/29  15:00:00,17.6702837954,0.767917213558,0.0,0.0,3.78894180059,13.1134247809,19.8233192026,11.8590577584,7.96426144419
 11/29  16:00:00,19.0267277782,0.759351743001,0.0,0.0,4.71240779196,13.5549682428,20.6180363005,11.5299804986,9.08805580187
 11/29  17:00:00,29.9967697806,0.707707024715,0.0,0.0,7.18559832057,18.5321311015,20.7254001132,10.1389518344,10.5864482788
 11/29  18:00:00,37.373713748,0.321228056193,0.0,0.0,8.38069375907,23.3147919321,21.5375427968,7.57971144491,13.9578313518
 11/29  19:00:00,39.39966732,0.279811494324,0.0,0.0,10.6415932552,23.1212625696,22.9414257611,6.54870663423,16.3927191268
 11/29  20:00:00,38.5144918307,0.36391398327,0.0,0.0,12.3080778603,20.4854999863,24.2824330562,8.63891016785,15.6435228884
 11/29  21:00:00,38.1556861308,0.445229176598,0.0,0.0,12.456681583,19.8967753704,25.0096184291,10.677188958,14.3324294711
 11/29  22:00:00,32.7664235535,0.519467621335,0.0,0.0,9.18739968257,17.702556249,24.2395190458,12.5292764093,11.7102426365
 11/29  23:00:00,26.0122712514,0.700627880919,0.0,0.0,5.91811778209,14.0365255879,27.44493881,17.2330886504,10.2118501596
 11/29  24:00:00,20.405893701,0.990759401874,0.0,0.0,3.54045821811,10.5176760807,30.8304045198,25.113731791,5.71667272882
 11/30  01:00:00,16.9642993,1.25242055665,0.0,0.0,2.55330491699,7.80157382632,34.1570648876,32.3715106531,1.78555423449
 11/30  02:00:00,16.6369107239,1.51375659647,0.0,0.0,2.55330491699,7.21284921042,41.2683150338,40.2326719523,1.03564308146
 11/30  03:00:00,16.5838061771,1.75501435761,0.0,0.0,2.55330491699,6.91848690247,48.1196726335,47.6469831232,0.472689510354
 11/30  04:00:00,16.5679214549,1.88631078943,0.0,0.0,2.55330491699,6.7713057485,51.7877196214,51.3150199931,0.472699628222
 11/30  05:00:00,18.7790801899,2.02097607665,0.0,0.0,3.82705111198,7.57405300124,56.4457782588,55.4098903441,1.03588791471
 11/30  06:00:00,23.3784980219,2.08178144672,0.0,0.0,6.02426329834,9.91545327661,62.808951166,57.4533771466,5.35557401937
 11/30  07:00:00,27.7203412951,1.99820697309,0.0,0.0,6.51253267309,14.7454349813,72.6964243511,54.7533387001,17.943085651
 11/30  08:00:00,26.0504537232,1.87335343258,0.0,0.0,6.01364874671,18.163451543,69.5632599157,50.4926997484,19.0705601673
 11/30  09:00:00,25.0424423877,1.81109264597,0.0,0.0,4.35151303671,18.8798367041,58.4395927017,40.1204540501,18.3191386516
 11/30  10:00:00,21.9256102144,1.51789231323,0.0,0.0,3.78894180059,16.6187760998,47.2109829933,31.1461116716,16.0648713216
 11/30  11:00:00,18.8604228649,1.36933166676,0.0,0.0,3.78894180059,13.7021493968,41.6862523136,27.1242258798,14.5620264339
 11/30  12:00:00,18.8467387068,1.20846635488,0.0,0.0,3.78894180059,13.8493305508,34.7343672,22.9901749307,11.7441922693
 11/30  13:00:00,18.3902594448,1.06242831097,0.0,0.0,3.69398621738,13.6338449159,29.5421907203,19.3008433388,10.2413473815
 11/30  14:00:00,17.9903872103,0.940839474443,0.0,0.0,3.78894180059,13.2606059349,25.4647975529,16.3505838372,9.11421371569
 11/30  15:00:00,17.766510452,0.864143870124,0.0,0.0,3.78894180059,13.1134247809,22.5409950104,14.5539149605,7.98708004985
 11/30  16:00:00,19.1300042133,0.862628178037,0.0,0.0,4.71240779196,13.5549682428,23.7387053558,14.6244916401,9.11421371569
 11/30  17:00:00,31.1022626501,0.920366560887,0.0,0.0,7.18559832057,18.5321311015,26.6832476578,16.0661890543,10.6170586035
 11/30  18:00:00,37.6060866122,0.553600920384,0.0,0.0,8.38069375907,23.3147919321,27.7378891736,13.7394295726,13.998459601
 11/30  19:00:00,39.6819096075,0.562053781838,0.0,0.0,10.6415932552,23.1212625696,30.4457529689,14.0051704253,16.4405825436
 11/30  20:00:00,38.7671832427,0.616605395327,0.0,0.0,12.3080778603,20.4854999863,31.0719311806,15.3827710809,15.6891600997
 11/30  21:00:00,38.3801302648,0.669673310661,0.0,0.0,12.456681583,19.8967753704,31.0580961125,16.6839252896,14.3741708229
 11/30  22:00:00,33.0300298101,0.783073877946,0.0,0.0,9.18739968257,17.702556249,31.4293136814,19.6851214121,11.7441922693
 11/30  23:00:00,26.2941456341,0.982502263613,0.0,0.0,5.91811778209,14.0365255879,35.4629785127,25.2216311311,10.2413473815
 11/30  24:00:00,20.6430696608,1.22793536167,0.0,0.0,3.54045821811,10.5176760807,37.9712551766,32.2384424584,5.73281271819
 12/01  01:00:00,17.224647295,1.51276855165,0.0,0.0,2.55330491699,7.80157382632,42.1780156092,40.3880211478,1.78999446139
 12/01  02:00:00,16.8472362211,1.72408209369,0.0,0.0,2.55330491699,7.21284921042,47.6318576556,46.5939956269,1.03786202874
 12/01  03:00:00,16.7300794994,1.90128767997,0.0,0.0,2.55330491699,6.91848690247,52.4397500968,51.9665059497,0.473244147068
 12/01  04:00:00,16.7567543186,2.07514365307,0.0,0.0,2.55330491699,6.7713057485,57.8403295995,57.3670753711,0.473254228365
 12/01  05:00:00,18.9425305782,2.18442646495,0.0,0.0,3.82705111198,7.57405300124,61.7202814354,60.6821754543,1.0381059811
 12/01  06:00:00,23.4929101386,2.19619356341,0.0,0.0,6.02426329834,9.91545327661,66.3050744508,60.9345373372,5.37053711362
 12/01  07:00:00,28.7571406511,2.14217299576,0.0,0.0,6.51253267309,14.7454349813,77.2482554999,59.2531031229,17.995152377
 12/01  08:00:00,26.0657374122,1.88863712154,0.0,0.0,6.01364874671,18.163451543,70.127352888,51.0014053561,19.1259475318
 12/01  09:00:00,25.1226894311,1.89133968942,0.0,0.0,4.35151303671,18.8798367041,60.5029027163,42.1305922069,18.3723105094
 12/01  10:00:00,22.0735842031,1.66586630189,0.0,0.0,3.78894180059,16.6187760998,50.6945832118,34.5831865146,16.1113966972
 12/01  11:00:00,18.8850107682,1.39391957006,0.0,0.0,3.78894180059,13.7021493968,41.5317994502,26.9276786289,14.6041208213
 12/01  12:00:00,18.8565895265,1.21831717458,0.0,0.0,3.78894180059,13.8493305508,34.0042236414,22.2262450875,11.7779785539
 12/01  13:00:00,18.3084867449,0.980655611115,0.0,0.0,3.69398621738,13.6338449159,26.5226187265,16.2519160485,10.270702678
 12/01  14:00:00,17.9169296904,0.8673819545,0.0,0.0,3.78894180059,13.2606059349,22.6834322014,13.5431864303,9.14024577105
 12/01  15:00:00,17.7536225544,0.851255972533,0.0,0.0,3.78894180059,13.1134247809,21.2767751018,13.2669862376,8.00978886411
 12/01  16:00:00,19.1070486529,0.839672617722,0.0,0.0,4.71240779196,13.5549682428,22.220364559,13.0801187879,9.14024577105
 12/01  17:00:00,31.0241471103,0.842251021043,0.0,0.0,7.18559832057,18.5321311015,23.8894889066,13.2419672596,10.647521647
 12/01  18:00:00,37.5721859026,0.51970021074,0.0,0.0,8.38069375907,23.3147919321,26.4332195358,12.3943271679,14.0388923678
 12/01  19:00:00,39.6405585531,0.520702727435,0.0,0.0,10.6415932552,23.1212625696,29.0063657038,12.5181500376,16.4882156662
 12/01  20:00:00,38.7406557212,0.590077873762,0.0,0.0,12.3080778603,20.4854999863,30.0560905486,14.3215128204,15.7345777282
 12/01  21:00:00,38.3595283308,0.649071376667,0.0,0.0,12.456681583,19.8967753704,30.2253493076,15.8096379709,14.4157113368
 12/01  22:00:00,32.9727520095,0.725796077297,0.0,0.0,9.18739968257,17.702556249,29.5313698866,17.7533913327,11.7779785539
 12/01  23:00:00,26.1570296258,0.845386255305,0.0,0.0,5.91811778209,14.0365255879,31.0546851469,20.7839824689,10.270702678
 12/01  24:00:00,20.3906087003,0.975474401231,0.0,0.0,3.54045821811,10.5176760807,29.8756252949,24.1267502447,5.74887505022
 12/02  01:00:00,16.8272687615,1.11539001813,0.0,0.0,2.55330491699,7.80157382632,29.4904781099,27.6960654464,1.79441266352
 12/02  02:00:00,16.3244876002,1.20133347274,0.0,0.0,2.55330491699,7.21284921042,30.9484766574,29.9084068128,1.04006984461
 12/02  03:00:00,16.1030090554,1.27421723592,0.0,0.0,2.55330491699,6.91848690247,32.3469838061,31.8731878144,0.473795991721
 12/02  04:00:00,16.0151394402,1.3335287747,0.0,0.0,2.55330491699,6.7713057485,33.9802417102,33.506435677,0.473806033225
 12/02  05:00:00,18.0918667994,1.3337626861,0.0,0.0,3.82705111198,7.57405300124,34.4734332918,33.4331204537,1.0403128381
 12/02  06:00:00,22.5471968769,1.25048030168,0.0,0.0,6.02426329834,9.91545327661,36.4414465267,31.0560226208,5.38542390585
 12/02  07:00:00,27.7199242131,1.10495655777,0.0,0.0,6.51253267309,14.7454349813,45.119600763,27.0726487157,18.0469520473
 12/02  08:00:00,24.9486145675,0.965043639319,0.0,0.0,6.01364874671,17.9699221805,42.2971901051,23.1161393951,19.18105071
 12/02  09:00:00,22.6832569941,0.898320821113,0.0,0.0,3.66783283761,18.1171033345,39.4100377242,20.9848281759,18.4252095483
 12/02  10:00:00,19.717896344,0.7565920115,0.0,0.0,3.10526160149,15.8560427302,33.3012486051,17.1435652489,16.1576833562
 12/02  11:00:00,16.6651476249,0.620469995483,0.0,0.0,3.10526160149,12.9394160272,28.412495926,13.766496699,14.645999227
 12/02  12:00:00,16.690788933,0.498930149722,0.0,0.0,3.10526160149,13.0865971812,22.7506574183,10.9390659335,11.8115914849
 12/02  13:00:00,16.4484703667,0.403792737513,0.0,0.0,3.10526160149,12.9394160272,19.0562864409,8.75637908516,10.2999073557
 12/02  14:00:00,15.9550442307,0.351910063461,0.0,0.0,3.10526160149,12.4978725653,16.7811605194,7.61501626054,9.16614425883
 12/02  15:00:00,15.7872246674,0.331271654194,0.0,0.0,3.10526160149,12.3506914113,15.2253967203,7.19301555831,8.03238116196
 12/02  16:00:00,17.1221129719,0.301150505414,0.0,0.0,4.02872759285,12.7922348732,15.7115211046,6.54537684574,9.16614425883
 12/02  17:00:00,28.9939113764,0.258428855837,0.0,0.0,6.50191812146,17.7693977319,16.3026605482,5.62483216021,10.677828388
 12/02  18:00:00,37.0537248377,0.194768508307,0.0,0.0,8.38069375907,23.1212625696,18.3205306128,4.2414129342,14.0791176786
 12/02  19:00:00,39.2833997323,0.163543906692,0.0,0.0,10.6415932552,23.1212625696,20.1131364352,3.5775320467,16.5356043885
 12/02  20:00:00,38.3266136222,0.176035774788,0.0,0.0,12.3080778603,20.4854999863,19.6474503221,3.8676879982,15.7797623239
 12/02  21:00:00,37.8963624534,0.18590549918,0.0,0.0,12.456681583,19.8967753704,18.5449387903,4.08790007939,14.4570387109
 12/02  22:00:00,32.4549784918,0.208022559648,0.0,0.0,9.18739968257,17.702556249,16.3904393873,4.57884790247,11.8115914849
 12/02  23:00:00,25.6009271366,0.289283766105,0.0,0.0,5.91811778209,14.0365255879,16.7223312178,6.42242386215,10.2999073557
 12/02  24:00:00,19.8282718903,0.413137591182,0.0,0.0,3.54045821811,10.5176760807,15.1222091837,9.35735421552,5.76485496821
 12/03  01:00:00,16.2737449686,0.561866225204,0.0,0.0,2.55330491699,7.80157382632,14.7974620179,12.9986544843,1.79880753362
 12/03  02:00:00,15.7793276479,0.656173520473,0.0,0.0,2.55330491699,7.21284921042,16.4085070029,15.3662411275,1.04226587541
 12/03  03:00:00,15.5763948794,0.747603059972,0.0,0.0,2.55330491699,6.91848690247,18.183986372,17.7096414911,0.474344880904
 12/03  04:00:00,15.5197684419,0.838157776368,0.0,0.0,2.55330491699,6.7713057485,20.5432191882,20.0688643088,0.474354879401
 12/03  05:00:00,17.6414971525,0.883393039199,0.0,0.0,3.82705111198,7.57405300124,22.2923453971,21.249837565,1.04250783215
 12/03  06:00:00,22.1601599386,0.863443363419,0.0,0.0,6.02426329834,9.91545327661,26.1527006532,20.7524706665,5.40022998668
 12/03  07:00:00,27.4065842054,0.791616550051,0.0,0.0,6.51253267309,14.7454349813,37.049741045,18.9512717237,18.0984693213
 12/03  08:00:00,24.6929520811,0.709381152889,0.0,0.0,6.01364874671,17.9699221805,35.9936285184,16.7577751348,19.2358533836
 12/03  09:00:00,22.4609740345,0.676037861429,0.0,0.0,3.66783283761,18.1171033345,34.1876558541,15.7098357514,18.4778201027
 12/03  10:00:00,19.577639331,0.616334998427,0.0,0.0,3.10526160149,15.8560427302,30.2476824236,14.0439648323,16.2037175913
 12/03  11:00:00,16.5766472774,0.531969647987,0.0,0.0,3.10526160149,12.9394160272,26.6616969766,11.9740477273,14.6876492493
 12/03  12:00:00,16.6528149764,0.460956193109,0.0,0.0,3.10526160149,13.0865971812,22.1795868078,10.3345656998,11.845021108
 12/03  13:00:00,16.4682822394,0.423604610257,0.0,0.0,3.10526160149,12.9394160272,19.8188077638,9.48985499783,10.3289527659
 12/03  14:00:00,15.994249387,0.39111521975,0.0,0.0,3.10526160149,12.4978725653,17.9893932605,8.79749175106,9.19190150942
 12/03  15:00:00,15.863012741,0.407059727867,0.0,0.0,3.10526160149,12.3506914113,17.3143005949,9.259450342,8.0548502529
 12/03  16:00:00,17.2387942814,0.417831814857,0.0,0.0,4.02872759285,12.7922348732,18.7785008901,9.58659938066,9.19190150942
 12/03  17:00:00,29.1437908499,0.408308329344,0.0,0.0,6.50191812146,17.7693977319,20.1093708938,9.40140104231,10.7079698514
 12/03  18:00:00,37.1924875459,0.33353121647,0.0,0.0,8.38069375907,23.1212625696,21.7223102878,7.60318666675,14.119123621
 12/03  19:00:00,39.4284222163,0.30856639064,0.0,0.0,10.6415932552,23.1212625696,23.6190604806,7.03632580379,16.5827346768
 12/03  20:00:00,38.5221714319,0.371593584475,0.0,0.0,12.3080778603,20.4854999863,24.4074265019,8.58272599613,15.8247005058
 12/03  21:00:00,38.1837961979,0.473339243699,0.0,0.0,12.456681583,19.8967753704,25.68129176,11.1831510535,14.4981407065
 12/03  22:00:00,32.8602343465,0.613278414362,0.0,0.0,9.18739968257,17.702556249,26.729867859,14.884846751,11.845021108
 12/03  23:00:00,26.1238337807,0.812190410204,0.0,0.0,5.91811778209,14.0365255879,30.4935801954,20.1646274295,10.3289527659
 12/03  24:00:00,20.4426614005,1.02752710134,0.0,0.0,3.54045821811,10.5176760807,31.6560604622,25.8753127223,5.78074773986
 12/04  01:00:00,16.9460402038,1.23416146037,0.0,0.0,2.55330491699,7.80157382632,33.2141229101,31.4109451388,1.80317777125
 12/04  02:00:00,16.4815431057,1.3583889783,0.0,0.0,2.55330491699,7.21284921042,35.7568667716,34.7124173006,1.04444947097
 12/04  03:00:00,16.2755586923,1.44676687286,0.0,0.0,2.55330491699,6.91848690247,37.5334191953,37.0585285432,0.474890652085
 12/04  04:00:00,16.2098418052,1.52823113968,0.0,0.0,2.55330491699,6.7713057485,39.7572705981,39.2823699938,0.474900604364
 12/04  05:00:00,18.3415708378,1.5834667245,0.0,0.0,3.82705111198,7.57405300124,41.87831284,40.8336225268,1.04469031318
 12/04  06:00:00,22.8712674065,1.57455083132,0.0,0.0,6.02426329834,9.91545327661,46.0381069789,40.6231560083,5.41495097069
 12/04  07:00:00,28.1182287837,1.50326112836,0.0,0.0,6.51253267309,14.7454349813,56.8283347497,38.6786458075,18.1496889423
 12/04  08:00:00,25.4577156504,1.28061535972,0.0,0.0,6.01364874671,18.163451543,51.3062174286,32.0158781053,19.2903393232
 12/04  09:00:00,24.5539193492,1.3225696075,0.0,0.0,4.35151303671,18.8798367041,43.8102379349,25.2801113424,18.5301265926
 12/04  10:00:00,21.4465937694,1.03887586816,0.0,0.0,3.78894180059,16.6187760998,33.2828510726,17.0333653027,16.2494857699
 12/04  11:00:00,18.2814452741,0.790354076017,0.0,0.0,3.78894180059,13.7021493968,25.7301276524,11.0010690987,14.7290585537
 12/04  12:00:00,18.2987278499,0.660455498004,0.0,0.0,3.78894180059,13.8493305508,19.9054689441,8.02721142074,11.8782575234
 12/04  13:00:00,17.8659009147,0.538069780874,0.0,0.0,3.69398621738,13.6338449159,15.684866243,5.32703593577,10.3578303072
 12/04  14:00:00,17.5112756559,0.461727920007,0.0,0.0,3.78894180059,13.2606059349,12.9287925761,3.71128268105,9.21750989506
 12/04  15:00:00,17.3290168162,0.426650234314,0.0,0.0,3.78894180059,13.1134247809,11.0787277603,3.00153827737,8.07718948293
 12/04  16:00:00,18.6785064519,0.411130416711,0.0,0.0,4.71240779196,13.5549682428,11.9082052362,2.69069534109,9.21750989506
 12/04  17:00:00,30.5641006142,0.382204524957,0.0,0.0,7.18559832057,18.5321311015,12.8225625607,2.0846254495,10.7379371112
 12/04  18:00:00,37.0969161083,0.0444304164932,0.0,0.0,8.38069375907,23.3147919321,15.0918201305,0.932921782888,14.1588983477
 12/04  19:00:00,39.1433011835,0.0234453578896,0.0,0.0,10.6415932552,23.1212625696,17.1226859023,0.493093328337,16.6295925739
 12/04  20:00:00,38.2008507535,0.0502729061171,0.0,0.0,12.3080778603,20.4854999863,16.9439264233,1.07454745744,15.8693789659
 12/04  21:00:00,37.8177460494,0.107289095241,0.0,0.0,12.456681583,19.8967753704,16.8779489844,2.33894383271,14.5390051517
 12/04  22:00:00,32.4335103934,0.186554461262,0.0,0.0,9.18739968257,17.702556249,16.0315942636,4.15333674026,11.8782575234
 12/04  23:00:00,25.631968863,0.320325492463,0.0,0.0,5.91811778209,14.0365255879,17.6598374579,7.30200715069,10.3578303072
 12/04  24:00:00,19.9178263385,0.502692039391,0.0,0.0,3.54045821811,10.5176760807,17.6509993305,11.8544506718,5.79654865866
 12/05  01:00:00,16.44088269,0.729003946585,0.0,0.0,2.55330491699,7.80157382632,19.5911116863,17.7835896031,1.80752208327
 12/05  02:00:00,16.01808987,0.894935742534,0.0,0.0,2.55330491699,7.21284921042,23.2443233114,22.1977033266,1.04661998478
 12/05  03:00:00,15.8682706216,1.03947880215,0.0,0.0,2.55330491699,6.91848690247,26.5246340534,26.0492009098,0.475433143654
 12/05  04:00:00,15.8580088127,1.17639814717,0.0,0.0,2.55330491699,6.7713057485,30.2239135754,29.7484705289,0.475443046511
 12/05  05:00:00,18.0738360309,1.31573191767,0.0,0.0,3.82705111198,7.57405300124,34.7196457517,33.6727861168,1.04685963486
 12/05  06:00:00,22.7168856234,1.42016904818,0.0,0.0,6.02426329834,9.91545327661,42.2240319122,36.7944494146,5.42958249768
 12/05  07:00:00,28.0923156579,1.47734800255,0.0,0.0,6.51253267309,14.7454349813,56.8915530815,38.69095734,18.2005957415
 12/05  08:00:00,25.4293115173,1.25221122662,0.0,0.0,6.01364874671,18.163451543,51.5031526868,32.1586602933,19.3444923935
 12/05  09:00:00,24.5327654408,1.30141569909,0.0,0.0,4.35151303671,18.8798367041,43.9312813324,25.3491678046,18.5821135278
 12/05  10:00:00,21.5155359515,1.10781805023,0.0,0.0,3.78894180059,16.6187760998,36.0597102905,19.7647359523,16.2949743382
 12/05  11:00:00,18.4280905674,0.93699936932,0.0,0.0,3.78894180059,13.7021493968,30.0665789718,15.2963640944,14.7702148774
 12/05  12:00:00,18.4720289678,0.791622852744,0.0421337630734,0.0,3.78894180059,13.8493305508,23.1945016638,11.2832107754,11.9112908884
 12/05  13:00:00,18.0557436545,0.667999020524,0.0599135001257,0.0,3.69398621738,13.6338449159,18.5095099558,8.12297852818,10.3865314277
 12/05  14:00:00,17.6838803332,0.600925313366,0.0334072838951,0.0,3.78894180059,13.2606059349,16.0835183926,6.84055656055,9.24296183207
 12/05  15:00:00,17.523011987,0.586264527373,0.0343808777142,0.0,3.78894180059,13.1134247809,14.6659741185,6.56658188197,8.09939223649
 12/05  16:00:00,18.858586006,0.577792115705,0.0134178550821,0.0,4.71240779196,13.5549682428,15.8656057274,6.62264389532,9.24296183207
 12/05  17:00:00,30.8138590605,0.630990238987,0.000972732247787,0.0,7.18559832057,18.5321311015,18.8548065174,8.08708522451,10.7677212929
 12/05  18:00:00,37.4203307069,0.3678450151,0.0,0.0,8.38069375907,23.3147919321,22.8768427218,8.67841264222,14.1984300796
 12/05  19:00:00,39.5440796927,0.424223867052,0.0,0.0,10.6415932552,23.1212625696,26.8502976887,10.1741334853,16.6761642034
 12/05  20:00:00,38.6996816215,0.549103774075,0.0,0.0,12.3080778603,20.4854999863,29.3600427476,13.4462582746,15.913784473
 12/05  21:00:00,38.3788358571,0.668378902879,0.0,0.0,12.456681583,19.8967753704,31.1865779814,16.6069580366,14.5796199448
 12/05  22:00:00,33.0577072699,0.810751337761,0.0,0.0,9.18739968257,17.702556249,32.3496389361,20.4383480477,11.9112908884
 12/05  23:00:00,26.3185431093,1.00689973882,0.0,0.0,5.91811778209,14.0365255879,36.1946600811,25.8081286534,10.3865314277
 12/05  24:00:00,20.6114036448,1.19626934573,0.0,0.0,3.54045821811,10.5176760807,36.7932667892,30.9810137439,5.81225304532
 12/06  01:00:00,17.1318587651,1.41998002167,0.0,0.0,2.55330491699,7.80157382632,38.9586017976,37.1467626135,1.81183918413
 12/06  02:00:00,16.7121616534,1.58900752596,0.0,0.0,2.55330491699,7.21284921042,42.9588872109,41.9101104367,1.0487767742
 12/06  03:00:00,16.5466399446,1.71784812511,0.0,0.0,2.55330491699,6.91848690247,46.0157556107,45.5397834158,0.475972194969
 12/06  04:00:00,16.5114959248,1.82988525929,0.0,0.0,2.55330491699,6.7713057485,49.2101950671,48.7342130219,0.475982045208
 12/06  05:00:00,18.6635468104,1.90544269715,0.0,0.0,3.82705111198,7.57405300124,51.9901681221,50.9411529674,1.04901515473
 12/06  06:00:00,23.2002159594,1.90349938415,0.0,0.0,6.02426329834,9.91545327661,56.3697462423,50.9256260083,5.44412023396
 12/06  07:00:00,28.451716269,1.83674861365,0.0,0.0,6.51253267309,14.7454349813,67.303716503,49.0525418601,18.2511746429
 12/06  08:00:00,25.6997420557,1.52264176504,0.0,0.0,6.01364874671,18.163451543,59.088014978,39.6897184206,19.3982965575
 12/06  09:00:00,24.772440259,1.54109051728,0.0,0.0,4.35151303671,18.8798367041,50.4678494676,31.8340839548,18.6337655129
 12/06  10:00:00,21.7241719301,1.31645402888,0.0,0.0,3.78894180059,16.6187760998,41.4854946032,25.1453247781,16.3401698251
 12/06  11:00:00,18.6164120747,1.09964958549,0.0256712911469,0.0,3.78894180059,13.7021493968,33.8111908155,19.0000847833,14.8111060323
 12/06  12:00:00,18.7397192707,0.943626469856,0.157820448942,0.0,3.78894180059,13.8493305508,25.5766623448,13.6325509242,11.9441114206
 12/06  13:00:00,18.4144736012,0.80675049215,0.279891975252,0.0,3.69398621738,13.6338449159,19.5694180611,9.15437043332,10.4150476278
 12/06  14:00:00,18.0968312745,0.714317828397,0.332965710224,0.0,3.78894180059,13.2606059349,16.1118699274,6.84362014425,9.2682497831
 12/06  15:00:00,17.787939672,0.63219642026,0.253376669869,0.0,3.78894180059,13.1134247809,13.8278051281,5.70635318966,8.12145193845
 12/06  16:00:00,19.0277636848,0.573280161656,0.187107487954,0.0,4.71240779196,13.5549682428,14.203311477,4.9350616939,9.2682497831
 12/06  17:00:00,30.8579630691,0.560241869919,0.115825109971,0.0,7.18559832057,18.5321311015,15.9947974559,5.19748387992,10.797313576
 12/06  18:00:00,37.4360144594,0.279892306137,0.103636461408,0.0,8.38069375907,23.3147919321,19.5924404692,5.35473335932,14.2377071099
 12/06  19:00:00,39.5275285294,0.320132964387,0.0875397393604,0.0,10.6415932552,23.1212625696,23.2259902395,6.5035544662,16.7224357733
 12/06  20:00:00,38.6249863488,0.426321451086,0.0480870502905,0.0,12.3080778603,20.4854999863,25.6258795089,9.66797563201,15.9579038769
 12/06  21:00:00,38.2643306324,0.537038694904,0.0168349832674,0.0,12.456681583,19.8967753704,27.5501396496,12.9301665915,14.6199730581
 12/06  22:00:00,32.9244423725,0.67748644036,0.0,0.0,9.18739968257,17.702556249,28.7948466385,16.8507352179,11.9441114206
 12/06  23:00:00,26.1812642129,0.869620842399,0.0,0.0,5.91811778209,14.0365255879,32.3688023071,21.9537546793,10.4150476278
 12/06  24:00:00,20.4903835824,1.0752492833,0.0,0.0,3.54045821811,10.5176760807,33.4016796284,27.5738233793,5.82785624915
 12/07  01:00:00,17.003258054,1.29137931066,0.0,0.0,2.55330491699,7.80157382632,35.5081322157,33.6920044194,1.81612779629
 12/07  02:00:00,16.5553758973,1.43222176988,0.0,0.0,2.55330491699,7.21284921042,38.6943271801,37.6434079795,1.05091920065
 12/07  03:00:00,16.386975616,1.55818379654,0.0,0.0,2.55330491699,6.91848690247,41.5575237311,41.0810160847,0.476507646408
 12/07  04:00:00,16.3504534411,1.6688427756,0.0,0.0,2.55330491699,6.7713057485,44.5954493914,44.1189319506,0.476517440842
 12/07  05:00:00,18.5085539511,1.75044983788,0.0,0.0,3.82705111198,7.57405300124,47.4821353561,46.4309791217,1.05115623443
 12/07  06:00:00,23.0667345921,1.77001801688,0.0,0.0,6.02426329834,9.91545327661,52.5279252127,47.069365339,5.45855987367
 12/07  07:00:00,28.3385124266,1.72354477134,0.0,0.0,6.51253267309,14.7454349813,64.1176225986,45.8162119308,18.3014106678
 12/07  08:00:00,25.6097636771,1.43266338648,0.0,0.0,6.01364874671,18.163451543,56.5987885347,37.1470526532,19.4517358815
 12/07  09:00:00,24.7352603893,1.50391064753,0.0,0.0,4.35151303671,18.8798367041,49.3745392804,30.6894720287,18.6850672517
 12/07  10:00:00,21.6849797323,1.2772618311,0.0,0.0,3.78894180059,16.6187760998,40.3751027564,23.9900439099,16.3850588465
 12/07  11:00:00,18.6388644651,1.08772889643,0.0600443706108,0.0,3.78894180059,13.7021493968,33.0651593502,18.2134394414,14.8517199088
 12/07  12:00:00,18.774552513,0.947575002769,0.18870515834,0.0,3.78894180059,13.8493305508,25.3488233202,13.3721139198,11.9767094005
 12/07  13:00:00,18.4333580838,0.808084056637,0.297442893306,0.0,3.69398621738,13.6338449159,19.4730512023,9.0296807396,10.4433704627
 12/07  14:00:00,18.1181120512,0.721667461664,0.346896853603,0.0,3.78894180059,13.2606059349,16.1818194733,6.88845321396,9.29336625937
 12/07  15:00:00,17.8523957084,0.663664876744,0.286364249785,0.0,3.78894180059,13.1134247809,14.298583949,6.15522189296,8.14336205604
 12/07  16:00:00,19.0719407476,0.618207228201,0.1863574842,0.0,4.71240779196,13.5549682428,15.2553402436,5.96197398427,9.29336625937
 12/07  17:00:00,30.9225496578,0.625298579064,0.115354989455,0.0,7.18559832057,18.5321311015,17.5786414453,6.75193624815,10.8267051971
 12/07  18:00:00,37.5105323412,0.352991651159,0.105054998168,0.0,8.38069375907,23.3147919321,21.3993385714,7.1226207643,14.2767178071
 12/07  19:00:00,39.6107410357,0.402130363706,0.0887548463507,0.0,10.6415932552,23.1212625696,25.3063288922,8.53793531122,16.768393581
 12/07  20:00:00,38.7031232718,0.499964530208,0.0525808942312,0.0,12.3080778603,20.4854999863,27.5092281787,11.5075040666,16.0017241121
 12/07  21:00:00,38.3254588573,0.589973319579,0.0250285835038,0.0,12.456681583,19.8967753704,28.864986019,14.2049334775,14.6600525415
 12/07  22:00:00,32.9501272089,0.701821237799,0.0013500388967,0.0,9.18739968257,17.702556249,29.4418157938,17.4651063933,11.9767094005
 12/07  23:00:00,26.1822471281,0.870603757635,0.0,0.0,5.91811778209,14.0365255879,32.3542305633,21.9108601007,10.4433704627
 12/07  24:00:00,20.4654613151,1.05032701597,0.0,0.0,3.54045821811,10.5176760807,32.5295048501,26.6861512007,5.8433536494
 12/08  01:00:00,16.9534861689,1.24160742556,0.0,0.0,2.55330491699,7.80157382632,33.737956825,31.9175701744,1.82038665062
 12/08  02:00:00,16.4996298389,1.37647571146,0.0,0.0,2.55330491699,7.21284921042,36.7042932258,35.651246596,1.0530466298
 12/08  03:00:00,16.3226595792,1.49386775974,0.0,0.0,2.55330491699,6.91848690247,39.4160175572,38.9389782178,0.477039339413
 12/08  04:00:00,16.3006257424,1.61901507687,0.0,0.0,2.55330491699,6.7713057485,42.9390738904,42.4620248155,0.477049074865
 12/08  05:00:00,18.4552052635,1.69710115026,0.0,0.0,3.82705111198,7.57405300124,45.7064889262,44.6532066864,1.05328223987
 12/08  06:00:00,22.9879100763,1.69119350107,0.0,0.0,6.02426329834,9.91545327661,49.9288754364,44.4559782964,5.47289714
 12/08  07:00:00,28.2337106319,1.61874297658,0.0,0.0,6.51253267309,14.7454349813,60.7429076713,42.3916187325,18.3512889388
 12/08  08:00:00,25.5831214821,1.40602119148,0.0,0.0,6.01364874671,18.163451543,55.4737283278,35.9689337877,19.5047945401
 12/08  09:00:00,24.7121653329,1.48081559117,0.0,0.0,4.35151303671,18.8798367041,48.4791994952,29.7431959436,18.7360035516
 12/08  10:00:00,21.6619958389,1.25427793771,0.0,0.0,3.78894180059,16.6187760998,39.5382852932,23.1086571843,16.4296281089
 12/08  11:00:00,18.550586053,1.04243527804,0.0170595768498,0.0,3.78894180059,13.7021493968,32.3015406621,17.4094961825,14.8920444795
 12/08  12:00:00,18.699068801,0.901912679691,0.158883769337,0.0,3.78894180059,13.8493305508,24.5458876968,12.5368125224,12.0090751743
 12/08  13:00:00,18.3832776408,0.771577045164,0.283869461779,0.0,3.69398621738,13.6338449159,18.7833179592,8.31182641432,10.4714915449
 12/08  14:00:00,18.0486348731,0.675487050817,0.323600086399,0.0,3.78894180059,13.2606059349,15.3066797232,5.98837590031,9.31830382286
 12/08  15:00:00,17.7385199037,0.602135162492,0.234018159363,0.0,3.78894180059,13.1134247809,13.2876821652,5.1225660644,8.16511610079
 12/08  16:00:00,18.9994084898,0.558175487934,0.173856966633,0.0,4.71240779196,13.5549682428,13.9578460954,4.63954227258,9.31830382286
 12/08  17:00:00,30.8720484703,0.578049797361,0.112102583705,0.0,7.18559832057,18.5321311015,16.4830583112,5.62717085893,10.8558874523
 12/08  18:00:00,37.4885937178,0.345455052325,0.0906529736839,0.0,8.38069375907,23.3147919321,21.39914498,7.0836943615,14.3154506185
 12/08  19:00:00,39.6228815306,0.440424018752,0.0626016862491,0.0,10.6415932552,23.1212625696,26.6765441502,9.86252013395,16.8140240163
 12/08  20:00:00,38.7246361882,0.546149565418,0.0279087754234,0.0,12.3080778603,20.4854999863,29.1329128018,13.0876806002,16.0452322016
 12/08  21:00:00,38.333991116,0.614162773638,0.00937138818128,0.0,12.456681583,19.8967753704,29.76758351,15.0677369841,14.6998465258
 12/08  22:00:00,32.9539259185,0.706969986356,0.0,0.0,9.18739968257,17.702556249,29.566446014,17.5573708396,12.0090751743
 12/08  23:00:00,26.1959056248,0.884262254313,0.0,0.0,5.91811778209,14.0365255879,32.7140635571,22.2425720122,10.4714915449
 12/08  24:00:00,20.5101861965,1.09505189743,0.0,0.0,3.54045821811,10.5176760807,33.8847288757,28.0259882191,5.85874065666
 12/09  01:00:00,17.0299239055,1.31804516212,0.0,0.0,2.55330491699,7.80157382632,36.2298934291,34.4052789424,1.82461448674
 12/09  02:00:00,16.5899123097,1.4667581822,0.0,0.0,2.55330491699,7.21284921042,39.6953758019,38.6402173702,1.05515843174
 12/09  03:00:00,16.4297793202,1.60098750069,0.0,0.0,2.55330491699,6.91848690247,42.8382299918,42.3606628753,0.477567116538
 12/09  04:00:00,16.3996469355,1.71803627005,0.0,0.0,2.55330491699,6.7713057485,46.1169903344,45.6394135446,0.477576789844
 12/09  05:00:00,18.5553368631,1.79723274981,0.0,0.0,3.82705111198,7.57405300124,48.9059462173,47.8505536759,1.05539254143
 12/09  06:00:00,23.1008083962,1.80409182101,0.0,0.0,6.02426329834,9.91545327661,53.4766758592,47.9895480726,5.48712778654
 12/09  07:00:00,28.3590339273,1.74406627199,0.0,0.0,6.51253267309,14.7454349813,64.633850023,46.2330553385,18.4007946845
 12/09  08:00:00,25.4311989618,1.44762803358,0.0,0.0,6.01364874671,17.9699221805,56.8837689605,37.3263121401,19.5574568204
 12/09  09:00:00,22.9595491176,1.17461294461,0.0,0.0,3.66783283761,18.1171033345,47.9054963248,29.1189369965,18.7865593284
 12/09  10:00:00,19.8844056996,0.921279997831,0.00182136919177,0.0,3.10526160149,15.8560427302,38.3621209764,21.8882565629,16.4738644136
 12/09  11:00:00,16.8762358609,0.71580005316,0.115758178364,0.0,3.10526160149,12.9394160272,30.1637321933,15.2316643905,14.9320678028
 12/09  12:00:00,16.9962689629,0.530563717768,0.273846461872,0.0,3.10526160149,13.0865971812,21.3403103734,9.29911121592,12.0411991575
 12/09  13:00:00,16.8145051334,0.384341581436,0.38548592282,0.0,3.10526160149,12.9394160272,15.6265583871,5.1271558404,10.4994025467
 12/09  14:00:00,16.3755165472,0.332478915617,0.439903464398,0.0,3.10526160149,12.4978725653,12.9229737552,3.57991866665,9.34305508855
 12/09  15:00:00,16.0087944271,0.26434028312,0.288501130825,0.0,3.10526160149,12.3506914113,11.4811117388,3.29440410837,8.18670763043
 12/09  16:00:00,17.2655507664,0.231465883946,0.213122415901,0.0,4.02872759285,12.7922348732,12.5410402268,3.1979851383,9.34305508855
 12/09  17:00:00,29.1120749274,0.208576463032,0.168015943827,0.0,6.50191812146,17.7693977319,13.9599968694,3.07514517003,10.8848516994
 12/09  18:00:00,37.2209598784,0.185755844616,0.176247704349,0.0,8.38069375907,23.1212625696,16.7700414871,2.41614741343,14.3538940737
 12/09  19:00:00,39.4863028385,0.19226616861,0.174180844281,0.0,10.6415932552,23.1212625696,19.4022003535,2.54288678725,16.8593135663
 12/09  20:00:00,38.5168508798,0.232582117579,0.133690914841,0.0,12.3080778603,20.4854999863,19.9517295294,3.86331426856,16.0884152609
 12/09  21:00:00,38.1027158739,0.295374031305,0.0968848883662,0.0,12.456681583,19.8967753704,20.4647912854,5.72544805896,14.7393432264
 12/09  22:00:00,32.6926288118,0.3877547521,0.0579181275535,0.0,9.18739968257,17.702556249,20.4927618268,8.45156266928,12.0411991575
 12/09  23:00:00,25.8238024497,0.503701947226,0.00845713202578,0.0,5.91811778209,14.0365255879,22.4653633133,11.9659607666,10.4994025467
 12/09  24:00:00,20.0314155813,0.616281282206,0.0,0.0,3.54045821811,10.5176760807,20.7003704737,14.8263577595,5.87401271421
 12/10  01:00:00,16.4427756625,0.730896919103,0.0,0.0,2.55330491699,7.80157382632,19.4702361316,17.6414260782,1.8288100534
 12/10  02:00:00,15.8946286477,0.771474520299,0.0,0.0,2.55330491699,7.21284921042,19.5664941998,18.5092402186,1.05725398119
 12/10  03:00:00,15.6014207475,0.772628927986,0.0,0.0,2.55330491699,6.91848690247,18.8082288559,18.3301380344,0.478090821495
 12/10  04:00:00,15.4410846522,0.759473986676,0.0,0.0,2.55330491699,6.7713057485,18.2907623101,17.8126618805,0.478100429503
 12/10  05:00:00,17.5029011806,0.744797067328,0.0,0.0,3.82705111198,7.57405300124,18.3918989423,17.3344124282,1.05748651413
 12/10  06:00:00,21.9959985193,0.699281944084,0.0,0.0,6.02426329834,9.91545327661,21.6718304779,16.1705828795,5.50124759843
 12/10  07:00:00,27.2211876824,0.60622002712,0.0,0.0,6.51253267309,14.7454349813,32.3256425703,13.8757293263,18.4499132441
 12/10  08:00:00,24.5198508709,0.536279942664,0.0,0.0,6.01364874671,17.9699221805,31.8137935662,12.2040864392,19.609707127
 12/10  09:00:00,22.3346177512,0.549681578176,0.0,0.0,3.66783283761,18.1171033345,31.379392525,12.5426729147,18.8367196103
 12/10  10:00:00,19.510902897,0.513619755242,0.0359788092597,0.0,3.10526160149,15.8560427302,27.861200539,11.3434458787,16.5177546603
 12/10  11:00:00,16.7275276081,0.507683775664,0.175166203053,0.0,3.10526160149,12.9394160272,24.8431307934,9.87135276748,14.971778026
 12/10  12:00:00,16.8730811177,0.532888947386,0.148333387064,0.0,3.10526160149,13.0865971812,22.9156409058,10.8425690692,12.0730718366
 12/10  13:00:00,16.7176467867,0.571119156325,0.101850001136,0.0,3.10526160149,12.9394160272,22.9337474402,12.4066522379,10.5270952023
 12/10  14:00:00,16.2985140715,0.589362308796,0.106017595444,0.0,3.10526160149,12.4978725653,22.2723032756,12.904690549,9.36761272659
 12/10  15:00:00,16.1602389898,0.603781808884,0.100504167713,0.0,3.10526160149,12.3506914113,21.6056240644,13.3974938135,8.20813025085
 12/10  16:00:00,17.5263006958,0.620674214494,0.0846640148061,0.0,4.02872759285,12.7922348732,23.4341594196,14.066546693,9.36761272659
 12/10  17:00:00,29.4603672121,0.70210982021,0.0227748712898,0.0,6.50191812146,17.7693977319,27.9744918923,17.0609025314,10.9135893609
 12/10  18:00:00,37.6103528158,0.733314684519,0.0180818019214,0.0,8.38069375907,23.1212625696,32.4666869446,18.0746501565,14.3920367881
 12/10  19:00:00,39.9137717326,0.777166658694,0.0167492482596,0.0,10.6415932552,23.1212625696,36.3177441402,19.4134953213,16.9042488189
 12/10  20:00:00,39.0367019582,0.885321199116,0.000802911728029,0.0,12.3080778603,20.4854999863,38.8487117139,22.7174512122,16.1312605017
 12/10  21:00:00,38.7264289351,1.01597198095,0.0,0.0,12.456681583,19.8967753704,41.1997544675,26.4212235208,14.7785309467
 12/10  22:00:00,33.4165893855,1.16963345335,0.0,0.0,9.18739968257,17.702556249,42.8793867883,30.8063149517,12.0730718366
 12/10  23:00:00,26.6771358226,1.36549245206,0.0,0.0,5.91811778209,14.0365255879,46.8749868085,36.3478916062,10.5270952023
 12/10  24:00:00,20.9901122891,1.57497798994,0.0,0.0,3.54045821811,10.5176760807,48.2842714468,42.3951061474,5.88916529938
 12/11  01:00:00,17.5196268253,1.80774808193,0.0,0.0,2.55330491699,7.80157382632,50.9201474565,49.0871753476,1.83297210887
 12/11  02:00:00,17.1468884518,2.02373432438,0.0,0.0,2.55330491699,7.21284921042,56.7171703467,55.6578376891,1.05933265766
 12/11  03:00:00,17.0822212035,2.25342938398,0.0,0.0,2.55330491699,6.91848690247,63.6016471191,63.1230368199,0.478610299201
 12/11  04:00:00,17.1508886462,2.46927798066,0.0,0.0,2.55330491699,6.7713057485,70.853687795,70.3750679562,0.478619838774
 12/11  05:00:00,19.3707457041,2.61264159082,0.0,0.0,3.82705111198,7.57405300124,76.2092688429,75.149705305,1.05956353784
 12/11  06:00:00,23.9546340833,2.65791750814,0.0,0.0,6.02426329834,9.91545327661,82.1546318387,76.639379445,5.5152523937
 12/11  07:00:00,29.2552615595,2.64029390422,0.0,0.0,6.51253267309,14.7454349813,94.6920783524,76.1934482812,18.4986300711
 12/11  08:00:00,27.4289778919,2.35904426794,0.0,0.0,6.01364874671,18.163451543,86.3160002626,66.6544702761,19.6615299864
 12/11  09:00:00,25.4753265203,2.24397677857,0.0,0.0,4.35151303671,18.8798367041,73.5027988176,54.6163292746,18.8864695431
 12/11  10:00:00,22.3542375007,1.94651959948,0.0,0.0,3.78894180059,16.6187760998,60.5556362831,43.9943504318,16.5612858514
 12/11  11:00:00,19.218881815,1.72779061691,0.0,0.0,3.78894180059,13.7021493968,52.2793139953,37.2681506059,15.0111633893
 12/11  12:00:00,19.2421760424,1.55900207297,0.0449016175031,0.0,3.78894180059,13.8493305508,44.0353789337,31.9306951607,12.104683773
 12/11  13:00:00,18.8465950512,1.40724063956,0.111523277826,0.0,3.69398621738,13.6338449159,37.3907530328,26.8361917218,10.554561311
 12/11  14:00:00,18.4676030773,1.27800437621,0.140050965161,0.0,3.78894180059,13.2606059349,32.4880225842,23.0960531197,9.39196946446
 12/11  15:00:00,18.2076388036,1.17606246419,0.129209757523,0.0,3.78894180059,13.1134247809,28.9182236044,20.6888459864,8.22937761794
 12/11  16:00:00,19.4741277317,1.10349163635,0.103260060147,0.0,4.71240779196,13.5549682428,28.5616679828,19.1696985184,9.39196946446
 12/11  17:00:00,31.3918685188,1.18519404264,0.0247783869433,0.0,7.18559832057,18.5321311015,33.6541726425,22.712080716,10.9420919265
 12/11  18:00:00,38.0477915006,0.992266200633,0.00303960815685,0.0,8.38069375907,23.3147919321,40.4617984093,26.0319309433,14.4298674661
 12/11  19:00:00,40.2540611165,1.13420529085,0.0,0.0,10.6415932552,23.1212625696,47.634869695,30.6860532281,16.9488164669
 12/11  20:00:00,39.4497702967,1.29919244926,0.0,0.0,12.3080778603,20.4854999863,51.9474308297,35.7736755938,16.1737552359
 12/11  21:00:00,39.1159359837,1.40547902953,0.0,0.0,12.456681583,19.8967753704,53.613408922,38.7960108404,14.8173980816
 12/11  22:00:00,33.788401797,1.54144586487,0.0,0.0,9.18739968257,17.702556249,54.7913408944,42.6866571214,12.104683773
 12/11  23:00:00,27.1240085299,1.81236515943,0.0,0.0,5.91811778209,14.0365255879,61.3260887261,50.7715274151,10.554561311
 12/11  24:00:00,21.5406933779,2.12555907874,0.0,0.0,3.54045821811,10.5176760807,66.1887774722,60.2845835473,5.90419392488
 12/12  01:00:00,18.1291923428,2.41731359944,0.0,0.0,2.55330491699,7.80157382632,71.1462010724,69.3091016511,1.83709942128
 12/12  02:00:00,17.6650162883,2.54186216089,0.0,0.0,2.55330491699,7.21284921042,73.6889283196,72.627534474,1.06139384566
 12/12  03:00:00,17.4055726613,2.57678084181,0.0,0.0,2.55330491699,6.91848690247,73.2712733154,72.7921479196,0.479125395826
 12/12  04:00:00,17.2697008096,2.58809014409,0.0,0.0,2.55330491699,6.7713057485,72.7629424025,72.2838075387,0.479134863842
 12/12  05:00:00,19.3385692293,2.58046511607,0.0,0.0,3.82705111198,7.57405300124,72.5922331503,71.5306101529,1.06162299744
 12/12  06:00:00,23.8073305405,2.51061396525,0.0,0.0,6.02426329834,9.91545327661,74.728953701,69.1998156765,5.52913802447
 12/12  07:00:00,28.9812946646,2.36632700927,0.0,0.0,6.51253267309,14.7454349813,83.2868038765,64.739873138,18.5469307384
 12/12  08:00:00,27.1930113209,2.12307769694,0.0,0.0,6.01364874671,18.163451543,76.7357198577,57.0228098059,19.7129100519
 12/12  09:00:00,25.29744915,2.06609940829,0.0,0.0,4.35151303671,18.8798367041,66.3165505749,47.3807561813,18.9357943935
 12/12  10:00:00,22.1991305664,1.79141266515,0.0,0.0,3.78894180059,16.6187760998,55.1516893551,38.5472442596,16.6044450955
 12/12  11:00:00,19.0867640581,1.59567285996,0.0,0.0,3.78894180059,13.7021493968,47.933597908,32.8833856787,15.0502122293
 12/12  12:00:00,19.0406272272,1.39760838472,0.00474649053543,0.0,3.78894180059,13.8493305508,39.6192064769,27.4831808718,12.1360256051
 12/12  13:00:00,18.5998972517,1.23661582773,0.0354502901487,0.0,3.69398621738,13.6338449159,33.3600994032,22.7783066644,10.5817927388
 12/12  14:00:00,18.205243103,1.11943228697,0.0362630801161,0.0,3.78894180059,13.2606059349,29.1797736133,19.7636555241,9.41611808916
 12/12  15:00:00,17.969327774,1.02267052572,0.0442906663736,0.0,3.78894180059,13.1134247809,25.547518003,17.2970745635,8.25044343948
 12/12  16:00:00,19.2526410029,0.951341576594,0.0339233910648,0.0,4.71240779196,13.5549682428,25.0414906632,15.625372574,9.41611808916
 12/12  17:00:00,31.2014101496,1.01593503074,0.00357902958297,0.0,7.18559832057,18.5321311015,28.810697539,17.8403465836,10.9703509554
 12/12  18:00:00,37.8483754896,0.795889797711,0.0,0.0,8.38069375907,23.3147919321,34.4269211248,19.9595462203,14.4673749044
 12/12  19:00:00,40.0262986123,0.90644278663,0.0,0.0,10.6415932552,23.1212625696,40.4069953925,23.4139920804,16.9930033121
 12/12  20:00:00,39.2120363488,1.06145850137,0.0,0.0,12.3080778603,20.4854999863,44.2104955811,27.9946087021,16.215886879
 12/12  21:00:00,38.9014706359,1.19101368171,0.0,0.0,12.456681583,19.8967753704,46.5840948974,31.7281617764,14.855933121
 12/12  22:00:00,33.5994303033,1.3524743711,0.0,0.0,9.18739968257,17.702556249,48.526929312,36.3909037069,12.1360256051
 12/12  23:00:00,26.9397334606,1.62809009014,0.0,0.0,5.91811778209,14.0365255879,54.9877739388,44.4059812,10.5817927388
 12/12  24:00:00,21.3262127596,1.91107846046,0.0,0.0,3.54045821811,10.5176760807,58.6849751084,52.7658809683,5.91909414012
 12/13  01:00:00,17.8854676321,2.17358888868,0.0,0.0,2.55330491699,7.80157382632,62.4823358029,60.6411450339,1.84119076901
 12/13  02:00:00,17.4550757015,2.33192157409,0.0,0.0,2.55330491699,7.21284921042,66.3965791124,65.3331421776,1.06343693487
 12/13  03:00:00,17.2801933453,2.45140152578,0.0,0.0,2.55330491699,6.91848690247,69.3078559844,68.8282200255,0.479635958833
