Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/13  04:00:00,17.2302119929,2.54860132739,0.0,0.0,2.55330491699,6.7713057485,72.1749766949,71.6953313427,0.479645352187
 12/13  05:00:00,19.2964186654,2.53831455209,0.0,0.0,3.82705111198,7.57405300124,71.8496513871,70.7859871041,1.06366428301
 12/13  06:00:00,23.7044654747,2.40774889948,0.0,0.0,6.02426329834,9.91545327661,71.5336693518,65.9907689736,5.54290037818
 12/13  07:00:00,28.8171650853,2.20219743003,0.0,0.0,6.51253267309,14.7454349813,77.7751242695,59.1803233275,18.5948009419
 12/13  08:00:00,26.9697443867,1.89981076276,0.0,0.0,6.01364874671,18.163451543,69.7230030249,49.9591709173,19.7638321076
 12/13  09:00:00,25.1384431212,1.90709337947,0.0,0.0,4.35151303671,18.8798367041,61.2068912235,42.2222116688,18.9846795547
 12/13  10:00:00,22.0869692331,1.67925133188,0.0,0.0,3.78894180059,16.6187760998,51.9015755672,35.2543559557,16.6472196115
 12/13  11:00:00,18.9500201657,1.45892896755,0.0,0.0,3.78894180059,13.7021493968,44.1553897924,29.0664768106,15.0889129818
 12/13  12:00:00,18.898185676,1.23174022938,0.0281730946304,0.0,3.78894180059,13.8493305508,34.7894726567,22.6223846055,12.1670880512
 12/13  13:00:00,18.5085090526,1.05521365335,0.125464265379,0.0,3.69398621738,13.6338449159,27.4992697244,16.8904883028,10.6087814215
 12/13  14:00:00,18.1431672807,0.916381693373,0.17723785141,0.0,3.78894180059,13.2606059349,22.3725791494,12.9325277001,9.44005144929
 12/13  15:00:00,17.8952312969,0.817020207234,0.175844507771,0.0,3.78894180059,13.1134247809,18.8747636887,10.6034422117,8.27132147704
 12/13  16:00:00,19.1519471673,0.730481572292,0.154089559785,0.0,4.71240779196,13.5549682428,18.2085477847,8.76849633543,9.44005144929
 12/13  17:00:00,30.9939520448,0.746720277031,0.0653356784668,0.0,7.18559832057,18.5321311015,21.2584503465,10.2600922675,10.998358079
 12/13  18:00:00,37.6207982927,0.533131301748,0.0351812991504,0.0,8.38069375907,23.3147919321,27.0768728486,12.5723248529,14.5045479957
 12/13  19:00:00,39.7854591035,0.652754769628,0.012848508191,0.0,10.6415932552,23.1212625696,33.3381182201,16.3013219512,17.0367962689
 12/13  20:00:00,38.973360997,0.822783149644,0.0,0.0,12.3080778603,20.4854999863,37.54930055,21.2916575959,16.2576429541
 12/13  21:00:00,38.6851189125,0.974661958293,0.0,0.0,12.456681583,19.8967753704,40.4617708072,25.5676461541,14.8941246531
 12/13  22:00:00,33.406608006,1.15965207382,0.0,0.0,9.18739968257,17.702556249,43.0671488031,30.9000607519,12.1670880512
 12/13  23:00:00,26.7063191452,1.39467577466,0.0,0.0,5.91811778209,14.0365255879,48.3624575638,37.7536761423,10.6087814215
 12/13  24:00:00,21.052828627,1.63769432787,0.0,0.0,3.54045821811,10.5176760807,50.6785290968,44.7446675643,5.93386153254
 12/14  01:00:00,17.5941349769,1.88225623353,0.0,0.0,2.55330491699,7.80157382632,53.6278825585,51.7826376175,1.84524494102
 12/14  02:00:00,17.1609988951,2.03784476765,0.0,0.0,2.55330491699,7.21284921042,57.2294627186,56.1640013983,1.06546132032
 12/14  03:00:00,16.985022814,2.15623099457,0.0,0.0,2.55330491699,6.91848690247,59.8962061324,59.4160642954,0.480141837029
 12/14  04:00:00,16.939376489,2.25776582354,0.0,0.0,2.55330491699,6.7713057485,62.6841105824,62.2039594297,0.480151152634
 12/14  05:00:00,19.1086463784,2.35054226516,0.0,0.0,3.82705111198,7.57405300124,66.0924718524,65.0267850624,1.06568679002
 12/14  06:00:00,23.6919387596,2.39522218441,0.0,0.0,6.02426329834,9.91545327661,72.2423972387,66.6858618599,5.5565353788
 12/14  07:00:00,28.9871469129,2.37217925763,0.0,0.0,6.51253267309,14.7454349813,84.9792311594,66.3370046542,18.6422265052
 12/14  08:00:00,27.1317617769,2.06182815294,0.0,0.0,6.01364874671,18.163451543,76.0351419642,56.2208608907,19.8142810735
 12/14  09:00:00,25.1579107907,1.92656104895,0.0,0.0,4.35151303671,18.8798367041,62.1347687458,43.1016581962,19.0331105496
 12/14  10:00:00,21.9972488484,1.58953094721,0.0,0.0,3.78894180059,16.6187760998,49.0954037684,32.4058070363,16.6895967321
 12/14  11:00:00,18.8229944092,1.32563617615,0.00626703497428,0.0,3.78894180059,13.7021493968,40.0381867081,24.910932522,15.1272541861
 12/14  12:00:00,18.886454379,1.13261909976,0.115562927307,0.0,3.78894180059,13.8493305508,30.8624470646,18.6645851521,12.1978619126
 12/14  13:00:00,18.5092387411,0.95098944463,0.23041816269,0.0,3.69398621738,13.6338449159,23.6192795335,12.9837601668,10.6355193667
 12/14  14:00:00,18.1793027782,0.832567800196,0.297187242071,0.0,3.78894180059,13.2606059349,19.0746754409,9.61091298371,9.46376245722
 12/14  15:00:00,17.944367073,0.739402278262,0.302598212818,0.0,3.78894180059,13.1134247809,15.8729423211,7.58093677332,8.29200554779
 12/14  16:00:00,19.1959169687,0.654537997025,0.274002936473,0.0,4.71240779196,13.5549682428,15.4125265834,5.94876412614,9.46376245722
 12/14  17:00:00,30.9554886505,0.631836716716,0.141755844549,0.0,7.18559832057,18.5321311015,17.6191015337,6.59299653062,11.0261050031
 12/14  18:00:00,37.5237229427,0.376088624182,0.0951486266633,0.0,8.38069375907,23.3147919321,22.3569375889,7.81556185745,14.5413757314
 12/14  19:00:00,39.649922554,0.466851719217,0.0632150091799,0.0,10.6415932552,23.1212625696,27.6620213124,10.5818389438,17.0801823685
 12/14  20:00:00,38.7880448297,0.617318788096,0.0201481941755,0.0,12.3080778603,20.4854999863,31.5123384794,15.2133273838,16.2990110956
 12/14  21:00:00,38.4733863913,0.762929437114,0.0,0.0,12.456681583,19.8967753704,34.4151022574,19.4831408895,14.9319613679
 12/14  22:00:00,33.1992664818,0.952310549577,0.0,0.0,9.18739968257,17.702556249,37.0321616843,24.8342997717,12.1978619126
 12/14  23:00:00,26.5126127968,1.20096942628,0.0,0.0,5.91811778209,14.0365255879,42.6562676995,32.0207483328,10.6355193667
 12/14  24:00:00,20.8665141189,1.45137981981,0.0,0.0,3.54045821811,10.5176760807,45.3004103301,39.3519186011,5.94849172892
 12/15  01:00:00,17.426416987,1.71453824357,0.0,0.0,2.55330491699,7.80157382632,48.9674045006,47.1181437634,1.84926073725
 12/15  02:00:00,17.0433199528,1.92016582532,0.0,0.0,2.55330491699,7.21284921042,54.1970753495,53.1296089469,1.06746640257
 12/15  03:00:00,16.9072042831,2.0784124636,0.0,0.0,2.55330491699,6.91848690247,58.2583170386,57.777674158,0.480642880606
 12/15  04:00:00,16.8993249816,2.21771431607,0.0,0.0,2.55330491699,6.7713057485,62.427844102,61.9471919866,0.480652115395
 12/15  05:00:00,19.089002094,2.33089798072,0.0,0.0,3.82705111198,7.57405300124,66.5149338949,65.4472439754,1.06768991948
 12/15  06:00:00,23.6808105741,2.38409399892,0.0,0.0,6.02426329834,9.91545327661,72.8030460226,67.2330070345,5.57003898806
 12/15  07:00:00,28.9862902509,2.37132259562,0.0,0.0,6.51253267309,14.7454349813,85.7179605787,67.0287671954,18.6891933833
 12/15  08:00:00,27.1175907152,2.0476570912,0.0,0.0,6.01364874671,18.163451543,76.1130655721,56.2488235624,19.8642420097
 12/15  09:00:00,25.1261428661,1.89479312437,0.0,0.0,4.35151303671,18.8798367041,61.4076845688,42.3266115328,19.081073036
 12/15  10:00:00,21.9592391612,1.55152125992,0.0,0.0,3.78894180059,16.6187760998,48.0986879165,31.3671240089,16.7315639076
 12/15  11:00:00,18.7854685579,1.28558014742,0.00879721234107,0.0,3.78894180059,13.7021493968,38.8807717029,23.715547215,15.1652244878
 12/15  12:00:00,18.8383807743,1.08132337646,0.118785045893,0.0,3.78894180059,13.8493305508,29.4459828979,17.2176448222,12.2283380758
 12/15  13:00:00,18.4324855853,0.875868265551,0.228786185963,0.0,3.69398621738,13.6338449159,21.7969178861,11.1349192301,10.661998656
 12/15  14:00:00,18.0938199615,0.754191861777,0.290080363847,0.0,3.78894180059,13.2606059349,17.3639703006,7.87672620941,9.48724409115
 12/15  15:00:00,17.8268365842,0.667622882081,0.256847120266,0.0,3.78894180059,13.1134247809,14.6532410465,6.34075152021,8.31248952633
 12/15  16:00:00,19.0564586311,0.594718934091,0.194363661733,0.0,4.71240779196,13.5549682428,14.7324729193,5.2452288281,9.48724409115
 12/15  17:00:00,30.8966696177,0.604275513371,0.110498015054,0.0,7.18559832057,18.5321311015,17.2842145993,6.23063108835,11.0535835109
 12/15  18:00:00,37.5154852029,0.38746554564,0.0755339654049,0.0,8.38069375907,23.3147919321,22.8736488662,8.29580166084,14.5778472054
 12/15  19:00:00,39.6740621711,0.513375724906,0.0408306205316,0.0,10.6415932552,23.1212625696,29.2077881871,12.0846394246,17.1231487625
 12/15  20:00:00,38.8090640786,0.654315248807,0.00417098242623,0.0,12.3080778603,20.4854999863,32.7785978821,16.4386188294,16.3399790527
 12/15  21:00:00,38.4816120212,0.771155066998,0.0,0.0,12.456681583,19.8967753704,34.6184483232,19.6490162629,14.9694320604
 12/15  22:00:00,33.1619567006,0.91500076841,0.0,0.0,9.18739968257,17.702556249,35.8098771816,23.5815391058,12.2283380758
 12/15  23:00:00,26.4497721049,1.13812873436,0.0,0.0,5.91811778209,14.0365255879,40.57620952,29.914210864,10.661998656
 12/15  24:00:00,20.7858903121,1.37075601302,0.0,0.0,3.54045821811,10.5176760807,42.5800653208,36.6170849241,5.96298039667
 12/16  01:00:00,17.3151423268,1.60326358345,0.0,0.0,2.55330491699,7.80157382632,45.2019894907,43.3487525218,1.85323696893
 12/16  02:00:00,16.9283422207,1.80518809324,0.0,0.0,2.55330491699,7.21284921042,50.2900676684,49.2206160805,1.06945158789
 12/16  03:00:00,16.8179019887,1.9891101692,0.0,0.0,2.55330491699,6.91848690247,55.2144142887,54.7332753475,0.481138941188
 12/16  04:00:00,16.8378144027,2.15620373724,0.0,0.0,2.55330491699,6.7713057485,60.3296739159,59.8485258238,0.481148092114
 12/16  05:00:00,19.024710062,2.26660594877,0.0,0.0,3.82705111198,7.57405300124,64.2849503458,63.2152772676,1.06967307817
 12/16  06:00:00,23.5849416535,2.28822507828,0.0,0.0,6.02426329834,9.91545327661,69.4324016131,63.8489944065,5.58340720665
 12/16  07:00:00,28.8584842832,2.24351662787,0.0,0.0,6.51253267309,14.7454349813,81.2598982786,62.5242106113,18.7356876673
 12/16  08:00:00,26.8224276759,1.94602341431,0.0,0.0,6.01364874671,17.9699221805,72.6774191958,52.7637190752,19.9137001206
 12/16  09:00:00,23.363910525,1.57897435197,0.0,0.0,3.66783283761,18.1171033345,60.0262936633,40.8977408531,19.1285528101
 12/16  10:00:00,20.2422004602,1.28089612764,0.0,0.0,3.10526160149,15.8560427302,48.3339826555,31.5608739456,16.7731087099
 12/16  11:00:00,17.0530740601,1.00839643068,0.0,0.0,3.10526160149,12.9394160272,39.0754239767,23.8726113344,15.2028126423
 12/16  12:00:00,16.9811173391,0.765750417724,0.0235081380787,0.0,3.10526160149,13.0865971812,29.6041237181,17.3456162026,12.2585075156
 12/16  13:00:00,16.7196518841,0.565733981117,0.109240273795,0.0,3.10526160149,12.9394160272,22.270317256,11.582105808,10.6882114479
 12/16  14:00:00,16.1353376978,0.451177197758,0.0810263328758,0.0,3.10526160149,12.4978725653,18.7328678339,9.22237843664,9.51048939723
 12/16  15:00:00,15.9221299185,0.402638859819,0.0635380454782,0.0,3.10526160149,12.3506914113,16.7090115098,8.37624416328,8.33276734652
 12/16  16:00:00,17.2325532999,0.374771165058,0.0368196683183,0.0,4.02872759285,12.7922348732,17.5720798977,8.0615905005,9.51048939723
 12/16  17:00:00,29.1650972952,0.418111260387,0.0115035142274,0.0,6.50191812146,17.7693977319,20.5884455256,9.50766006072,11.0807854648
 12/16  18:00:00,37.3387764502,0.471294764219,0.00852535659634,0.0,8.38069375907,23.1212625696,25.6945764569,11.0806248399,14.613951617
 12/16  19:00:00,39.6917960938,0.569812844793,0.00212742339819,0.0,10.6415932552,23.1212625696,31.0848732631,13.9191905362,17.1656827268
 12/16  20:00:00,38.8652589336,0.714681086236,0.0,0.0,12.3080778603,20.4854999863,34.2960021219,17.9154674289,16.380534693
 12/16  21:00:00,38.5465892711,0.83613231693,0.0,0.0,12.456681583,19.8967753704,36.2567612923,21.2502356584,15.0065256339
 12/16  22:00:00,33.2407980436,0.993842111397,0.0,0.0,9.18739968257,17.702556249,37.9569600979,25.6984525823,12.2585075156
 12/16  23:00:00,26.5527826219,1.24113925136,0.0,0.0,5.91811778209,14.0365255879,43.6065610254,32.9183495775,10.6882114479
 12/16  24:00:00,20.9483701327,1.53323583362,0.0,0.0,3.54045821811,10.5176760807,47.4799095734,41.5025863283,5.9773232451
 12/17  01:00:00,17.5492630567,1.83738431334,0.0,0.0,2.55330491699,7.80157382632,52.4352796354,50.5781071764,1.85717245899
 12/17  02:00:00,17.171854754,2.04870062651,0.0,0.0,2.55330491699,7.21284921042,57.9902241833,56.9188078948,1.07141628842
 12/17  03:00:00,17.0552901577,2.22649833827,0.0,0.0,2.55330491699,6.91848690247,62.7685358912,62.2869060193,0.481629871872
 12/17  04:00:00,17.0742414789,2.39263081345,0.0,0.0,2.55330491699,6.7713057485,67.8684740945,67.3868351585,0.48163893591
 12/17  05:00:00,19.2308015348,2.4726974215,0.0,0.0,3.82705111198,7.57405300124,70.6963577235,69.6247220447,1.07163567877
 12/17  06:00:00,23.7429787792,2.44626220403,0.0,0.0,6.02426329834,9.91545327661,74.0943965123,68.4977604369,5.59663607534
 12/17  07:00:00,28.9609295069,2.34596185161,0.0,0.0,6.51253267309,14.7454349813,83.979052525,65.1973569367,18.7816955883
 12/17  08:00:00,26.8788792682,2.00247500663,0.0,0.0,6.01364874671,17.9699221805,73.8934949041,53.9308541444,19.9626407597
 12/17  09:00:00,23.3662765425,1.58134036943,0.0,0.0,3.66783283761,18.1171033345,59.7753422019,40.5998063906,19.1755358114
 12/17  10:00:00,20.1942512833,1.23294695073,0.0,0.0,3.10526160149,15.8560427302,46.8878640928,30.0736452568,16.814218836
 12/17  11:00:00,17.00165832,0.956389656822,0.000591033751202,0.0,3.10526160149,12.9394160272,37.7037754952,22.4637679769,15.2400075183
 12/17  12:00:00,17.039598991,0.758132399129,0.0896078085837,0.0,3.10526160149,13.0865971812,28.7529328482,16.4645715506,12.2883612976
 12/17  13:00:00,16.820321598,0.575114156311,0.200529812451,0.0,3.10526160149,12.9394160272,21.6819591717,10.9678091918,10.7141499799
 12/17  14:00:00,16.331976011,0.472511136732,0.256330707042,0.0,3.10526160149,12.4978725653,17.6519143157,8.11842282414,9.53349149157
 12/17  15:00:00,16.0759758045,0.397870059025,0.22215273229,0.0,3.10526160149,12.3506914113,15.1321842648,6.77935126149,8.35283300328
 12/17  16:00:00,17.3321112673,0.334774919386,0.176373881366,0.0,4.02872759285,12.7922348732,15.3391055406,5.80561404908,9.53349149157
 12/17  17:00:00,29.1816706155,0.357883405623,0.0883046893598,0.0,6.50191812146,17.7693977319,18.4347719999,7.32706919064,11.1077028093
 12/17  18:00:00,37.3531577558,0.442474856232,0.0517265701376,0.0,8.38069375907,23.1212625696,24.6030042187,9.9533259446,14.6496782741
 12/17  19:00:00,39.7198724028,0.579647861465,0.0203687156416,0.0,10.6415932552,23.1212625696,31.3443761612,14.1366044958,17.2077716654
 12/17  20:00:00,38.891123048,0.740545200549,0.0,0.0,12.3080778603,20.4854999863,35.3087525585,18.8880865519,16.4206660066
 12/17  21:00:00,38.5783031166,0.86784616241,0.0,0.0,12.456681583,19.8967753704,37.4290602357,22.3858291321,15.0432311036
 12/17  22:00:00,33.2821988924,1.03524296026,0.0,0.0,9.18739968257,17.702556249,39.451794926,27.1634336284,12.2883612976
 12/17  23:00:00,26.586244931,1.27460156055,0.0,0.0,5.91811778209,14.0365255879,44.8385089239,34.1243589441,10.7141499799
 12/17  24:00:00,20.938753127,1.52361882792,0.0,0.0,3.54045821811,10.5176760807,47.3800501494,41.3885341227,5.99151602671
 12/18  01:00:00,17.5143513414,1.80247259796,0.0,0.0,2.55330491699,7.80157382632,51.3632780087,49.5022119663,1.86106604235
 12/18  02:00:00,17.1278547639,2.00470063645,0.0,0.0,2.55330491699,7.21284921042,56.5722423997,55.4988824773,1.07335992239
 12/18  03:00:00,17.0141141775,2.18532235801,0.0,0.0,2.55330491699,6.91848690247,61.5188259576,61.0367104303,0.482115527274
 12/18  04:00:00,17.0293033316,2.34769266612,0.0,0.0,2.55330491699,6.7713057485,66.6104869854,66.128362484,0.482124501424
 12/18  05:00:00,19.1998377067,2.44173359343,0.0,0.0,3.82705111198,7.57405300124,70.0304817085,68.9569045684,1.07357714005
 12/18  06:00:00,23.7406297455,2.44391317024,0.0,0.0,6.02426329834,9.91545327661,74.4564059151,68.8466842388,5.60972167626
 12/18  07:00:00,28.9950046855,2.38003703014,0.0,0.0,6.51253267309,14.7454349813,85.5922760431,66.7650725217,18.8272035214
 12/18  08:00:00,27.0845187008,2.01458507685,0.0,0.0,6.01364874671,18.163451543,74.4602729761,54.4492235423,20.0110494337
 12/18  09:00:00,25.035047806,1.80369806424,0.0,0.0,4.35151303671,18.8798367041,58.5629910961,39.34098297,19.2220081261
 12/18  10:00:00,21.8162200254,1.40850212421,0.0,0.0,3.78894180059,16.6187760998,43.6941994182,26.8393173068,16.8548821114
 12/18  11:00:00,18.6420531861,1.12727784281,0.0236841451736,0.0,3.78894180059,13.7021493968,34.354207053,19.0774089523,15.2767981008
 12/18  12:00:00,18.7537768591,0.960976126562,0.15452838057,0.0,3.78894180059,13.8493305508,26.0469666609,13.72907608,12.3178905809
 12/18  13:00:00,18.398957159,0.807504182682,0.263621842531,0.0,3.69398621738,13.6338449159,19.9079801664,9.16817359608,10.7398065703
 12/18  14:00:00,18.0556590852,0.726068319662,0.280043029654,0.0,3.78894180059,13.2606059349,16.7701495522,7.21390598989,9.55624356232
 12/18  15:00:00,17.8121608823,0.675097489967,0.234696810406,0.0,3.78894180059,13.1134247809,14.9002922595,6.52761170512,8.37268055437
 12/18  16:00:00,19.0657294958,0.633459128664,0.16489433192,0.0,4.71240779196,13.5549682428,15.8682788987,6.31203533637,9.55624356232
 12/18  17:00:00,30.9046348549,0.626836121907,0.0959026437611,0.0,7.18559832057,18.5321311015,18.0606555391,6.92632796617,11.1343275729
 12/18  18:00:00,37.4690436366,0.323450155741,0.0931077889968,0.0,8.38069375907,23.3147919321,21.1577278765,6.47271127967,14.6850165968
 12/18  19:00:00,39.5462020225,0.339428461792,0.0869177350606,0.0,10.6415932552,23.1212625696,24.1652843189,6.91588120488,17.249403114
 12/18  20:00:00,38.6497903544,0.452910334523,0.0463021724615,0.0,12.3080778603,20.4854999863,26.7482912382,10.2879301295,16.4603611087
 12/18  21:00:00,38.3183141168,0.59914002207,0.00871714057371,0.0,12.456681583,19.8967753704,29.7433452166,14.6638076171,15.0795375994
 12/18  22:00:00,33.029558926,0.782602993824,0.0,0.0,9.18739968257,17.702556249,32.1231612632,19.8052706823,12.3178905809
 12/18  23:00:00,26.3198457935,1.00820242299,0.0,0.0,5.91811778209,14.0365255879,36.8327067729,26.0929002027,10.7398065703
 12/18  24:00:00,20.6636601647,1.24852586561,0.0,0.0,3.54045821811,10.5176760807,39.0059978136,33.0004432751,6.00555453845
 12/19  01:00:00,17.1889470316,1.4770682882,0.0,0.0,2.55330491699,7.80157382632,41.5062720763,39.64135551,1.86491656628
 12/19  02:00:00,16.7618326351,1.63867850769,0.0,0.0,2.55330491699,7.21284921042,45.2320633051,44.1567813909,1.07528191423
 12/19  03:00:00,16.5951669258,1.76637510634,0.0,0.0,2.55330491699,6.91848690247,48.0723625092,47.5897667456,0.482595763573
 12/19  04:00:00,16.5546497207,1.87303905521,0.0,0.0,2.55330491699,6.7713057485,50.9360834785,50.4534788336,0.482604644856
 12/19  05:00:00,18.6692673752,1.91116326196,0.0,0.0,3.82705111198,7.57405300124,52.3046946935,51.2291978065,1.07549688702
 12/19  06:00:00,23.1427139331,1.84599735791,0.0,0.0,6.02426329834,9.91545327661,54.5870539862,48.9643938523,5.62266013396
 12/19  07:00:00,28.3236826903,1.70871503496,0.0,0.0,6.51253267309,14.7454349813,63.609010856,44.7368128662,18.8721979898
 12/19  08:00:00,26.6341137112,1.5641800872,0.0,0.0,6.01364874671,18.163451543,60.3051937759,40.246281969,20.0589118069
 12/19  09:00:00,25.0131759465,1.78182620472,0.0,0.0,4.35151303671,18.8798367041,57.6266692924,38.3587133003,19.2679559921
 12/19  10:00:00,22.0209457784,1.61322787719,0.0,0.0,3.78894180059,16.6187760998,49.7756840208,32.8805975268,16.8950864941
 12/19  11:00:00,18.8649551529,1.37386395479,0.0,0.0,3.78894180059,13.7021493968,41.4501760037,26.137002509,15.3131734946
 12/19  12:00:00,18.8110377453,1.17276539338,0.0,0.0,3.78894180059,13.8493305508,32.9428488788,20.5957622581,12.3470866207
 12/19  13:00:00,18.2847485948,0.956917460978,0.0,0.0,3.69398621738,13.6338449159,25.8505072822,15.085333661,10.7651736213
 12/19  14:00:00,17.9028283001,0.853280564195,0.0,0.0,3.78894180059,13.2606059349,22.2225676372,12.6438287655,9.57873887168
 12/19  15:00:00,17.7182912391,0.815924657268,0.0,0.0,3.78894180059,13.1134247809,20.2878983854,11.8955942633,8.3923041221
 12/19  16:00:00,19.0693568205,0.801980785278,0.0,0.0,4.71240779196,13.5549682428,21.2400171666,11.6612782949,9.57873887168
 12/19  17:00:00,30.947451964,0.765555874717,0.0,0.0,7.18559832057,18.5321311015,22.0882711868,10.9276193156,11.1606518711
 12/19  18:00:00,37.4515934579,0.399107766099,0.0,0.0,8.38069375907,23.3147919321,23.7856509969,9.06569487702,14.7199561198
 12/19  19:00:00,39.4769956368,0.357139811142,0.0,0.0,10.6415932552,23.1212625696,25.4128868082,8.12232206425,17.2905647439
 12/19  20:00:00,38.5686112337,0.41803338625,0.0,0.0,12.3080778603,20.4854999863,26.1859426453,9.68633440106,16.4996082442
 12/19  21:00:00,38.2129651164,0.502508162257,0.0,0.0,12.456681583,19.8967753704,26.9787641727,11.863329803,15.1154343697
 12/19  22:00:00,32.8557015382,0.608745606016,0.0,0.0,9.18739968257,17.702556249,26.980602006,14.6335153853,12.3470866207
 12/19  23:00:00,26.083971091,0.772327720483,0.0,0.0,5.91811778209,14.0365255879,29.7144578262,18.9492842049,10.7651736213
 12/19  24:00:00,20.3630289435,0.94789464435,0.0,0.0,3.54045821811,10.5176760807,29.6209788634,23.6015442405,6.01943462295
 12/20  01:00:00,16.8768221494,1.16494340603,0.0,0.0,2.55330491699,7.80157382632,31.3119811957,29.4432583049,1.86872289077
 12/20  02:00:00,16.4260000151,1.30284588761,0.0,0.0,2.55330491699,7.21284921042,34.2644026706,33.1872209759,1.07718169477
 12/20  03:00:00,16.2283142797,1.39952246019,0.0,0.0,2.55330491699,6.91848690247,36.2844960532,35.8014256146,0.48307043855
 12/20  04:00:00,16.1629001546,1.48128948915,0.0,0.0,2.55330491699,6.7713057485,38.5232182869,38.0401390629,0.483079224014
 12/20  05:00:00,18.3077347704,1.5496306571,0.0,0.0,3.82705111198,7.57405300124,41.078947892,40.0015535408,1.07739435116
 12/20  06:00:00,22.8659710501,1.56925447484,0.0,0.0,6.02426329834,9.91545327661,46.3267638219,40.6913162053,5.63544761661
 12/20  07:00:00,28.14226591,1.52729825473,0.0,0.0,6.51253267309,14.7454349813,58.5790368441,39.6623711755,18.9166656686
 12/20  08:00:00,26.4373941192,1.3674604952,0.0,0.0,6.01364874671,18.163451543,55.0858932736,34.9796795684,20.1062137052
 12/20  09:00:00,24.7180519767,1.48670223495,0.0,0.0,4.35151303671,18.8798367041,49.6098672143,30.2965014122,19.3133658022
 12/20  10:00:00,21.6941222547,1.28640435349,0.0,0.0,3.78894180059,16.6187760998,41.3712989082,24.4364788303,16.9348200779
 12/20  11:00:00,18.630635102,1.13954390393,0.0,0.0,3.78894180059,13.7021493968,35.7121953304,20.3630724028,15.3491229276
 12/20  12:00:00,18.6351264376,0.996854085677,0.0,0.0,3.78894180059,13.8493305508,29.0248677683,16.6489269975,12.3759407708
 12/20  13:00:00,18.2014228967,0.873591762864,0.0,0.0,3.69398621738,13.6338449159,24.3121113434,13.5218677228,10.7902436206
 12/20  14:00:00,17.8652382249,0.815690489009,0.0,0.0,3.78894180059,13.2606059349,21.7358867371,12.1349159793,9.60097075786
 12/20  15:00:00,17.72374307,0.8213764881,0.0,0.0,3.78894180059,13.1134247809,20.7413891068,12.3296912116,8.41169789515
 12/20  16:00:00,19.0778939107,0.81051787547,0.0,0.0,4.71240779196,13.5549682428,21.7271270361,12.1261562783,9.60097075786
 12/20  17:00:00,30.963475458,0.781579368733,0.0,0.0,7.18559832057,18.5321311015,22.6978616817,11.5111937736,11.1866679081
 12/20  18:00:00,37.4795705648,0.427084872931,0.0,0.0,8.38069375907,23.3147919321,24.6274615445,9.87297504828,14.7544864962
 12/20  19:00:00,39.5105547283,0.390698902673,0.0,0.0,10.6415932552,23.1212625696,26.3716612409,9.04041687548,17.3312443654
 12/20  20:00:00,38.582976892,0.432399044607,0.0,0.0,12.3080778603,20.4854999863,26.638938111,10.1005423207,16.5383957903
 12/20  21:00:00,38.1927355043,0.48227855008,0.0,0.0,12.456681583,19.8967753704,26.5064690385,11.3555582547,15.1509107838
 12/20  22:00:00,32.7968799084,0.549923976259,0.0,0.0,9.18739968257,17.702556249,25.4306438447,13.0547030739,12.3759407708
 12/20  23:00:00,25.9802405921,0.668597221557,0.0,0.0,5.91811778209,14.0365255879,26.8435314449,16.0532878244,10.7902436206
 12/20  24:00:00,20.205297159,0.790162859834,0.0,0.0,3.54045821811,10.5176760807,25.1517563199,19.1186041502,6.03315216974
 12/21  01:00:00,16.6316172901,0.919738546735,0.0,0.0,2.55330491699,7.80157382632,24.2366788398,22.364194951,1.87248388884
 12/21  02:00:00,16.1252442292,1.00209010175,0.0,0.0,2.55330491699,7.21284921042,25.535515554,24.4564568526,1.07905870144
 12/21  03:00:00,15.901734892,1.07294307249,0.0,0.0,2.55330491699,6.91848690247,26.8157425865,26.3322031749,0.483539411631
 12/21  04:00:00,15.8134879881,1.13187732257,0.0,0.0,2.55330491699,6.7713057485,28.4045980791,27.9210499808,0.483548098352
 12/21  05:00:00,17.911940572,1.15383645873,0.0,0.0,3.82705111198,7.57405300124,29.5866519655,28.507382995,1.07926897051
 12/21  06:00:00,22.4018780956,1.10516152042,0.0,0.0,6.02426329834,9.91545327661,32.8513017459,27.2032214088,5.64808033714
 12/21  07:00:00,27.6208977684,1.00593011305,0.0,0.0,6.51253267309,14.7454349813,43.5758297147,24.6152363254,18.9605933893
 12/21  08:00:00,25.9918895812,0.921955957266,0.0,0.0,6.01364874671,18.163451543,42.5144792069,22.3615380862,20.1529411207
 12/21  09:00:00,24.4159597437,1.184610002,0.0,0.0,4.35151303671,18.8798367041,41.1364070872,21.7781829784,19.3582241088
 12/21  10:00:00,21.5346662023,1.12694830101,0.0,0.0,3.78894180059,16.6187760998,37.0218595496,20.0477884535,16.9740710961
 12/21  11:00:00,18.4780139817,0.986922783604,0.0,0.0,3.78894180059,13.7021493968,31.9429801054,16.5583443518,15.3846357536
 12/21  12:00:00,18.5468861034,0.908613751479,0.0,0.0,3.78894180059,13.8493305508,27.122707242,14.7182627555,12.4044444865
 12/21  13:00:00,18.2105986539,0.882767520041,0.0,0.0,3.69398621738,13.6338449159,24.9267733365,14.1117641925,10.815009144
 12/21  14:00:00,17.9328171475,0.883269411583,0.0,0.0,3.78894180059,13.2606059349,23.8210158181,14.198083181,9.62293263711
 12/21  15:00:00,17.7881778184,0.885811236493,0.0,0.0,3.78894180059,13.1134247809,22.8128248615,14.3819687312,8.43085613024
 12/21  16:00:00,19.1938485726,0.926472537376,0.0,0.0,4.71240779196,13.5549682428,25.1154182143,15.4924855772,9.62293263711
 12/21  17:00:00,30.2272469785,0.938184222617,0.0,0.0,7.18559832057,18.5321311015,27.0586203809,15.8462524013,11.2123679796
 12/21  18:00:00,37.6383263026,0.585840610728,0.0,0.0,8.38069375907,23.3147919321,28.896458791,14.1078612908,14.7885975002
 12/21  19:00:00,39.6706344166,0.550778590994,0.0,0.0,10.6415932552,23.1212625696,30.6170679596,13.2456380279,17.3714299317
 12/21  20:00:00,38.7371053336,0.586527486191,0.0,0.0,12.3080778603,20.4854999863,30.7149582619,14.1382460014,16.5767122605
 12/21  21:00:00,38.3299106298,0.61945367562,0.0,0.0,12.456681583,19.8967753704,30.1035233074,14.9175669716,15.1859563358
 12/21  22:00:00,32.914170632,0.667214699833,0.0,0.0,9.18739968257,17.702556249,28.475438434,16.0709939475,12.4044444865
 12/21  23:00:00,26.0968702631,0.785226892637,0.0,0.0,5.91811778209,14.0365255879,29.9041786248,19.0891694808,10.815009144
 12/21  24:00:00,20.3526520489,0.937517749736,0.0,0.0,3.54045821811,10.5176760807,29.0569835839,23.0102804673,6.04670311651
 12/22  01:00:00,16.7899549596,1.07807621623,0.0,0.0,2.55330491699,7.80157382632,28.5209120718,26.6447136249,1.87619844689
 12/22  02:00:00,16.2995561646,1.17640203713,0.0,0.0,2.55330491699,7.21284921042,30.3729059266,29.2919935482,1.08091237838
 12/22  03:00:00,16.0875258404,1.25873402097,0.0,0.0,2.55330491699,6.91848690247,32.0506301447,31.5666276007,0.484002543933
 12/22  04:00:00,16.0134004892,1.33178982365,0.0,0.0,2.55330491699,6.7713057485,34.1058187154,33.6218075864,0.484011129014
 12/22  05:00:00,18.1219174449,1.36381333167,0.0,0.0,3.82705111198,7.57405300124,35.5856192604,34.5044990705,1.08112018991
 12/22  06:00:00,22.617926043,1.32120946782,0.0,0.0,6.02426329834,9.91545327661,38.9709572349,33.3104026806,5.66055455431
 12/22  07:00:00,27.8340099259,1.21904227059,0.0,0.0,6.51253267309,14.7454349813,49.5184896678,30.5145215248,19.003968143
 12/22  08:00:00,26.1620274227,1.09209379873,0.0,0.0,6.01364874671,18.163451543,47.2899645885,27.0908843731,20.1990802154
 12/22  09:00:00,24.5122659157,1.28091617398,0.0,0.0,4.35151303671,18.8798367041,44.1410654002,24.7385477728,19.4025176274
 12/22  10:00:00,21.590617563,1.18289966174,0.0,0.0,3.78894180059,16.6187760998,39.0952463013,22.0824183764,17.0128279249
 12/22  11:00:00,18.5927769037,1.10168570554,0.0,0.0,3.78894180059,13.7021493968,35.4263764624,20.0066750065,15.4197014559
 12/22  12:00:00,18.6832057986,1.04493344667,0.0,0.0,3.78894180059,13.8493305508,31.0108962585,18.578306932,12.4325893264
 12/22  13:00:00,18.3012941045,0.973462970695,0.0,0.0,3.69398621738,13.6338449159,27.6470283274,16.8075654699,10.8394628574
 12/22  14:00:00,17.9750643886,0.925516652724,0.0,0.0,3.78894180059,13.2606059349,25.3010757006,15.656457695,9.64461800562
 12/22  15:00:00,17.7751532374,0.868821920975,0.00396473457181,0.0,3.78894180059,13.1134247809,22.7656450993,14.3158719455,8.44977315384
 12/22  16:00:00,19.1392688031,0.871892767862,0.0,0.0,4.71240779196,13.5549682428,24.0731633661,14.4285453605,9.64461800562
 12/22  17:00:00,30.2317279127,0.942665156755,0.0,0.0,7.18559832057,18.5321311015,27.5294896575,16.2917451828,11.2377444747
 12/22  18:00:00,37.7264875197,0.674001827893,0.0,0.0,8.38069375907,23.3147919321,31.6525590572,16.8302800272,14.82227903
 12/22  19:00:00,39.8458186775,0.725962851872,0.0,0.0,10.6415932552,23.1212625696,35.7881716729,18.3770621307,17.4111095422
 12/22  20:00:00,38.9960629352,0.845485087759,0.0,0.0,12.3080778603,20.4854999863,38.2999558209,21.6854095132,16.6145463077
 12/22  21:00:00,38.6767017411,0.966244786899,0.0,0.0,12.456681583,19.8967753704,40.2648317175,25.0442710703,15.2205606473
 12/22  22:00:00,33.3691669571,1.12221102489,0.0,0.0,9.18739968257,17.702556249,41.9095088846,29.4769195582,12.4325893264
 12/22  23:00:00,26.6774434976,1.3658001271,0.0,0.0,5.91811778209,14.0365255879,47.2054662478,36.3660033904,10.8394628574
 12/22  24:00:00,21.0100891696,1.59495487044,0.0,0.0,3.54045821811,10.5176760807,48.8227383188,42.7626548685,6.06008345028
 12/23  01:00:00,17.5120526665,1.80017392314,0.0,0.0,2.55330491699,7.80157382632,50.3531941894,48.4733287244,1.87986546502
 12/23  02:00:00,17.0313685606,1.90821443319,0.0,0.0,2.55330491699,7.21284921042,52.3854409071,51.3026987304,1.08274217664
 12/23  03:00:00,16.8069380968,1.9781462773,0.0,0.0,2.55330491699,6.91848690247,53.5149425216,53.0304828233,0.484459698298
 12/23  04:00:00,16.7052427537,2.02363208818,0.0,0.0,2.55330491699,6.7713057485,54.5600665071,54.0755983282,0.484468178872
 12/23  05:00:00,18.7843129302,2.02620881691,0.0,0.0,3.82705111198,7.57405300124,54.9983469636,53.9153995025,1.08294746111
 12/23  06:00:00,23.2548922306,1.95817565542,0.0,0.0,6.02426329834,9.91545327661,57.4768987811,51.8040322071,5.6728665739
 12/23  07:00:00,28.4358665675,1.82089891218,0.0,0.0,6.51253267309,14.7454349813,66.8173419562,47.7705648714,19.0467770848
 12/23  08:00:00,26.5857984554,1.70939419381,0.0,0.0,6.01364874671,17.9699221805,64.6438775275,44.3992602018,20.2446173257
 12/23  09:00:00,23.4840236462,1.69908747312,0.0,0.0,3.66783283761,18.1171033345,63.2616775605,43.8154443194,19.4462332411
 12/23  10:00:00,20.5876172064,1.62631287388,0.0,0.0,3.10526160149,15.8560427302,58.5272438024,41.4761647155,17.0510790869
 12/23  11:00:00,17.5955937549,1.55091612543,0.0,0.0,3.10526160149,12.9394160272,54.799588536,39.345278886,15.4543096501
 12/23  12:00:00,17.6702240197,1.4783652364,0.0,0.0,3.10526160149,13.0865971812,49.976376257,37.516009301,12.460366956
 12/23  13:00:00,17.4711219603,1.42644433115,0.0,0.0,3.10526160149,12.9394160272,47.1004162087,36.2368186895,10.8635975191
 12/23  14:00:00,16.982101704,1.3789675368,0.0,0.0,3.10526160149,12.4978725653,44.62598565,34.9599652085,9.66602044149
 12/23  15:00:00,16.6978087937,1.2418557805,0.0,0.0,3.10526160149,12.3506914113,39.7319258701,31.2634825062,8.46844336385
 12/23  16:00:00,18.0273154598,1.20635299324,0.0,0.0,4.02872759285,12.7922348732,39.821668136,30.1556476946,9.66602044149
 12/23  17:00:00,28.9697213361,1.12707214888,0.0,0.0,6.50191812146,17.7693977319,39.2106729501,27.9478830717,11.2627898783
 12/23  18:00:00,37.7989572306,0.940000901161,0.0,0.0,8.38069375907,23.1212625696,37.8211834037,22.9656622924,14.8555211112
 12/23  19:00:00,39.9328625022,0.813006676544,0.0,0.0,10.6415932552,23.1212625696,37.1123690177,19.6620975716,17.4502714461
 12/23  20:00:00,38.9547633552,0.804185507839,0.0,0.0,12.3080778603,20.4854999863,36.0700225882,19.4181358605,16.6518867277
 12/23  21:00:00,38.5173389979,0.806882043739,0.0,0.0,12.456681583,19.8967753704,34.727160748,19.4724472775,15.2547134705
 12/23  22:00:00,33.0758406108,0.828884678646,0.0,0.0,9.18739968257,17.702556249,32.46860272,20.008235764,12.460366956
 12/23  23:00:00,26.2313601229,0.919716752436,0.0,0.0,5.91811778209,14.0365255879,33.1164668358,22.2528693167,10.8635975191
 12/23  24:00:00,20.4374800933,1.02234579415,0.0,0.0,3.54045821811,10.5176760807,30.8241485844,24.7508593758,6.07328920858
 12/24  01:00:00,16.8347353152,1.12285657184,0.0,0.0,2.55330491699,7.80157382632,29.0882657851,27.2047819277,1.88348385734
 12/24  02:00:00,16.2920522968,1.1688981694,0.0,0.0,2.55330491699,7.21284921042,29.4141907873,28.3296432329,1.08454755433
 12/24  03:00:00,16.0380421115,1.20925029204,0.0,0.0,2.55330491699,6.91848690247,29.8895950914,29.4046843521,0.484910739342
 12/24  04:00:00,15.9194723505,1.23786168501,0.0,0.0,2.55330491699,6.7713057485,30.6784030198,30.1934839072,0.484919112571
 12/24  05:00:00,17.9998653424,1.24176122912,0.0,0.0,3.82705111198,7.57405300124,31.4337229894,30.3489727465,1.08475024296
 12/24  06:00:00,22.4788601201,1.18214354492,0.0,0.0,6.02426329834,9.91545327661,34.5317724181,28.8467596684,5.68501274972
 12/24  07:00:00,27.6809784398,1.0660107845,0.0,0.0,6.51253267309,14.7454349813,44.9578594001,25.8688518629,19.0890075372
 12/24  08:00:00,25.8912070162,1.01480275464,0.0,0.0,6.01364874671,17.9699221805,44.8886159268,24.5990769606,20.2895389663
 12/24  09:00:00,22.8843971222,1.09946094911,0.0,0.0,3.66783283761,18.1171033345,46.3131746838,26.8238166799,19.4893580039
 12/24  10:00:00,20.0788057684,1.11750143587,0.0,0.0,3.10526160149,15.8560427302,44.3780086433,27.289195389,17.0888132543
 12/24  11:00:00,17.0680461912,1.02336856183,0.0,0.0,3.10526160149,12.9394160272,40.2215153458,24.7330652585,15.4884500872
 12/24  12:00:00,17.1121490324,0.920290249107,0.0,0.0,3.10526160149,13.0865971812,34.402599655,21.914830506,12.487769149
 12/24  13:00:00,16.8570800722,0.812402443015,0.0,0.0,3.10526160149,12.9394160272,29.9392598264,19.0518538445,10.8874059819
 12/24  14:00:00,16.3793714005,0.776237233319,0.0,0.0,3.10526160149,12.4978725653,27.9095608888,18.2224272823,9.68713360657
 12/24  15:00:00,16.2856417147,0.829688701511,0.0,0.0,3.10526160149,12.3506914113,28.2612626026,19.7744013713,8.48686123126
 12/24  16:00:00,17.680597361,0.859634894455,0.0,0.0,4.02872759285,12.7922348732,30.4301104349,20.7429768284,9.68713360657
 12/24  17:00:00,28.6373742118,0.794725024572,0.0,0.0,6.50191812146,17.7693977319,30.4302067672,19.1427099935,11.2874967736
 12/24  18:00:00,37.4964762369,0.637519907507,0.0,0.0,8.38069375907,23.1212625696,30.0594682167,15.1711543172,14.8883138996
 12/24  19:00:00,39.6357261846,0.515870358941,0.0,0.0,10.6415932552,23.1212625696,29.5829576826,12.0940536365,17.4889040461
 12/24  20:00:00,38.6854265793,0.534848731913,0.0,0.0,12.3080778603,20.4854999863,29.2744060834,12.5856836209,16.6887224625
 12/24  21:00:00,38.2966822697,0.58622531547,0.0,0.0,12.456681583,19.8967753704,29.2000878511,13.9116831597,15.2884046913
 12/24  22:00:00,32.9052304961,0.658274563891,0.0,0.0,9.18739968257,17.702556249,28.2507954575,15.7630263086,12.487769149
 12/24  23:00:00,26.1087861758,0.797142805346,0.0,0.0,5.91811778209,14.0365255879,30.1984829223,19.3110769404,10.8874059819
 12/24  24:00:00,20.3570434642,0.941909165107,0.0,0.0,3.54045821811,10.5176760807,29.0937209608,23.0074044801,6.08631648065
 12/25  01:00:00,16.7980109387,1.08613219534,0.0,0.0,2.55330491699,7.80157382632,28.6260120753,26.738959523,1.88705255235
 12/25  02:00:00,16.2760886908,1.15293456333,0.0,0.0,2.55330491699,7.21284921042,29.4913393769,28.4050114001,1.0863279768
 12/25  03:00:00,16.016807811,1.18801599156,0.0,0.0,2.55330491699,6.91848690247,29.678782312,29.1934267785,0.485355533485
 12/25  04:00:00,15.8899740026,1.2083633371,0.0,0.0,2.55330491699,6.7713057485,30.0797145234,29.5943507269,0.485363796564
 12/25  05:00:00,17.9876186791,1.22951456584,0.0,0.0,3.82705111198,7.57405300124,31.2586532438,30.1721252422,1.08652800155
 12/25  06:00:00,22.5121601583,1.21544358312,0.0,0.0,6.02426329834,9.91545327661,35.663716228,29.9667267433,5.69698948474
 12/25  07:00:00,27.7571088089,1.14214115362,0.0,0.0,6.51253267309,14.7454349813,47.3180759156,28.1874289214,19.1306469941
 12/25  08:00:00,25.9339565946,1.05755233301,0.0,0.0,6.01364874671,17.9699221805,46.2728706777,25.9390388437,20.333831834
 12/25  09:00:00,22.7930730744,1.00813690135,0.0,0.0,3.66783283761,18.1171033345,44.0962606635,24.5643815188,19.5318791447
 12/25  10:00:00,19.8072724942,0.845968161675,0.0,0.0,3.10526160149,15.8560427302,37.4511286334,20.325109381,17.1260192525
 12/25  11:00:00,16.743142343,0.698464713551,0.0,0.0,3.10526160149,12.9394160272,32.0614297733,16.5393171164,15.522112657
 12/25  12:00:00,16.7810557645,0.58919698127,0.0,0.0,3.10526160149,13.0865971812,26.3089855692,13.7941977788,12.5147877905
 12/25  13:00:00,16.5318044689,0.487126839667,0.0,0.0,3.10526160149,12.9394160272,22.2045932315,11.2937120365,10.910881195
 12/25  14:00:00,16.0771968363,0.47406266911,0.0,0.0,3.10526160149,12.4978725653,20.7341619937,11.0262107453,9.70795124841
 12/25  15:00:00,15.9665403269,0.51058731371,0.0,0.0,3.10526160149,12.3506914113,20.5405959738,12.035574672,8.5050213018
 12/25  16:00:00,17.384573443,0.563610976449,0.0,0.0,4.02872759285,12.7922348732,23.1632322564,13.455281008,9.70795124841
 12/25  17:00:00,28.4347252004,0.592076013184,0.0,0.0,6.50191812146,17.7693977319,25.5885128306,14.2766549868,11.3118578439
 12/25  18:00:00,37.4184652381,0.559508908714,0.0,0.0,8.38069375907,23.1212625696,28.4544332475,13.5337855638,14.9206476837
 12/25  19:00:00,39.6806898758,0.560834050156,0.0,0.0,10.6415932552,23.1212625696,31.1753359996,13.6483400983,17.5269959013
 12/25  20:00:00,38.7786704786,0.628092631209,0.0,0.0,12.3080778603,20.4854999863,32.1257344133,15.4006918097,16.7250426036
 12/25  21:00:00,38.3992720609,0.688815106719,0.0,0.0,12.456681583,19.8967753704,32.271884515,16.9502601824,15.3216243326
 12/25  22:00:00,33.029111006,0.782155073838,0.0,0.0,9.18739968257,17.702556249,31.868843728,19.3540559376,12.5147877905
 12/25  23:00:00,26.2874064773,0.97576310678,0.0,0.0,5.91811778209,14.0365255879,35.3873473365,24.4764661415,10.910881195
 12/25  24:00:00,20.6266458727,1.21151157355,0.0,0.0,3.54045821811,10.5176760807,37.0262325699,30.9270711613,6.09916140859
 12/26  01:00:00,17.1543266609,1.44244791751,0.0,0.0,2.55330491699,7.80157382632,39.2791186061,37.3885481129,1.89057049317
 12/26  02:00:00,16.7159236623,1.59276953488,0.0,0.0,2.55330491699,7.21284921042,42.7134952708,41.625412354,1.08808291675
 12/26  03:00:00,16.5417040617,1.71291224221,0.0,0.0,2.55330491699,6.91848690247,45.498924655,45.013130706,0.485793949002
 12/26  04:00:00,16.5044916387,1.82288097321,0.0,0.0,2.55330491699,6.7713057485,48.6514471867,48.1656450876,0.485802099158
 12/26  05:00:00,18.6535515694,1.89544745611,0.0,0.0,3.82705111198,7.57405300124,51.3690854387,50.2808052283,1.0882802104
 12/26  06:00:00,23.18678027,1.89006369483,0.0,0.0,6.02426329834,9.91545327661,55.8706754642,50.161882232,5.70879323213
 12/26  07:00:00,28.4357295896,1.82076193431,0.0,0.0,6.51253267309,14.7454349813,67.4165715552,48.2448884306,19.1716831246
 12/26  08:00:00,26.6956710588,1.62573743484,0.0,0.0,6.01364874671,18.163451543,62.8561588009,42.4786759891,20.3774828118
 12/26  09:00:00,24.8968668317,1.66551708996,0.0,0.0,4.35151303671,18.8798367041,55.6266943855,36.0529103141,19.5737840713
 12/26  10:00:00,21.8582530025,1.45053510131,0.0,0.0,3.78894180059,16.6187760998,46.4236496205,29.2609635572,17.1626860632
 12/26  11:00:00,18.7755711314,1.28447993327,0.0,0.0,3.78894180059,13.7021493968,40.2661655411,24.7108781505,15.5552873906
 12/26  12:00:00,18.7679883729,1.129716021,0.0,0.0,3.78894180059,13.8493305508,33.2097200059,20.6683051266,12.5414148793
 12/26  13:00:00,18.3129233241,0.985092190242,0.0,0.0,3.69398621738,13.6338449159,27.884816294,16.9508000874,10.9340162066
 12/26  14:00:00,17.9445445452,0.894996809272,0.0,0.0,3.78894180059,13.2606059349,24.4879025806,14.7594353786,9.72846720205
 12/26  15:00:00,17.762258926,0.859892344097,0.0,0.0,3.78894180059,13.1134247809,22.500109371,13.9771911735,8.52291819753
 12/26  16:00:00,19.1130316893,0.845655654033,0.0,0.0,4.71240779196,13.5549682428,23.3890086728,13.6605414708,9.72846720205
 12/26  17:00:00,30.1703189819,0.881256226019,0.0,0.0,7.18559832057,18.5321311015,25.8775558351,14.5416899603,11.3358658747
 12/26  18:00:00,37.6263360808,0.573850388972,0.0,0.0,8.38069375907,23.3147919321,28.9026432637,13.9501303754,14.9525128883
 12/26  19:00:00,39.695598354,0.575742528358,0.0,0.0,10.6415932552,23.1212625696,31.6203316829,14.0557959514,17.5645357314
 12/26  20:00:00,38.794363622,0.643785774568,0.0,0.0,12.3080778603,20.4854999863,32.5706953152,15.8098589201,16.7608363951
 12/26  21:00:00,38.4170216765,0.706564722349,0.0,0.0,12.456681583,19.8967753704,32.7378413193,17.3834787628,15.3543625565
 12/26  22:00:00,33.0353784788,0.78842254661,0.0,0.0,9.18739968257,17.702556249,31.9845394348,19.4431245555,12.5414148793
 12/26  23:00:00,26.2649704345,0.953327063996,0.0,0.0,5.91811778209,14.0365255879,34.7450556244,23.8110394178,10.9340162066
 12/26  24:00:00,20.5864542891,1.17131998994,0.0,0.0,3.54045821811,10.5176760807,35.95723517,29.8454149815,6.1118201885
 12/27  01:00:00,17.1167713611,1.40489261769,0.0,0.0,2.55330491699,7.80157382632,38.2459252063,36.3518885684,1.89403663794
 12/27  02:00:00,16.6708555203,1.54770139286,0.0,0.0,2.55330491699,7.21284921042,41.4257604877,40.3359486332,1.08981185445
 12/27  03:00:00,16.4820752239,1.65328340444,0.0,0.0,2.55330491699,6.91848690247,43.7413026986,43.2550768425,0.486225856052
 12/27  04:00:00,16.4275337357,1.74592307024,0.0,0.0,2.55330491699,6.7713057485,46.3377565726,45.8515226821,0.486233890545
 12/27  05:00:00,18.6132758144,1.85517170112,0.0,0.0,3.82705111198,7.57405300124,50.3412297416,49.251223391,1.0900063506
 12/27  06:00:00,23.2280921345,1.93137555927,0.0,0.0,6.02426329834,9.91545327661,57.6728199129,51.9523994165,5.72042049635
 12/27  07:00:00,28.5636445538,1.94867689848,0.0,0.0,6.51253267309,14.7454349813,72.1974359915,52.9853322153,19.2121037763
 12/27  08:00:00,26.8506155326,1.78068190857,0.0,0.0,6.01364874671,18.163451543,68.3448769061,47.924397933,20.4204789731
 12/27  09:00:00,25.0482140742,1.81686433247,0.0,0.0,4.35151303671,18.8798367041,60.2845380568,40.6694776828,19.615060374
 12/27  10:00:00,22.0108318377,1.6031139365,0.0,0.0,3.78894180059,16.6187760998,51.150245037,33.9514422089,17.1988028281
 12/27  11:00:00,18.932835783,1.44174458488,0.0,0.0,3.78894180059,13.7021493968,44.912565253,29.3246007895,15.5879644635
 12/27  12:00:00,18.9235465555,1.2830134113,0.00226079221612,0.0,3.78894180059,13.8493305508,37.6200888471,25.0524463171,12.5676425299
 12/27  13:00:00,18.5475371592,1.15995289759,0.059753127742,0.0,3.69398621738,13.6338449159,32.007312224,21.0505080587,10.9568041653
 12/27  14:00:00,18.2130071551,1.06084398443,0.10261543478,0.0,3.78894180059,13.2606059349,27.7708718833,18.0221964914,9.7486753919
 12/27  15:00:00,17.9806314652,0.975977958389,0.102286924909,0.0,3.78894180059,13.1134247809,24.4820144994,15.9414678809,8.54054661846
 12/27  16:00:00,19.2582327184,0.909138447849,0.0817182352871,0.0,4.71240779196,13.5549682428,24.2423621123,14.4936867204,9.7486753919
 12/27  17:00:00,30.2318983054,0.92223615184,0.0205993976251,0.0,7.18559832057,18.5321311015,26.9522580574,15.5927443009,11.3595137565
 12/27  18:00:00,37.6847365481,0.625812503764,0.00643835247611,0.0,8.38069375907,23.3147919321,30.4256689141,15.4417688373,14.9839000768
 12/27  19:00:00,39.7755436181,0.651035783255,0.00465200922612,0.0,10.6415932552,23.1212625696,33.8042316409,16.2027192216,17.6015124192
 12/27  20:00:00,38.9069801789,0.756402331442,0.0,0.0,12.3080778603,20.4854999863,35.8909219799,19.094828743,16.7960932369
 12/27  21:00:00,38.5786868128,0.868229858581,0.0,0.0,12.456681583,19.8967753704,37.5141936563,22.1275839884,15.3866096679
 12/27  22:00:00,33.2512240207,1.00426808855,0.0,0.0,9.18739968257,17.702556249,38.4484545195,25.8808119896,12.5676425299
 12/27  23:00:00,26.5324159073,1.2207725368,0.0,0.0,5.91811778209,14.0365255879,43.007710075,32.0509059097,10.9568041653
 12/27  24:00:00,20.8792240402,1.46408974107,0.0,0.0,3.54045821811,10.5176760807,45.2239932634,39.0997041918,6.1242890716
 12/28  01:00:00,17.443203523,1.73132477961,0.0,0.0,2.55330491699,7.80157382632,48.7603501092,46.8629001491,1.89744996008
 12/28  02:00:00,17.0156735037,1.89251937623,0.0,0.0,2.55330491699,7.21284921042,52.5315376459,51.4400233681,1.09151427785
 12/28  03:00:00,16.8369098222,2.00811800271,0.0,0.0,2.55330491699,6.91848690247,55.0854784633,54.5988273365,0.486651126721
 12/28  04:00:00,16.7857234782,2.10411281275,0.0,0.0,2.55330491699,6.7713057485,57.7094338116,57.2227747687,0.486659042849
 12/28  05:00:00,18.9221022604,2.16399814714,0.0,0.0,3.82705111198,7.57405300124,60.0351225454,58.9434166345,1.09170591092
 12/28  06:00:00,23.4413035221,2.14458694692,0.0,0.0,6.02426329834,9.91545327661,64.1737874427,58.4419196086,5.73186783413
 12/28  07:00:00,28.6727003708,2.05773271544,0.0,0.0,6.51253267309,14.7454349813,75.252781665,56.0008846859,19.2518969791
 12/28  08:00:00,27.8743395446,1.91157258731,0.0,0.0,6.01364874671,18.163451543,71.9973444309,51.534536846,20.4628075848
 12/28  09:00:00,25.2260240764,1.99467433463,0.0,0.0,4.35151303671,18.8798367041,65.5133838262,45.8576879971,19.6556958292
 12/28  10:00:00,22.2107232607,1.80300535949,0.0,0.0,3.78894180059,16.6187760998,57.0781105855,39.8437517342,17.2343588513
 12/28  11:00:00,19.138744424,1.64765322592,0.0,0.0,3.78894180059,13.7021493968,50.7790901796,35.1589559807,15.6201341988
 12/28  12:00:00,19.1321263316,1.49385397965,0.0,0.0,3.78894180059,13.8493305508,43.3355354872,30.7420725119,12.5934629754
 12/28  13:00:00,18.6326897928,1.30485865896,0.0,0.0,3.69398621738,13.6338449159,36.5690261305,25.5897878077,10.9792383229
 12/28  14:00:00,18.2455812813,1.19603354538,0.0,0.0,3.78894180059,13.2606059349,32.4960016583,22.7274318248,9.76856983348
 12/28  15:00:00,18.0722725498,1.16990596789,0.0,0.0,3.78894180059,13.1134247809,30.6146104309,22.0567090868,8.5579013441
 12/28  16:00:00,19.3998260436,1.13245000837,0.0,0.0,4.71240779196,13.5549682428,30.8512183854,21.0826485519,9.76856983348
 12/28  17:00:00,30.4110182939,1.121955538,0.0,0.0,7.18559832057,18.5321311015,32.2562665961,20.8734721101,11.382794486
 12/28  18:00:00,37.83604112,0.783555428145,0.0,0.0,8.38069375907,23.3147919321,34.5010418448,19.4862418907,15.0147999541
 12/28  19:00:00,39.8929695451,0.773113719491,0.0,0.0,10.6415932552,23.1212625696,36.9261268613,19.2882118468,17.6379150145
 12/28  20:00:00,39.001621149,0.851043301593,0.0,0.0,12.3080778603,20.4854999863,38.2391844,21.4083817118,16.8308026882
 12/28  21:00:00,38.6554808654,0.94502391116,0.0,0.0,12.456681583,19.8967753704,39.410605071,23.9922489537,15.4183561173
 12/28  22:00:00,33.309378951,1.06242301883,0.0,0.0,9.18739968257,17.702556249,39.8702702036,27.2768072283,12.5934629754
 12/28  23:00:00,26.5754711097,1.2638277392,0.0,0.0,5.91811778209,14.0365255879,43.8438906416,32.8646523187,10.9792383229
 12/28  24:00:00,20.8868324128,1.47169811363,0.0,0.0,3.54045821811,10.5176760807,44.7516926373,38.615128272,6.13656436534
 12/29  01:00:00,17.3713852317,1.65950648833,0.0,0.0,2.55330491699,7.80157382632,45.7302992513,43.8294898027,1.90080944859
 12/29  02:00:00,16.8776491207,1.75449499323,0.0,0.0,2.55330491699,7.21284921042,47.4541080694,46.3609183866,1.09318968275
 12/29  03:00:00,16.6406999255,1.81190810603,0.0,0.0,2.55330491699,6.91848690247,48.2886459377,47.8015763026,0.487069635063
 12/29  04:00:00,16.5334081714,1.85179750589,0.0,0.0,2.55330491699,6.7713057485,49.2598645099,48.7727870798,0.487077430158
 12/29  05:00:00,18.6238067908,1.8657026775,0.0,0.0,3.82705111198,7.57405300124,50.1688156195,49.0754372315,1.09337838806
 12/29  06:00:00,23.1113891489,1.81467257366,0.0,0.0,6.02426329834,9.91545327661,53.3438906929,47.6007588373,5.74313185552
 12/29  07:00:00,28.3150748326,1.70010717729,0.0,0.0,6.51253267309,14.7454349813,63.6507048871,44.3596539383,19.2910509488
 12/29  08:00:00,27.5980460801,1.63527912281,0.0,0.0,6.01364874671,18.163451543,62.9625976012,42.4581414893,20.5044561118
 12/29  09:00:00,25.1666669996,1.93531725787,0.0,0.0,4.35151303671,18.8798367041,63.0792337252,43.3835553222,19.695678403
 12/29  10:00:00,22.2559404132,1.84822251197,0.0,0.0,3.78894180059,16.6187760998,57.5763781716,40.3070345681,17.2693436034
 12/29  11:00:00,19.0902811179,1.59918991978,0.0,0.0,3.78894180059,13.7021493968,48.8933834818,33.241596412,15.6517870698
 12/29  12:00:00,18.9872452896,1.34897293763,0.0,0.0,3.78894180059,13.8493305508,38.8722131913,26.2533446221,12.6188685692
 12/29  13:00:00,18.4611114712,1.13328033733,0.0,0.0,3.69398621738,13.6338449159,31.4993217023,20.4980096668,11.0013120355
 12/29  14:00:00,18.0334278099,0.983880073997,0.0,0.0,3.78894180059,13.2606059349,26.5703071349,16.7821624997,9.78814463526
 12/29  15:00:00,17.798873876,0.896507294154,0.0,0.0,3.78894180059,13.1134247809,23.3088560882,14.7338788532,8.57497723501
 12/29  16:00:00,19.1039744447,0.836598409423,0.0,0.0,4.71240779196,13.5549682428,23.074994285,13.2868496498,9.78814463526
 12/29  17:00:00,30.1736709066,0.884608150687,0.0,0.0,7.18559832057,18.5321311015,25.988312738,14.5826115691,11.4057011689
 12/29  18:00:00,37.6723684454,0.619882753557,0.0,0.0,8.38069375907,23.3147919321,30.2665657282,15.2213623586,15.0452033697
 12/29  19:00:00,39.7947030569,0.674847231268,0.0,0.0,10.6415932552,23.1212625696,34.5393820143,16.8656492774,17.6737327369
 12/29  20:00:00,38.9296053561,0.779027508707,0.0,0.0,12.3080778603,20.4854999863,36.5563096137,19.6913551437,16.86495447
 12/29  21:00:00,38.570542373,0.860085418767,0.0,0.0,12.456681583,19.8967753704,37.2370806565,21.7874881534,15.4495925031
 12/29  22:00:00,33.2235676963,0.97661176412,0.0,0.0,9.18739968257,17.702556249,37.5509559666,24.9320873975,12.6188685692
 12/29  23:00:00,26.4948043325,1.183160962,0.0,0.0,5.91811778209,14.0365255879,41.6520415527,30.6507295172,11.0013120355
 12/29  24:00:00,20.8310481583,1.4159138592,0.0,0.0,3.54045821811,10.5176760807,43.2267997831,37.0781573485,6.14864243452
 12/30  01:00:00,17.3393479696,1.6274692262,0.0,0.0,2.55330491699,7.80157382632,44.8724076992,42.9682935908,1.90411410839
 12/30  02:00:00,16.8606316883,1.73747756083,0.0,0.0,2.55330491699,7.21284921042,46.9739502603,45.8791126874,1.09483757293
 12/30  03:00:00,16.6320007661,1.80320894666,0.0,0.0,2.55330491699,6.91848690247,47.9583751684,47.4708939112,0.48748125713
 12/30  04:00:00,16.5308627819,1.84925211643,0.0,0.0,2.55330491699,6.7713057485,49.0199605665,48.532471638,0.487488928561
 12/30  05:00:00,18.5981030055,1.83999889224,0.0,0.0,3.82705111198,7.57405300124,49.1190175198,48.0239942331,1.0950232867
 12/30  06:00:00,23.0470784943,1.75036191909,0.0,0.0,6.02426329834,9.91545327661,51.0753477247,45.3211384998,5.75420922491
 12/30  07:00:00,28.207445258,1.59247760267,0.0,0.0,6.51253267309,14.7454349813,60.1197798565,40.7902257659,19.3295540906
 12/30  08:00:00,27.2434428415,1.47420524659,0.0,0.0,6.01364874671,17.9699221805,57.923598837,37.3781866167,20.5454122203
 12/30  09:00:00,23.2729531112,1.48801693813,0.0,0.0,3.66783283761,18.1171033345,57.2789301553,37.5439339002,19.7349962551
 12/30  10:00:00,20.4185093097,1.45720497714,0.0,0.0,3.10526160149,15.8560427302,53.7461180022,36.4423712782,17.303746724
 12/30  11:00:00,17.3806309608,1.33595333136,0.0,0.0,3.10526160149,12.9394160272,48.8822342161,33.1993205135,15.6829137027
 12/30  12:00:00,17.4873957021,1.29553691884,0.0,0.0,3.10526160149,13.0865971812,44.8579790519,32.2141272643,12.6438517877
 12/30  13:00:00,17.2981605029,1.2534828737,0.0,0.0,3.10526160149,12.9394160272,42.2228291009,31.1998103345,11.0230187663
 12/30  14:00:00,16.8239554358,1.22082126857,0.0,0.0,3.10526160149,12.4978725653,40.1841512096,30.3767572093,9.80739400033
 12/30  15:00:00,16.6515973148,1.1956443016,0.0,0.0,3.10526160149,12.3506914113,38.3029342118,29.7111649775,8.59176923433
 12/30  16:00:00,17.9725229205,1.15156045399,0.0,0.0,4.02872759285,12.7922348732,38.3182095558,28.5108155555,9.80739400033
 12/30  17:00:00,28.9211574452,1.07850825801,0.0,0.0,6.50191812146,17.7693977319,38.0389308583,26.6107038367,11.4282270217
 12/30  18:00:00,37.7878308188,0.928874489388,0.0,0.0,8.38069375907,23.1212625696,37.7846380508,22.7095367312,15.0751013197
 12/30  19:00:00,39.9562611514,0.83640532574,0.0,0.0,10.6415932552,23.1212625696,38.0784449848,20.3694900055,17.7089549793
 12/30  20:00:00,39.0192128087,0.868634961253,0.0,0.0,12.3080778603,20.4854999863,38.1590715448,21.2605330761,16.8985384687
 12/30  21:00:00,38.6229815901,0.91252463593,0.0,0.0,12.456681583,19.8967753704,37.9178964981,22.4375869231,15.480309575
 12/30  22:00:00,33.2285279388,0.98157200662,0.0,0.0,9.18739968257,17.702556249,36.9101844543,24.2663326666,12.6438517877
 12/30  23:00:00,26.4236099978,1.11196662727,0.0,0.0,5.91811778209,14.0365255879,38.6780282655,27.6550094992,11.0230187663
 12/30  24:00:00,20.6621013935,1.24696709437,0.0,0.0,3.54045821811,10.5176760807,37.3025349929,31.1420152906,6.16051970233
 12/31  01:00:00,17.0782574199,1.36637867653,0.0,0.0,2.55330491699,7.80157382632,36.0830098524,34.1756468919,1.90736296057
 12/31  02:00:00,16.5628198118,1.43966568432,0.0,0.0,2.55330491699,7.21284921042,37.218114664,36.1216572037,1.09645746034
 12/31  03:00:00,16.335818703,1.50702688355,0.0,0.0,2.55330491699,6.91848690247,38.5267243657,38.0388384947,0.487885871014
 12/31  04:00:00,16.2443961259,1.56278546038,0.0,0.0,2.55330491699,6.7713057485,40.1644002143,39.6765067981,0.487893416189
 12/31  05:00:00,18.349606432,1.59150231871,0.0,0.0,3.82705111198,7.57405300124,41.6743308028,40.5776906831,1.09664011971
 12/31  06:00:00,22.8511485999,1.55443202471,0.0,0.0,6.02426329834,9.91545327661,45.4209309552,39.6558342932,5.76509666196
 12/31  07:00:00,28.0749807221,1.46001306676,0.0,0.0,6.51253267309,14.7454349813,56.5428389191,37.1754439168,19.3673950023
 12/31  08:00:00,27.1299865476,1.36074895268,0.0,0.0,6.01364874671,17.9699221805,54.9691102066,34.3834464252,20.5856637814
 12/31  09:00:00,23.1224582312,1.33752205812,0.0,0.0,3.66783283761,18.1171033345,53.3081774984,33.5345397565,19.7736377418
 12/31  10:00:00,20.2312665852,1.26996225266,0.0,0.0,3.10526160149,15.8560427302,48.8005070478,31.462949023,17.3375580248
 12/31  11:00:00,17.2300594638,1.18538183439,0.0,0.0,3.10526160149,12.9394160272,44.7567219635,29.0432170839,15.7135048796
 12/31  12:00:00,17.2516162982,1.05975751496,0.0,0.0,3.10526160149,13.0865971812,38.3618517662,25.6934465339,12.6684052323
 12/31  13:00:00,17.0053457034,0.960668074167,0.0,0.0,3.10526160149,12.9394160272,34.1233239823,23.0789718952,11.0443520871
 12/31  14:00:00,16.4997371491,0.896602981905,0.0,0.0,3.10526160149,12.4978725653,31.3112753128,21.4849630846,9.82631222818
 12/31  15:00:00,16.3318373495,0.875884336327,0.0,0.0,3.10526160149,12.3506914113,29.6443380121,21.0360656428,8.60827236926
 12/31  16:00:00,17.6795184496,0.85855598306,0.0,0.0,4.02872759285,12.7922348732,30.4621139649,20.6358017368,9.82631222818
 12/31  17:00:00,28.6059257375,0.763276550259,0.0,0.0,6.50191812146,17.7693977319,29.6927495508,18.2423841774,11.4503653734
 12/31  18:00:00,37.4674893783,0.608533048901,0.0,0.0,8.38069375907,23.1212625696,29.4962565188,14.3917715687,15.1044849501
 12/31  19:00:00,39.6154788359,0.495623010222,0.0,0.0,10.6415932552,23.1212625696,29.3120011759,11.5684298648,17.7435713111
 12/31  20:00:00,38.6941300594,0.54355221198,0.0,0.0,12.3080778603,20.4854999863,29.7518605029,12.8203157644,16.9315447385
 12/31  21:00:00,38.346112356,0.635655401775,0.0,0.0,12.456681583,19.8967753704,30.7509170017,15.2404187652,15.5104982364
 12/31  22:00:00,33.001495635,0.754539702777,0.0,0.0,9.18739968257,17.702556249,31.0584544198,18.3900491874,12.6684052323
 12/31  23:00:00,26.2521009559,0.94045758537,0.0,0.0,5.91811778209,14.0365255879,34.3365918139,23.2922397268,11.0443520871
 12/31  24:00:00,20.560721238,1.1455869389,0.0,0.0,3.54045821811,10.5176760807,34.9496036807,28.7774110292,6.17219265143
